Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,215.0,15.0,0.7,0.5,36.0,155.27,60.37
2016,1,1,8,0,430.0,30.0,0.7,1.0,72.0,307.72,248.97
2016,1,1,8,15,521.5,37.5,0.65,1.0,113.5,374.2,313.32
2016,1,1,8,30,613.0,45.0,0.6,1.0,155.0,436.48,368.29
2016,1,1,8,45,666.5,50.0,0.55,1.5,196.5,480.42,404.93
2016,1,1,9,0,720.0,55.0,0.5,2.0,238.0,522.68,438.23
2016,1,1,9,15,755.5,58.5,0.45,2.5,277.5,550.17,458.32
2016,1,1,9,30,791.0,62.0,0.4,3.0,317.0,575.04,475.44
2016,1,1,9,45,807.5,66.5,0.4,3.5,350.0,586.51,482.11
2016,1,1,10,0,824.0,71.0,0.4,4.0,383.0,594.89,486.18
2016,1,1,10,15,841.0,73.0,0.4,4.5,411.5,597.53,485.73
2016,1,1,10,30,858.0,75.0,0.4,5.0,440.0,596.84,482.6
2016,1,1,10,45,869.5,76.5,0.45,5.5,462.0,589.03,474.6
2016,1,1,11,0,881.0,78.0,0.5,6.0,484.0,577.91,463.93
2016,1,1,11,15,887.5,79.0,0.5,6.0,498.5,560.27,448.36
2016,1,1,11,30,894.0,80.0,0.5,6.0,513.0,539.52,430.13
2016,1,1,11,45,899.5,79.5,0.55,6.0,520.5,513.7,408.11
2016,1,1,12,0,905.0,79.0,0.6,6.0,528.0,485.0,383.22
2016,1,1,12,15,904.5,79.0,0.6,6.0,527.0,451.52,353.56
2016,1,1,12,30,904.0,79.0,0.6,6.0,526.0,415.73,321.34
2016,1,1,12,45,571.5,146.0,0.65,6.5,427.0,322.4,249.58
2016,1,1,13,0,239.0,213.0,0.7,7.0,328.0,251.45,198.5
2016,1,1,13,15,373.0,182.0,0.7,7.0,355.0,245.58,188.09
2016,1,1,13,30,507.0,151.0,0.7,7.0,382.0,226.37,164.95
2016,1,1,13,45,585.5,124.0,0.75,7.0,378.0,191.05,130.81
2016,1,1,14,0,664.0,97.0,0.8,7.0,374.0,145.37,90.3
2016,1,1,14,15,619.0,98.5,0.75,6.5,343.0,107.4,67.39
2016,1,1,14,30,574.0,100.0,0.7,6.0,312.0,73.37,61.57
2016,1,1,14,45,551.5,94.5,0.7,6.0,282.0,68.76,57.57
2016,1,1,15,0,529.0,89.0,0.7,6.0,252.0,66.09,55.22
2016,1,1,15,15,503.0,80.0,0.7,5.5,219.0,60.43,50.17
2016,1,1,15,30,477.0,71.0,0.7,5.0,186.0,54.67,44.91
2016,1,1,15,45,428.0,62.0,0.7,5.0,150.5,48.69,39.23
2016,1,1,16,0,379.0,53.0,0.7,5.0,115.0,42.6,33.28
2016,1,1,16,15,315.5,40.0,0.65,4.5,81.0,32.54,23.6
2016,1,1,16,30,252.0,27.0,0.6,4.0,47.0,22.17,12.47
2016,1,1,16,45,126.0,13.5,0.55,4.0,23.5,12.28,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,3.5,1.1,3.5,3.5,3.07,0.0
2016,1,2,8,0,0.0,7.0,1.1,4.0,7.0,6.14,0.0
2016,1,2,8,15,0.0,11.5,1.1,4.0,11.5,10.09,3.16
2016,1,2,8,30,0.0,16.0,1.1,4.0,16.0,14.06,6.8
2016,1,2,8,45,0.0,20.5,1.15,4.5,20.5,18.02,10.4
2016,1,2,9,0,0.0,25.0,1.2,5.0,25.0,22.0,13.95
2016,1,2,9,15,0.0,29.5,1.2,5.5,29.5,25.97,17.46
2016,1,2,9,30,0.0,34.0,1.2,6.0,34.0,29.95,20.92
2016,1,2,9,45,0.0,38.0,1.3,6.5,38.0,33.49,23.95
2016,1,2,10,0,0.0,42.0,1.4,7.0,42.0,37.04,26.95
2016,1,2,10,15,4.0,96.5,1.45,7.5,98.5,89.06,72.02
2016,1,2,10,30,8.0,151.0,1.5,8.0,155.0,143.94,118.41
2016,1,2,10,45,68.0,179.5,1.55,8.5,211.5,212.19,175.73
2016,1,2,11,0,128.0,208.0,1.6,9.0,268.0,277.84,229.11
2016,1,2,11,15,302.5,190.5,1.6,9.0,336.0,352.92,289.92
2016,1,2,11,30,477.0,173.0,1.6,9.0,404.0,418.83,340.89
2016,1,2,11,45,404.5,191.0,1.65,9.5,389.0,382.97,309.82
2016,1,2,12,0,332.0,209.0,1.7,10.0,374.0,345.14,278.09
2016,1,2,12,15,275.0,216.5,1.65,10.0,353.5,312.61,251.06
2016,1,2,12,30,218.0,224.0,1.6,10.0,333.0,280.52,224.66
2016,1,2,12,45,215.0,221.5,1.6,10.0,327.0,264.87,210.94
2016,1,2,13,0,212.0,219.0,1.6,10.0,321.0,248.94,196.83
2016,1,2,13,15,106.0,182.5,1.6,10.0,233.5,180.64,143.33
2016,1,2,13,30,0.0,146.0,1.6,10.0,146.0,125.65,101.56
2016,1,2,13,45,204.5,150.0,1.6,10.0,235.5,152.63,115.27
2016,1,2,14,0,409.0,154.0,1.6,10.0,325.0,161.59,114.18
2016,1,2,14,15,255.0,156.0,1.5,9.5,260.5,131.61,98.77
2016,1,2,14,30,101.0,158.0,1.4,9.0,196.0,117.46,100.19
2016,1,2,14,45,96.0,144.0,1.35,9.0,177.0,107.24,91.28
2016,1,2,15,0,91.0,130.0,1.3,9.0,158.0,101.17,86.0
2016,1,2,15,15,85.0,113.5,1.25,8.5,137.0,86.49,73.02
2016,1,2,15,30,79.0,97.0,1.2,8.0,116.0,74.91,62.65
2016,1,2,15,45,69.0,79.5,1.15,8.0,94.0,62.35,51.07
2016,1,2,16,0,59.0,62.0,1.1,8.0,72.0,49.46,39.03
2016,1,2,16,15,39.5,45.0,1.15,7.5,51.0,37.44,27.65
2016,1,2,16,30,20.0,28.0,1.2,7.0,30.0,23.9,13.92
2016,1,2,16,45,10.0,14.0,1.25,7.0,15.0,12.73,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,36.0,17.0,1.65,5.5,20.5,42.28,11.15
2016,1,3,8,0,72.0,34.0,1.7,6.0,41.0,90.01,69.48
2016,1,3,8,15,92.5,51.5,1.7,6.5,65.0,123.19,101.05
2016,1,3,8,30,113.0,69.0,1.7,7.0,89.0,155.32,130.07
2016,1,3,8,45,124.5,86.0,1.7,7.5,113.5,180.7,152.49
2016,1,3,9,0,136.0,103.0,1.7,8.0,138.0,205.41,173.67
2016,1,3,9,15,142.0,119.5,1.7,8.0,161.0,225.36,190.51
2016,1,3,9,30,148.0,136.0,1.7,8.0,184.0,244.5,206.28
2016,1,3,9,45,153.5,150.0,1.7,8.5,204.0,259.41,217.85
2016,1,3,10,0,159.0,164.0,1.7,9.0,224.0,273.53,228.54
2016,1,3,10,15,126.5,175.5,1.7,9.0,225.5,261.15,217.18
2016,1,3,10,30,94.0,187.0,1.7,9.0,227.0,240.08,198.86
2016,1,3,10,45,132.5,198.0,1.7,9.5,257.5,276.93,228.66
2016,1,3,11,0,171.0,209.0,1.7,10.0,288.0,302.99,248.87
2016,1,3,11,15,217.5,211.5,1.75,10.0,315.5,322.36,263.97
2016,1,3,11,30,264.0,214.0,1.8,10.0,343.0,345.17,281.38
2016,1,3,11,45,302.0,211.0,1.85,10.0,360.5,348.39,282.77
2016,1,3,12,0,340.0,208.0,1.9,10.0,378.0,348.69,281.52
2016,1,3,12,15,346.5,207.0,1.9,10.0,379.5,334.51,268.43
2016,1,3,12,30,353.0,206.0,1.9,10.0,381.0,319.0,254.06
2016,1,3,12,45,388.0,195.0,1.9,10.5,385.0,303.35,238.31
2016,1,3,13,0,423.0,184.0,1.9,11.0,389.0,285.19,219.95
2016,1,3,13,15,301.0,195.0,1.75,11.0,339.0,239.65,184.43
2016,1,3,13,30,179.0,206.0,1.6,11.0,289.0,205.37,159.71
2016,1,3,13,45,93.0,177.5,1.5,11.0,220.5,160.59,126.16
2016,1,3,14,0,7.0,149.0,1.4,11.0,152.0,126.31,101.7
2016,1,3,14,15,3.5,127.5,1.25,10.5,129.0,108.01,86.89
2016,1,3,14,30,0.0,106.0,1.1,10.0,106.0,90.32,75.75
2016,1,3,14,45,0.0,95.5,1.0,10.0,95.5,81.68,68.2
2016,1,3,15,0,0.0,85.0,0.9,10.0,85.0,73.03,60.55
2016,1,3,15,15,0.0,73.5,0.9,9.5,73.5,63.51,52.15
2016,1,3,15,30,0.0,62.0,0.9,9.0,62.0,53.9,43.51
2016,1,3,15,45,0.0,50.0,0.95,9.0,50.0,43.8,34.21
2016,1,3,16,0,0.0,38.0,1.0,9.0,38.0,33.53,24.64
2016,1,3,16,15,0.0,27.0,1.0,8.5,27.0,23.79,15.52
2016,1,3,16,30,0.0,16.0,1.0,8.0,16.0,14.08,6.0
2016,1,3,16,45,0.0,8.0,1.0,8.0,8.0,7.03,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,1.6,8.0,2.0,1.75,0.0
2016,1,4,8,0,0.0,4.0,1.6,8.0,4.0,3.5,0.0
2016,1,4,8,15,0.0,6.0,1.6,8.0,6.0,5.26,0.0
2016,1,4,8,30,0.0,8.0,1.6,8.0,8.0,7.02,0.47
2016,1,4,8,45,0.0,10.5,1.6,8.5,10.5,9.22,2.44
2016,1,4,9,0,0.0,13.0,1.6,9.0,13.0,11.42,4.38
2016,1,4,9,15,0.0,15.0,1.6,9.0,15.0,13.18,5.94
2016,1,4,9,30,0.0,17.0,1.6,9.0,17.0,14.95,7.48
2016,1,4,9,45,0.0,19.0,1.65,9.5,19.0,16.72,8.99
2016,1,4,10,0,0.0,21.0,1.7,10.0,21.0,18.48,10.48
2016,1,4,10,15,0.0,17.5,1.75,10.0,17.5,15.4,7.77
2016,1,4,10,30,0.0,14.0,1.8,10.0,14.0,12.32,5.07
2016,1,4,10,45,0.0,81.5,1.85,10.5,81.5,72.15,56.51
2016,1,4,11,0,0.0,149.0,1.9,11.0,149.0,134.97,109.22
2016,1,4,11,15,0.0,78.5,1.9,11.0,78.5,69.46,53.83
2016,1,4,11,30,0.0,8.0,1.9,11.0,8.0,7.04,0.42
2016,1,4,11,45,0.0,13.5,1.9,11.0,13.5,11.89,4.6
2016,1,4,12,0,0.0,19.0,1.9,11.0,19.0,16.75,8.78
2016,1,4,12,15,0.0,19.5,1.9,11.0,19.5,17.19,9.16
2016,1,4,12,30,0.0,20.0,1.9,11.0,20.0,17.63,9.54
2016,1,4,12,45,3.0,93.0,1.95,11.0,94.5,83.25,65.52
2016,1,4,13,0,6.0,166.0,2.0,11.0,169.0,145.89,117.94
2016,1,4,13,15,19.0,175.0,2.0,11.0,184.0,155.22,125.18
2016,1,4,13,30,32.0,184.0,2.0,11.0,199.0,160.15,128.75
2016,1,4,13,45,18.0,165.0,2.0,11.0,173.5,142.44,114.65
2016,1,4,14,0,4.0,146.0,2.0,11.0,148.0,123.81,99.87
2016,1,4,14,15,2.0,106.5,1.95,10.5,107.5,91.89,73.34
2016,1,4,14,30,0.0,67.0,1.9,10.0,67.0,59.22,45.72
2016,1,4,14,45,0.0,60.5,1.85,10.0,60.5,53.44,42.89
2016,1,4,15,0,0.0,54.0,1.8,10.0,54.0,47.67,37.74
2016,1,4,15,15,0.0,47.0,1.7,9.5,47.0,41.46,32.21
2016,1,4,15,30,0.0,40.0,1.6,9.0,40.0,35.26,26.6
2016,1,4,15,45,0.0,32.5,1.55,9.0,32.5,28.63,20.46
2016,1,4,16,0,0.0,25.0,1.5,9.0,25.0,22.0,14.26
2016,1,4,16,15,0.0,17.5,1.5,9.0,17.5,15.38,8.04
2016,1,4,16,30,0.0,10.0,1.5,9.0,10.0,8.78,1.66
2016,1,4,16,45,0.0,5.0,1.55,9.0,5.0,4.38,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,1.45,7.5,14.5,12.77,0.0
2016,1,5,8,0,0.0,29.0,1.5,8.0,29.0,27.77,17.2
2016,1,5,8,15,1.0,46.0,1.55,8.0,46.5,46.68,34.38
2016,1,5,8,30,2.0,63.0,1.6,8.0,64.0,64.49,50.33
2016,1,5,8,45,9.0,79.0,1.65,8.0,81.5,84.02,67.75
2016,1,5,9,0,16.0,95.0,1.7,8.0,99.0,103.41,84.82
2016,1,5,9,15,20.0,109.5,1.7,8.0,115.5,119.03,98.34
2016,1,5,9,30,24.0,124.0,1.7,8.0,132.0,134.55,111.58
2016,1,5,9,45,26.5,136.5,1.7,8.5,146.0,155.5,128.98
2016,1,5,10,0,29.0,149.0,1.7,9.0,160.0,167.57,138.63
2016,1,5,10,15,14.5,133.5,1.75,9.0,139.0,131.86,107.99
2016,1,5,10,30,0.0,118.0,1.8,9.0,118.0,106.81,86.36
2016,1,5,10,45,0.0,73.5,1.85,9.0,73.5,65.01,50.59
2016,1,5,11,0,0.0,29.0,1.9,9.0,29.0,25.57,16.56
2016,1,5,11,15,6.0,102.5,1.95,8.5,106.0,94.39,75.87
2016,1,5,11,30,12.0,176.0,2.0,8.0,183.0,164.54,135.14
2016,1,5,11,45,8.5,171.0,2.05,8.0,176.0,156.93,128.45
2016,1,5,12,0,5.0,166.0,2.1,8.0,169.0,149.73,122.36
2016,1,5,12,15,2.5,148.0,2.1,8.0,149.5,131.89,107.35
2016,1,5,12,30,0.0,130.0,2.1,8.0,130.0,114.64,92.84
2016,1,5,12,45,0.0,126.5,2.1,8.0,126.5,111.26,90.04
2016,1,5,13,0,0.0,123.0,2.1,8.0,123.0,107.91,87.26
2016,1,5,13,15,5.5,145.0,2.05,8.0,147.5,127.28,103.58
2016,1,5,13,30,11.0,167.0,2.0,8.0,172.0,145.01,118.37
2016,1,5,13,45,24.5,169.5,2.0,8.0,180.0,147.14,119.63
2016,1,5,14,0,38.0,172.0,2.0,8.0,188.0,143.22,115.88
2016,1,5,14,15,19.0,143.0,1.95,8.0,151.0,120.83,98.11
2016,1,5,14,30,0.0,114.0,1.9,8.0,114.0,96.47,78.17
2016,1,5,14,45,0.0,103.5,1.85,8.0,103.5,87.79,74.24
2016,1,5,15,0,0.0,93.0,1.8,8.0,93.0,79.18,66.59
2016,1,5,15,15,0.0,81.0,1.7,7.5,81.0,69.35,57.85
2016,1,5,15,30,0.0,69.0,1.6,7.0,69.0,59.41,48.87
2016,1,5,15,45,0.0,56.0,1.55,7.0,56.0,48.6,38.86
2016,1,5,16,0,0.0,43.0,1.5,7.0,43.0,37.67,28.63
2016,1,5,16,15,0.0,31.0,1.45,6.5,31.0,27.34,18.9
2016,1,5,16,30,0.0,19.0,1.4,6.0,19.0,16.73,8.56
2016,1,5,16,45,0.0,9.5,1.35,6.0,9.5,8.35,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,2.35,8.0,7.0,6.14,0.0
2016,1,6,8,0,0.0,14.0,2.3,8.0,14.0,12.3,4.47
2016,1,6,8,15,0.0,23.0,2.2,8.0,23.0,20.24,11.74
2016,1,6,8,30,0.0,32.0,2.1,8.0,32.0,28.2,18.91
2016,1,6,8,45,0.0,41.5,2.05,8.0,41.5,36.6,26.44
2016,1,6,9,0,0.0,51.0,2.0,8.0,51.0,45.02,33.9
2016,1,6,9,15,0.0,60.5,2.0,8.0,60.5,53.51,41.32
2016,1,6,9,30,0.0,70.0,2.0,8.0,70.0,62.35,48.99
2016,1,6,9,45,0.0,78.0,2.0,8.0,78.0,69.68,55.26
2016,1,6,10,0,0.0,86.0,2.0,8.0,86.0,76.99,61.46
2016,1,6,10,15,0.0,106.5,2.05,8.0,106.5,96.33,77.97
2016,1,6,10,30,0.0,127.0,2.1,8.0,127.0,115.54,94.22
2016,1,6,10,45,0.0,95.0,2.15,8.0,95.0,84.62,67.63
2016,1,6,11,0,0.0,63.0,2.2,8.0,63.0,55.68,42.71
2016,1,6,11,15,68.5,144.0,2.2,8.0,178.0,170.7,141.3
2016,1,6,11,30,137.0,225.0,2.2,8.0,293.0,286.57,236.67
2016,1,6,11,45,114.5,226.0,2.2,8.0,283.5,268.68,220.87
2016,1,6,12,0,92.0,227.0,2.2,8.0,274.0,247.68,203.18
2016,1,6,12,15,118.5,229.5,2.2,8.0,289.5,258.06,211.07
2016,1,6,12,30,145.0,232.0,2.2,8.0,305.0,261.97,213.22
2016,1,6,12,45,72.5,167.0,2.2,8.0,203.5,171.48,139.04
2016,1,6,13,0,0.0,102.0,2.2,8.0,102.0,89.94,71.88
2016,1,6,13,15,48.0,154.5,2.2,8.0,177.0,145.34,117.46
2016,1,6,13,30,96.0,207.0,2.2,8.0,252.0,191.68,154.08
2016,1,6,13,45,149.5,197.5,2.2,8.0,263.5,183.36,144.4
2016,1,6,14,0,203.0,188.0,2.2,8.0,275.0,171.42,132.19
2016,1,6,14,15,269.0,167.0,2.15,7.5,274.5,143.59,108.38
2016,1,6,14,30,335.0,146.0,2.1,7.0,274.0,112.53,87.94
2016,1,6,14,45,307.5,138.5,2.1,7.0,247.5,101.0,86.41
2016,1,6,15,0,280.0,131.0,2.1,7.0,221.0,96.08,82.11
2016,1,6,15,15,262.0,116.0,2.05,6.5,192.0,86.19,73.36
2016,1,6,15,30,244.0,101.0,2.0,6.0,163.0,76.02,64.21
2016,1,6,15,45,212.5,85.0,1.95,6.0,132.0,64.84,53.82
2016,1,6,16,0,181.0,69.0,1.9,6.0,101.0,53.35,42.99
2016,1,6,16,15,135.0,52.0,1.85,6.0,72.5,40.81,31.03
2016,1,6,16,30,89.0,35.0,1.8,6.0,44.0,27.95,18.25
2016,1,6,16,45,44.5,17.5,1.75,6.0,22.0,14.37,0.0
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,132.5,18.5,0.8,5.5,31.5,113.98,39.42
2016,1,7,8,0,265.0,37.0,0.8,6.0,63.0,226.79,180.75
2016,1,7,8,15,362.0,47.0,0.85,6.0,101.5,295.22,245.28
2016,1,7,8,30,459.0,57.0,0.9,6.0,140.0,368.62,309.3
2016,1,7,8,45,544.0,60.5,0.95,6.5,182.5,428.66,359.81
2016,1,7,9,0,629.0,64.0,1.0,7.0,225.0,487.7,407.58
2016,1,7,9,15,668.0,68.0,1.0,7.0,263.5,517.54,430.99
2016,1,7,9,30,707.0,72.0,1.0,7.0,302.0,545.18,452.01
2016,1,7,9,45,768.0,67.0,1.05,7.5,341.0,570.71,470.74
2016,1,7,10,0,829.0,62.0,1.1,8.0,380.0,596.27,488.8
2016,1,7,10,15,845.5,64.0,1.1,8.0,408.5,599.34,489.4
2016,1,7,10,30,862.0,66.0,1.1,8.0,437.0,595.54,484.9
2016,1,7,10,45,872.0,67.5,1.15,8.0,459.5,588.02,477.74
2016,1,7,11,0,882.0,69.0,1.2,8.0,482.0,577.3,467.91
2016,1,7,11,15,633.5,132.5,1.2,8.0,434.0,490.18,397.5
2016,1,7,11,30,385.0,196.0,1.2,8.0,386.0,392.98,319.47
2016,1,7,11,45,382.5,200.5,1.25,8.0,391.5,381.09,309.4
2016,1,7,12,0,380.0,205.0,1.3,8.0,397.0,368.05,297.59
2016,1,7,12,15,198.5,196.5,1.3,8.0,297.0,263.19,213.29
2016,1,7,12,30,17.0,188.0,1.3,8.0,197.0,171.58,139.73
2016,1,7,12,45,107.5,206.0,1.35,8.0,259.0,218.06,176.75
2016,1,7,13,0,198.0,224.0,1.4,8.0,321.0,252.21,201.57
2016,1,7,13,15,99.0,182.0,1.4,8.0,230.5,180.49,144.47
2016,1,7,13,30,0.0,140.0,1.4,8.0,140.0,121.07,98.32
2016,1,7,13,45,0.0,138.5,1.45,8.0,138.5,118.98,96.84
2016,1,7,14,0,0.0,137.0,1.5,8.0,137.0,116.72,95.08
2016,1,7,14,15,0.0,109.5,1.5,8.0,109.5,94.28,76.11
2016,1,7,14,30,0.0,82.0,1.5,8.0,82.0,71.86,56.99
2016,1,7,14,45,0.0,74.5,1.5,8.0,74.5,65.47,54.11
2016,1,7,15,0,0.0,67.0,1.5,8.0,67.0,59.06,48.39
2016,1,7,15,15,353.0,59.0,1.4,7.5,149.0,41.8,32.78
2016,1,7,15,30,706.0,51.0,1.3,7.0,231.0,41.92,32.96
2016,1,7,15,45,655.0,46.0,1.2,7.0,190.0,38.43,29.65
2016,1,7,16,0,604.0,41.0,1.1,7.0,149.0,34.93,26.22
2016,1,7,16,15,514.5,34.5,1.1,6.5,108.5,29.91,21.29
2016,1,7,16,30,425.0,28.0,1.1,6.0,68.0,24.88,15.81
2016,1,7,16,45,212.5,14.0,1.15,5.5,34.0,11.09,0.0
2016,1,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,45,8.5,16.5,0.35,4.5,17.5,21.02,2.89
2016,1,8,8,0,17.0,33.0,0.3,5.0,35.0,48.37,34.92
2016,1,8,8,15,31.0,50.5,0.3,5.0,55.5,76.85,61.29
2016,1,8,8,30,45.0,68.0,0.3,5.0,76.0,104.2,85.97
2016,1,8,8,45,54.0,85.0,0.3,5.5,97.5,127.24,106.26
2016,1,8,9,0,63.0,102.0,0.3,6.0,119.0,149.87,125.69
2016,1,8,9,15,67.5,118.5,0.3,6.0,138.5,168.62,141.52
2016,1,8,9,30,72.0,135.0,0.3,6.0,158.0,186.92,156.66
2016,1,8,9,45,73.0,148.5,0.3,6.5,174.5,198.87,165.91
2016,1,8,10,0,74.0,162.0,0.3,7.0,191.0,210.51,174.75
2016,1,8,10,15,173.5,172.0,0.35,7.0,245.5,287.24,238.47
2016,1,8,10,30,273.0,182.0,0.4,7.0,300.0,360.91,297.17
2016,1,8,10,45,157.0,187.5,0.45,7.5,256.0,281.79,231.18
2016,1,8,11,0,41.0,193.0,0.5,8.0,212.0,207.77,169.65
2016,1,8,11,15,41.0,199.5,0.5,8.0,219.0,210.6,172.09
2016,1,8,11,30,41.0,206.0,0.5,8.0,226.0,213.21,173.9
2016,1,8,11,45,163.0,214.0,0.55,8.5,296.5,281.96,229.12
2016,1,8,12,0,285.0,222.0,0.6,9.0,367.0,341.16,273.95
2016,1,8,12,15,282.0,223.5,0.6,9.0,367.0,326.85,260.82
2016,1,8,12,30,279.0,225.0,0.6,9.0,367.0,311.88,247.66
2016,1,8,12,45,415.5,192.0,0.6,9.0,399.5,318.09,248.63
2016,1,8,13,0,552.0,159.0,0.6,9.0,432.0,310.81,236.88
2016,1,8,13,15,555.0,151.5,0.6,9.0,419.5,277.17,206.53
2016,1,8,13,30,558.0,144.0,0.6,9.0,407.0,242.45,175.37
2016,1,8,13,45,313.5,164.5,0.65,9.0,311.5,186.92,138.46
2016,1,8,14,0,69.0,185.0,0.7,9.0,216.0,157.04,124.86
2016,1,8,14,15,73.0,174.0,0.7,8.5,204.0,142.6,113.7
2016,1,8,14,30,77.0,163.0,0.7,8.0,192.0,127.69,103.12
2016,1,8,14,45,70.5,149.0,0.7,8.0,174.0,114.89,98.18
2016,1,8,15,0,64.0,135.0,0.7,8.0,156.0,104.85,89.43
2016,1,8,15,15,59.0,119.0,0.7,8.0,136.5,93.36,79.26
2016,1,8,15,30,54.0,103.0,0.7,8.0,117.0,81.61,68.7
2016,1,8,15,45,44.5,85.5,0.75,8.0,95.5,68.62,56.84
2016,1,8,16,0,35.0,68.0,0.8,8.0,74.0,55.36,44.54
2016,1,8,16,15,20.0,50.5,0.8,7.5,54.0,41.81,31.87
2016,1,8,16,30,5.0,33.0,0.8,7.0,34.0,28.27,18.8
2016,1,8,16,45,2.5,16.5,0.8,7.0,17.0,14.55,0.74
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,16.5,1.75,6.5,17.0,16.97,1.34
2016,1,9,8,0,9.0,33.0,1.8,7.0,34.0,38.95,26.69
2016,1,9,8,15,23.0,50.5,1.8,7.0,54.0,72.16,56.7
2016,1,9,8,30,37.0,68.0,1.8,7.0,74.0,99.41,81.31
2016,1,9,8,45,45.0,85.0,1.8,7.0,95.0,121.77,101.3
2016,1,9,9,0,53.0,102.0,1.8,7.0,116.0,143.73,120.58
2016,1,9,9,15,57.5,118.0,1.8,7.0,135.5,161.79,136.1
2016,1,9,9,30,62.0,134.0,1.8,7.0,155.0,179.48,151.02
2016,1,9,9,45,61.0,147.0,1.8,7.0,169.0,189.67,159.27
2016,1,9,10,0,60.0,160.0,1.8,7.0,183.0,199.63,167.24
2016,1,9,10,15,30.5,152.5,1.75,7.0,164.5,169.04,140.51
2016,1,9,10,30,1.0,145.0,1.7,7.0,146.0,133.82,109.92
2016,1,9,10,45,27.0,172.0,1.7,7.5,185.0,181.51,150.22
2016,1,9,11,0,53.0,199.0,1.7,8.0,224.0,220.83,182.49
2016,1,9,11,15,37.5,194.5,1.65,8.0,212.5,203.85,167.75
2016,1,9,11,30,22.0,190.0,1.6,8.0,201.0,182.94,150.05
2016,1,9,11,45,24.0,195.0,1.55,8.0,207.5,186.64,152.98
2016,1,9,12,0,26.0,200.0,1.5,8.0,214.0,190.07,155.6
2016,1,9,12,15,57.5,214.5,1.45,8.0,244.5,216.66,177.14
2016,1,9,12,30,89.0,229.0,1.4,8.0,275.0,236.76,192.76
2016,1,9,12,45,65.5,218.0,1.35,8.0,251.5,212.7,172.83
2016,1,9,13,0,42.0,207.0,1.3,8.0,228.0,190.78,155.05
2016,1,9,13,15,21.0,163.5,1.2,8.0,174.0,147.0,119.18
2016,1,9,13,30,0.0,120.0,1.1,8.0,120.0,104.69,84.44
2016,1,9,13,45,0.0,129.0,1.05,8.0,129.0,111.48,90.41
2016,1,9,14,0,0.0,138.0,1.0,8.0,138.0,117.67,95.77
2016,1,9,14,15,0.0,115.0,0.9,8.0,115.0,98.72,79.79
2016,1,9,14,30,0.0,92.0,0.8,8.0,92.0,79.91,63.86
2016,1,9,14,45,0.0,83.5,0.75,8.0,83.5,72.7,60.6
2016,1,9,15,0,0.0,75.0,0.7,8.0,75.0,65.53,54.23
2016,1,9,15,15,0.0,65.5,0.7,8.0,65.5,57.5,47.02
2016,1,9,15,30,0.0,56.0,0.7,8.0,56.0,49.4,39.65
2016,1,9,15,45,0.0,46.0,0.7,8.0,46.0,40.6,31.54
2016,1,9,16,0,0.0,36.0,0.7,8.0,36.0,31.74,23.28
2016,1,9,16,15,0.0,26.5,0.65,8.0,26.5,23.34,15.37
2016,1,9,16,30,0.0,17.0,0.6,8.0,17.0,14.95,7.34
2016,1,9,16,45,0.0,8.5,0.55,8.0,8.5,7.46,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,15.0,1.0,5.5,34.5,148.46,58.21
2016,1,10,8,0,397.0,30.0,1.0,6.0,69.0,293.48,234.96
2016,1,10,8,15,487.5,37.5,1.0,6.0,110.0,360.07,298.75
2016,1,10,8,30,578.0,45.0,1.0,6.0,151.0,428.62,358.6
2016,1,10,8,45,638.0,49.5,1.05,6.5,193.0,470.94,394.69
2016,1,10,9,0,698.0,54.0,1.1,7.0,235.0,517.7,432.46
2016,1,10,9,15,733.0,57.5,1.05,7.0,274.0,545.9,454.17
2016,1,10,9,30,768.0,61.0,1.0,7.0,313.0,571.63,473.11
2016,1,10,9,45,591.5,99.0,1.0,7.5,305.0,504.21,416.96
2016,1,10,10,0,415.0,137.0,1.0,8.0,297.0,425.65,352.26
2016,1,10,10,15,397.5,152.0,0.95,8.0,314.5,423.75,349.81
2016,1,10,10,30,380.0,167.0,0.9,8.0,332.0,410.41,337.81
2016,1,10,10,45,448.5,162.0,0.85,8.5,366.5,445.34,363.71
2016,1,10,11,0,517.0,157.0,0.8,9.0,401.0,466.84,378.14
2016,1,10,11,15,472.5,173.0,0.75,9.0,402.0,442.94,357.26
2016,1,10,11,30,428.0,189.0,0.7,9.0,403.0,418.74,336.66
2016,1,10,11,45,332.0,210.0,0.7,9.5,377.0,368.47,295.58
2016,1,10,12,0,236.0,231.0,0.7,10.0,351.0,323.86,259.3
2016,1,10,12,15,131.5,216.0,0.7,10.0,283.0,253.54,203.48
2016,1,10,12,30,27.0,201.0,0.7,10.0,215.0,187.05,150.66
2016,1,10,12,45,15.5,183.5,0.75,10.0,192.0,165.71,133.66
2016,1,10,13,0,4.0,166.0,0.8,10.0,169.0,145.68,117.51
2016,1,10,13,15,2.0,157.0,0.8,10.0,158.5,136.57,110.17
2016,1,10,13,30,0.0,148.0,0.8,10.0,148.0,127.76,103.05
2016,1,10,13,45,0.0,116.5,0.8,10.0,116.5,101.36,81.08
2016,1,10,14,0,0.0,85.0,0.8,10.0,85.0,74.96,58.91
2016,1,10,14,15,0.0,84.5,0.75,9.5,84.5,74.32,58.64
2016,1,10,14,30,0.0,84.0,0.7,9.0,84.0,73.58,58.23
2016,1,10,14,45,0.0,76.5,0.7,9.0,76.5,67.17,55.4
2016,1,10,15,0,0.0,69.0,0.7,9.0,69.0,60.77,49.74
2016,1,10,15,15,0.0,60.5,0.7,8.5,60.5,53.45,43.26
2016,1,10,15,30,0.0,52.0,0.7,8.0,52.0,45.91,36.48
2016,1,10,15,45,0.0,43.0,0.75,8.0,43.0,37.93,29.12
2016,1,10,16,0,0.0,34.0,0.8,8.0,34.0,29.97,21.68
2016,1,10,16,15,0.0,25.0,0.85,7.5,25.0,22.01,14.22
2016,1,10,16,30,0.0,16.0,0.9,7.0,16.0,14.07,6.66
2016,1,10,16,45,0.0,8.0,0.95,7.0,8.0,7.02,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,7.5,10.5,9.23,0.0
2016,1,11,8,0,0.0,21.0,0.8,8.0,21.0,18.49,9.68
2016,1,11,8,15,0.0,33.0,0.8,8.0,33.0,29.11,19.42
2016,1,11,8,30,0.0,45.0,0.8,8.0,45.0,40.55,29.7
2016,1,11,8,45,0.0,58.0,0.8,8.0,58.0,53.13,40.88
2016,1,11,9,0,0.0,71.0,0.8,8.0,71.0,65.51,51.76
2016,1,11,9,15,0.0,82.5,0.75,8.0,82.5,76.14,60.97
2016,1,11,9,30,0.0,94.0,0.7,8.0,94.0,86.7,69.99
2016,1,11,9,45,0.0,104.5,0.7,8.5,104.5,96.17,77.82
2016,1,11,10,0,0.0,115.0,0.7,9.0,115.0,105.6,85.52
2016,1,11,10,15,151.0,147.5,0.65,9.0,213.5,247.25,205.95
2016,1,11,10,30,302.0,180.0,0.6,9.0,312.0,378.42,310.66
2016,1,11,10,45,274.0,194.0,0.55,9.5,318.5,367.85,298.94
2016,1,11,11,0,246.0,208.0,0.5,10.0,325.0,356.73,288.24
2016,1,11,11,15,206.5,218.5,0.5,10.0,319.0,328.09,264.74
2016,1,11,11,30,167.0,229.0,0.5,10.0,313.0,308.44,248.42
2016,1,11,11,45,179.5,232.5,0.5,10.5,323.5,309.2,248.0
2016,1,11,12,0,192.0,236.0,0.5,11.0,334.0,308.62,246.21
2016,1,11,12,15,248.0,229.0,0.45,11.0,356.5,319.81,253.47
2016,1,11,12,30,304.0,222.0,0.4,11.0,379.0,322.1,253.01
2016,1,11,12,45,350.5,210.0,0.4,11.5,388.0,312.1,242.28
2016,1,11,13,0,397.0,198.0,0.4,12.0,397.0,298.1,227.8
2016,1,11,13,15,379.5,195.0,0.35,12.0,381.0,269.32,203.17
2016,1,11,13,30,362.0,192.0,0.3,12.0,365.0,241.31,179.45
2016,1,11,13,45,448.5,165.0,0.3,12.0,369.5,213.38,152.09
2016,1,11,14,0,535.0,138.0,0.3,12.0,374.0,178.23,119.47
2016,1,11,14,15,388.0,151.0,0.3,12.0,316.5,144.0,100.32
2016,1,11,14,30,241.0,164.0,0.3,12.0,259.0,126.72,96.61
2016,1,11,14,45,235.0,150.5,0.3,12.0,236.5,108.08,90.52
2016,1,11,15,0,229.0,137.0,0.3,12.0,214.0,99.61,83.33
2016,1,11,15,15,221.0,121.0,0.35,11.5,188.0,89.26,74.51
2016,1,11,15,30,213.0,105.0,0.4,11.0,162.0,78.61,65.24
2016,1,11,15,45,406.5,74.0,0.45,10.5,159.5,55.36,44.48
2016,1,11,16,0,600.0,43.0,0.5,10.0,157.0,36.38,27.29
2016,1,11,16,15,516.5,36.5,0.5,10.0,116.5,31.42,22.49
2016,1,11,16,30,433.0,30.0,0.5,10.0,76.0,24.22,15.42
2016,1,11,16,45,285.0,20.0,0.5,10.0,44.0,16.28,4.77
2016,1,11,17,0,137.0,10.0,0.5,10.0,12.0,9.1,0.0
2016,1,11,17,15,68.5,5.0,0.5,9.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
