Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,45,223.5,14.0,1.35,6.5,36.5,161.26,69.42
2016,1,12,8,0,447.0,28.0,1.3,7.0,73.0,313.15,251.17
2016,1,12,8,15,534.0,34.5,1.15,7.0,114.0,379.39,314.24
2016,1,12,8,30,621.0,41.0,1.0,7.0,155.0,446.63,372.19
2016,1,12,8,45,672.5,45.5,0.9,7.5,197.5,490.02,407.73
2016,1,12,9,0,724.0,50.0,0.8,8.0,240.0,532.02,440.09
2016,1,12,9,15,757.5,53.5,0.7,8.0,279.0,559.63,460.37
2016,1,12,9,30,791.0,57.0,0.6,8.0,318.0,584.76,477.76
2016,1,12,9,45,697.0,79.5,0.5,8.5,327.5,551.76,448.57
2016,1,12,10,0,603.0,102.0,0.4,9.0,337.0,512.2,415.07
2016,1,12,10,15,549.0,124.0,0.45,9.5,350.0,489.29,396.02
2016,1,12,10,30,495.0,146.0,0.5,10.0,363.0,470.24,379.5
2016,1,12,10,45,534.0,144.0,0.55,10.5,389.0,479.95,385.85
2016,1,12,11,0,573.0,142.0,0.6,11.0,415.0,486.66,389.31
2016,1,12,11,15,587.5,143.0,0.6,11.0,430.5,483.86,385.43
2016,1,12,11,30,602.0,144.0,0.6,11.0,446.0,474.0,376.18
2016,1,12,11,45,545.5,164.0,0.6,11.0,441.0,440.12,348.39
2016,1,12,12,0,489.0,184.0,0.6,11.0,436.0,410.91,324.29
2016,1,12,12,15,391.0,205.0,0.6,11.0,406.5,361.69,285.09
2016,1,12,12,30,293.0,226.0,0.6,11.0,377.0,322.21,253.8
2016,1,12,12,45,426.0,192.0,0.6,11.5,408.5,327.38,253.91
2016,1,12,13,0,559.0,158.0,0.6,12.0,440.0,319.19,241.44
2016,1,12,13,15,323.0,185.5,0.6,12.0,347.5,247.21,188.14
2016,1,12,13,30,87.0,213.0,0.6,12.0,255.0,196.86,154.8
2016,1,12,13,45,384.5,157.0,0.6,12.0,329.0,196.64,142.14
2016,1,12,14,0,682.0,101.0,0.6,12.0,403.0,172.09,108.36
2016,1,12,14,15,370.0,133.0,0.6,11.5,295.5,130.46,90.04
2016,1,12,14,30,58.0,165.0,0.6,11.0,188.0,130.29,103.98
2016,1,12,14,45,54.5,151.0,0.65,11.0,171.0,116.58,98.46
2016,1,12,15,0,51.0,137.0,0.7,11.0,154.0,106.59,89.91
2016,1,12,15,15,46.5,121.5,0.75,10.5,135.5,95.44,80.35
2016,1,12,15,30,42.0,106.0,0.8,10.0,117.0,84.03,70.37
2016,1,12,15,45,34.5,89.0,0.85,9.5,97.0,71.4,59.08
2016,1,12,16,0,27.0,72.0,0.9,9.0,77.0,58.51,47.32
2016,1,12,16,15,15.5,54.5,0.9,9.0,57.5,45.01,34.71
2016,1,12,16,30,4.0,37.0,0.9,9.0,38.0,31.6,21.97
2016,1,12,16,45,2.0,21.5,0.95,9.0,22.0,18.72,7.21
2016,1,12,17,0,0.0,6.0,1.0,9.0,6.0,5.46,0.0
2016,1,12,17,15,0.0,3.0,1.0,9.0,3.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,7,45,204.0,15.5,1.4,8.5,36.0,153.83,68.67
2016,1,13,8,0,408.0,31.0,1.4,9.0,72.0,302.85,241.61
2016,1,13,8,15,500.0,38.0,1.4,9.0,113.5,370.64,305.69
2016,1,13,8,30,592.0,45.0,1.4,9.0,155.0,434.64,361.84
2016,1,13,8,45,642.5,51.0,1.45,9.5,197.0,479.22,399.35
2016,1,13,9,0,693.0,57.0,1.5,10.0,239.0,522.38,433.96
2016,1,13,9,15,729.5,60.5,1.55,10.0,278.5,552.0,457.42
2016,1,13,9,30,766.0,64.0,1.6,10.0,318.0,579.13,478.16
2016,1,13,9,45,448.5,117.0,1.7,10.5,269.5,433.36,359.3
2016,1,13,10,0,131.0,170.0,1.8,11.0,221.0,266.34,219.98
2016,1,13,10,15,65.5,146.5,1.85,11.0,172.0,184.36,151.75
2016,1,13,10,30,0.0,123.0,1.9,11.0,123.0,111.54,89.53
2016,1,13,10,45,107.0,168.5,1.95,11.0,220.0,234.19,193.2
2016,1,13,11,0,214.0,214.0,2.0,11.0,317.0,337.68,277.03
2016,1,13,11,15,176.5,223.0,2.0,11.0,309.5,317.19,258.89
2016,1,13,11,30,139.0,232.0,2.0,11.0,302.0,297.58,242.18
2016,1,13,11,45,69.5,196.0,2.05,11.0,231.0,215.17,174.77
2016,1,13,12,0,0.0,160.0,2.1,11.0,160.0,142.24,114.5
2016,1,13,12,15,4.0,169.0,2.1,10.5,171.0,151.3,122.38
2016,1,13,12,30,8.0,178.0,2.1,10.0,182.0,159.83,129.62
2016,1,13,12,45,4.0,135.0,2.1,10.0,137.0,120.22,96.61
2016,1,13,13,0,0.0,92.0,2.1,10.0,92.0,81.37,64.03
2016,1,13,13,15,2.0,126.5,2.05,10.0,127.5,111.27,89.36
2016,1,13,13,30,4.0,161.0,2.0,10.0,163.0,139.46,112.99
2016,1,13,13,45,75.5,180.5,2.0,10.0,214.5,163.78,130.31
2016,1,13,14,0,147.0,200.0,2.0,10.0,266.0,177.5,138.44
2016,1,13,14,15,84.0,176.0,1.95,9.5,213.0,147.34,116.87
2016,1,13,14,30,21.0,152.0,1.9,9.0,160.0,125.91,102.22
2016,1,13,14,45,18.0,139.5,1.85,9.0,146.5,114.33,97.48
2016,1,13,15,0,15.0,127.0,1.8,9.0,133.0,104.42,88.84
2016,1,13,15,15,356.5,93.0,1.6,8.5,191.5,66.84,55.31
2016,1,13,15,30,698.0,59.0,1.4,8.0,250.0,48.32,38.64
2016,1,13,15,45,655.5,53.0,1.25,8.0,209.0,44.15,34.79
2016,1,13,16,0,613.0,47.0,1.1,8.0,168.0,39.93,30.77
2016,1,13,16,15,527.0,40.5,1.05,7.5,126.0,32.1,23.39
2016,1,13,16,30,441.0,34.0,1.0,7.0,84.0,27.65,18.79
2016,1,13,16,45,289.0,23.5,1.0,6.5,50.0,19.33,8.47
2016,1,13,17,0,137.0,13.0,1.0,6.0,16.0,11.82,0.0
2016,1,13,17,15,68.5,6.5,1.05,6.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,45,92.5,17.5,0.6,6.5,27.0,92.44,41.68
2016,1,14,8,0,185.0,35.0,0.6,7.0,54.0,180.37,144.24
2016,1,14,8,15,217.5,51.0,0.6,7.0,83.5,219.86,182.36
2016,1,14,8,30,250.0,67.0,0.6,7.0,113.0,259.45,217.82
2016,1,14,8,45,269.5,82.0,0.65,7.5,143.5,277.21,233.8
2016,1,14,9,0,289.0,97.0,0.7,8.0,174.0,306.53,258.22
2016,1,14,9,15,299.5,111.5,0.75,8.0,202.0,328.49,276.11
2016,1,14,9,30,310.0,126.0,0.8,8.0,230.0,349.16,292.49
2016,1,14,9,45,451.5,115.5,0.9,8.5,284.5,434.73,361.49
2016,1,14,10,0,593.0,105.0,1.0,9.0,339.0,512.38,421.58
2016,1,14,10,15,554.0,124.0,1.05,9.0,355.0,495.42,406.27
2016,1,14,10,30,515.0,143.0,1.1,9.0,371.0,482.16,394.54
2016,1,14,10,45,437.5,168.5,1.15,9.0,369.0,450.7,368.2
2016,1,14,11,0,360.0,194.0,1.2,9.0,367.0,410.68,335.35
2016,1,14,11,15,243.5,213.5,1.2,9.0,332.0,353.21,288.13
2016,1,14,11,30,127.0,233.0,1.2,9.0,297.0,292.63,238.39
2016,1,14,11,45,125.0,236.5,1.25,9.0,301.0,287.2,233.84
2016,1,14,12,0,123.0,240.0,1.3,9.0,305.0,281.44,228.69
2016,1,14,12,15,139.5,241.0,1.35,9.0,314.5,281.28,227.98
2016,1,14,12,30,156.0,242.0,1.4,9.0,324.0,279.53,225.73
2016,1,14,12,45,172.5,238.0,1.45,9.0,327.5,271.88,218.5
2016,1,14,13,0,189.0,234.0,1.5,9.0,331.0,262.58,209.68
2016,1,14,13,15,130.0,223.5,1.5,9.0,289.5,224.93,179.64
2016,1,14,13,30,71.0,213.0,1.5,9.0,248.0,193.96,155.76
2016,1,14,13,45,46.0,192.5,1.55,9.0,215.0,167.28,134.64
2016,1,14,14,0,21.0,172.0,1.6,9.0,182.0,147.3,119.26
2016,1,14,14,15,10.5,135.5,1.6,9.0,140.5,115.99,93.64
2016,1,14,14,30,0.0,99.0,1.6,9.0,99.0,85.72,68.54
2016,1,14,14,45,0.0,90.0,1.6,9.0,90.0,78.03,65.1
2016,1,14,15,0,0.0,81.0,1.6,9.0,81.0,70.5,58.45
2016,1,14,15,15,0.0,71.0,1.55,8.5,71.0,62.1,51.06
2016,1,14,15,30,0.0,61.0,1.5,8.0,61.0,53.62,43.48
2016,1,14,15,45,0.0,50.0,1.5,8.0,50.0,44.14,34.79
2016,1,14,16,0,0.0,39.0,1.5,8.0,39.0,34.4,25.75
2016,1,14,16,15,0.0,29.0,1.5,8.0,29.0,25.55,17.45
2016,1,14,16,30,0.0,19.0,1.5,8.0,19.0,16.71,9.12
2016,1,14,16,45,0.0,11.0,1.55,8.0,11.0,9.66,1.65
2016,1,14,17,0,0.0,3.0,1.6,8.0,3.0,2.73,0.0
2016,1,14,17,15,0.0,1.5,1.6,8.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,45,186.5,16.0,0.7,7.5,35.5,146.4,72.23
2016,1,15,8,0,373.0,32.0,0.7,8.0,71.0,285.57,228.51
2016,1,15,8,15,464.0,40.0,0.7,8.0,111.5,353.89,291.5
2016,1,15,8,30,555.0,48.0,0.7,8.0,152.0,424.18,351.67
2016,1,15,8,45,611.0,53.5,0.75,8.5,194.0,470.47,390.02
2016,1,15,9,0,667.0,59.0,0.8,9.0,236.0,515.85,425.98
2016,1,15,9,15,704.0,63.0,0.8,9.0,275.5,542.19,446.28
2016,1,15,9,30,741.0,67.0,0.8,9.0,315.0,570.46,467.26
2016,1,15,9,45,752.0,73.5,0.8,9.0,348.0,582.22,474.85
2016,1,15,10,0,763.0,80.0,0.8,9.0,381.0,591.02,480.04
2016,1,15,10,15,709.5,94.0,0.8,9.0,390.0,567.28,460.02
2016,1,15,10,30,656.0,108.0,0.8,9.0,399.0,538.55,436.53
2016,1,15,10,45,616.0,126.0,0.8,9.5,410.5,520.26,420.11
2016,1,15,11,0,576.0,144.0,0.8,10.0,422.0,495.65,398.89
2016,1,15,11,15,711.0,116.5,0.75,10.0,470.5,532.42,425.68
2016,1,15,11,30,846.0,89.0,0.7,10.0,519.0,555.56,440.52
2016,1,15,11,45,631.5,147.0,0.7,10.0,471.0,476.84,377.91
2016,1,15,12,0,417.0,205.0,0.7,10.0,423.0,400.38,317.95
2016,1,15,12,15,362.0,216.5,0.65,10.0,406.0,363.04,287.89
2016,1,15,12,30,307.0,228.0,0.6,10.0,389.0,332.84,263.11
2016,1,15,12,45,385.0,208.5,0.55,10.0,407.5,328.54,256.93
2016,1,15,13,0,463.0,189.0,0.5,10.0,426.0,318.99,245.28
2016,1,15,13,15,659.0,134.0,0.45,10.0,461.5,306.94,227.29
2016,1,15,13,30,855.0,79.0,0.4,10.0,497.0,277.25,192.71
2016,1,15,13,45,849.5,76.0,0.35,10.0,476.0,230.92,151.21
2016,1,15,14,0,844.0,73.0,0.3,10.0,455.0,183.84,111.05
2016,1,15,14,15,827.0,71.0,0.3,10.0,426.0,135.88,75.11
2016,1,15,14,30,810.0,69.0,0.3,10.0,397.0,88.7,48.46
2016,1,15,14,45,791.5,65.0,0.3,10.5,363.5,50.34,39.91
2016,1,15,15,0,773.0,61.0,0.3,11.0,330.0,47.93,37.84
2016,1,15,15,15,739.5,58.0,0.35,10.5,291.0,46.26,36.46
2016,1,15,15,30,706.0,55.0,0.4,10.0,252.0,44.63,35.08
2016,1,15,15,45,656.5,50.5,0.45,10.0,210.5,41.67,32.34
2016,1,15,16,0,607.0,46.0,0.5,10.0,169.0,38.74,29.52
2016,1,15,16,15,527.0,39.5,0.5,9.5,127.5,31.02,22.31
2016,1,15,16,30,447.0,33.0,0.5,9.0,86.0,26.52,17.8
2016,1,15,16,45,302.5,23.0,0.55,9.0,52.0,18.67,8.89
2016,1,15,17,0,158.0,13.0,0.6,9.0,18.0,11.82,0.0
2016,1,15,17,15,79.0,6.5,0.6,9.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,23.0,18.5,1.45,8.5,21.0,38.27,15.62
2016,1,16,8,0,46.0,37.0,1.5,9.0,42.0,80.65,61.75
2016,1,16,8,15,67.5,55.5,1.45,9.0,66.5,115.66,93.93
2016,1,16,8,30,89.0,74.0,1.4,9.0,91.0,149.71,124.4
2016,1,16,8,45,104.5,92.0,1.4,9.5,116.5,178.8,149.7
2016,1,16,9,0,120.0,110.0,1.4,10.0,142.0,207.37,173.86
2016,1,16,9,15,132.0,125.5,1.35,10.0,166.0,229.77,192.54
2016,1,16,9,30,144.0,141.0,1.3,10.0,190.0,251.67,210.37
2016,1,16,9,45,72.0,97.0,1.3,10.5,121.5,149.23,123.42
2016,1,16,10,0,0.0,53.0,1.3,11.0,53.0,46.79,34.75
2016,1,16,10,15,3.0,104.0,1.25,11.0,105.5,95.61,76.47
2016,1,16,10,30,6.0,155.0,1.2,11.0,158.0,146.66,119.06
2016,1,16,10,45,3.0,136.0,1.15,11.0,137.5,125.06,100.64
2016,1,16,11,0,0.0,117.0,1.1,11.0,117.0,104.75,83.51
2016,1,16,11,15,10.0,156.0,1.05,11.0,161.0,146.32,118.19
2016,1,16,11,30,20.0,195.0,1.0,11.0,205.0,186.98,151.37
2016,1,16,11,45,19.5,196.5,1.0,11.5,207.0,186.29,150.16
2016,1,16,12,0,19.0,198.0,1.0,12.0,209.0,185.6,149.17
2016,1,16,12,15,10.5,181.5,0.95,12.0,187.5,165.38,132.58
2016,1,16,12,30,2.0,165.0,0.9,12.0,166.0,146.21,116.95
2016,1,16,12,45,26.5,192.5,0.9,12.0,206.0,178.71,143.26
2016,1,16,13,0,51.0,220.0,0.9,12.0,246.0,206.16,164.73
2016,1,16,13,15,25.5,175.5,0.85,12.0,188.5,158.07,125.98
2016,1,16,13,30,0.0,131.0,0.8,12.0,131.0,114.11,90.75
2016,1,16,13,45,3.5,144.5,0.8,12.0,146.5,125.14,100.02
2016,1,16,14,0,7.0,158.0,0.8,12.0,162.0,134.94,108.09
2016,1,16,14,15,3.5,127.0,0.75,12.0,129.0,108.99,86.81
2016,1,16,14,30,0.0,96.0,0.7,12.0,96.0,83.46,65.74
2016,1,16,14,45,0.0,88.0,0.7,12.0,88.0,76.56,62.98
2016,1,16,15,0,0.0,80.0,0.7,12.0,80.0,69.8,57.12
2016,1,16,15,15,0.0,70.5,0.6,11.5,70.5,61.8,50.18
2016,1,16,15,30,0.0,61.0,0.5,11.0,61.0,53.71,43.07
2016,1,16,15,45,0.0,51.0,0.45,11.0,51.0,45.03,35.22
2016,1,16,16,0,0.0,41.0,0.4,11.0,41.0,36.17,27.1
2016,1,16,16,15,0.0,31.0,0.45,10.5,31.0,27.32,18.93
2016,1,16,16,30,0.0,21.0,0.5,10.0,21.0,18.48,10.69
2016,1,16,16,45,0.0,12.5,0.55,10.0,12.5,10.98,3.1
2016,1,16,17,0,0.0,4.0,0.6,10.0,4.0,3.64,0.0
2016,1,16,17,15,0.0,2.0,0.55,9.5,2.0,1.82,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,15.0,1.4,10.0,15.0,13.21,1.89
2016,1,17,8,0,0.0,30.0,1.5,10.0,30.0,28.11,17.67
2016,1,17,8,15,0.0,46.5,1.5,10.0,46.5,45.53,33.28
2016,1,17,8,30,0.0,63.0,1.5,10.0,63.0,62.05,47.94
2016,1,17,8,45,2.0,79.5,1.5,10.5,80.0,79.3,63.01
2016,1,17,9,0,4.0,96.0,1.5,11.0,97.0,96.28,77.56
2016,1,17,9,15,8.0,110.0,1.45,11.0,113.0,111.43,90.5
2016,1,17,9,30,12.0,124.0,1.4,11.0,129.0,126.56,103.24
2016,1,17,9,45,6.0,108.5,1.4,11.0,111.0,103.87,83.71
2016,1,17,10,0,0.0,93.0,1.4,11.0,93.0,83.58,66.23
2016,1,17,10,15,0.0,68.0,1.4,11.0,68.0,60.11,46.13
2016,1,17,10,30,0.0,43.0,1.4,11.0,43.0,37.94,27.09
2016,1,17,10,45,0.0,77.5,1.4,11.0,77.5,68.57,53.22
2016,1,17,11,0,0.0,112.0,1.4,11.0,112.0,100.1,79.73
2016,1,17,11,15,0.0,106.5,1.4,11.0,106.5,94.81,75.13
2016,1,17,11,30,0.0,101.0,1.4,11.0,101.0,89.68,70.75
2016,1,17,11,45,0.0,86.0,1.45,11.5,86.0,76.16,59.2
2016,1,17,12,0,0.0,71.0,1.5,12.0,71.0,62.82,47.83
2016,1,17,12,15,0.0,77.0,1.5,12.0,77.0,68.15,52.34
2016,1,17,12,30,0.0,83.0,1.5,12.0,83.0,73.49,56.83
2016,1,17,12,45,0.0,101.5,1.55,12.0,101.5,89.74,70.5
2016,1,17,13,0,0.0,120.0,1.6,12.0,120.0,105.6,83.79
2016,1,17,13,15,0.0,73.0,1.55,11.5,73.0,64.58,49.47
2016,1,17,13,30,0.0,26.0,1.5,11.0,26.0,22.93,14.09
2016,1,17,13,45,0.0,39.5,1.5,11.0,39.5,34.86,24.39
2016,1,17,14,0,0.0,53.0,1.5,11.0,53.0,46.81,34.68
2016,1,17,14,15,0.0,79.5,1.45,11.0,79.5,70.34,54.86
2016,1,17,14,30,0.0,106.0,1.4,11.0,106.0,91.42,72.86
2016,1,17,14,45,0.0,95.0,1.35,11.0,95.0,82.08,68.14
2016,1,17,15,0,0.0,84.0,1.3,11.0,84.0,73.01,60.2
2016,1,17,15,15,0.0,74.0,1.2,10.5,74.0,64.62,52.91
2016,1,17,15,30,0.0,64.0,1.1,10.0,64.0,56.16,45.43
2016,1,17,15,45,0.0,53.5,1.05,10.0,53.5,47.23,37.33
2016,1,17,16,0,0.0,43.0,1.0,10.0,43.0,37.94,28.8
2016,1,17,16,15,0.0,32.5,1.0,10.0,32.5,28.65,20.16
2016,1,17,16,30,0.0,22.0,1.0,10.0,22.0,19.36,11.49
2016,1,17,16,45,0.0,13.5,1.0,10.0,13.5,11.87,3.98
2016,1,17,17,0,0.0,5.0,1.0,10.0,5.0,4.55,0.0
2016,1,17,17,15,0.0,2.5,1.0,10.0,2.5,2.27,0.0
2016,1,17,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,45,228.5,14.5,0.7,8.5,38.5,169.17,96.24
2016,1,18,8,0,457.0,29.0,0.7,9.0,77.0,325.67,261.0
2016,1,18,8,15,541.0,35.5,0.6,9.5,119.5,391.62,320.17
2016,1,18,8,30,625.0,42.0,0.5,10.0,162.0,458.57,375.43
2016,1,18,8,45,677.0,46.0,0.4,11.0,204.5,502.75,409.22
2016,1,18,9,0,729.0,50.0,0.3,12.0,247.0,545.57,439.81
2016,1,18,9,15,762.5,53.5,0.3,12.0,287.5,574.08,460.73
2016,1,18,9,30,796.0,57.0,0.3,12.0,328.0,600.12,479.12
2016,1,18,9,45,816.0,60.0,0.35,12.0,363.0,614.03,488.65
2016,1,18,10,0,836.0,63.0,0.4,12.0,398.0,624.88,495.79
2016,1,18,10,15,851.5,64.5,0.45,12.0,428.0,623.51,494.01
2016,1,18,10,30,867.0,66.0,0.5,12.0,458.0,623.59,493.14
2016,1,18,10,45,874.5,68.0,0.6,12.5,480.5,616.02,486.17
2016,1,18,11,0,882.0,70.0,0.7,13.0,503.0,605.24,476.69
2016,1,18,11,15,888.0,71.0,0.75,13.0,519.0,589.29,463.51
2016,1,18,11,30,894.0,72.0,0.8,13.0,535.0,570.24,447.73
2016,1,18,11,45,580.0,155.0,0.85,13.0,457.5,460.16,362.56
2016,1,18,12,0,266.0,238.0,0.9,13.0,380.0,356.41,281.99
2016,1,18,12,15,237.0,242.0,0.9,12.5,368.5,328.88,260.78
2016,1,18,12,30,208.0,246.0,0.9,12.0,357.0,307.38,243.63
2016,1,18,12,45,239.5,239.0,0.9,12.0,365.5,301.15,237.31
2016,1,18,13,0,271.0,232.0,0.9,12.0,374.0,292.86,228.77
2016,1,18,13,15,257.5,227.0,0.85,12.0,359.0,267.9,207.63
2016,1,18,13,30,244.0,222.0,0.8,12.0,344.0,244.83,188.18
2016,1,18,13,45,122.0,177.0,0.75,12.0,238.0,170.66,132.04
2016,1,18,14,0,0.0,132.0,0.7,12.0,132.0,113.69,90.54
2016,1,18,14,15,57.0,157.0,0.65,12.0,180.5,133.93,105.22
2016,1,18,14,30,114.0,182.0,0.6,12.0,229.0,142.48,111.32
2016,1,18,14,45,57.0,129.0,0.55,12.0,152.5,103.56,86.51
2016,1,18,15,0,0.0,76.0,0.5,12.0,76.0,66.71,54.27
2016,1,18,15,15,0.0,67.0,0.45,11.5,67.0,59.07,47.74
2016,1,18,15,30,0.0,58.0,0.4,11.0,58.0,51.23,40.85
2016,1,18,15,45,0.0,49.0,0.4,11.0,49.0,43.25,33.64
2016,1,18,16,0,0.0,40.0,0.4,11.0,40.0,35.28,26.33
2016,1,18,16,15,0.0,30.5,0.4,10.5,30.5,26.87,18.59
2016,1,18,16,30,0.0,21.0,0.4,10.0,21.0,18.48,10.78
2016,1,18,16,45,0.0,13.0,0.4,10.0,13.0,11.42,3.8
2016,1,18,17,0,0.0,5.0,0.4,10.0,5.0,4.38,0.0
2016,1,18,17,15,0.0,2.5,0.35,10.0,2.5,2.27,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,2.55,10.0,4.0,3.5,0.0
2016,1,19,8,0,0.0,8.0,2.6,10.0,8.0,7.02,0.19
2016,1,19,8,15,0.0,13.0,2.65,10.0,13.0,11.41,4.14
2016,1,19,8,30,0.0,18.0,2.7,10.0,18.0,15.82,8.08
2016,1,19,8,45,0.0,23.0,2.8,10.5,23.0,20.23,11.97
2016,1,19,9,0,0.0,28.0,2.9,11.0,28.0,24.65,15.82
2016,1,19,9,15,0.0,33.0,2.8,11.0,33.0,29.07,19.66
2016,1,19,9,30,0.0,38.0,2.7,11.0,38.0,33.49,23.46
2016,1,19,9,45,0.0,70.0,2.65,11.5,70.0,61.89,47.78
2016,1,19,10,0,0.0,102.0,2.6,12.0,102.0,92.33,73.46
2016,1,19,10,15,26.0,146.0,2.5,12.0,158.0,159.41,130.2
2016,1,19,10,30,52.0,190.0,2.4,12.0,214.0,220.23,180.42
2016,1,19,10,45,26.0,155.0,2.3,12.0,167.0,163.9,133.04
2016,1,19,11,0,0.0,120.0,2.2,12.0,120.0,107.51,85.51
2016,1,19,11,15,83.5,180.5,2.15,12.0,224.0,217.5,177.63
2016,1,19,11,30,167.0,241.0,2.1,12.0,328.0,324.69,263.7
2016,1,19,11,45,83.5,163.5,2.1,12.0,207.0,198.79,160.88
2016,1,19,12,0,0.0,86.0,2.1,12.0,86.0,76.16,58.92
2016,1,19,12,15,0.0,104.5,2.1,12.0,104.5,92.56,72.82
2016,1,19,12,30,0.0,123.0,2.1,12.0,123.0,108.72,86.31
2016,1,19,12,45,0.0,130.5,2.1,12.0,130.5,114.99,91.54
2016,1,19,13,0,0.0,138.0,2.1,12.0,138.0,121.08,96.65
2016,1,19,13,15,0.0,82.5,2.05,12.0,82.5,73.04,56.47
2016,1,19,13,30,0.0,27.0,2.0,12.0,27.0,23.81,14.76
2016,1,19,13,45,0.0,56.0,1.95,12.0,56.0,49.48,36.73
2016,1,19,14,0,0.0,85.0,1.9,12.0,85.0,75.13,58.56
2016,1,19,14,15,0.0,109.0,1.85,11.5,109.0,94.62,75.25
2016,1,19,14,30,0.0,133.0,1.8,11.0,133.0,112.27,90.44
2016,1,19,14,45,0.0,69.5,1.75,11.0,69.5,61.44,49.7
2016,1,19,15,0,0.0,6.0,1.7,11.0,6.0,5.27,0.0
2016,1,19,15,15,0.0,5.0,1.6,10.5,5.0,4.39,0.0
2016,1,19,15,30,0.0,4.0,1.5,10.0,4.0,3.51,0.0
2016,1,19,15,45,0.0,3.5,1.4,10.0,3.5,3.07,0.0
2016,1,19,16,0,0.0,3.0,1.3,10.0,3.0,2.63,0.0
2016,1,19,16,15,0.0,2.0,1.2,9.5,2.0,1.75,0.0
2016,1,19,16,30,0.0,1.0,1.1,9.0,1.0,0.88,0.0
2016,1,19,16,45,0.0,0.5,1.05,9.0,0.5,0.44,0.0
2016,1,19,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.5,0.75,7.0,6.5,0.0,0.0
2016,1,20,7,30,0.0,13.0,0.7,7.0,13.0,11.82,0.0
2016,1,20,7,45,200.5,23.0,0.65,7.0,45.0,167.76,103.53
2016,1,20,8,0,401.0,33.0,0.6,7.0,77.0,307.3,248.9
2016,1,20,8,15,475.5,41.0,0.6,7.5,117.0,367.51,303.63
2016,1,20,8,30,550.0,49.0,0.6,8.0,157.0,429.13,355.87
2016,1,20,8,45,598.0,55.0,0.6,8.5,197.5,471.88,390.7
2016,1,20,9,0,646.0,61.0,0.6,9.0,238.0,513.62,423.06
2016,1,20,9,15,684.0,62.0,0.55,9.5,275.5,537.7,440.21
2016,1,20,9,30,722.0,63.0,0.5,10.0,313.0,563.78,458.02
2016,1,20,9,45,699.5,76.5,0.45,10.5,338.5,565.2,455.86
2016,1,20,10,0,677.0,90.0,0.4,11.0,364.0,560.84,449.57
2016,1,20,10,15,628.0,111.0,0.4,11.0,380.5,544.6,435.44
2016,1,20,10,30,579.0,132.0,0.4,11.0,397.0,525.38,419.23
2016,1,20,10,45,576.5,140.5,0.4,11.0,415.5,515.79,410.88
2016,1,20,11,0,574.0,149.0,0.4,11.0,434.0,509.02,404.33
2016,1,20,11,15,740.5,111.0,0.35,11.0,490.5,555.41,437.87
2016,1,20,11,30,907.0,73.0,0.3,11.0,547.0,584.32,456.66
2016,1,20,11,45,744.5,118.5,0.3,11.5,512.0,519.4,404.64
2016,1,20,12,0,582.0,164.0,0.3,12.0,477.0,451.84,351.92
2016,1,20,12,15,749.0,118.0,0.25,12.0,521.5,465.91,359.91
2016,1,20,12,30,916.0,72.0,0.2,12.0,566.0,465.14,354.13
2016,1,20,12,45,917.0,70.5,0.15,12.5,560.0,427.17,320.1
2016,1,20,13,0,918.0,69.0,0.1,13.0,554.0,386.98,284.12
2016,1,20,13,15,911.5,68.0,0.1,13.0,539.5,342.88,245.37
2016,1,20,13,30,905.0,67.0,0.1,13.0,525.0,297.5,205.09
2016,1,20,13,45,789.5,89.0,0.15,13.0,476.5,243.14,162.09
2016,1,20,14,0,674.0,111.0,0.2,13.0,428.0,196.54,127.36
2016,1,20,14,15,606.5,120.0,0.2,13.0,392.0,158.65,100.54
2016,1,20,14,30,539.0,129.0,0.2,13.0,356.0,125.28,82.09
2016,1,20,14,45,534.5,117.5,0.25,13.0,328.0,84.71,69.61
2016,1,20,15,0,530.0,106.0,0.3,13.0,300.0,75.26,61.6
2016,1,20,15,15,511.5,96.5,0.3,12.5,267.0,69.51,56.78
2016,1,20,15,30,493.0,87.0,0.3,12.0,234.0,65.02,52.97
2016,1,20,15,45,466.0,76.5,0.35,12.0,198.0,58.24,46.92
2016,1,20,16,0,439.0,66.0,0.4,12.0,162.0,51.28,40.56
2016,1,20,16,15,391.5,54.0,0.4,11.5,125.5,42.66,32.64
2016,1,20,16,30,344.0,42.0,0.4,11.0,89.0,33.76,24.28
2016,1,20,16,45,172.0,33.5,0.4,11.0,57.0,26.13,16.35
2016,1,20,17,0,0.0,25.0,0.4,11.0,25.0,20.69,0.0
2016,1,20,17,15,0.0,12.5,0.4,10.5,12.5,11.37,0.0
2016,1,20,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,1.25,8.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,1.2,8.0,14.0,12.73,0.0
2016,1,21,7,45,213.0,23.0,1.15,8.0,47.0,176.09,112.39
2016,1,21,8,0,426.0,32.0,1.1,8.0,80.0,321.75,261.36
2016,1,21,8,15,510.0,39.5,1.05,8.5,122.0,387.67,320.87
2016,1,21,8,30,594.0,47.0,1.0,9.0,164.0,455.35,377.91
2016,1,21,8,45,651.0,51.0,1.0,9.5,207.0,497.67,412.67
2016,1,21,9,0,708.0,55.0,1.0,10.0,250.0,544.18,448.83
2016,1,21,9,15,741.5,58.0,0.95,10.5,290.5,572.44,468.93
2016,1,21,9,30,775.0,61.0,0.9,11.0,331.0,598.24,486.35
2016,1,21,9,45,567.5,108.5,0.9,11.5,317.5,517.09,420.11
2016,1,21,10,0,360.0,156.0,0.9,12.0,304.0,412.64,336.08
2016,1,21,10,15,606.5,113.0,0.95,12.0,383.0,534.98,433.22
2016,1,21,10,30,853.0,70.0,1.0,12.0,462.0,631.53,505.62
2016,1,21,10,45,859.5,72.5,1.05,12.5,484.5,620.13,493.98
2016,1,21,11,0,866.0,75.0,1.1,13.0,507.0,609.62,483.95
2016,1,21,11,15,872.5,76.0,1.1,13.0,523.0,594.34,470.66
2016,1,21,11,30,879.0,77.0,1.1,13.0,539.0,575.96,454.83
2016,1,21,11,45,874.5,80.0,1.15,13.5,546.0,550.7,433.1
2016,1,21,12,0,870.0,83.0,1.2,14.0,553.0,523.69,409.65
2016,1,21,12,15,669.0,143.0,1.15,13.5,505.0,454.71,355.31
2016,1,21,12,30,468.0,203.0,1.1,13.0,457.0,390.24,305.12
2016,1,21,12,45,386.0,218.0,1.1,13.0,425.5,345.39,269.38
2016,1,21,13,0,304.0,233.0,1.1,13.0,394.0,308.46,240.0
2016,1,21,13,15,316.5,224.0,1.0,12.5,388.5,286.77,221.14
2016,1,21,13,30,329.0,215.0,0.9,12.0,383.0,263.63,200.7
2016,1,21,13,45,250.0,214.5,0.85,12.0,339.0,225.55,171.46
2016,1,21,14,0,171.0,214.0,0.8,12.0,295.0,197.06,151.16
2016,1,21,14,15,291.5,185.0,0.75,11.5,313.5,174.17,127.93
2016,1,21,14,30,412.0,156.0,0.7,11.0,332.0,138.07,97.38
2016,1,21,14,45,261.5,156.5,0.7,11.0,265.0,114.35,96.3
2016,1,21,15,0,111.0,157.0,0.7,11.0,198.0,115.87,97.91
2016,1,21,15,15,104.5,141.0,0.7,11.0,176.0,105.28,88.76
2016,1,21,15,30,98.0,125.0,0.7,11.0,154.0,94.39,79.26
2016,1,21,15,45,90.0,107.0,0.75,11.0,130.5,81.96,68.23
2016,1,21,16,0,82.0,89.0,0.8,11.0,107.0,69.17,56.69
2016,1,21,16,15,68.5,70.0,0.8,10.5,83.0,55.37,44.11
2016,1,21,16,30,55.0,51.0,0.8,10.0,59.0,41.19,30.98
2016,1,21,16,45,27.5,34.0,0.85,10.0,38.0,28.66,18.74
2016,1,21,17,0,0.0,17.0,0.9,10.0,17.0,14.9,0.0
2016,1,21,17,15,0.0,8.5,0.9,10.0,8.5,7.73,0.0
2016,1,21,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,10.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,10.0,5.0,4.55,0.0
2016,1,22,7,45,0.0,18.0,2.0,10.0,18.0,15.86,5.17
2016,1,22,8,0,0.0,31.0,2.0,10.0,31.0,28.56,18.26
2016,1,22,8,15,0.0,47.5,2.0,10.0,47.5,45.85,33.66
