Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,8,30,0.0,64.0,2.0,10.0,64.0,62.34,48.28
2016,1,22,8,45,0.5,81.0,2.0,10.0,81.0,79.29,63.14
2016,1,22,9,0,1.0,98.0,2.0,10.0,98.0,95.9,77.5
2016,1,22,9,15,5.0,112.5,1.95,10.0,114.0,111.68,91.02
2016,1,22,9,30,9.0,127.0,1.9,10.0,130.0,127.42,104.33
2016,1,22,9,45,4.5,110.5,1.9,10.5,112.0,104.7,84.53
2016,1,22,10,0,0.0,94.0,1.9,11.0,94.0,84.4,66.89
2016,1,22,10,15,0.0,79.0,1.9,11.0,79.0,69.9,54.44
2016,1,22,10,30,0.0,64.0,1.9,11.0,64.0,56.57,42.98
2016,1,22,10,45,0.0,106.0,1.9,11.0,106.0,94.72,75.28
2016,1,22,11,0,0.0,148.0,1.9,11.0,148.0,133.78,107.84
2016,1,22,11,15,0.0,136.0,1.95,11.0,136.0,121.94,97.76
2016,1,22,11,30,0.0,124.0,2.0,11.0,124.0,110.55,88.17
2016,1,22,11,45,0.0,134.0,2.05,11.0,134.0,119.34,95.47
2016,1,22,12,0,0.0,144.0,2.1,11.0,144.0,127.97,102.61
2016,1,22,12,15,0.0,122.5,2.05,11.0,122.5,108.52,86.34
2016,1,22,12,30,0.0,101.0,2.0,11.0,101.0,89.41,70.35
2016,1,22,12,45,0.0,107.0,1.95,11.0,107.0,94.59,74.74
2016,1,22,13,0,0.0,113.0,1.9,11.0,113.0,99.65,79.03
2016,1,22,13,15,14.0,158.0,1.8,11.0,165.0,141.9,113.99
2016,1,22,13,30,28.0,203.0,1.7,11.0,217.0,180.56,145.35
2016,1,22,13,45,14.0,165.5,1.65,11.0,172.5,144.84,116.27
2016,1,22,14,0,0.0,128.0,1.6,11.0,128.0,110.75,88.62
2016,1,22,14,15,11.0,146.0,1.55,10.5,151.0,125.28,100.73
2016,1,22,14,30,22.0,164.0,1.5,10.0,174.0,136.94,110.58
2016,1,22,14,45,11.0,110.5,1.5,10.0,115.5,94.57,75.67
2016,1,22,15,0,0.0,57.0,1.5,10.0,57.0,50.33,39.99
2016,1,22,15,15,0.0,51.0,1.45,10.0,51.0,45.01,35.31
2016,1,22,15,30,0.0,45.0,1.4,10.0,45.0,39.69,30.54
2016,1,22,15,45,0.0,38.0,1.35,10.0,38.0,33.49,24.91
2016,1,22,16,0,0.0,31.0,1.3,10.0,31.0,27.3,19.22
2016,1,22,16,15,0.0,24.0,1.25,9.5,24.0,21.11,13.51
2016,1,22,16,30,0.0,17.0,1.2,9.0,17.0,14.94,7.75
2016,1,22,16,45,0.0,11.0,1.2,9.0,11.0,9.66,2.67
2016,1,22,17,0,0.0,5.0,1.2,9.0,5.0,4.38,0.0
2016,1,22,17,15,0.0,2.5,1.2,9.0,2.5,2.27,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,7.0,1.4,7.0,7.0,0.0,0.0
2016,1,23,7,30,0.0,14.0,1.4,7.0,14.0,12.73,0.0
2016,1,23,7,45,122.0,30.0,1.45,7.5,44.5,126.88,84.82
2016,1,23,8,0,244.0,46.0,1.5,8.0,75.0,234.47,191.69
2016,1,23,8,15,337.0,57.5,1.55,8.0,115.5,305.65,256.02
2016,1,23,8,30,430.0,69.0,1.6,8.0,156.0,379.98,320.55
2016,1,23,8,45,461.5,82.0,1.7,8.5,195.0,418.5,352.99
2016,1,23,9,0,493.0,95.0,1.8,9.0,234.0,455.99,383.35
2016,1,23,9,15,537.0,102.0,1.8,9.0,273.5,493.02,412.86
2016,1,23,9,30,581.0,109.0,1.8,9.0,313.0,532.48,443.29
2016,1,23,9,45,315.5,140.0,1.85,9.0,252.5,372.48,311.71
2016,1,23,10,0,50.0,171.0,1.9,9.0,192.0,206.59,170.89
2016,1,23,10,15,79.5,189.5,1.9,9.0,225.5,242.27,201.14
2016,1,23,10,30,109.0,208.0,1.9,9.0,259.0,276.67,229.21
2016,1,23,10,45,56.0,185.5,1.9,9.0,211.5,214.32,176.52
2016,1,23,11,0,3.0,163.0,1.9,9.0,164.0,149.85,121.87
2016,1,23,11,15,1.5,153.5,1.9,9.0,154.0,139.1,112.85
2016,1,23,11,30,0.0,144.0,1.9,9.0,144.0,128.84,104.15
2016,1,23,11,45,32.5,193.0,1.95,9.0,211.0,194.95,159.41
2016,1,23,12,0,65.0,242.0,2.0,9.0,278.0,253.55,207.11
2016,1,23,12,15,33.5,204.0,2.0,9.0,222.5,199.32,162.24
2016,1,23,12,30,2.0,166.0,2.0,9.0,167.0,147.32,119.3
2016,1,23,12,45,1.0,128.5,2.0,9.0,129.0,113.73,91.33
2016,1,23,13,0,0.0,91.0,2.0,9.0,91.0,80.57,63.44
2016,1,23,13,15,0.0,57.0,2.0,9.0,57.0,50.38,37.77
2016,1,23,13,30,0.0,23.0,2.0,9.0,23.0,20.28,11.91
2016,1,23,13,45,127.0,116.5,2.05,9.0,178.0,127.38,98.46
2016,1,23,14,0,254.0,210.0,2.1,9.0,333.0,207.48,159.05
2016,1,23,14,15,149.5,194.0,2.1,9.0,265.5,169.02,131.65
2016,1,23,14,30,45.0,178.0,2.1,9.0,198.0,142.98,115.2
2016,1,23,14,45,22.5,128.0,2.1,9.0,138.0,103.9,83.77
2016,1,23,15,0,0.0,78.0,2.1,9.0,78.0,68.53,56.55
2016,1,23,15,15,0.0,69.5,2.05,8.5,69.5,61.3,50.27
2016,1,23,15,30,0.0,61.0,2.0,8.0,61.0,53.89,43.72
2016,1,23,15,45,299.0,60.0,1.95,8.0,129.0,43.76,34.49
2016,1,23,16,0,598.0,59.0,1.9,8.0,197.0,45.31,35.82
2016,1,23,16,15,522.0,52.0,1.8,7.5,154.0,40.79,31.54
2016,1,23,16,30,446.0,45.0,1.7,7.0,111.0,36.27,27.06
2016,1,23,16,45,315.0,34.5,1.65,7.0,72.5,28.32,19.03
2016,1,23,17,0,184.0,24.0,1.6,7.0,34.0,18.99,4.34
2016,1,23,17,15,92.0,12.0,1.6,7.0,17.0,10.91,0.0
2016,1,23,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,15,52.0,6.5,1.15,5.0,8.0,0.0,0.0
2016,1,24,7,30,104.0,13.0,1.1,5.0,16.0,68.23,0.0
2016,1,24,7,45,240.5,25.5,1.1,5.5,49.5,198.58,139.52
2016,1,24,8,0,377.0,38.0,1.1,6.0,83.0,302.7,249.25
2016,1,24,8,15,462.5,46.5,1.1,6.0,125.0,371.3,311.47
2016,1,24,8,30,548.0,55.0,1.1,6.0,167.0,441.4,371.79
2016,1,24,8,45,333.5,86.5,1.15,6.5,159.5,343.25,290.69
2016,1,24,9,0,119.0,118.0,1.2,7.0,152.0,218.5,184.43
2016,1,24,9,15,130.0,134.0,1.2,7.0,176.0,241.04,203.92
2016,1,24,9,30,141.0,150.0,1.2,7.0,200.0,263.07,221.9
2016,1,24,9,45,146.0,166.5,1.2,7.5,223.0,280.99,235.62
2016,1,24,10,0,151.0,183.0,1.2,8.0,246.0,298.03,248.37
2016,1,24,10,15,205.5,192.5,1.2,8.0,285.0,338.45,281.23
2016,1,24,10,30,260.0,202.0,1.2,8.0,324.0,387.49,319.98
2016,1,24,10,45,261.5,213.5,1.2,8.0,341.0,392.1,322.25
2016,1,24,11,0,263.0,225.0,1.2,8.0,358.0,395.37,323.78
2016,1,24,11,15,198.0,237.0,1.1,8.0,339.0,350.46,286.25
2016,1,24,11,30,133.0,249.0,1.0,8.0,320.0,316.25,257.56
2016,1,24,11,45,232.5,243.5,0.95,8.5,370.5,356.61,289.22
2016,1,24,12,0,332.0,238.0,0.9,9.0,421.0,396.09,318.23
2016,1,24,12,15,607.5,162.0,0.9,9.0,498.0,450.11,358.02
2016,1,24,12,30,883.0,86.0,0.9,9.0,575.0,475.92,372.96
2016,1,24,12,45,567.0,166.5,0.9,9.0,479.0,380.4,297.94
2016,1,24,13,0,251.0,247.0,0.9,9.0,383.0,304.4,240.72
2016,1,24,13,15,574.5,160.5,0.95,9.0,462.0,320.93,245.37
2016,1,24,13,30,898.0,74.0,1.0,9.0,541.0,313.9,226.04
2016,1,24,13,45,888.0,73.0,1.1,9.5,519.0,266.62,182.53
2016,1,24,14,0,878.0,72.0,1.2,10.0,497.0,218.78,139.84
2016,1,24,14,15,863.5,70.5,1.3,9.5,468.5,169.62,99.74
2016,1,24,14,30,849.0,69.0,1.4,9.0,440.0,114.93,61.35
2016,1,24,14,45,823.0,68.0,1.5,9.0,404.5,66.43,40.93
2016,1,24,15,0,797.0,67.0,1.6,9.0,369.0,51.92,41.6
2016,1,24,15,15,767.5,64.0,1.55,8.5,329.5,50.38,40.38
2016,1,24,15,30,738.0,61.0,1.5,8.0,290.0,48.88,39.16
2016,1,24,15,45,694.5,56.5,1.45,8.0,247.5,46.06,36.61
2016,1,24,16,0,651.0,52.0,1.4,8.0,205.0,43.26,33.98
2016,1,24,16,15,581.5,46.0,1.3,7.5,161.0,35.7,26.96
2016,1,24,16,30,512.0,40.0,1.2,7.0,117.0,31.8,23.11
2016,1,24,16,45,397.0,30.5,1.15,6.5,77.5,24.62,15.98
2016,1,24,17,0,282.0,21.0,1.1,6.0,38.0,17.28,4.85
2016,1,24,17,15,141.0,10.5,1.05,6.0,19.0,9.55,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,15,100.0,6.0,0.95,6.0,9.0,0.0,0.0
2016,1,25,7,30,200.0,12.0,0.9,6.0,18.0,119.87,0.0
2016,1,25,7,45,344.0,21.5,0.85,6.5,54.0,248.22,177.97
2016,1,25,8,0,488.0,31.0,0.8,7.0,90.0,354.99,290.25
2016,1,25,8,15,567.0,37.5,0.8,7.0,133.5,420.29,349.06
2016,1,25,8,30,646.0,44.0,0.8,7.0,177.0,486.45,405.18
2016,1,25,8,45,693.5,48.5,0.85,7.5,221.0,529.97,440.56
2016,1,25,9,0,741.0,53.0,0.9,8.0,265.0,572.05,473.22
2016,1,25,9,15,772.5,56.0,0.9,8.5,306.0,599.75,493.04
2016,1,25,9,30,804.0,59.0,0.9,9.0,347.0,624.93,510.23
2016,1,25,9,45,458.5,121.0,0.95,9.5,289.0,460.92,378.84
2016,1,25,10,0,113.0,183.0,1.0,10.0,231.0,273.16,224.21
2016,1,25,10,15,90.0,193.0,1.0,10.0,233.0,253.32,208.22
2016,1,25,10,30,67.0,203.0,1.0,10.0,235.0,244.47,200.13
2016,1,25,10,45,229.5,203.0,1.0,10.5,319.0,361.65,295.53
2016,1,25,11,0,392.0,203.0,1.0,11.0,403.0,452.91,365.92
2016,1,25,11,15,419.5,204.0,0.95,11.0,424.5,465.87,373.61
2016,1,25,11,30,447.0,205.0,0.9,11.0,446.0,467.33,373.11
2016,1,25,11,45,289.0,232.0,0.9,11.5,389.0,383.41,305.89
2016,1,25,12,0,131.0,259.0,0.9,12.0,332.0,308.47,245.94
2016,1,25,12,15,223.0,251.5,0.9,12.0,376.0,337.01,268.15
2016,1,25,12,30,315.0,244.0,0.9,12.0,420.0,361.98,285.74
2016,1,25,12,45,265.5,248.5,0.9,12.0,395.5,328.31,258.26
2016,1,25,13,0,216.0,253.0,0.9,12.0,371.0,296.59,232.93
2016,1,25,13,15,545.0,167.0,0.9,12.0,454.5,318.91,241.93
2016,1,25,13,30,874.0,81.0,0.9,12.0,538.0,312.84,223.61
2016,1,25,13,45,690.0,123.5,0.9,12.0,475.5,258.62,181.74
2016,1,25,14,0,506.0,166.0,0.9,12.0,413.0,219.91,155.33
2016,1,25,14,15,667.0,120.0,0.85,11.5,426.0,176.59,112.96
2016,1,25,14,30,828.0,74.0,0.8,11.0,439.0,120.03,65.09
2016,1,25,14,45,809.0,71.0,0.8,11.0,405.0,71.04,42.92
2016,1,25,15,0,790.0,68.0,0.8,11.0,371.0,52.54,41.82
2016,1,25,15,15,760.5,65.0,0.75,10.5,331.5,51.03,40.66
2016,1,25,15,30,731.0,62.0,0.7,10.0,292.0,49.56,39.48
2016,1,25,15,45,688.0,57.5,0.65,10.0,249.5,46.77,36.99
2016,1,25,16,0,645.0,53.0,0.6,10.0,207.0,44.01,34.42
2016,1,25,16,15,577.0,47.0,0.65,9.5,163.0,36.41,27.42
2016,1,25,16,30,509.0,41.0,0.7,9.0,119.0,32.54,23.63
2016,1,25,16,45,393.5,31.5,0.75,8.5,79.5,25.4,16.62
2016,1,25,17,0,278.0,22.0,0.8,8.0,40.0,18.09,6.37
2016,1,25,17,15,139.0,11.0,0.8,7.5,20.0,10.01,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,95.5,6.5,1.05,5.0,9.5,0.0,0.0
2016,1,26,7,30,191.0,13.0,1.1,5.0,19.0,116.36,0.0
2016,1,26,7,45,335.0,23.5,1.15,5.5,56.0,254.24,186.81
2016,1,26,8,0,479.0,34.0,1.2,6.0,93.0,361.59,298.13
2016,1,26,8,15,560.0,41.0,1.2,6.5,137.5,421.38,352.64
2016,1,26,8,30,641.0,48.0,1.2,7.0,182.0,489.8,410.44
2016,1,26,8,45,693.0,52.0,1.25,7.5,226.5,536.03,448.22
2016,1,26,9,0,745.0,56.0,1.3,8.0,271.0,580.74,483.12
2016,1,26,9,15,778.0,59.5,1.3,8.0,313.0,610.26,505.38
2016,1,26,9,30,811.0,63.0,1.3,8.0,355.0,637.21,524.99
2016,1,26,9,45,828.5,66.5,1.3,8.5,391.5,650.87,532.95
2016,1,26,10,0,846.0,70.0,1.3,9.0,428.0,661.38,538.35
2016,1,26,10,15,862.0,72.0,1.25,9.5,459.5,665.83,538.62
2016,1,26,10,30,878.0,74.0,1.2,10.0,491.0,666.88,536.25
2016,1,26,10,45,889.0,75.5,1.2,10.5,515.5,656.83,526.18
2016,1,26,11,0,900.0,77.0,1.2,11.0,540.0,647.68,516.66
2016,1,26,11,15,907.0,78.0,1.1,11.0,557.0,632.17,502.3
2016,1,26,11,30,914.0,79.0,1.0,11.0,574.0,613.4,485.35
2016,1,26,11,45,917.5,79.5,0.9,11.5,584.0,588.97,463.13
2016,1,26,12,0,921.0,80.0,0.8,12.0,594.0,561.57,438.45
2016,1,26,12,15,921.5,80.0,0.75,12.0,595.5,529.34,411.02
2016,1,26,12,30,922.0,80.0,0.7,12.0,597.0,494.55,381.07
2016,1,26,12,45,744.0,127.0,0.7,12.0,541.0,424.39,325.74
2016,1,26,13,0,566.0,174.0,0.7,12.0,485.0,362.78,277.69
2016,1,26,13,15,733.5,127.0,0.7,12.0,519.5,350.06,261.09
2016,1,26,13,30,901.0,80.0,0.7,12.0,554.0,326.06,232.73
2016,1,26,13,45,836.0,86.0,0.7,12.0,512.5,267.4,183.19
2016,1,26,14,0,771.0,92.0,0.7,12.0,471.0,216.9,141.54
2016,1,26,14,15,694.0,104.5,0.65,12.0,431.0,170.05,105.94
2016,1,26,14,30,617.0,117.0,0.6,12.0,391.0,134.15,83.93
2016,1,26,14,45,716.5,92.5,0.6,12.0,387.5,82.08,52.04
2016,1,26,15,0,816.0,68.0,0.6,12.0,384.0,52.6,41.67
2016,1,26,15,15,787.0,65.0,0.55,11.5,343.5,51.07,40.53
2016,1,26,15,30,758.0,62.0,0.5,11.0,303.0,49.58,39.35
2016,1,26,15,45,712.5,58.0,0.5,10.5,259.5,47.2,37.31
2016,1,26,16,0,667.0,54.0,0.5,10.0,216.0,44.87,35.22
2016,1,26,16,15,599.5,48.0,0.6,9.5,171.0,37.2,28.17
2016,1,26,16,30,532.0,42.0,0.7,9.0,126.0,33.35,24.4
2016,1,26,16,45,415.0,33.0,0.85,8.5,85.0,26.67,17.82
2016,1,26,17,0,298.0,24.0,1.0,8.0,44.0,19.87,8.48
2016,1,26,17,15,149.0,12.0,0.95,8.0,22.0,10.91,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,5.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,6.0,19.0,17.28,0.0
2016,1,27,7,45,216.5,28.0,0.8,6.5,55.0,192.09,142.7
2016,1,27,8,0,433.0,37.0,0.8,7.0,91.0,338.92,278.64
2016,1,27,8,15,514.5,45.0,0.75,7.0,135.0,406.13,337.85
2016,1,27,8,30,596.0,53.0,0.7,7.0,179.0,474.76,395.31
2016,1,27,8,45,646.5,58.5,0.7,7.5,223.0,520.49,431.75
2016,1,27,9,0,697.0,64.0,0.7,8.0,267.0,565.09,465.63
2016,1,27,9,15,731.5,68.0,0.6,8.5,308.5,591.69,483.4
2016,1,27,9,30,766.0,72.0,0.5,9.0,350.0,620.25,501.65
2016,1,27,9,45,733.0,81.0,0.45,9.5,368.5,609.28,489.99
2016,1,27,10,0,700.0,90.0,0.4,10.0,387.0,592.21,474.36
2016,1,27,10,15,789.5,81.0,0.35,10.0,439.5,631.09,501.97
2016,1,27,10,30,879.0,72.0,0.3,10.0,492.0,664.04,523.78
2016,1,27,10,45,891.0,73.0,0.3,10.5,516.5,658.46,516.61
2016,1,27,11,0,903.0,74.0,0.3,11.0,541.0,649.47,507.47
2016,1,27,11,15,910.0,75.0,0.3,11.0,558.5,634.02,494.47
2016,1,27,11,30,917.0,76.0,0.3,11.0,576.0,615.29,478.93
2016,1,27,11,45,921.5,76.0,0.3,11.5,585.5,590.9,458.2
2016,1,27,12,0,926.0,76.0,0.3,12.0,595.0,563.49,434.93
2016,1,27,12,15,926.0,76.0,0.3,12.0,597.0,530.95,408.18
2016,1,27,12,30,926.0,76.0,0.3,12.0,599.0,495.86,378.88
2016,1,27,12,45,688.5,144.0,0.3,12.5,530.5,419.5,319.46
2016,1,27,13,0,451.0,212.0,0.3,13.0,462.0,354.08,269.83
2016,1,27,13,15,680.5,143.0,0.3,13.0,509.5,349.09,259.02
2016,1,27,13,30,910.0,74.0,0.3,13.0,557.0,326.61,230.86
2016,1,27,13,45,787.5,98.0,0.3,13.0,504.5,269.13,184.76
2016,1,27,14,0,665.0,122.0,0.3,13.0,452.0,219.76,147.08
2016,1,27,14,15,635.5,121.5,0.25,13.0,422.5,177.93,113.9
2016,1,27,14,30,606.0,121.0,0.2,13.0,393.0,138.42,86.73
2016,1,27,14,45,719.0,92.0,0.2,13.0,390.5,84.12,52.02
2016,1,27,15,0,832.0,63.0,0.2,13.0,388.0,48.68,38.0
2016,1,27,15,15,804.5,60.5,0.25,12.5,348.0,47.43,37.14
2016,1,27,15,30,777.0,58.0,0.3,12.0,308.0,46.24,36.2
2016,1,27,15,45,739.0,53.5,0.35,12.0,265.0,43.34,33.63
2016,1,27,16,0,701.0,49.0,0.4,12.0,222.0,40.43,30.96
2016,1,27,16,15,638.5,44.0,0.4,11.5,177.0,36.97,27.76
2016,1,27,16,30,576.0,39.0,0.4,11.0,132.0,33.55,24.42
2016,1,27,16,45,469.0,30.5,0.4,11.0,90.0,26.63,17.69
2016,1,27,17,0,362.0,22.0,0.4,11.0,48.0,19.6,8.88
2016,1,27,17,15,181.0,11.0,0.45,10.5,24.0,10.01,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.8,7.0,2.5,2.27,0.0
2016,1,28,7,30,0.0,5.0,0.7,7.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,15.0,0.65,7.5,15.0,13.19,4.67
2016,1,28,8,0,0.0,25.0,0.6,8.0,25.0,22.02,13.19
2016,1,28,8,15,0.0,37.0,0.5,8.0,37.0,32.64,22.78
2016,1,28,8,30,0.0,49.0,0.4,8.0,49.0,43.63,32.62
2016,1,28,8,45,0.0,61.0,0.3,8.5,61.0,55.04,42.62
2016,1,28,9,0,0.0,73.0,0.2,9.0,73.0,66.34,52.32
2016,1,28,9,15,0.0,84.0,0.2,9.0,84.0,76.52,60.97
2016,1,28,9,30,0.0,95.0,0.2,9.0,95.0,86.64,69.45
2016,1,28,9,45,33.0,138.5,0.2,9.5,152.5,161.49,132.79
2016,1,28,10,0,66.0,182.0,0.2,10.0,210.0,230.0,188.23
2016,1,28,10,15,51.0,188.5,0.25,10.0,211.5,222.62,181.04
2016,1,28,10,30,36.0,195.0,0.3,10.0,213.0,215.66,174.84
2016,1,28,10,45,257.5,191.5,0.4,10.5,325.0,369.91,300.34
2016,1,28,11,0,479.0,188.0,0.5,11.0,437.0,505.86,403.58
2016,1,28,11,15,681.5,133.5,0.6,11.0,500.5,564.05,446.93
2016,1,28,11,30,884.0,79.0,0.7,11.0,564.0,602.58,475.47
2016,1,28,11,45,889.0,79.0,0.85,11.0,574.0,579.31,456.89
2016,1,28,12,0,894.0,79.0,1.0,11.0,584.0,553.09,436.07
2016,1,28,12,15,451.5,136.0,0.95,11.0,391.5,355.07,282.67
2016,1,28,12,30,9.0,193.0,0.9,11.0,199.0,174.26,139.16
2016,1,28,12,45,4.5,152.5,0.85,11.5,155.5,136.13,108.48
2016,1,28,13,0,0.0,112.0,0.8,12.0,112.0,98.88,77.72
2016,1,28,13,15,4.0,147.0,0.75,12.0,149.0,129.88,103.44
2016,1,28,13,30,8.0,182.0,0.7,12.0,186.0,159.12,127.21
2016,1,28,13,45,81.0,205.0,0.65,12.0,245.5,189.76,149.39
2016,1,28,14,0,154.0,228.0,0.6,12.0,305.0,209.44,161.71
2016,1,28,14,15,108.0,210.0,0.6,12.0,263.0,181.74,141.19
2016,1,28,14,30,62.0,192.0,0.6,12.0,221.0,155.82,122.8
2016,1,28,14,45,85.0,181.0,0.6,12.0,217.0,141.79,112.31
2016,1,28,15,0,108.0,170.0,0.6,12.0,213.0,124.24,104.51
2016,1,28,15,15,104.5,153.0,0.6,11.5,191.0,113.27,95.41
2016,1,28,15,30,101.0,136.0,0.6,11.0,169.0,101.97,85.85
2016,1,28,15,45,96.0,117.5,0.6,11.0,145.5,89.41,74.84
2016,1,28,16,0,91.0,99.0,0.6,11.0,122.0,76.48,63.31
2016,1,28,16,15,79.5,80.0,0.65,11.0,97.5,62.83,50.92
2016,1,28,16,30,68.0,61.0,0.7,11.0,73.0,48.81,37.98
2016,1,28,16,45,45.0,43.5,0.75,11.0,50.0,35.42,25.4
2016,1,28,17,0,22.0,26.0,0.8,11.0,27.0,22.24,11.44
2016,1,28,17,15,11.0,13.0,0.75,11.0,13.5,11.82,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.65,9.5,10.5,9.55,0.0
2016,1,29,7,30,0.0,21.0,0.6,10.0,21.0,19.1,0.0
2016,1,29,7,45,218.5,28.5,0.6,10.5,56.5,196.91,148.33
2016,1,29,8,0,437.0,36.0,0.6,11.0,92.0,342.92,278.22
2016,1,29,8,15,516.0,42.5,0.6,11.0,135.0,407.12,333.76
2016,1,29,8,30,595.0,49.0,0.6,11.0,178.0,472.77,388.06
2016,1,29,8,45,297.5,34.0,0.6,11.0,98.5,259.19,217.32
2016,1,29,9,0,0.0,19.0,0.6,11.0,19.0,16.71,8.83
2016,1,29,9,15,0.0,22.0,0.6,11.0,22.0,19.36,11.26
2016,1,29,9,30,0.0,25.0,0.6,11.0,25.0,22.01,13.54
2016,1,29,9,45,0.0,52.0,0.65,11.5,52.0,45.9,34.06
2016,1,29,10,0,0.0,79.0,0.7,12.0,79.0,69.9,54.31
2016,1,29,10,15,0.0,108.0,0.7,12.0,108.0,97.17,77.09
2016,1,29,10,30,0.0,137.0,0.7,12.0,137.0,124.53,99.63
2016,1,29,10,45,8.5,166.0,0.75,12.0,170.5,157.21,126.48
2016,1,29,11,0,17.0,195.0,0.8,12.0,204.0,189.25,152.41
2016,1,29,11,15,18.0,201.0,0.8,12.0,210.5,193.81,155.72
2016,1,29,11,30,19.0,207.0,0.8,12.0,217.0,198.25,159.08
2016,1,29,11,45,9.5,183.0,0.85,12.5,188.0,169.17,135.06
2016,1,29,12,0,0.0,159.0,0.9,13.0,159.0,141.46,112.25
2016,1,29,12,15,0.0,159.5,0.9,13.0,159.5,141.39,112.25
2016,1,29,12,30,0.0,160.0,0.9,13.0,160.0,141.32,112.19
2016,1,29,12,45,0.0,95.0,0.9,13.0,95.0,84.14,65.14
2016,1,29,13,0,0.0,30.0,0.9,13.0,30.0,26.48,16.87
2016,1,29,13,15,0.0,29.0,0.9,13.0,29.0,25.6,16.17
2016,1,29,13,30,0.0,28.0,0.9,13.0,28.0,24.71,15.44
2016,1,29,13,45,0.0,18.0,0.9,13.0,18.0,15.87,7.92
2016,1,29,14,0,0.0,8.0,0.9,13.0,8.0,7.05,0.39
2016,1,29,14,15,0.0,28.0,0.85,12.5,28.0,24.69,15.57
2016,1,29,14,30,0.0,48.0,0.8,12.0,48.0,42.37,30.8
2016,1,29,14,45,0.0,27.0,0.8,12.0,27.0,23.79,14.9
2016,1,29,15,0,0.0,6.0,0.8,12.0,6.0,5.28,0.0
2016,1,29,15,15,0.0,5.0,0.75,11.5,5.0,4.39,0.0
2016,1,29,15,30,0.0,4.0,0.7,11.0,4.0,3.51,0.0
2016,1,29,15,45,342.0,26.0,0.7,11.0,113.0,19.44,12.1
2016,1,29,16,0,684.0,48.0,0.7,11.0,222.0,39.27,30.07
2016,1,29,16,15,624.0,43.0,0.65,11.0,178.0,35.79,26.77
2016,1,29,16,30,564.0,38.0,0.6,11.0,134.0,32.32,23.38
2016,1,29,16,45,461.0,30.5,0.6,11.0,93.0,26.36,17.58
2016,1,29,17,0,358.0,23.0,0.6,11.0,52.0,20.34,10.46
2016,1,29,17,15,179.0,11.5,0.65,10.5,26.0,10.46,0.0
2016,1,29,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,109.0,7.5,1.2,6.0,12.0,64.89,0.0
2016,1,30,7,30,218.0,15.0,1.2,6.0,24.0,160.09,0.0
2016,1,30,7,45,357.5,24.5,1.25,6.5,62.0,276.16,214.32
2016,1,30,8,0,497.0,34.0,1.3,7.0,100.0,371.41,307.83
2016,1,30,8,15,572.5,40.0,1.3,7.0,144.5,435.74,365.52
2016,1,30,8,30,648.0,46.0,1.3,7.0,189.0,500.63,420.72
2016,1,30,8,45,699.0,49.5,1.35,7.5,233.5,546.22,457.69
2016,1,30,9,0,750.0,53.0,1.4,8.0,278.0,590.43,491.93
2016,1,30,9,15,780.5,56.0,1.4,8.0,319.5,618.22,512.4
2016,1,30,9,30,811.0,59.0,1.4,8.0,361.0,643.49,530.48
2016,1,30,9,45,837.5,60.0,1.45,8.0,399.0,655.27,538.44
2016,1,30,10,0,864.0,61.0,1.5,8.0,437.0,669.65,548.42
2016,1,30,10,15,879.0,62.5,1.5,8.0,468.5,673.6,550.1
2016,1,30,10,30,894.0,64.0,1.5,8.0,500.0,674.21,549.03
2016,1,30,10,45,906.0,64.5,1.55,8.5,525.0,668.25,542.23
2016,1,30,11,0,918.0,65.0,1.6,9.0,550.0,658.84,532.77
2016,1,30,11,15,465.5,131.5,1.6,9.0,377.5,429.44,351.48
2016,1,30,11,30,13.0,198.0,1.6,9.0,205.0,186.35,150.87
2016,1,30,11,45,6.5,158.0,1.65,9.0,161.5,144.72,117.03
2016,1,30,12,0,0.0,118.0,1.7,9.0,118.0,104.73,83.56
2016,1,30,12,15,0.0,76.5,1.65,9.0,76.5,67.73,52.36
2016,1,30,12,30,0.0,35.0,1.6,9.0,35.0,30.91,20.97
2016,1,30,12,45,204.5,132.0,1.6,9.0,247.5,206.51,167.19
2016,1,30,13,0,409.0,229.0,1.6,9.0,460.0,356.07,282.55
2016,1,30,13,15,328.5,238.0,1.55,9.0,421.0,313.27,246.63
2016,1,30,13,30,248.0,247.0,1.5,9.0,382.0,277.33,218.0
2016,1,30,13,45,147.0,230.0,1.5,9.0,309.0,223.25,176.38
2016,1,30,14,0,46.0,213.0,1.5,9.0,236.0,182.35,146.56
2016,1,30,14,15,45.0,201.5,1.5,9.0,223.5,168.04,135.0
2016,1,30,14,30,44.0,190.0,1.5,9.0,211.0,153.87,123.72
2016,1,30,14,45,22.0,121.5,1.55,9.0,132.0,100.99,80.76
2016,1,30,15,0,0.0,53.0,1.6,9.0,53.0,46.79,36.86
2016,1,30,15,15,0.0,48.0,1.55,8.5,48.0,42.35,33.05
2016,1,30,15,30,0.0,43.0,1.5,8.0,43.0,37.92,29.14
2016,1,30,15,45,0.0,37.0,1.45,8.0,37.0,32.6,24.32
2016,1,30,16,0,0.0,31.0,1.4,8.0,31.0,27.3,19.45
2016,1,30,16,15,0.0,24.5,1.3,7.5,24.5,21.55,14.15
2016,1,30,16,30,0.0,18.0,1.2,7.0,18.0,15.82,8.79
2016,1,30,16,45,0.0,12.5,1.2,6.5,12.5,10.98,4.2
2016,1,30,17,0,0.0,7.0,1.2,6.0,7.0,6.14,0.0
2016,1,30,17,15,0.0,3.5,1.15,6.0,3.5,3.18,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,1.0,4.0,6.5,5.91,0.0
2016,1,31,7,30,0.0,13.0,1.0,4.0,13.0,11.45,0.0
2016,1,31,7,45,11.5,30.5,1.0,4.5,32.0,43.72,30.23
2016,1,31,8,0,23.0,48.0,1.0,5.0,51.0,70.97,56.06
2016,1,31,8,15,33.5,67.0,1.05,5.0,73.0,98.88,81.45
2016,1,31,8,30,44.0,86.0,1.1,5.0,95.0,126.02,105.81
2016,1,31,8,45,51.5,104.5,1.2,5.5,118.0,150.01,126.7
2016,1,31,9,0,59.0,123.0,1.3,6.0,141.0,173.63,146.79
2016,1,31,9,15,63.5,140.0,1.35,6.0,162.0,192.84,162.91
2016,1,31,9,30,68.0,157.0,1.4,6.0,183.0,211.7,178.49
2016,1,31,9,45,68.0,172.5,1.45,6.0,200.5,225.22,189.28
2016,1,31,10,0,68.0,188.0,1.5,6.0,218.0,238.34,199.65
2016,1,31,10,15,44.0,187.0,1.6,6.0,207.5,216.21,180.21
2016,1,31,10,30,20.0,186.0,1.7,6.0,197.0,186.27,154.36
2016,1,31,10,45,10.0,163.0,1.8,6.5,168.5,155.22,127.67
2016,1,31,11,0,0.0,140.0,1.9,7.0,140.0,125.99,102.49
2016,1,31,11,15,277.0,161.5,2.0,7.0,316.5,336.23,281.22
2016,1,31,11,30,554.0,183.0,2.1,7.0,493.0,519.97,427.28
2016,1,31,11,45,282.0,189.5,2.25,7.0,347.5,345.37,284.79
2016,1,31,12,0,10.0,196.0,2.4,7.0,202.0,180.11,147.16
2016,1,31,12,15,212.0,216.0,2.45,7.0,339.0,308.86,254.27
2016,1,31,12,30,414.0,236.0,2.5,7.0,476.0,408.47,332.11
2016,1,31,12,45,684.0,155.5,2.65,7.0,547.5,438.01,351.36
2016,1,31,13,0,954.0,75.0,2.8,7.0,619.0,441.73,346.97
2016,1,31,13,15,949.0,74.5,2.85,7.0,604.5,396.38,304.7
2016,1,31,13,30,944.0,74.0,2.9,7.0,590.0,349.47,260.57
2016,1,31,13,45,930.5,74.5,2.95,7.0,567.0,299.92,214.19
2016,1,31,14,0,917.0,75.0,3.0,7.0,544.0,249.99,168.11
2016,1,31,14,15,903.5,73.5,3.0,7.0,514.5,198.32,122.89
2016,1,31,14,30,890.0,72.0,3.0,7.0,485.0,146.83,83.2
2016,1,31,14,45,543.0,123.5,3.05,7.0,370.0,109.28,74.87
2016,1,31,15,0,196.0,175.0,3.1,7.0,255.0,128.13,110.46
2016,1,31,15,15,187.0,159.5,3.1,6.5,229.5,118.02,101.82
2016,1,31,15,30,178.0,144.0,3.1,6.0,204.0,107.62,92.83
2016,1,31,15,45,426.0,102.5,3.1,6.0,220.5,74.31,62.7
2016,1,31,16,0,674.0,61.0,3.1,6.0,237.0,46.08,36.87
2016,1,31,16,15,608.5,55.0,3.05,5.5,191.0,42.44,33.48
2016,1,31,16,30,543.0,49.0,3.0,5.0,145.0,38.8,29.91
2016,1,31,16,45,427.5,40.0,3.0,5.0,101.5,32.33,23.48
2016,1,31,17,0,312.0,31.0,3.0,5.0,58.0,25.79,15.98
2016,1,31,17,15,156.0,15.5,3.05,5.0,29.0,14.1,0.0
2016,1,31,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,176.0,8.0,2.4,3.5,16.0,101.98,0.0
2016,2,1,7,30,352.0,16.0,2.4,4.0,32.0,235.3,0.0
2016,2,1,7,45,485.0,24.0,2.45,4.5,74.5,345.98,276.94
2016,2,1,8,0,618.0,32.0,2.5,5.0,117.0,447.43,375.76
2016,2,1,8,15,687.0,37.0,2.5,5.0,164.5,508.98,432.36
2016,2,1,8,30,756.0,42.0,2.5,5.0,212.0,570.78,485.97
2016,2,1,8,45,799.5,45.0,2.55,5.5,259.5,606.73,515.23
2016,2,1,9,0,843.0,48.0,2.6,6.0,307.0,646.49,545.77
2016,2,1,9,15,870.5,50.5,2.6,6.0,350.5,672.6,565.22
2016,2,1,9,30,898.0,53.0,2.6,6.0,394.0,696.06,582.15
2016,2,1,9,45,908.5,58.0,2.6,6.5,431.5,707.88,588.75
2016,2,1,10,0,919.0,63.0,2.6,7.0,469.0,716.24,592.69
2016,2,1,10,15,932.5,64.5,2.55,7.0,501.5,718.91,593.11
2016,2,1,10,30,946.0,66.0,2.5,7.0,534.0,718.06,591.0
2016,2,1,10,45,953.0,68.0,2.5,7.0,559.0,709.87,582.88
2016,2,1,11,0,960.0,70.0,2.5,7.0,584.0,698.14,571.98
2016,2,1,11,15,965.0,71.0,2.45,7.0,601.5,680.54,556.22
2016,2,1,11,30,970.0,72.0,2.4,7.0,619.0,659.54,537.68
2016,2,1,11,45,966.5,75.0,2.35,7.5,628.0,632.42,513.19
2016,2,1,12,0,963.0,78.0,2.3,8.0,637.0,602.41,486.21
2016,2,1,12,15,962.5,78.0,2.25,8.0,638.5,568.27,456.52
2016,2,1,12,30,962.0,78.0,2.2,8.0,640.0,531.49,424.12
2016,2,1,12,45,957.0,78.5,2.2,8.0,632.5,490.75,388.03
2016,2,1,13,0,952.0,79.0,2.2,8.0,625.0,448.02,349.46
2016,2,1,13,15,946.0,78.5,2.15,8.0,610.5,402.26,307.47
2016,2,1,13,30,940.0,78.0,2.1,8.0,596.0,355.04,263.54
2016,2,1,13,45,931.0,77.0,2.05,8.0,573.5,305.37,217.36
2016,2,1,14,0,922.0,76.0,2.0,8.0,551.0,254.96,171.04
2016,2,1,14,15,908.5,74.0,1.95,7.5,521.5,202.54,125.62
2016,2,1,14,30,895.0,72.0,1.9,7.0,492.0,150.3,85.28
2016,2,1,14,45,882.5,68.5,1.85,7.0,457.0,97.41,54.4
2016,2,1,15,0,870.0,65.0,1.8,7.0,422.0,56.54,46.0
2016,2,1,15,15,844.0,62.0,1.7,6.5,380.5,48.34,38.76
2016,2,1,15,30,818.0,59.0,1.6,6.0,339.0,46.74,37.47
2016,2,1,15,45,783.5,55.0,1.55,6.0,294.0,44.29,35.28
2016,2,1,16,0,749.0,51.0,1.5,6.0,249.0,41.83,33.02
2016,2,1,16,15,691.0,46.0,1.45,5.5,202.0,38.4,29.82
2016,2,1,16,30,633.0,41.0,1.4,5.0,155.0,34.96,26.48
2016,2,1,16,45,537.0,33.5,1.35,5.0,110.5,29.06,20.64
2016,2,1,17,0,441.0,26.0,1.3,5.0,66.0,23.1,14.03
2016,2,1,17,15,220.5,13.0,1.25,4.5,33.0,11.28,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
