Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,13.5,0.8,4.0,13.5,12.28,0.0
2016,2,2,7,30,0.0,27.0,0.8,4.0,27.0,35.38,0.15
2016,2,2,7,45,210.0,35.5,0.85,4.5,65.0,205.14,164.47
2016,2,2,8,0,420.0,44.0,0.9,5.0,103.0,347.24,290.73
2016,2,2,8,15,499.0,51.5,0.9,5.0,147.0,414.36,349.54
2016,2,2,8,30,578.0,59.0,0.9,5.0,191.0,482.45,406.87
2016,2,2,8,45,633.0,63.5,0.9,5.0,236.5,531.03,446.3
2016,2,2,9,0,688.0,68.0,0.9,5.0,282.0,578.55,483.38
2016,2,2,9,15,722.0,72.0,0.9,5.0,324.0,609.36,506.22
2016,2,2,9,30,756.0,76.0,0.9,5.0,366.0,634.56,524.33
2016,2,2,9,45,781.5,78.5,0.95,5.5,403.5,653.18,536.54
2016,2,2,10,0,807.0,81.0,1.0,6.0,441.0,668.72,546.25
2016,2,2,10,15,824.0,83.5,1.0,6.0,473.0,675.12,549.33
2016,2,2,10,30,841.0,86.0,1.0,6.0,505.0,678.16,549.89
2016,2,2,10,45,584.0,158.5,1.05,6.0,456.5,567.18,461.76
2016,2,2,11,0,327.0,231.0,1.1,6.0,408.0,451.56,369.05
2016,2,2,11,15,205.5,245.0,1.05,6.0,357.5,369.53,302.79
2016,2,2,11,30,84.0,259.0,1.0,6.0,307.0,293.85,240.39
2016,2,2,11,45,199.5,259.5,1.0,6.0,375.5,360.85,295.14
2016,2,2,12,0,315.0,260.0,1.0,6.0,444.0,418.85,339.96
2016,2,2,12,15,607.5,175.0,1.0,6.0,531.5,482.62,388.54
2016,2,2,12,30,900.0,90.0,1.0,6.0,619.0,517.01,411.21
2016,2,2,12,45,907.5,86.5,1.0,6.5,615.0,480.12,377.5
2016,2,2,13,0,915.0,83.0,1.0,7.0,611.0,440.51,341.48
2016,2,2,13,15,910.5,82.0,1.0,7.0,597.5,396.29,301.68
2016,2,2,13,30,906.0,81.0,1.0,7.0,584.0,350.57,259.82
2016,2,2,13,45,902.0,78.5,1.0,7.0,563.5,302.41,215.44
2016,2,2,14,0,898.0,76.0,1.0,7.0,543.0,253.14,170.36
2016,2,2,14,15,449.0,49.5,1.0,7.0,283.0,108.33,67.0
2016,2,2,14,30,0.0,23.0,1.0,7.0,23.0,20.27,12.08
2016,2,2,14,45,0.0,21.5,1.0,7.5,21.5,18.94,10.97
2016,2,2,15,0,0.0,20.0,1.0,8.0,20.0,17.61,10.49
2016,2,2,15,15,397.5,40.0,0.95,7.5,178.0,28.74,20.77
2016,2,2,15,30,795.0,60.0,0.9,7.0,336.0,47.3,37.87
2016,2,2,15,45,757.0,56.5,0.85,7.0,291.5,45.28,36.06
2016,2,2,16,0,719.0,53.0,0.8,7.0,247.0,43.3,34.26
2016,2,2,16,15,661.0,48.0,0.85,6.5,200.5,39.94,31.15
2016,2,2,16,30,603.0,43.0,0.9,6.0,154.0,36.6,27.91
2016,2,2,16,45,505.0,35.5,1.0,5.5,110.0,30.79,22.21
2016,2,2,17,0,407.0,28.0,1.1,5.0,66.0,22.82,14.01
2016,2,2,17,15,203.5,14.0,1.1,5.0,33.0,11.18,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,126.0,9.5,0.8,3.0,15.5,77.15,0.0
2016,2,3,7,30,252.0,19.0,0.8,3.0,31.0,190.98,51.78
2016,2,3,7,45,376.0,29.0,0.8,3.5,70.5,297.1,240.13
2016,2,3,8,0,500.0,39.0,0.8,4.0,110.0,393.04,328.69
2016,2,3,8,15,572.5,45.5,0.8,4.5,155.5,456.0,383.55
2016,2,3,8,30,645.0,52.0,0.8,5.0,201.0,514.8,432.36
2016,2,3,8,45,690.5,56.5,0.85,5.5,246.5,558.94,467.44
2016,2,3,9,0,736.0,61.0,0.9,6.0,292.0,601.46,499.55
2016,2,3,9,15,767.0,64.5,0.9,6.5,334.0,630.72,519.71
2016,2,3,9,30,798.0,68.0,0.9,7.0,376.0,657.4,537.43
2016,2,3,9,45,815.5,71.5,0.95,7.5,413.0,671.74,546.18
2016,2,3,10,0,833.0,75.0,1.0,8.0,450.0,682.95,552.67
2016,2,3,10,15,849.0,77.0,1.0,8.0,482.0,688.06,555.12
2016,2,3,10,30,865.0,79.0,1.0,8.0,514.0,689.77,554.76
2016,2,3,10,45,876.5,80.5,1.0,8.5,539.0,684.4,548.11
2016,2,3,11,0,888.0,82.0,1.0,9.0,564.0,671.88,536.33
2016,2,3,11,15,895.0,83.0,1.0,9.0,582.0,656.76,523.42
2016,2,3,11,30,902.0,84.0,1.0,9.0,600.0,638.37,507.91
2016,2,3,11,45,904.0,85.5,1.0,9.5,610.0,614.36,487.07
2016,2,3,12,0,906.0,87.0,1.0,10.0,620.0,587.42,463.76
2016,2,3,12,15,605.5,176.5,0.95,10.0,533.0,485.29,383.25
2016,2,3,12,30,305.0,266.0,0.9,10.0,446.0,387.69,306.98
2016,2,3,12,45,160.0,238.5,0.9,10.0,333.0,281.36,224.29
2016,2,3,13,0,15.0,211.0,0.9,10.0,220.0,189.68,152.18
2016,2,3,13,15,44.0,231.0,0.9,10.0,256.0,212.95,170.91
2016,2,3,13,30,73.0,251.0,0.9,10.0,292.0,232.18,185.37
2016,2,3,13,45,206.5,235.5,0.9,10.0,345.0,245.67,191.37
2016,2,3,14,0,340.0,220.0,0.9,10.0,398.0,244.44,183.9
2016,2,3,14,15,172.5,191.0,0.85,9.5,281.5,178.85,137.16
2016,2,3,14,30,5.0,162.0,0.8,9.0,165.0,136.75,110.55
2016,2,3,14,45,33.5,169.0,0.8,9.0,183.5,135.09,108.76
2016,2,3,15,0,62.0,176.0,0.8,9.0,202.0,133.92,114.13
2016,2,3,15,15,57.0,159.5,0.75,8.5,182.0,122.53,104.57
2016,2,3,15,30,52.0,143.0,0.7,8.0,162.0,110.86,94.65
2016,2,3,15,45,46.5,125.0,0.7,8.0,140.0,97.98,83.35
2016,2,3,16,0,41.0,107.0,0.7,8.0,118.0,84.81,71.6
2016,2,3,16,15,31.5,88.0,0.75,7.5,95.5,70.69,58.89
2016,2,3,16,30,22.0,69.0,0.8,7.0,73.0,56.27,45.62
2016,2,3,16,45,11.0,50.0,0.85,7.0,52.0,42.25,32.38
2016,2,3,17,0,0.0,31.0,0.9,7.0,31.0,26.73,17.42
2016,2,3,17,15,0.0,15.5,0.9,7.0,15.5,13.66,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,135.5,9.5,0.8,4.5,17.0,82.71,0.0
2016,2,4,7,30,271.0,19.0,0.7,5.0,34.0,204.05,77.26
2016,2,4,7,45,396.0,28.5,0.65,5.5,74.5,309.7,249.48
2016,2,4,8,0,521.0,38.0,0.6,6.0,115.0,406.62,336.71
2016,2,4,8,15,592.5,44.0,0.55,6.0,161.0,463.42,386.18
2016,2,4,8,30,664.0,50.0,0.5,6.0,207.0,527.59,438.45
2016,2,4,8,45,707.0,55.0,0.45,6.5,252.0,570.95,470.99
2016,2,4,9,0,750.0,60.0,0.4,7.0,297.0,612.69,500.32
2016,2,4,9,15,645.5,86.5,0.4,7.0,310.5,579.0,472.59
2016,2,4,9,30,541.0,113.0,0.4,7.0,324.0,529.58,433.18
2016,2,4,9,45,693.5,93.0,0.4,7.5,390.0,617.47,499.79
2016,2,4,10,0,846.0,73.0,0.4,8.0,456.0,692.87,552.46
2016,2,4,10,15,861.0,75.0,0.4,8.0,488.0,697.31,553.3
2016,2,4,10,30,876.0,77.0,0.4,8.0,520.0,693.65,549.49
2016,2,4,10,45,719.0,125.0,0.4,8.5,500.0,632.75,500.5
2016,2,4,11,0,562.0,173.0,0.4,9.0,480.0,558.0,442.17
2016,2,4,11,15,735.5,127.5,0.35,9.0,543.0,610.47,481.54
2016,2,4,11,30,909.0,82.0,0.3,9.0,606.0,643.98,504.25
2016,2,4,11,45,912.5,82.5,0.3,9.5,616.0,619.68,483.01
2016,2,4,12,0,916.0,83.0,0.3,10.0,626.0,592.37,460.07
2016,2,4,12,15,917.0,83.0,0.25,10.0,628.0,560.37,433.53
2016,2,4,12,30,918.0,83.0,0.2,10.0,630.0,525.75,404.51
2016,2,4,12,45,682.0,156.0,0.2,10.5,560.5,447.75,343.59
2016,2,4,13,0,446.0,229.0,0.2,11.0,491.0,380.06,291.8
2016,2,4,13,15,676.5,154.5,0.15,11.0,541.0,377.15,283.5
2016,2,4,13,30,907.0,80.0,0.1,11.0,591.0,356.42,257.54
2016,2,4,13,45,895.0,80.0,0.1,11.0,568.5,308.09,214.65
2016,2,4,14,0,883.0,80.0,0.1,11.0,546.0,259.3,171.73
2016,2,4,14,15,686.0,122.5,0.1,11.0,473.0,204.06,133.05
2016,2,4,14,30,489.0,165.0,0.1,11.0,400.0,173.57,118.15
2016,2,4,14,45,554.5,136.5,0.15,11.0,385.0,126.4,83.88
2016,2,4,15,0,620.0,108.0,0.2,11.0,370.0,74.4,60.9
2016,2,4,15,15,587.5,105.0,0.25,10.5,334.5,74.09,61.1
2016,2,4,15,30,555.0,102.0,0.3,10.0,299.0,73.95,61.25
2016,2,4,15,45,531.0,91.0,0.35,10.0,260.0,67.27,55.38
2016,2,4,16,0,507.0,80.0,0.4,10.0,221.0,60.37,49.23
2016,2,4,16,15,461.5,70.0,0.5,9.5,180.5,54.01,43.5
2016,2,4,16,30,416.0,60.0,0.6,9.0,140.0,47.46,37.41
2016,2,4,16,45,352.0,46.5,0.7,8.5,101.0,37.39,27.93
2016,2,4,17,0,288.0,33.0,0.8,8.0,62.0,26.95,17.7
2016,2,4,17,15,144.0,16.5,0.8,7.5,31.0,13.2,0.0
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,7,15,126.5,10.5,1.2,3.5,17.5,79.08,0.0
2016,2,5,7,30,253.0,21.0,1.2,4.0,35.0,197.93,93.14
2016,2,5,7,45,377.5,31.5,1.2,4.5,76.5,303.43,248.02
2016,2,5,8,0,502.0,42.0,1.2,5.0,118.0,401.48,336.97
2016,2,5,8,15,576.0,49.0,1.15,5.5,164.5,466.88,393.48
2016,2,5,8,30,650.0,56.0,1.1,6.0,211.0,533.17,447.62
2016,2,5,8,45,699.0,60.5,1.05,6.5,258.0,574.58,479.67
2016,2,5,9,0,748.0,65.0,1.0,7.0,305.0,620.09,512.71
2016,2,5,9,15,780.0,68.5,0.95,7.5,348.5,650.46,532.86
2016,2,5,9,30,812.0,72.0,0.9,8.0,392.0,678.16,550.46
2016,2,5,9,45,840.5,73.0,0.85,9.0,431.5,697.46,560.42
2016,2,5,10,0,869.0,74.0,0.8,10.0,471.0,713.52,567.84
2016,2,5,10,15,884.0,76.0,0.7,10.0,503.5,717.84,568.1
2016,2,5,10,30,899.0,78.0,0.6,10.0,536.0,713.94,562.65
2016,2,5,10,45,909.0,79.5,0.55,10.5,562.0,707.67,554.96
2016,2,5,11,0,919.0,81.0,0.5,11.0,588.0,697.92,544.56
2016,2,5,11,15,925.5,82.0,0.45,11.0,606.0,681.91,530.65
2016,2,5,11,30,932.0,83.0,0.4,11.0,624.0,662.54,514.26
2016,2,5,11,45,933.5,84.0,0.35,11.5,633.5,636.92,492.31
2016,2,5,12,0,935.0,85.0,0.3,12.0,643.0,608.32,468.03
2016,2,5,12,15,935.0,85.5,0.25,12.0,645.0,575.58,441.23
2016,2,5,12,30,935.0,86.0,0.2,12.0,647.0,540.2,411.97
2016,2,5,12,45,930.0,86.5,0.2,12.5,640.0,500.11,378.34
2016,2,5,13,0,925.0,87.0,0.2,13.0,633.0,458.07,342.49
2016,2,5,13,15,919.0,86.0,0.2,13.0,618.5,412.62,303.8
2016,2,5,13,30,913.0,85.0,0.2,13.0,604.0,365.77,263.11
2016,2,5,13,45,905.5,83.5,0.25,13.0,582.0,316.9,220.42
2016,2,5,14,0,898.0,82.0,0.3,13.0,560.0,267.2,176.92
2016,2,5,14,15,885.0,80.0,0.35,12.5,530.5,210.16,129.19
2016,2,5,14,30,872.0,78.0,0.4,12.0,501.0,158.18,88.98
2016,2,5,14,45,654.0,114.0,0.5,12.0,419.0,117.75,72.86
2016,2,5,15,0,436.0,150.0,0.6,12.0,337.0,102.17,85.14
2016,2,5,15,15,619.0,107.0,0.6,11.5,344.0,75.61,62.15
2016,2,5,15,30,802.0,64.0,0.6,11.0,351.0,50.21,39.78
2016,2,5,15,45,769.0,60.0,0.65,11.0,306.5,47.9,37.83
2016,2,5,16,0,736.0,56.0,0.7,11.0,262.0,45.6,35.78
2016,2,5,16,15,682.0,50.5,0.75,10.5,215.0,41.88,32.43
2016,2,5,16,30,628.0,45.0,0.8,10.0,168.0,38.15,28.91
2016,2,5,16,45,531.0,38.0,0.85,9.5,122.0,32.85,23.81
2016,2,5,17,0,434.0,31.0,0.9,9.0,76.0,25.21,16.26
2016,2,5,17,15,217.0,15.5,0.9,8.5,38.0,12.3,0.78
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,153.0,10.0,1.1,4.5,19.5,93.66,0.0
2016,2,6,7,30,306.0,20.0,1.1,5.0,39.0,230.09,124.96
2016,2,6,7,45,423.5,29.5,1.1,5.5,80.5,330.26,269.67
2016,2,6,8,0,541.0,39.0,1.1,6.0,122.0,417.28,348.92
2016,2,6,8,15,609.5,45.0,1.05,6.5,168.5,480.18,402.86
2016,2,6,8,30,678.0,51.0,1.0,7.0,215.0,543.21,453.78
2016,2,6,8,45,723.0,55.0,1.0,7.5,261.0,587.29,487.3
2016,2,6,9,0,768.0,59.0,1.0,8.0,307.0,629.73,518.0
2016,2,6,9,15,796.5,62.0,0.95,8.5,350.0,657.23,535.81
2016,2,6,9,30,825.0,65.0,0.9,9.0,393.0,682.06,551.15
2016,2,6,9,45,844.5,67.5,0.85,9.5,430.5,696.92,558.8
2016,2,6,10,0,864.0,70.0,0.8,10.0,468.0,703.12,560.16
2016,2,6,10,15,878.0,71.5,0.75,10.5,500.0,706.67,559.73
2016,2,6,10,30,892.0,73.0,0.7,11.0,532.0,706.86,557.02
2016,2,6,10,45,903.0,74.0,0.65,11.5,557.0,700.98,549.97
2016,2,6,11,0,914.0,75.0,0.6,12.0,582.0,691.62,539.91
2016,2,6,11,15,920.0,75.5,0.6,12.0,599.5,675.01,526.32
2016,2,6,11,30,926.0,76.0,0.6,12.0,617.0,655.11,510.24
2016,2,6,11,45,930.0,76.0,0.6,12.5,627.0,630.26,489.45
2016,2,6,12,0,934.0,76.0,0.6,13.0,637.0,602.33,466.13
2016,2,6,12,15,934.0,76.0,0.6,13.0,639.0,569.32,439.5
2016,2,6,12,30,934.0,76.0,0.6,13.0,641.0,533.69,410.28
2016,2,6,12,45,749.5,134.0,0.6,13.0,584.5,463.36,355.31
2016,2,6,13,0,565.0,192.0,0.6,13.0,528.0,400.9,306.92
2016,2,6,13,15,743.0,133.0,0.6,13.0,564.5,387.69,291.3
2016,2,6,13,30,921.0,74.0,0.6,13.0,601.0,362.1,262.91
2016,2,6,13,45,914.0,72.5,0.65,13.0,579.5,313.16,219.29
2016,2,6,14,0,907.0,71.0,0.7,13.0,558.0,263.33,174.95
2016,2,6,14,15,895.0,69.5,0.7,13.0,529.0,211.96,130.67
2016,2,6,14,30,883.0,68.0,0.7,13.0,500.0,160.63,90.16
2016,2,6,14,45,810.5,75.0,0.7,13.0,450.0,105.5,56.55
2016,2,6,15,0,738.0,82.0,0.7,13.0,400.0,63.65,51.08
2016,2,6,15,15,662.0,88.0,0.65,12.5,353.5,61.05,49.09
2016,2,6,15,30,586.0,94.0,0.6,12.0,307.0,67.12,54.72
2016,2,6,15,45,560.0,85.5,0.55,11.5,268.0,62.37,50.69
2016,2,6,16,0,534.0,77.0,0.5,11.0,229.0,57.49,46.46
2016,2,6,16,15,582.5,60.0,0.5,10.5,199.0,45.56,35.76
2016,2,6,16,30,631.0,43.0,0.5,10.0,169.0,36.19,27.19
2016,2,6,16,45,545.0,36.0,0.55,9.5,124.0,30.84,22.08
2016,2,6,17,0,459.0,29.0,0.6,9.0,79.0,25.45,16.59
2016,2,6,17,15,229.5,14.5,0.65,8.5,39.5,11.38,1.24
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,183.5,10.0,1.2,6.5,21.5,111.09,0.0
2016,2,7,7,30,367.0,20.0,1.2,7.0,43.0,261.56,156.51
2016,2,7,7,45,484.5,27.5,1.2,7.5,86.5,359.72,292.81
2016,2,7,8,0,602.0,35.0,1.2,8.0,130.0,454.08,376.73
2016,2,7,8,15,667.0,40.0,1.1,8.5,177.5,514.38,427.61
2016,2,7,8,30,732.0,45.0,1.0,9.0,225.0,574.85,474.88
2016,2,7,8,45,774.0,48.0,0.95,9.5,271.5,616.31,505.07
2016,2,7,9,0,816.0,51.0,0.9,10.0,318.0,649.93,527.95
2016,2,7,9,15,843.0,53.5,0.85,10.5,361.5,676.27,544.51
2016,2,7,9,30,870.0,56.0,0.8,11.0,405.0,700.0,558.63
2016,2,7,9,45,887.5,58.5,0.8,11.5,443.5,713.97,566.04
2016,2,7,10,0,905.0,61.0,0.8,12.0,482.0,724.69,571.18
2016,2,7,10,15,919.0,62.5,0.8,12.0,514.5,728.28,572.35
2016,2,7,10,30,933.0,64.0,0.8,12.0,547.0,728.36,571.23
2016,2,7,10,45,940.5,65.5,0.8,12.5,572.5,720.37,563.54
2016,2,7,11,0,948.0,67.0,0.8,13.0,598.0,708.86,553.06
2016,2,7,11,15,954.5,68.0,0.8,13.0,616.0,692.62,539.71
2016,2,7,11,30,961.0,69.0,0.8,13.0,634.0,672.92,523.72
2016,2,7,11,45,963.5,69.5,0.8,13.5,644.5,646.9,502.02
2016,2,7,12,0,966.0,70.0,0.8,14.0,655.0,617.76,477.77
2016,2,7,12,15,966.5,70.0,0.8,14.0,657.0,584.05,450.6
2016,2,7,12,30,967.0,70.0,0.8,14.0,659.0,547.59,420.73
2016,2,7,12,45,967.0,69.0,0.8,14.5,653.0,507.37,386.53
2016,2,7,13,0,967.0,68.0,0.8,15.0,647.0,464.77,349.69
2016,2,7,13,15,962.5,67.5,0.8,15.0,633.0,418.77,309.99
2016,2,7,13,30,958.0,67.0,0.8,15.0,619.0,371.13,268.01
2016,2,7,13,45,949.5,66.5,0.8,15.0,597.0,320.95,223.41
2016,2,7,14,0,941.0,66.0,0.8,15.0,575.0,269.91,178.02
2016,2,7,14,15,929.5,65.0,0.8,15.0,546.0,217.33,132.73
2016,2,7,14,30,918.0,64.0,0.8,15.0,517.0,164.68,91.04
2016,2,7,14,45,901.5,62.5,0.8,15.0,481.5,111.44,57.11
2016,2,7,15,0,885.0,61.0,0.8,15.0,446.0,59.11,46.67
2016,2,7,15,15,862.5,58.5,0.75,14.5,405.0,51.82,40.53
2016,2,7,15,30,840.0,56.0,0.7,14.0,364.0,49.83,38.97
2016,2,7,15,45,806.0,53.0,0.7,13.5,318.5,42.19,32.31
2016,2,7,16,0,772.0,50.0,0.7,13.0,273.0,40.48,30.9
2016,2,7,16,15,721.0,46.0,0.7,12.5,225.5,37.88,28.59
2016,2,7,16,30,670.0,42.0,0.7,12.0,178.0,35.31,26.18
2016,2,7,16,45,583.0,35.5,0.75,11.5,131.5,30.36,21.48
2016,2,7,17,0,496.0,29.0,0.8,11.0,85.0,25.39,16.47
2016,2,7,17,15,248.0,14.5,0.8,10.5,42.5,12.29,2.49
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,151.0,11.5,1.15,7.5,21.5,94.88,0.0
2016,2,8,7,30,302.0,23.0,1.1,8.0,43.0,236.16,151.4
2016,2,8,7,45,422.5,32.5,1.1,8.5,86.0,336.33,273.78
2016,2,8,8,0,543.0,42.0,1.1,9.0,129.0,433.28,358.64
2016,2,8,8,15,613.0,48.0,1.05,9.5,176.5,490.56,407.21
2016,2,8,8,30,683.0,54.0,1.0,10.0,224.0,555.35,458.57
2016,2,8,8,45,726.0,58.5,0.95,10.5,271.0,599.19,490.53
2016,2,8,9,0,769.0,63.0,0.9,11.0,318.0,641.29,519.76
2016,2,8,9,15,798.5,66.0,0.85,11.5,361.5,669.78,537.77
2016,2,8,9,30,828.0,69.0,0.8,12.0,405.0,695.57,553.33
2016,2,8,9,45,863.5,67.5,0.8,12.5,446.0,711.38,562.02
2016,2,8,10,0,899.0,66.0,0.8,13.0,487.0,730.03,572.75
2016,2,8,10,15,912.0,67.5,0.75,13.5,519.5,732.87,571.51
2016,2,8,10,30,925.0,69.0,0.7,14.0,552.0,732.24,568.13
2016,2,8,10,45,935.0,70.0,0.7,14.5,578.0,725.39,561.31
2016,2,8,11,0,945.0,71.0,0.7,15.0,604.0,714.98,551.77
2016,2,8,11,15,950.5,72.0,0.65,15.0,622.0,698.07,537.43
2016,2,8,11,30,956.0,73.0,0.6,15.0,640.0,677.74,520.61
2016,2,8,11,45,958.0,73.5,0.6,15.5,650.0,651.45,499.09
2016,2,8,12,0,960.0,74.0,0.6,16.0,660.0,622.07,475.11
2016,2,8,12,15,960.5,74.0,0.55,16.0,661.5,588.43,447.93
2016,2,8,12,30,961.0,74.0,0.5,16.0,663.0,552.07,418.2
2016,2,8,12,45,961.0,73.0,0.5,16.5,657.5,511.94,384.77
2016,2,8,13,0,961.0,72.0,0.5,17.0,652.0,469.47,348.76
2016,2,8,13,15,956.5,71.0,0.5,17.0,637.5,423.12,309.59
2016,2,8,13,30,952.0,70.0,0.5,17.0,623.0,375.17,268.16
2016,2,8,13,45,943.5,69.5,0.5,17.5,601.0,325.11,224.0
2016,2,8,14,0,935.0,69.0,0.5,18.0,579.0,274.22,179.13
2016,2,8,14,15,923.5,67.5,0.45,18.0,550.0,221.38,134.23
2016,2,8,14,30,912.0,66.0,0.4,18.0,521.0,168.49,92.72
2016,2,8,14,45,895.5,64.5,0.4,18.0,485.0,115.41,58.84
2016,2,8,15,0,879.0,63.0,0.4,18.0,449.0,63.24,40.69
2016,2,8,15,15,856.5,60.5,0.45,17.5,408.0,53.22,41.23
2016,2,8,15,30,834.0,58.0,0.5,17.0,367.0,51.26,39.73
2016,2,8,15,45,801.0,55.0,0.6,16.5,322.0,43.66,33.2
2016,2,8,16,0,768.0,52.0,0.7,16.0,277.0,42.03,31.86
2016,2,8,16,15,717.5,47.5,0.75,15.5,229.5,39.06,29.26
2016,2,8,16,30,667.0,43.0,0.8,15.0,182.0,36.09,26.54
2016,2,8,16,45,582.0,37.0,0.9,15.0,135.0,31.65,22.29
2016,2,8,17,0,497.0,31.0,1.0,15.0,88.0,27.23,17.8
2016,2,8,17,15,332.5,20.5,1.0,14.5,51.0,18.15,7.03
2016,2,8,17,30,168.0,10.0,1.0,14.0,14.0,9.1,0.0
2016,2,8,17,45,84.0,5.0,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,176.0,11.5,0.65,8.5,23.5,109.44,0.0
2016,2,9,7,30,352.0,23.0,0.6,9.0,47.0,268.58,180.92
2016,2,9,7,45,466.5,31.5,0.6,10.0,91.5,356.11,287.33
2016,2,9,8,0,581.0,40.0,0.6,11.0,136.0,450.67,367.65
2016,2,9,8,15,648.0,46.0,0.6,11.0,184.5,514.11,420.3
2016,2,9,8,30,715.0,52.0,0.6,11.0,233.0,577.6,469.95
2016,2,9,8,45,757.5,56.0,0.6,11.5,280.5,621.02,501.07
2016,2,9,9,0,800.0,60.0,0.6,12.0,328.0,662.65,529.62
2016,2,9,9,15,599.0,104.5,0.6,12.5,320.0,578.84,464.08
2016,2,9,9,30,398.0,149.0,0.6,13.0,312.0,478.6,384.89
2016,2,9,9,45,567.5,121.5,0.6,13.5,377.5,572.3,456.93
2016,2,9,10,0,737.0,94.0,0.6,14.0,443.0,658.2,518.42
2016,2,9,10,15,722.5,107.0,0.55,14.5,468.0,654.58,511.16
2016,2,9,10,30,708.0,120.0,0.5,15.0,493.0,647.79,502.87
2016,2,9,10,45,827.5,97.5,0.5,15.5,553.0,690.03,531.77
2016,2,9,11,0,947.0,75.0,0.5,16.0,613.0,724.42,553.73
2016,2,9,11,15,952.5,76.0,0.5,16.0,631.0,707.37,539.54
2016,2,9,11,30,958.0,77.0,0.5,16.0,649.0,686.89,523.5
2016,2,9,11,45,808.0,124.0,0.5,16.5,612.0,618.11,471.0
2016,2,9,12,0,658.0,171.0,0.5,17.0,575.0,549.5,418.93
2016,2,9,12,15,809.5,125.0,0.5,17.0,623.5,560.99,426.48
2016,2,9,12,30,961.0,79.0,0.5,17.0,672.0,560.42,423.07
2016,2,9,12,45,959.0,78.5,0.5,17.0,665.5,519.69,389.76
2016,2,9,13,0,957.0,78.0,0.5,17.0,659.0,476.74,354.28
2016,2,9,13,15,951.5,77.5,0.5,17.0,644.5,430.44,315.32
2016,2,9,13,30,946.0,77.0,0.5,17.0,630.0,382.61,274.15
2016,2,9,13,45,773.0,119.0,0.55,17.0,560.5,314.21,221.48
2016,2,9,14,0,600.0,161.0,0.6,17.0,491.0,266.02,186.07
2016,2,9,14,15,596.0,153.0,0.6,16.5,466.5,223.7,150.89
2016,2,9,14,30,592.0,145.0,0.6,16.0,442.0,181.35,117.56
2016,2,9,14,45,506.0,153.5,0.65,16.0,395.0,143.99,95.69
2016,2,9,15,0,420.0,162.0,0.7,16.0,348.0,115.73,86.89
2016,2,9,15,15,408.0,149.0,0.65,15.0,316.5,102.17,84.28
2016,2,9,15,30,396.0,136.0,0.6,14.0,285.0,94.91,78.52
2016,2,9,15,45,381.5,120.5,0.6,13.5,249.5,85.6,70.69
2016,2,9,16,0,367.0,105.0,0.6,13.0,214.0,75.95,62.42
2016,2,9,16,15,342.0,89.5,0.65,12.5,177.5,65.89,53.6
2016,2,9,16,30,317.0,74.0,0.7,12.0,141.0,55.46,44.21
2016,2,9,16,45,272.0,58.0,0.8,12.0,105.0,44.19,33.75
2016,2,9,17,0,227.0,42.0,0.9,12.0,69.0,32.52,22.73
2016,2,9,17,15,113.5,26.5,0.9,11.5,40.0,20.74,9.76
2016,2,9,17,30,0.0,11.0,0.9,11.0,11.0,10.01,0.0
2016,2,9,17,45,0.0,5.5,0.9,11.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,168.5,12.0,0.9,8.5,24.5,106.25,0.0
2016,2,10,7,30,337.0,24.0,0.8,9.0,49.0,263.79,185.89
2016,2,10,7,45,448.0,33.5,0.7,9.5,93.0,356.49,289.26
2016,2,10,8,0,559.0,43.0,0.6,10.0,137.0,448.97,367.83
2016,2,10,8,15,625.0,49.0,0.55,10.0,185.0,504.66,414.3
2016,2,10,8,30,691.0,55.0,0.5,10.0,233.0,567.46,463.11
2016,2,10,8,45,732.0,59.5,0.5,10.5,280.0,610.37,493.85
2016,2,10,9,0,773.0,64.0,0.5,11.0,327.0,651.46,522.06
2016,2,10,9,15,801.5,67.5,0.5,11.5,370.5,680.12,540.26
2016,2,10,9,30,830.0,71.0,0.5,12.0,414.0,706.03,556.14
2016,2,10,9,45,771.5,86.5,0.5,12.5,428.0,679.64,534.56
2016,2,10,10,0,713.0,102.0,0.5,13.0,442.0,653.19,513.45
2016,2,10,10,15,807.0,90.5,0.5,13.0,499.5,696.76,544.05
2016,2,10,10,30,901.0,79.0,0.5,13.0,557.0,734.01,568.53
2016,2,10,10,45,910.0,80.5,0.55,13.5,582.5,727.17,561.98
2016,2,10,11,0,919.0,82.0,0.6,14.0,608.0,716.85,553.23
2016,2,10,11,15,925.0,83.0,0.6,14.0,626.5,700.54,540.09
2016,2,10,11,30,931.0,84.0,0.6,14.0,645.0,680.86,524.47
2016,2,10,11,45,936.0,84.0,0.6,14.5,655.5,656.24,504.2
2016,2,10,12,0,941.0,84.0,0.6,15.0,666.0,628.46,481.39
2016,2,10,12,15,941.5,84.0,0.6,15.0,668.0,595.16,455.07
2016,2,10,12,30,942.0,84.0,0.6,15.0,670.0,559.17,426.17
2016,2,10,12,45,942.0,83.0,0.6,15.5,664.5,519.48,393.04
2016,2,10,13,0,942.0,82.0,0.6,16.0,659.0,477.48,357.38
2016,2,10,13,15,937.0,81.5,0.6,16.0,644.5,431.86,318.76
2016,2,10,13,30,932.0,81.0,0.6,16.0,630.0,384.7,277.95
2016,2,10,13,45,924.0,80.0,0.6,16.0,608.0,334.9,234.36
2016,2,10,14,0,916.0,79.0,0.6,16.0,586.0,284.27,189.83
2016,2,10,14,15,759.5,111.0,0.55,16.0,517.0,222.13,143.08
2016,2,10,14,30,603.0,143.0,0.5,16.0,448.0,183.04,118.2
2016,2,10,14,45,594.0,134.5,0.5,16.0,418.0,139.37,88.19
2016,2,10,15,0,585.0,126.0,0.5,16.0,388.0,96.49,68.1
2016,2,10,15,15,367.5,144.0,0.55,15.5,303.5,98.21,80.7
2016,2,10,15,30,150.0,162.0,0.6,15.0,219.0,119.4,99.42
2016,2,10,15,45,140.5,143.5,0.65,14.5,192.0,107.19,89.18
2016,2,10,16,0,131.0,125.0,0.7,14.0,165.0,94.6,78.52
2016,2,10,16,15,120.5,105.0,0.75,13.5,137.0,80.71,66.46
2016,2,10,16,30,110.0,85.0,0.8,13.0,109.0,66.42,53.74
2016,2,10,16,45,92.5,65.0,0.9,13.0,81.5,51.71,40.28
2016,2,10,17,0,75.0,45.0,1.0,13.0,54.0,36.6,26.25
2016,2,10,17,15,37.5,27.5,1.0,12.5,32.0,22.85,11.9
2016,2,10,17,30,0.0,10.0,1.0,12.0,10.0,9.1,0.0
2016,2,10,17,45,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,181.0,12.0,0.7,8.5,26.0,113.94,0.0
2016,2,11,7,30,362.0,24.0,0.6,9.0,52.0,281.84,204.88
2016,2,11,7,45,469.5,33.0,0.55,10.0,96.5,370.92,300.22
2016,2,11,8,0,577.0,42.0,0.5,11.0,141.0,454.92,371.08
2016,2,11,8,15,640.5,47.5,0.45,11.0,189.0,515.98,420.94
2016,2,11,8,30,704.0,53.0,0.4,11.0,237.0,576.89,467.3
2016,2,11,8,45,740.5,58.0,0.35,11.5,283.5,617.49,495.26
2016,2,11,9,0,777.0,63.0,0.3,12.0,330.0,656.21,520.65
2016,2,11,9,15,726.0,77.5,0.25,12.5,352.0,644.23,508.7
2016,2,11,9,30,675.0,92.0,0.2,13.0,374.0,624.8,492.08
2016,2,11,9,45,695.0,97.5,0.2,13.5,410.5,643.17,503.39
2016,2,11,10,0,715.0,103.0,0.2,14.0,447.0,658.69,511.84
2016,2,11,10,15,678.5,122.5,0.25,14.0,466.5,646.01,501.03
2016,2,11,10,30,642.0,142.0,0.3,14.0,486.0,630.11,488.39
2016,2,11,10,45,763.0,117.0,0.35,14.5,544.0,674.91,520.19
2016,2,11,11,0,884.0,92.0,0.4,15.0,602.0,711.61,544.72
2016,2,11,11,15,890.5,93.0,0.4,15.0,620.0,695.52,531.27
2016,2,11,11,30,897.0,94.0,0.4,15.0,638.0,673.14,514.1
2016,2,11,11,45,896.5,96.0,0.45,15.0,647.0,647.86,495.23
2016,2,11,12,0,896.0,98.0,0.5,15.0,656.0,619.77,473.92
2016,2,11,12,15,556.0,199.0,0.5,15.0,545.5,494.51,379.79
2016,2,11,12,30,216.0,300.0,0.5,15.0,435.0,378.59,292.32
2016,2,11,12,45,219.5,296.5,0.5,15.0,433.0,363.52,281.08
2016,2,11,13,0,223.0,293.0,0.5,15.0,431.0,347.69,268.16
2016,2,11,13,15,249.5,282.0,0.5,15.0,433.5,333.96,256.32
2016,2,11,13,30,276.0,271.0,0.5,15.0,436.0,316.34,240.97
2016,2,11,13,45,186.5,263.5,0.5,15.0,373.5,267.79,204.53
2016,2,11,14,0,97.0,256.0,0.5,15.0,311.0,229.93,177.46
2016,2,11,14,15,288.0,219.0,0.5,14.5,368.5,221.64,163.33
2016,2,11,14,30,479.0,182.0,0.5,14.0,426.0,196.19,134.94
2016,2,11,14,45,522.0,157.5,0.5,14.0,407.0,151.43,100.85
2016,2,11,15,0,565.0,133.0,0.5,14.0,388.0,102.51,72.57
2016,2,11,15,15,436.0,141.5,0.5,13.5,328.0,96.79,80.04
2016,2,11,15,30,307.0,150.0,0.5,13.0,268.0,108.12,90.32
2016,2,11,15,45,282.0,136.5,0.55,12.5,234.5,99.58,83.19
2016,2,11,16,0,257.0,123.0,0.6,12.0,201.0,90.77,75.75
2016,2,11,16,15,233.5,104.0,0.65,11.5,166.0,78.03,64.61
2016,2,11,16,30,210.0,85.0,0.7,11.0,131.0,64.86,52.82
2016,2,11,16,45,276.5,63.5,0.75,11.0,108.5,48.26,37.6
2016,2,11,17,0,343.0,42.0,0.8,11.0,86.0,34.23,24.5
2016,2,11,17,15,214.0,27.5,0.8,10.5,50.5,21.59,11.54
2016,2,11,17,30,85.0,13.0,0.8,10.0,15.0,11.82,0.0
2016,2,11,17,45,42.5,6.5,0.85,10.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,7,15,155.5,14.0,0.9,8.0,26.5,101.8,0.0
2016,2,12,7,30,311.0,28.0,0.8,8.0,53.0,258.46,193.92
2016,2,12,7,45,418.0,38.0,0.75,8.5,96.5,346.33,284.01
2016,2,12,8,0,525.0,48.0,0.7,9.0,140.0,437.22,361.45
2016,2,12,8,15,590.5,54.5,0.65,9.0,187.5,499.01,412.53
2016,2,12,8,30,656.0,61.0,0.6,9.0,235.0,561.19,461.29
2016,2,12,8,45,698.5,66.0,0.6,9.5,281.5,604.84,492.72
2016,2,12,9,0,741.0,71.0,0.6,10.0,328.0,642.89,518.83
