Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,9,15,770.0,74.5,0.55,10.5,371.0,671.95,536.84
2016,2,12,9,30,799.0,78.0,0.5,11.0,414.0,698.32,552.42
2016,2,12,9,45,720.0,101.0,0.45,11.5,424.5,668.48,527.52
2016,2,12,10,0,641.0,124.0,0.4,12.0,435.0,631.07,496.79
2016,2,12,10,15,582.0,153.0,0.4,12.0,449.5,605.54,476.33
2016,2,12,10,30,523.0,182.0,0.4,12.0,464.0,584.28,458.64
2016,2,12,10,45,700.5,138.0,0.45,12.5,534.5,656.67,512.06
2016,2,12,11,0,878.0,94.0,0.5,13.0,605.0,713.18,551.54
2016,2,12,11,15,658.0,169.0,0.55,13.0,558.5,624.16,483.55
2016,2,12,11,30,438.0,244.0,0.6,13.0,512.0,530.98,413.32
2016,2,12,11,45,666.5,171.0,0.65,13.5,586.0,587.54,456.61
2016,2,12,12,0,895.0,98.0,0.7,14.0,660.0,622.57,480.9
2016,2,12,12,15,895.5,98.5,0.7,14.0,662.0,590.89,454.93
2016,2,12,12,30,896.0,99.0,0.7,14.0,664.0,556.63,427.25
2016,2,12,12,45,893.0,99.0,0.75,14.0,657.5,517.09,395.39
2016,2,12,13,0,890.0,99.0,0.8,14.0,651.0,475.48,360.99
2016,2,12,13,15,703.5,154.5,0.8,13.5,585.5,406.87,307.8
2016,2,12,13,30,517.0,210.0,0.8,13.0,520.0,350.3,264.79
2016,2,12,13,45,437.0,224.0,0.85,13.0,479.0,307.41,230.82
2016,2,12,14,0,357.0,238.0,0.9,13.0,438.0,273.38,204.47
2016,2,12,14,15,303.5,233.5,0.9,12.5,398.0,235.91,175.77
2016,2,12,14,30,250.0,229.0,0.9,12.0,358.0,203.5,152.28
2016,2,12,14,45,225.0,215.0,0.95,12.0,325.0,178.24,134.81
2016,2,12,15,0,200.0,201.0,1.0,12.0,292.0,150.69,118.04
2016,2,12,15,15,100.0,103.0,0.95,11.5,148.5,81.69,67.32
2016,2,12,15,30,0.0,5.0,0.9,11.0,5.0,4.4,0.0
2016,2,12,15,45,0.0,4.5,0.85,11.0,4.5,3.95,0.0
2016,2,12,16,0,0.0,4.0,0.8,11.0,4.0,3.51,0.0
2016,2,12,16,15,0.0,3.0,0.75,10.5,3.0,2.63,0.0
2016,2,12,16,30,0.0,2.0,0.7,10.0,2.0,1.75,0.0
2016,2,12,16,45,0.0,1.5,0.7,10.0,1.5,1.31,0.0
2016,2,12,17,0,0.0,1.0,0.7,10.0,1.0,0.88,0.0
2016,2,12,17,15,0.0,0.5,0.7,10.0,0.5,0.44,0.0
2016,2,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,205.0,13.0,1.05,7.0,30.0,129.98,0.0
2016,2,13,7,30,410.0,26.0,1.1,7.0,60.0,310.03,238.76
2016,2,13,7,45,516.0,33.5,1.15,7.5,106.5,397.51,328.47
2016,2,13,8,0,622.0,41.0,1.2,8.0,153.0,488.42,406.94
2016,2,13,8,15,683.0,46.5,1.15,8.5,202.5,548.97,456.31
2016,2,13,8,30,744.0,52.0,1.1,9.0,252.0,609.32,502.25
2016,2,13,8,45,784.0,55.5,1.1,9.5,300.5,651.4,532.46
2016,2,13,9,0,824.0,59.0,1.1,10.0,349.0,691.57,560.09
2016,2,13,9,15,850.0,61.5,1.0,10.5,393.0,717.87,575.45
2016,2,13,9,30,876.0,64.0,0.9,11.0,437.0,735.1,583.78
2016,2,13,9,45,900.5,64.0,0.85,11.5,477.0,751.39,591.95
2016,2,13,10,0,925.0,64.0,0.8,12.0,517.0,764.47,597.75
2016,2,13,10,15,937.5,65.5,0.75,12.0,550.5,767.09,597.32
2016,2,13,10,30,950.0,67.0,0.7,12.0,584.0,766.12,594.64
2016,2,13,10,45,959.0,68.0,0.7,12.5,610.0,758.41,587.18
2016,2,13,11,0,968.0,69.0,0.7,13.0,636.0,747.06,577.45
2016,2,13,11,15,974.0,69.5,0.7,13.0,654.5,729.49,564.12
2016,2,13,11,30,980.0,70.0,0.7,13.0,673.0,708.41,547.52
2016,2,13,11,45,983.5,70.0,0.7,13.5,683.5,681.8,525.81
2016,2,13,12,0,987.0,70.0,0.7,14.0,694.0,651.95,501.5
2016,2,13,12,15,987.5,70.0,0.7,14.0,696.0,617.3,474.19
2016,2,13,12,30,988.0,70.0,0.7,14.0,698.0,579.82,444.15
2016,2,13,12,45,980.0,73.0,0.75,14.0,691.0,538.46,410.87
2016,2,13,13,0,972.0,76.0,0.8,14.0,684.0,495.14,375.05
2016,2,13,13,15,967.5,75.5,0.8,14.0,669.5,448.32,335.15
2016,2,13,13,30,963.0,75.0,0.8,14.0,655.0,399.83,292.87
2016,2,13,13,45,956.0,74.0,0.85,14.0,633.0,348.73,247.84
2016,2,13,14,0,949.0,73.0,0.9,14.0,611.0,296.63,201.45
2016,2,13,14,15,937.5,71.5,1.0,13.5,581.0,242.5,154.5
2016,2,13,14,30,926.0,70.0,1.1,13.0,551.0,188.31,109.87
2016,2,13,14,45,909.5,68.5,1.2,13.0,514.5,133.84,71.32
2016,2,13,15,0,893.0,67.0,1.3,13.0,478.0,80.29,46.42
2016,2,13,15,15,871.0,64.5,1.25,12.5,436.0,56.16,44.61
2016,2,13,15,30,849.0,62.0,1.2,12.0,394.0,48.0,37.57
2016,2,13,15,45,817.5,59.0,1.2,12.0,347.5,46.44,36.28
2016,2,13,16,0,786.0,56.0,1.2,12.0,301.0,44.91,34.97
2016,2,13,16,15,737.5,51.5,1.15,11.0,252.0,42.04,32.54
2016,2,13,16,30,689.0,47.0,1.1,10.0,203.0,39.18,29.99
2016,2,13,16,45,608.0,41.0,1.05,9.5,154.5,34.85,25.89
2016,2,13,17,0,527.0,35.0,1.0,9.0,106.0,30.54,21.58
2016,2,13,17,15,380.0,25.0,1.05,8.5,65.0,20.26,11.22
2016,2,13,17,30,233.0,15.0,1.1,8.0,24.0,13.64,0.0
2016,2,13,17,45,116.5,7.5,1.15,8.0,12.0,6.82,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,206.0,12.5,1.2,7.5,31.0,152.12,0.0
2016,2,14,7,30,412.0,25.0,1.2,8.0,62.0,312.85,244.04
2016,2,14,7,45,513.0,32.5,1.3,8.5,107.0,396.82,328.11
2016,2,14,8,0,614.0,40.0,1.4,9.0,152.0,484.54,403.97
2016,2,14,8,15,672.0,44.5,1.3,9.5,200.5,541.69,450.24
2016,2,14,8,30,730.0,49.0,1.2,10.0,249.0,598.63,493.25
2016,2,14,8,45,644.5,72.5,1.15,10.5,272.0,579.95,476.93
2016,2,14,9,0,559.0,96.0,1.1,11.0,295.0,550.33,451.44
2016,2,14,9,15,533.5,116.5,1.15,11.5,325.0,550.75,449.98
2016,2,14,9,30,508.0,137.0,1.2,12.0,355.0,554.54,450.41
2016,2,14,9,45,691.0,103.5,1.3,12.5,429.0,655.75,527.49
2016,2,14,10,0,874.0,70.0,1.4,13.0,503.0,737.71,584.9
2016,2,14,10,15,557.0,159.5,1.4,13.0,442.0,599.08,478.11
2016,2,14,10,30,240.0,249.0,1.4,13.0,381.0,432.03,345.98
2016,2,14,10,45,316.5,246.5,1.4,13.5,428.5,486.2,388.15
2016,2,14,11,0,393.0,244.0,1.4,14.0,476.0,525.58,416.76
2016,2,14,11,15,661.0,160.5,1.4,14.0,564.5,623.16,491.63
2016,2,14,11,30,929.0,77.0,1.4,14.0,653.0,686.63,538.8
2016,2,14,11,45,931.0,77.5,1.4,14.5,662.5,660.82,516.35
2016,2,14,12,0,933.0,78.0,1.4,15.0,672.0,631.99,492.31
2016,2,14,12,15,934.5,78.0,1.4,15.0,674.5,599.48,466.05
2016,2,14,12,30,936.0,78.0,1.4,15.0,677.0,564.22,437.14
2016,2,14,12,45,732.5,149.0,1.45,15.0,615.5,490.78,379.39
2016,2,14,13,0,529.0,220.0,1.5,15.0,554.0,425.52,328.41
2016,2,14,13,15,730.5,147.5,1.45,15.0,597.0,416.37,316.43
2016,2,14,13,30,932.0,75.0,1.4,15.0,640.0,392.4,289.62
2016,2,14,13,45,924.0,74.5,1.4,15.0,619.0,342.83,245.2
2016,2,14,14,0,916.0,74.0,1.4,15.0,598.0,292.41,199.85
2016,2,14,14,15,906.0,73.0,1.35,15.0,569.5,240.55,153.99
2016,2,14,14,30,896.0,72.0,1.3,15.0,541.0,188.49,110.56
2016,2,14,14,45,877.5,71.0,1.3,15.0,505.0,135.68,72.95
2016,2,14,15,0,859.0,70.0,1.3,15.0,469.0,83.99,48.26
2016,2,14,15,15,837.5,67.5,1.25,14.5,428.5,51.0,39.67
2016,2,14,15,30,816.0,65.0,1.2,14.0,388.0,49.97,39.0
2016,2,14,15,45,779.0,62.5,1.2,14.0,341.5,48.88,38.14
2016,2,14,16,0,742.0,60.0,1.2,14.0,295.0,47.86,37.31
2016,2,14,16,15,693.5,55.5,1.15,13.5,247.5,45.15,34.98
2016,2,14,16,30,645.0,51.0,1.1,13.0,200.0,42.47,32.56
2016,2,14,16,45,559.5,45.0,1.1,12.5,152.0,35.05,25.76
2016,2,14,17,0,474.0,39.0,1.1,12.0,104.0,31.27,21.98
2016,2,14,17,15,237.0,32.0,1.05,11.5,64.5,25.07,15.27
2016,2,14,17,30,0.0,25.0,1.0,11.0,25.0,20.44,0.0
2016,2,14,17,45,0.0,12.5,1.0,11.0,12.5,11.37,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,241.0,12.5,1.15,9.5,34.5,174.54,0.0
2016,2,15,7,30,482.0,25.0,1.1,10.0,69.0,357.79,279.64
2016,2,15,7,45,579.5,31.5,1.1,10.5,117.0,440.55,360.05
2016,2,15,8,0,677.0,38.0,1.1,11.0,165.0,526.64,432.43
2016,2,15,8,15,732.0,42.0,1.05,11.5,214.5,582.45,476.21
2016,2,15,8,30,787.0,46.0,1.0,12.0,264.0,631.57,512.32
2016,2,15,8,45,822.0,49.0,0.95,12.5,312.5,669.99,538.49
2016,2,15,9,0,857.0,52.0,0.9,13.0,361.0,706.62,562.17
2016,2,15,9,15,881.0,54.5,0.9,13.0,405.5,732.13,578.69
2016,2,15,9,30,905.0,57.0,0.9,13.0,450.0,754.78,592.98
2016,2,15,9,45,922.0,58.5,0.9,13.5,489.0,767.77,599.24
2016,2,15,10,0,939.0,60.0,0.9,14.0,528.0,777.38,603.25
2016,2,15,10,15,950.5,61.0,0.9,14.5,561.0,778.77,601.65
2016,2,15,10,30,962.0,62.0,0.9,15.0,594.0,776.54,597.79
2016,2,15,10,45,970.0,63.0,0.9,15.5,620.0,768.11,589.86
2016,2,15,11,0,978.0,64.0,0.9,16.0,646.0,756.02,579.66
2016,2,15,11,15,982.5,65.0,0.9,16.0,664.0,737.88,566.53
2016,2,15,11,30,987.0,66.0,0.9,16.0,682.0,716.24,549.75
2016,2,15,11,45,989.5,66.5,0.9,16.0,692.0,689.38,528.97
2016,2,15,12,0,992.0,67.0,0.9,16.0,702.0,659.28,505.52
2016,2,15,12,15,992.0,67.0,0.9,16.0,704.0,624.15,477.99
2016,2,15,12,30,992.0,67.0,0.9,16.0,706.0,586.22,447.77
2016,2,15,12,45,986.5,68.5,0.9,16.5,699.5,544.4,413.1
2016,2,15,13,0,981.0,70.0,0.9,17.0,693.0,500.48,376.05
2016,2,15,13,15,976.5,69.5,0.9,17.0,678.5,453.25,336.24
2016,2,15,13,30,972.0,69.0,0.9,17.0,664.0,404.33,294.03
2016,2,15,13,45,964.0,69.0,0.95,17.0,641.5,353.31,249.45
2016,2,15,14,0,956.0,69.0,1.0,17.0,619.0,301.34,203.51
2016,2,15,14,15,945.5,67.5,0.95,16.5,589.5,246.95,156.29
2016,2,15,14,30,935.0,66.0,0.9,16.0,560.0,192.39,111.23
2016,2,15,14,45,918.5,65.0,0.9,16.0,523.5,137.7,72.03
2016,2,15,15,0,902.0,64.0,0.9,16.0,487.0,83.92,45.64
2016,2,15,15,15,779.5,77.0,0.85,15.5,420.0,57.64,45.32
2016,2,15,15,30,657.0,90.0,0.8,15.0,353.0,62.43,49.81
2016,2,15,15,45,727.0,72.5,0.8,15.0,331.5,56.58,44.77
2016,2,15,16,0,797.0,55.0,0.8,15.0,310.0,43.93,33.66
2016,2,15,16,15,751.5,50.5,0.75,14.0,261.0,41.05,31.26
2016,2,15,16,30,706.0,46.0,0.7,13.0,212.0,38.14,28.72
2016,2,15,16,45,633.0,40.5,0.7,12.5,163.0,34.23,25.07
2016,2,15,17,0,560.0,35.0,0.7,12.0,114.0,30.35,21.24
2016,2,15,17,15,424.0,26.0,0.7,11.5,71.5,22.91,13.69
2016,2,15,17,30,288.0,17.0,0.7,11.0,29.0,15.32,0.0
2016,2,15,17,45,144.0,8.5,0.75,11.0,14.5,7.73,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,231.5,13.5,0.9,9.5,35.5,172.3,18.11
2016,2,16,7,30,463.0,27.0,0.9,10.0,71.0,349.72,275.84
2016,2,16,7,45,557.0,34.0,0.9,10.5,118.5,431.22,352.55
2016,2,16,8,0,651.0,41.0,0.9,11.0,166.0,515.64,423.07
2016,2,16,8,15,707.0,46.0,0.8,11.5,216.0,573.32,467.38
2016,2,16,8,30,763.0,51.0,0.7,12.0,266.0,630.63,508.53
2016,2,16,8,45,798.0,54.5,0.65,12.5,313.5,669.8,534.63
2016,2,16,9,0,833.0,58.0,0.6,13.0,361.0,706.93,558.17
2016,2,16,9,15,857.0,60.5,0.55,13.5,405.5,725.64,567.78
2016,2,16,9,30,881.0,63.0,0.5,14.0,450.0,748.09,579.92
2016,2,16,9,45,902.0,63.5,0.5,14.5,489.5,762.72,587.17
2016,2,16,10,0,923.0,64.0,0.5,15.0,529.0,774.09,592.26
2016,2,16,10,15,935.0,65.5,0.45,15.5,561.5,776.47,590.46
2016,2,16,10,30,947.0,67.0,0.4,16.0,594.0,775.25,586.48
2016,2,16,10,45,954.0,68.5,0.4,16.5,620.0,766.76,578.67
2016,2,16,11,0,961.0,70.0,0.4,17.0,646.0,754.66,568.7
2016,2,16,11,15,966.0,70.5,0.35,17.0,664.0,736.5,555.07
2016,2,16,11,30,971.0,71.0,0.3,17.0,682.0,714.9,538.02
2016,2,16,11,45,972.5,72.0,0.25,17.5,692.0,688.21,516.28
2016,2,16,12,0,974.0,73.0,0.2,18.0,702.0,658.37,492.22
2016,2,16,12,15,974.5,73.0,0.2,18.0,704.0,623.94,466.15
2016,2,16,12,30,975.0,73.0,0.2,18.0,706.0,586.71,437.5
2016,2,16,12,45,974.5,72.0,0.2,18.5,699.5,545.41,404.4
2016,2,16,13,0,974.0,71.0,0.2,19.0,693.0,501.74,368.76
2016,2,16,13,15,970.0,70.5,0.2,19.0,679.0,454.92,330.51
2016,2,16,13,30,966.0,70.0,0.2,19.0,665.0,406.38,289.85
2016,2,16,13,45,958.5,69.0,0.2,19.0,642.5,354.84,245.98
2016,2,16,14,0,951.0,68.0,0.2,19.0,620.0,302.36,200.76
2016,2,16,14,15,941.0,67.0,0.2,19.0,590.5,248.65,154.94
2016,2,16,14,30,931.0,66.0,0.2,19.0,561.0,194.72,111.03
2016,2,16,14,45,917.5,64.0,0.25,19.0,525.0,139.68,71.9
2016,2,16,15,0,904.0,62.0,0.3,19.0,489.0,85.27,44.63
2016,2,16,15,15,884.0,59.5,0.3,18.5,447.5,52.65,40.4
2016,2,16,15,30,864.0,57.0,0.3,18.0,406.0,50.74,39.02
2016,2,16,15,45,836.0,54.0,0.35,18.0,360.0,48.32,37.02
2016,2,16,16,0,808.0,51.0,0.4,18.0,314.0,45.83,34.91
2016,2,16,16,15,764.5,47.5,0.5,17.5,265.0,38.52,28.56
2016,2,16,16,30,721.0,44.0,0.6,17.0,216.0,36.37,26.67
2016,2,16,16,45,650.5,38.5,0.7,16.5,167.0,32.38,23.02
2016,2,16,17,0,580.0,33.0,0.8,16.0,118.0,28.38,19.17
2016,2,16,17,15,290.0,32.5,0.8,15.5,75.0,26.62,16.67
2016,2,16,17,30,0.0,32.0,0.8,15.0,32.0,25.35,0.0
2016,2,16,17,45,0.0,16.0,0.85,14.5,16.0,14.55,0.0
2016,2,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,99.5,17.5,1.25,11.0,27.5,102.39,27.06
2016,2,17,7,30,199.0,35.0,1.3,11.0,55.0,204.09,162.15
2016,2,17,7,45,245.5,52.0,1.4,11.5,90.5,258.17,213.39
2016,2,17,8,0,292.0,69.0,1.5,12.0,126.0,313.88,262.17
2016,2,17,8,15,324.0,85.0,1.55,12.0,164.5,359.1,300.77
2016,2,17,8,30,356.0,101.0,1.6,12.0,203.0,404.2,337.81
2016,2,17,8,45,380.5,115.0,1.7,12.0,240.5,440.81,367.0
2016,2,17,9,0,405.0,129.0,1.8,12.0,278.0,476.37,394.64
2016,2,17,9,15,348.5,156.5,1.85,12.0,295.5,451.38,372.8
2016,2,17,9,30,292.0,184.0,1.9,12.0,313.0,438.3,360.28
2016,2,17,9,45,225.0,208.5,1.95,12.5,313.0,397.95,325.61
2016,2,17,10,0,158.0,233.0,2.0,13.0,313.0,369.73,300.41
2016,2,17,10,15,98.5,233.0,2.05,13.0,284.0,306.79,248.74
2016,2,17,10,30,39.0,233.0,2.1,13.0,255.0,257.9,207.83
2016,2,17,10,45,69.5,258.0,2.2,13.0,299.5,301.99,243.53
2016,2,17,11,0,100.0,283.0,2.3,13.0,344.0,344.07,276.78
2016,2,17,11,15,100.0,292.0,2.35,13.0,354.0,346.78,278.21
2016,2,17,11,30,100.0,301.0,2.4,13.0,364.0,348.99,279.46
2016,2,17,11,45,50.0,217.5,2.45,13.0,249.0,231.65,185.61
2016,2,17,12,0,0.0,134.0,2.5,13.0,134.0,119.08,93.56
2016,2,17,12,15,113.5,225.0,2.5,13.0,299.5,271.38,218.38
2016,2,17,12,30,227.0,316.0,2.5,13.0,465.0,403.34,321.09
2016,2,17,12,45,139.5,300.0,2.55,13.0,391.5,332.58,264.41
2016,2,17,13,0,52.0,284.0,2.6,13.0,318.0,268.59,213.89
2016,2,17,13,15,63.5,284.5,2.6,13.0,325.0,267.54,212.94
2016,2,17,13,30,75.0,285.0,2.6,13.0,332.0,265.01,210.45
2016,2,17,13,45,161.0,278.0,2.65,13.0,374.0,275.47,216.3
2016,2,17,14,0,247.0,271.0,2.7,13.0,416.0,278.91,215.22
2016,2,17,14,15,123.5,140.5,2.7,12.5,213.0,141.26,107.61
2016,2,17,14,30,0.0,10.0,2.7,12.0,10.0,8.81,1.87
2016,2,17,14,45,0.0,9.0,2.7,12.0,9.0,7.93,1.15
2016,2,17,15,0,0.0,8.0,2.7,12.0,8.0,7.04,0.4
2016,2,17,15,15,0.0,11.0,2.65,11.5,11.0,9.68,3.08
2016,2,17,15,30,0.0,14.0,2.6,11.0,14.0,12.32,5.51
2016,2,17,15,45,0.0,12.5,2.6,11.0,12.5,10.99,4.33
2016,2,17,16,0,0.0,11.0,2.6,11.0,11.0,9.67,3.14
2016,2,17,16,15,0.0,9.0,2.6,11.0,9.0,7.9,1.54
2016,2,17,16,30,0.0,7.0,2.6,11.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.5,2.65,11.0,5.5,4.82,0.0
2016,2,17,17,0,0.0,4.0,2.7,11.0,4.0,3.51,0.0
2016,2,17,17,15,0.0,2.5,2.7,10.5,2.5,2.19,0.0
2016,2,17,17,30,0.0,1.0,2.7,10.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,2.75,10.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,113.5,21.0,1.4,8.0,33.0,118.79,49.07
2016,2,18,7,30,227.0,42.0,1.4,8.0,66.0,233.33,188.89
2016,2,18,7,45,335.0,54.5,1.45,8.5,110.5,321.04,268.6
2016,2,18,8,0,443.0,67.0,1.5,9.0,155.0,415.01,349.06
2016,2,18,8,15,331.0,93.5,1.5,9.0,169.5,376.08,317.16
2016,2,18,8,30,219.0,120.0,1.5,9.0,184.0,318.21,268.57
2016,2,18,8,45,252.0,134.0,1.55,9.0,219.0,357.71,301.63
2016,2,18,9,0,285.0,148.0,1.6,9.0,254.0,397.27,333.39
2016,2,18,9,15,298.5,165.5,1.6,9.0,288.5,425.96,355.21
2016,2,18,9,30,312.0,183.0,1.6,9.0,323.0,453.24,375.59
2016,2,18,9,45,311.5,200.5,1.6,9.5,350.5,468.3,385.14
2016,2,18,10,0,311.0,218.0,1.6,10.0,378.0,481.64,393.32
2016,2,18,10,15,356.0,223.5,1.55,10.0,417.5,514.06,417.66
2016,2,18,10,30,401.0,229.0,1.5,10.0,457.0,544.41,439.83
2016,2,18,10,45,215.0,236.0,1.5,10.0,359.5,395.23,320.66
2016,2,18,11,0,29.0,243.0,1.5,10.0,262.0,253.09,204.1
2016,2,18,11,15,74.5,274.5,1.45,10.0,322.5,311.96,252.23
2016,2,18,11,30,120.0,306.0,1.4,10.0,383.0,367.37,295.59
2016,2,18,11,45,118.5,312.0,1.4,10.5,389.0,364.56,291.92
2016,2,18,12,0,117.0,318.0,1.4,11.0,395.0,361.3,288.33
2016,2,18,12,15,500.0,216.0,1.4,11.0,545.0,492.85,392.58
2016,2,18,12,30,883.0,114.0,1.4,11.0,695.0,583.57,459.13
2016,2,18,12,45,896.5,106.5,1.4,11.0,692.0,544.98,425.98
2016,2,18,13,0,910.0,99.0,1.4,11.0,689.0,504.83,391.76
2016,2,18,13,15,905.0,98.5,1.4,11.0,674.5,459.68,352.74
2016,2,18,13,30,900.0,98.0,1.4,11.0,660.0,413.04,311.52
2016,2,18,13,45,891.0,97.0,1.4,11.0,637.5,359.53,264.11
2016,2,18,14,0,882.0,96.0,1.4,11.0,615.0,308.56,218.06
2016,2,18,14,15,524.0,173.5,1.35,10.5,478.0,240.74,172.84
2016,2,18,14,30,166.0,251.0,1.3,10.0,341.0,215.99,167.36
2016,2,18,14,45,494.0,169.0,1.3,10.0,412.0,168.35,115.56
2016,2,18,15,0,822.0,87.0,1.3,10.0,483.0,98.19,56.81
2016,2,18,15,15,411.0,61.5,1.2,10.0,259.5,38.85,29.44
2016,2,18,15,30,0.0,36.0,1.1,10.0,36.0,31.74,23.17
2016,2,18,15,45,0.0,32.0,1.05,10.0,32.0,28.19,20.04
2016,2,18,16,0,0.0,28.0,1.0,10.0,28.0,24.65,16.87
2016,2,18,16,15,313.0,43.5,0.95,9.5,120.5,29.99,21.82
2016,2,18,16,30,626.0,59.0,0.9,9.0,213.0,44.8,35.31
2016,2,18,16,45,555.5,51.0,0.9,8.5,165.5,39.59,30.43
2016,2,18,17,0,485.0,43.0,0.9,8.0,118.0,34.27,25.27
2016,2,18,17,15,352.5,32.0,0.95,7.5,76.0,25.95,17.03
2016,2,18,17,30,220.0,21.0,1.0,7.0,34.0,17.38,2.88
2016,2,18,17,45,110.0,10.5,1.05,7.0,17.0,9.55,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,200.0,16.5,1.2,7.5,38.0,168.39,89.09
2016,2,19,7,30,400.0,33.0,1.2,8.0,76.0,330.87,269.35
2016,2,19,7,45,491.5,41.5,1.3,8.5,122.5,410.78,342.21
2016,2,19,8,0,583.0,50.0,1.4,9.0,169.0,494.25,413.23
2016,2,19,8,15,640.0,55.5,1.4,9.0,218.0,551.75,460.18
2016,2,19,8,30,697.0,61.0,1.4,9.0,267.0,604.68,501.15
2016,2,19,8,45,406.5,111.0,1.45,9.5,236.0,458.09,382.2
2016,2,19,9,0,116.0,161.0,1.5,10.0,205.0,274.16,227.82
2016,2,19,9,15,58.0,151.5,1.45,10.0,173.5,200.22,165.77
2016,2,19,9,30,0.0,142.0,1.4,10.0,142.0,132.44,107.21
2016,2,19,9,45,116.0,187.0,1.4,10.5,247.0,290.83,240.41
2016,2,19,10,0,232.0,232.0,1.4,11.0,352.0,425.52,347.22
2016,2,19,10,15,150.5,243.5,1.35,11.0,323.0,370.07,299.97
2016,2,19,10,30,69.0,255.0,1.3,11.0,294.0,303.74,245.2
2016,2,19,10,45,107.5,274.0,1.3,11.0,338.5,346.69,279.72
2016,2,19,11,0,146.0,293.0,1.3,11.0,383.0,397.42,318.93
2016,2,19,11,15,189.5,300.0,1.3,11.0,420.0,425.98,340.69
2016,2,19,11,30,233.0,307.0,1.3,11.0,457.0,451.75,360.09
2016,2,19,11,45,146.0,302.0,1.3,11.0,396.5,379.72,302.72
2016,2,19,12,0,59.0,297.0,1.3,11.0,336.0,307.07,244.93
2016,2,19,12,15,34.0,252.5,1.25,11.0,275.0,247.0,197.4
2016,2,19,12,30,9.0,208.0,1.2,11.0,214.0,188.59,150.51
2016,2,19,12,45,12.5,221.5,1.2,11.0,230.0,200.76,160.53
2016,2,19,13,0,16.0,235.0,1.2,11.0,246.0,212.19,169.65
2016,2,19,13,15,33.0,254.5,1.15,10.5,276.0,231.55,185.24
2016,2,19,13,30,50.0,274.0,1.1,10.0,306.0,248.24,198.39
2016,2,19,13,45,25.0,172.5,1.1,10.0,188.5,155.3,123.71
2016,2,19,14,0,0.0,71.0,1.1,10.0,71.0,62.85,47.87
2016,2,19,14,15,0.0,112.0,1.05,10.0,112.0,98.37,78.02
2016,2,19,14,30,0.0,153.0,1.0,10.0,153.0,131.19,105.49
2016,2,19,14,45,0.0,131.5,0.95,10.0,131.5,113.28,90.68
2016,2,19,15,0,0.0,110.0,0.9,10.0,110.0,95.5,76.02
2016,2,19,15,15,6.5,130.5,0.85,9.5,133.5,110.42,93.18
2016,2,19,15,30,13.0,151.0,0.8,9.0,157.0,124.06,105.58
2016,2,19,15,45,9.0,135.0,0.75,9.0,139.0,111.42,94.65
2016,2,19,16,0,5.0,119.0,0.7,9.0,121.0,98.64,83.55
2016,2,19,16,15,2.5,101.0,0.65,8.5,102.0,84.31,71.02
2016,2,19,16,30,0.0,83.0,0.6,8.0,83.0,69.83,58.08
2016,2,19,16,45,0.0,64.0,0.55,8.0,64.0,54.46,43.97
2016,2,19,17,0,0.0,45.0,0.5,8.0,45.0,38.89,29.47
2016,2,19,17,15,0.0,29.0,0.5,7.5,29.0,25.44,16.72
2016,2,19,17,30,0.0,13.0,0.5,7.0,13.0,11.44,0.99
2016,2,19,17,45,0.0,6.5,0.55,7.0,6.5,5.91,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.0,20.0,0.95,4.0,33.5,122.91,73.9
2016,2,20,7,30,238.0,40.0,0.9,4.0,67.0,237.4,196.9
2016,2,20,7,45,295.5,56.0,0.9,4.5,106.5,298.92,253.56
2016,2,20,8,0,353.0,72.0,0.9,5.0,146.0,362.73,309.02
2016,2,20,8,15,387.5,86.5,0.85,5.5,187.0,409.59,347.72
2016,2,20,8,30,422.0,101.0,0.8,6.0,228.0,456.33,384.46
2016,2,20,8,45,457.0,110.0,0.8,6.5,267.5,496.0,414.58
2016,2,20,9,0,492.0,119.0,0.8,7.0,307.0,534.87,443.07
2016,2,20,9,15,609.5,105.0,0.75,7.0,365.0,615.45,504.11
2016,2,20,9,30,727.0,91.0,0.7,7.0,423.0,688.34,555.31
2016,2,20,9,45,798.0,89.5,0.65,7.5,482.5,735.15,585.05
2016,2,20,10,0,869.0,88.0,0.6,8.0,542.0,782.38,614.62
2016,2,20,10,15,754.5,123.0,0.5,8.5,534.5,729.21,572.28
2016,2,20,10,30,640.0,158.0,0.4,9.0,527.0,669.18,524.64
2016,2,20,10,45,492.0,214.5,0.3,9.5,505.5,600.13,469.46
2016,2,20,11,0,344.0,271.0,0.2,10.0,484.0,527.18,411.53
2016,2,20,11,15,391.0,267.5,0.2,10.0,516.0,543.27,423.96
2016,2,20,11,30,438.0,264.0,0.2,10.0,548.0,563.9,438.1
2016,2,20,11,45,471.5,254.0,0.2,10.5,564.0,557.6,431.83
2016,2,20,12,0,505.0,244.0,0.2,11.0,580.0,548.02,423.32
2016,2,20,12,15,372.5,282.5,0.25,11.0,530.5,478.07,370.32
2016,2,20,12,30,240.0,321.0,0.3,11.0,481.0,417.25,324.31
2016,2,20,12,45,411.5,267.5,0.35,11.0,539.5,444.43,345.04
2016,2,20,13,0,583.0,214.0,0.4,11.0,598.0,456.45,351.59
2016,2,20,13,15,759.5,151.0,0.45,11.0,639.5,446.29,339.57
2016,2,20,13,30,936.0,88.0,0.5,11.0,681.0,423.81,315.66
2016,2,20,13,45,929.5,86.5,0.55,11.0,659.0,372.89,271.09
2016,2,20,14,0,923.0,85.0,0.6,11.0,637.0,321.01,225.09
2016,2,20,14,15,912.5,83.5,0.65,11.0,607.5,267.51,177.84
2016,2,20,14,30,902.0,82.0,0.7,11.0,578.0,213.89,132.04
2016,2,20,14,45,575.5,148.0,0.75,11.0,457.0,165.54,108.56
2016,2,20,15,0,249.0,214.0,0.8,11.0,336.0,161.82,123.42
2016,2,20,15,15,375.0,173.5,0.85,10.5,340.0,122.39,103.05
2016,2,20,15,30,501.0,133.0,0.9,10.0,344.0,91.42,76.41
2016,2,20,15,45,485.0,121.0,0.95,10.0,306.5,84.73,70.76
2016,2,20,16,0,469.0,109.0,1.0,10.0,269.0,77.78,64.74
2016,2,20,16,15,585.5,81.0,1.05,9.0,250.0,60.33,49.36
2016,2,20,16,30,702.0,53.0,1.1,8.0,231.0,43.7,34.43
2016,2,20,16,45,630.5,46.5,1.15,7.5,180.5,39.11,30.16
2016,2,20,17,0,559.0,40.0,1.2,7.0,130.0,34.48,25.64
2016,2,20,17,15,436.0,30.5,1.2,6.5,85.5,24.5,16.03
2016,2,20,17,30,313.0,21.0,1.2,6.0,41.0,17.24,5.54
2016,2,20,17,45,156.5,10.5,1.25,6.0,20.5,9.55,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,72.5,5.0,1.1,4.5,6.5,0.0,0.0
2016,2,21,7,0,145.0,10.0,1.0,5.0,13.0,92.57,0.0
2016,2,21,7,15,314.5,21.5,1.0,5.5,51.5,250.25,167.15
2016,2,21,7,30,484.0,33.0,1.0,6.0,90.0,378.91,311.97
2016,2,21,7,45,574.0,40.0,1.05,6.5,139.5,461.13,385.47
2016,2,21,8,0,664.0,47.0,1.1,7.0,189.0,545.49,455.32
2016,2,21,8,15,717.5,52.0,1.1,7.5,240.0,603.04,500.02
2016,2,21,8,30,771.0,57.0,1.1,8.0,291.0,659.95,541.96
2016,2,21,8,45,808.5,60.0,1.15,8.5,340.5,701.22,570.9
2016,2,21,9,0,846.0,63.0,1.2,9.0,390.0,740.4,597.47
2016,2,21,9,15,869.5,66.0,1.2,9.0,435.5,759.64,609.4
2016,2,21,9,30,893.0,69.0,1.2,9.0,481.0,782.7,624.16
2016,2,21,9,45,911.5,70.5,1.2,9.5,521.5,796.88,631.24
2016,2,21,10,0,930.0,72.0,1.2,10.0,562.0,807.67,636.06
2016,2,21,10,15,942.0,73.5,1.2,10.0,595.5,809.92,636.11
2016,2,21,10,30,954.0,75.0,1.2,10.0,629.0,808.52,633.86
2016,2,21,10,45,962.5,76.0,1.2,10.5,655.5,800.23,625.83
2016,2,21,11,0,971.0,77.0,1.2,11.0,682.0,788.26,615.49
2016,2,21,11,15,976.5,78.0,1.15,11.0,700.5,770.49,601.75
2016,2,21,11,30,982.0,79.0,1.1,11.0,719.0,749.16,585.17
2016,2,21,11,45,984.5,79.0,1.1,11.5,729.5,721.37,562.54
2016,2,21,12,0,987.0,79.0,1.1,12.0,740.0,690.36,537.36
2016,2,21,12,15,987.5,79.5,1.05,12.0,742.0,655.57,509.44
2016,2,21,12,30,988.0,80.0,1.0,12.0,744.0,617.91,478.88
2016,2,21,12,45,986.5,79.5,1.0,12.0,737.5,575.6,444.61
2016,2,21,13,0,985.0,79.0,1.0,12.0,731.0,530.95,407.61
2016,2,21,13,15,981.0,78.0,1.05,12.0,716.0,482.64,367.04
2016,2,21,13,30,977.0,77.0,1.1,12.0,701.0,432.62,323.82
2016,2,21,13,45,967.5,77.0,1.15,12.0,678.0,380.16,277.55
2016,2,21,14,0,958.0,77.0,1.2,12.0,655.0,326.9,229.79
2016,2,21,14,15,947.5,76.0,1.2,11.5,624.5,272.06,181.05
2016,2,21,14,30,937.0,75.0,1.2,11.0,594.0,217.05,133.67
2016,2,21,14,45,920.0,74.0,1.3,11.0,556.5,161.35,90.47
2016,2,21,15,0,903.0,73.0,1.4,11.0,519.0,106.61,58.14
2016,2,21,15,15,882.0,70.5,1.4,10.5,476.0,60.34,48.54
2016,2,21,15,30,861.0,68.0,1.4,10.0,433.0,51.76,41.15
2016,2,21,15,45,830.5,65.0,1.45,10.0,385.5,50.36,40.02
2016,2,21,16,0,800.0,62.0,1.5,10.0,338.0,48.98,38.89
2016,2,21,16,15,756.0,57.5,1.45,9.5,287.5,46.31,36.6
2016,2,21,16,30,712.0,53.0,1.4,9.0,237.0,43.62,34.22
2016,2,21,16,45,643.5,47.0,1.4,8.5,186.0,39.49,30.38
2016,2,21,17,0,575.0,41.0,1.4,8.0,135.0,35.35,26.34
2016,2,21,17,15,452.0,31.5,1.4,7.5,89.5,25.31,16.73
2016,2,21,17,30,329.0,22.0,1.4,7.0,44.0,18.07,6.97
2016,2,21,17,45,164.5,11.0,1.4,7.0,22.0,10.01,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,5.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,6.0,15.0,13.64,0.0
2016,2,22,7,15,256.5,23.5,1.0,6.5,55.0,220.44,155.84
2016,2,22,7,30,513.0,32.0,1.0,7.0,95.0,399.28,328.64
2016,2,22,7,45,596.0,39.0,1.0,7.5,144.5,477.4,397.27
2016,2,22,8,0,679.0,46.0,1.0,8.0,194.0,557.64,462.47
2016,2,22,8,15,730.0,50.5,0.95,8.0,245.0,613.18,505.44
2016,2,22,8,30,781.0,55.0,0.9,8.0,296.0,668.0,545.65
2016,2,22,8,45,814.0,58.5,0.9,8.5,345.0,706.77,571.81
2016,2,22,9,0,847.0,62.0,0.9,9.0,394.0,743.38,595.57
2016,2,22,9,15,870.5,64.5,0.9,9.5,439.0,762.01,605.79
2016,2,22,9,30,894.0,67.0,0.9,10.0,484.0,784.59,618.85
2016,2,22,9,45,910.5,69.0,0.95,10.5,524.0,797.94,625.96
2016,2,22,10,0,927.0,71.0,1.0,11.0,564.0,807.88,630.84
2016,2,22,10,15,939.0,72.5,0.95,11.5,597.5,810.2,629.05
2016,2,22,10,30,951.0,74.0,0.9,12.0,631.0,808.87,624.97
2016,2,22,10,45,958.5,75.5,0.9,12.5,657.0,800.46,616.99
2016,2,22,11,0,966.0,77.0,0.9,13.0,683.0,788.38,606.76
2016,2,22,11,15,971.5,78.0,0.9,13.0,702.0,770.69,593.96
2016,2,22,11,30,977.0,79.0,0.9,13.0,721.0,749.46,578.52
2016,2,22,11,45,979.0,79.5,0.95,13.0,731.0,721.95,558.08
2016,2,22,12,0,981.0,80.0,1.0,13.0,741.0,691.24,534.96
2016,2,22,12,15,981.5,80.5,1.0,13.0,743.5,656.57,507.88
2016,2,22,12,30,982.0,81.0,1.0,13.0,746.0,619.05,478.1
2016,2,22,12,45,977.0,82.5,1.05,13.5,738.5,576.96,443.76
2016,2,22,13,0,972.0,84.0,1.1,14.0,731.0,532.75,406.92
2016,2,22,13,15,968.0,83.0,1.1,14.0,717.0,484.85,366.67
2016,2,22,13,30,964.0,82.0,1.1,14.0,703.0,435.25,323.94
2016,2,22,13,45,958.5,81.0,1.1,14.0,680.5,383.68,278.58
2016,2,22,14,0,953.0,80.0,1.1,14.0,658.0,330.97,231.5
2016,2,22,14,15,944.0,78.5,1.1,13.5,628.5,276.18,183.18
2016,2,22,14,30,935.0,77.0,1.1,13.0,599.0,221.07,135.96
2016,2,22,14,45,921.5,75.0,1.1,13.0,562.5,164.98,92.29
2016,2,22,15,0,908.0,73.0,1.1,13.0,526.0,109.53,58.87
2016,2,22,15,15,889.0,70.5,1.05,12.5,483.5,60.38,48.15
2016,2,22,15,30,870.0,68.0,1.0,12.0,441.0,51.71,40.76
2016,2,22,15,45,842.5,65.0,0.95,12.0,393.5,50.33,39.67
