Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,16,0,815.0,62.0,0.9,12.0,346.0,48.96,38.55
2016,2,22,16,15,774.0,58.0,0.85,11.5,295.5,46.71,36.68
2016,2,22,16,30,733.0,54.0,0.8,11.0,245.0,44.47,34.74
2016,2,22,16,45,666.0,48.0,0.8,10.5,194.0,40.36,30.96
2016,2,22,17,0,599.0,42.0,0.8,10.0,143.0,36.24,26.97
2016,2,22,17,15,479.5,33.0,0.85,9.5,96.0,26.59,17.79
2016,2,22,17,30,360.0,24.0,0.9,9.0,49.0,19.86,8.92
2016,2,22,17,45,180.0,12.0,0.95,8.5,24.5,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.3,8.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.4,8.0,16.0,14.55,0.0
2016,2,23,7,15,213.5,27.0,0.35,8.0,54.0,199.81,145.78
2016,2,23,7,30,427.0,38.0,0.3,8.0,92.0,360.72,294.53
2016,2,23,7,45,521.0,44.0,0.3,8.5,139.5,441.89,363.49
2016,2,23,8,0,615.0,50.0,0.3,9.0,187.0,526.09,430.82
2016,2,23,8,15,664.0,55.0,0.3,9.0,235.5,574.12,467.4
2016,2,23,8,30,713.0,60.0,0.3,9.0,284.0,627.18,506.21
2016,2,23,8,45,757.0,60.0,0.35,9.5,330.5,668.99,534.93
2016,2,23,9,0,801.0,60.0,0.4,10.0,377.0,708.94,561.54
2016,2,23,9,15,857.0,65.5,0.4,10.5,439.0,756.35,591.94
2016,2,23,9,30,913.0,71.0,0.4,11.0,501.0,808.01,624.33
2016,2,23,9,45,932.0,72.5,0.4,11.5,542.5,822.65,630.71
2016,2,23,10,0,951.0,74.0,0.4,12.0,584.0,833.81,635.37
2016,2,23,10,15,962.5,75.5,0.4,12.5,618.0,835.51,633.79
2016,2,23,10,30,974.0,77.0,0.4,13.0,652.0,833.48,630.02
2016,2,23,10,45,981.5,78.0,0.4,13.5,678.5,824.1,621.57
2016,2,23,11,0,989.0,79.0,0.4,14.0,705.0,810.99,610.91
2016,2,23,11,15,993.5,80.0,0.35,14.0,723.5,792.02,596.77
2016,2,23,11,30,998.0,81.0,0.3,14.0,742.0,769.48,580.32
2016,2,23,11,45,999.0,82.0,0.3,14.5,752.0,741.14,558.35
2016,2,23,12,0,1000.0,83.0,0.3,15.0,762.0,709.57,533.94
2016,2,23,12,15,999.5,83.0,0.25,15.0,763.0,673.05,505.98
2016,2,23,12,30,999.0,83.0,0.2,15.0,764.0,633.72,475.55
2016,2,23,12,45,996.0,83.5,0.2,15.5,757.0,590.93,441.68
2016,2,23,13,0,993.0,84.0,0.2,16.0,750.0,545.84,405.32
2016,2,23,13,15,988.0,83.0,0.15,16.0,734.5,496.5,365.19
2016,2,23,13,30,983.0,82.0,0.1,16.0,719.0,445.52,322.75
2016,2,23,13,45,974.0,81.5,0.1,16.0,695.0,392.21,277.81
2016,2,23,14,0,965.0,81.0,0.1,16.0,671.0,338.07,231.31
2016,2,23,14,15,954.5,79.5,0.15,16.0,640.0,282.2,183.48
2016,2,23,14,30,944.0,78.0,0.2,16.0,609.0,226.17,136.68
2016,2,23,14,45,929.0,76.0,0.25,16.0,571.5,169.31,93.38
2016,2,23,15,0,914.0,74.0,0.3,16.0,534.0,113.23,59.79
2016,2,23,15,15,893.5,71.5,0.35,15.5,490.5,61.09,48.12
2016,2,23,15,30,873.0,69.0,0.4,15.0,447.0,52.37,40.84
2016,2,23,15,45,842.0,66.0,0.5,14.5,398.5,50.99,39.85
2016,2,23,16,0,811.0,63.0,0.6,14.0,350.0,49.62,38.83
2016,2,23,16,15,768.0,59.0,0.7,13.5,298.5,47.39,36.99
2016,2,23,16,30,725.0,55.0,0.8,13.0,247.0,45.18,35.09
2016,2,23,16,45,649.5,49.5,0.95,12.5,195.0,41.53,31.75
2016,2,23,17,0,574.0,44.0,1.1,12.0,143.0,34.71,25.4
2016,2,23,17,15,456.0,34.5,1.1,11.5,96.0,27.75,18.7
2016,2,23,17,30,338.0,25.0,1.1,11.0,49.0,20.64,10.01
2016,2,23,17,45,169.0,12.5,1.15,11.0,24.5,11.37,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,1.05,6.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.9,7.0,18.0,16.37,0.0
2016,2,24,7,15,221.5,27.5,0.85,7.5,56.5,209.71,158.64
2016,2,24,7,30,443.0,37.0,0.8,8.0,95.0,371.85,306.6
2016,2,24,7,45,530.5,45.0,0.8,8.5,144.0,451.79,375.25
2016,2,24,8,0,618.0,53.0,0.8,9.0,193.0,534.79,442.33
2016,2,24,8,15,670.5,58.5,0.7,9.5,243.5,585.84,479.88
2016,2,24,8,30,723.0,64.0,0.6,10.0,294.0,642.52,519.44
2016,2,24,8,45,761.0,67.5,0.55,10.5,343.0,684.63,546.9
2016,2,24,9,0,799.0,71.0,0.5,11.0,392.0,724.73,571.94
2016,2,24,9,15,823.5,74.0,0.45,11.5,436.5,751.3,586.64
2016,2,24,9,30,848.0,77.0,0.4,12.0,481.0,774.96,599.14
2016,2,24,9,45,866.5,79.0,0.35,12.5,520.5,789.53,605.23
2016,2,24,10,0,885.0,81.0,0.3,13.0,560.0,794.35,604.82
2016,2,24,10,15,897.0,83.0,0.3,13.5,593.0,797.31,604.32
2016,2,24,10,30,909.0,85.0,0.3,14.0,626.0,796.74,601.62
2016,2,24,10,45,917.0,86.5,0.35,14.5,651.5,789.0,595.19
2016,2,24,11,0,925.0,88.0,0.4,15.0,677.0,777.71,586.64
2016,2,24,11,15,930.5,89.0,0.4,15.0,695.5,760.57,574.54
2016,2,24,11,30,936.0,90.0,0.4,15.0,714.0,740.02,559.88
2016,2,24,11,45,937.5,91.0,0.4,15.5,723.5,713.47,539.09
2016,2,24,12,0,939.0,92.0,0.4,16.0,733.0,683.85,515.99
2016,2,24,12,15,939.5,92.0,0.4,16.0,735.0,649.75,490.33
2016,2,24,12,30,940.0,92.0,0.4,16.0,737.0,612.94,462.19
2016,2,24,12,45,942.0,90.0,0.45,16.0,731.5,572.51,431.29
2016,2,24,13,0,944.0,88.0,0.5,16.0,726.0,529.63,397.53
2016,2,24,13,15,939.5,87.0,0.5,16.0,711.0,482.53,359.1
2016,2,24,13,30,935.0,86.0,0.5,16.0,696.0,433.85,318.32
2016,2,24,13,45,928.5,84.5,0.5,16.0,673.5,382.71,274.58
2016,2,24,14,0,922.0,83.0,0.5,16.0,651.0,330.62,229.21
2016,2,24,14,15,911.5,81.5,0.5,15.5,621.0,276.87,182.8
2016,2,24,14,30,901.0,80.0,0.5,15.0,591.0,223.02,137.32
2016,2,24,14,45,886.0,78.0,0.55,15.0,554.5,168.36,94.93
2016,2,24,15,0,871.0,76.0,0.6,15.0,518.0,114.54,61.7
2016,2,24,15,15,850.5,73.5,0.55,14.5,475.5,54.27,42.35
2016,2,24,15,30,830.0,71.0,0.5,14.0,433.0,53.41,41.93
2016,2,24,15,45,799.5,68.0,0.5,14.0,386.0,52.12,40.92
2016,2,24,16,0,769.0,65.0,0.5,14.0,339.0,50.85,39.91
2016,2,24,16,15,726.5,60.5,0.55,13.0,289.5,48.3,37.88
2016,2,24,16,30,684.0,56.0,0.6,12.0,240.0,45.73,35.74
2016,2,24,16,45,616.5,49.5,0.7,11.5,190.0,41.26,31.68
2016,2,24,17,0,549.0,43.0,0.8,11.0,140.0,33.64,24.6
2016,2,24,17,15,438.0,33.5,0.8,10.5,94.5,26.7,17.93
2016,2,24,17,30,327.0,24.0,0.8,10.0,49.0,19.57,9.73
2016,2,24,17,45,163.5,12.0,0.85,9.5,24.5,10.91,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,66.5,7.0,0.85,8.5,9.5,0.0,0.0
2016,2,25,7,0,133.0,14.0,0.8,9.0,19.0,91.36,0.0
2016,2,25,7,15,272.0,27.5,0.7,9.0,58.0,243.98,187.49
2016,2,25,7,30,411.0,41.0,0.6,9.0,97.0,357.3,293.45
2016,2,25,7,45,489.0,50.5,0.5,9.5,144.0,432.5,357.05
2016,2,25,8,0,567.0,60.0,0.4,10.0,191.0,510.17,418.59
2016,2,25,8,15,620.5,66.5,0.35,10.5,240.5,567.74,460.99
2016,2,25,8,30,674.0,73.0,0.3,11.0,290.0,625.07,500.98
2016,2,25,8,45,708.5,78.0,0.25,11.5,337.5,665.13,526.64
2016,2,25,9,0,743.0,83.0,0.2,12.0,385.0,703.36,550.23
2016,2,25,9,15,769.0,86.5,0.15,12.5,429.0,726.91,562.89
2016,2,25,9,30,795.0,90.0,0.1,13.0,473.0,752.14,576.72
2016,2,25,9,45,815.0,92.5,0.1,13.5,512.0,768.41,584.84
2016,2,25,10,0,835.0,95.0,0.1,14.0,551.0,781.4,590.88
2016,2,25,10,15,714.0,139.0,0.1,14.0,545.0,730.64,554.9
2016,2,25,10,30,593.0,183.0,0.1,14.0,539.0,666.47,507.9
2016,2,25,10,45,572.5,199.5,0.1,14.5,554.5,655.07,498.17
2016,2,25,11,0,552.0,216.0,0.1,15.0,570.0,641.43,486.18
2016,2,25,11,15,540.0,227.5,0.1,15.0,582.0,626.98,474.81
2016,2,25,11,30,528.0,239.0,0.1,15.0,594.0,610.65,462.12
2016,2,25,11,45,532.0,240.5,0.15,15.5,602.5,593.85,449.05
2016,2,25,12,0,536.0,242.0,0.2,16.0,611.0,574.98,434.42
2016,2,25,12,15,721.5,171.5,0.2,16.0,669.5,599.48,452.28
2016,2,25,12,30,907.0,101.0,0.2,16.0,728.0,606.07,455.65
2016,2,25,12,45,913.5,97.0,0.25,16.5,723.5,567.28,424.83
2016,2,25,13,0,920.0,93.0,0.3,17.0,719.0,525.79,391.74
2016,2,25,13,15,915.5,92.5,0.3,17.0,704.5,480.02,354.77
2016,2,25,13,30,911.0,92.0,0.3,17.0,690.0,432.71,315.54
2016,2,25,13,45,902.5,91.5,0.35,17.0,667.5,382.7,273.57
2016,2,25,14,0,894.0,91.0,0.4,17.0,645.0,331.94,230.03
2016,2,25,14,15,883.5,89.0,0.4,17.0,615.5,279.01,184.36
2016,2,25,14,30,873.0,87.0,0.4,17.0,586.0,226.03,139.7
2016,2,25,14,45,855.0,86.0,0.45,17.0,549.5,166.22,93.45
2016,2,25,15,0,837.0,85.0,0.5,17.0,513.0,114.01,61.0
2016,2,25,15,15,815.5,82.0,0.55,16.5,471.0,61.79,48.52
2016,2,25,15,30,794.0,79.0,0.6,16.0,429.0,59.1,46.53
2016,2,25,15,45,763.0,75.5,0.65,15.5,382.5,57.65,45.5
2016,2,25,16,0,732.0,72.0,0.7,15.0,336.0,56.22,44.47
2016,2,25,16,15,689.0,67.0,0.75,14.0,287.0,48.8,38.14
2016,2,25,16,30,646.0,62.0,0.8,13.0,238.0,46.3,36.09
2016,2,25,16,45,586.0,54.0,0.85,12.5,189.5,41.24,31.52
2016,2,25,17,0,526.0,46.0,0.9,12.0,141.0,36.02,26.63
2016,2,25,17,15,417.0,36.0,0.9,11.5,96.0,28.74,19.7
2016,2,25,17,30,308.0,26.0,0.9,11.0,51.0,21.27,11.41
2016,2,25,17,45,154.0,13.0,0.95,11.0,25.5,11.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,75.0,8.0,0.7,9.0,11.0,7.28,0.0
2016,2,26,7,0,150.0,16.0,0.7,9.0,22.0,130.66,0.0
2016,2,26,7,15,287.5,29.0,0.6,9.5,61.5,256.39,199.68
2016,2,26,7,30,425.0,42.0,0.5,10.0,101.0,369.51,302.29
2016,2,26,7,45,502.5,51.0,0.45,10.5,149.0,444.52,365.19
2016,2,26,8,0,580.0,60.0,0.4,11.0,197.0,521.87,426.08
2016,2,26,8,15,404.5,97.0,0.4,11.0,203.0,444.35,364.19
2016,2,26,8,30,229.0,134.0,0.4,11.0,209.0,348.2,286.36
2016,2,26,8,45,245.0,151.5,0.4,11.5,242.5,380.45,311.63
2016,2,26,9,0,261.0,169.0,0.4,12.0,276.0,411.94,334.37
2016,2,26,9,15,532.0,130.0,0.45,12.0,378.5,591.49,473.8
2016,2,26,9,30,803.0,91.0,0.5,12.0,481.0,762.92,594.51
2016,2,26,9,45,704.0,124.5,0.55,12.5,486.0,724.45,563.18
2016,2,26,10,0,605.0,158.0,0.6,13.0,491.0,676.57,526.97
2016,2,26,10,15,589.5,174.5,0.6,13.0,514.5,667.81,519.6
2016,2,26,10,30,574.0,191.0,0.6,13.0,538.0,662.66,514.17
2016,2,26,10,45,550.5,209.0,0.65,13.5,553.0,650.46,503.36
2016,2,26,11,0,527.0,227.0,0.7,14.0,568.0,636.13,491.17
2016,2,26,11,15,547.0,227.5,0.7,14.0,590.0,634.05,488.94
2016,2,26,11,30,567.0,228.0,0.7,14.0,612.0,629.05,484.4
2016,2,26,11,45,530.0,245.0,0.7,14.0,608.0,598.68,460.88
2016,2,26,12,0,493.0,262.0,0.7,14.0,604.0,567.93,437.27
2016,2,26,12,15,501.0,260.0,0.7,14.0,608.0,547.39,421.47
2016,2,26,12,30,509.0,258.0,0.7,14.0,612.0,524.86,403.78
2016,2,26,12,45,699.0,185.0,0.7,14.0,666.5,535.83,410.9
2016,2,26,13,0,889.0,112.0,0.7,14.0,721.0,529.44,402.99
2016,2,26,13,15,883.0,111.0,0.7,14.0,705.5,482.64,364.26
2016,2,26,13,30,877.0,110.0,0.7,14.0,690.0,434.55,323.83
2016,2,26,13,45,650.5,182.0,0.75,14.0,604.5,367.28,272.38
2016,2,26,14,0,424.0,254.0,0.8,14.0,519.0,318.45,237.31
2016,2,26,14,15,458.0,230.5,0.8,13.5,504.5,280.52,204.65
2016,2,26,14,30,492.0,207.0,0.8,13.0,490.0,239.18,169.1
2016,2,26,14,45,657.5,148.0,0.8,13.0,501.5,185.36,119.06
2016,2,26,15,0,823.0,89.0,0.8,13.0,513.0,118.4,65.4
2016,2,26,15,15,800.0,86.0,0.75,12.5,470.5,66.82,53.73
2016,2,26,15,30,777.0,83.0,0.7,12.0,428.0,61.91,49.76
2016,2,26,15,45,752.5,77.0,0.7,12.0,382.5,58.61,47.0
2016,2,26,16,0,728.0,71.0,0.7,12.0,337.0,55.21,44.11
2016,2,26,16,15,684.5,66.5,0.7,11.5,288.0,48.25,38.05
2016,2,26,16,30,641.0,62.0,0.7,11.0,239.0,46.13,36.26
2016,2,26,16,45,579.0,54.5,0.7,10.5,190.5,41.48,32.04
2016,2,26,17,0,517.0,47.0,0.7,10.0,142.0,36.71,27.53
2016,2,26,17,15,407.5,37.0,0.7,9.5,97.0,29.48,20.6
2016,2,26,17,30,298.0,27.0,0.7,9.0,52.0,22.05,12.5
2016,2,26,17,45,149.0,13.5,0.7,9.0,26.0,12.28,0.0
2016,2,26,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,107.5,8.5,0.75,7.5,13.5,68.66,0.0
2016,2,27,7,0,215.0,17.0,0.6,8.0,27.0,173.25,0.0
2016,2,27,7,15,354.0,27.5,0.6,8.0,68.5,297.87,235.94
2016,2,27,7,30,493.0,38.0,0.6,8.0,110.0,411.75,339.3
2016,2,27,7,45,577.5,44.5,0.6,8.5,160.5,483.94,400.36
2016,2,27,8,0,662.0,51.0,0.6,9.0,211.0,566.07,464.64
2016,2,27,8,15,709.5,55.5,0.55,9.5,261.5,619.75,503.32
2016,2,27,8,30,757.0,60.0,0.5,10.0,312.0,672.57,539.45
2016,2,27,8,45,792.0,63.0,0.5,10.5,361.0,712.51,565.38
2016,2,27,9,0,827.0,66.0,0.5,11.0,410.0,750.35,589.1
2016,2,27,9,15,849.5,68.5,0.5,11.0,454.5,768.1,599.29
2016,2,27,9,30,872.0,71.0,0.5,11.0,499.0,790.09,612.63
2016,2,27,9,45,887.0,73.5,0.5,11.5,538.0,802.96,618.43
2016,2,27,10,0,902.0,76.0,0.5,12.0,577.0,812.45,622.11
2016,2,27,10,15,913.5,77.5,0.5,12.0,610.0,814.48,622.0
2016,2,27,10,30,925.0,79.0,0.5,12.0,643.0,812.94,619.74
2016,2,27,10,45,931.5,81.0,0.55,12.5,668.5,804.49,612.79
2016,2,27,11,0,938.0,83.0,0.6,13.0,694.0,792.45,603.64
2016,2,27,11,15,943.0,83.5,0.6,13.0,712.0,774.17,590.64
2016,2,27,11,30,948.0,84.0,0.6,13.0,730.0,752.46,575.47
2016,2,27,11,45,949.0,85.5,0.6,13.0,739.5,725.73,555.73
2016,2,27,12,0,950.0,87.0,0.6,13.0,749.0,695.9,533.16
2016,2,27,12,15,950.5,87.0,0.6,13.0,751.0,661.35,506.87
2016,2,27,12,30,951.0,87.0,0.6,13.0,753.0,624.07,478.02
2016,2,27,12,45,944.0,89.0,0.65,13.0,745.5,582.08,445.52
2016,2,27,13,0,937.0,91.0,0.7,13.0,738.0,538.19,410.59
2016,2,27,13,15,933.5,90.5,0.7,13.0,723.5,492.0,372.39
2016,2,27,13,30,930.0,90.0,0.7,13.0,709.0,444.12,331.73
2016,2,27,13,45,927.0,87.5,0.75,13.0,687.5,393.29,287.88
2016,2,27,14,0,924.0,85.0,0.8,13.0,666.0,341.2,241.91
2016,2,27,14,15,914.5,83.5,0.8,13.0,636.0,287.29,194.11
2016,2,27,14,30,905.0,82.0,0.8,13.0,606.0,233.18,147.09
2016,2,27,14,45,892.0,79.5,0.85,13.0,570.0,177.88,102.75
2016,2,27,15,0,879.0,77.0,0.9,13.0,534.0,123.23,66.79
2016,2,27,15,15,859.5,74.5,0.85,12.5,491.5,61.39,48.93
2016,2,27,15,30,840.0,72.0,0.8,12.0,449.0,53.86,42.61
2016,2,27,15,45,815.0,68.0,0.8,12.0,402.0,51.86,40.97
2016,2,27,16,0,790.0,64.0,0.8,12.0,355.0,49.81,39.27
2016,2,27,16,15,750.0,60.0,0.8,11.5,305.0,47.64,37.5
2016,2,27,16,30,710.0,56.0,0.8,11.0,255.0,45.48,35.66
2016,2,27,16,45,652.0,49.5,0.8,10.5,204.5,41.03,31.63
2016,2,27,17,0,594.0,43.0,0.8,10.0,154.0,36.49,27.36
2016,2,27,17,15,487.0,34.5,0.85,9.5,107.0,27.35,18.75
2016,2,27,17,30,380.0,26.0,0.9,9.0,60.0,21.13,12.0
2016,2,27,17,45,190.0,13.0,0.95,8.5,30.0,11.82,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.0,6.5,11.0,10.01,0.0
2016,2,28,7,0,0.0,22.0,1.0,7.0,22.0,24.71,0.34
2016,2,28,7,15,100.5,38.5,1.0,7.5,53.5,138.19,109.88
2016,2,28,7,30,201.0,55.0,1.0,8.0,85.0,224.97,188.5
2016,2,28,7,45,240.0,74.0,1.05,8.5,123.0,278.62,235.71
2016,2,28,8,0,279.0,93.0,1.1,9.0,161.0,333.01,281.79
2016,2,28,8,15,314.0,107.0,1.1,9.0,199.5,377.84,318.82
2016,2,28,8,30,349.0,121.0,1.1,9.0,238.0,438.67,366.98
2016,2,28,8,45,451.0,121.0,1.15,9.5,296.0,519.36,430.27
2016,2,28,9,0,553.0,121.0,1.2,10.0,354.0,607.42,496.55
2016,2,28,9,15,463.0,158.0,1.2,10.0,367.0,573.74,466.66
2016,2,28,9,30,373.0,195.0,1.2,10.0,380.0,526.82,428.03
2016,2,28,9,45,265.5,228.0,1.2,10.5,364.5,473.93,383.36
2016,2,28,10,0,158.0,261.0,1.2,11.0,349.0,405.31,326.51
2016,2,28,10,15,294.5,253.5,1.15,11.0,430.0,511.32,410.06
2016,2,28,10,30,431.0,246.0,1.1,11.0,511.0,612.73,485.47
2016,2,28,10,45,536.5,219.0,1.05,11.5,562.5,654.27,514.28
2016,2,28,11,0,642.0,192.0,1.0,12.0,614.0,695.42,542.41
2016,2,28,11,15,506.5,247.5,1.0,12.0,585.5,628.32,489.9
2016,2,28,11,30,371.0,303.0,1.0,12.0,557.0,559.84,437.17
2016,2,28,11,45,453.5,277.0,1.0,12.5,592.0,580.79,452.66
2016,2,28,12,0,536.0,251.0,1.0,13.0,627.0,588.92,457.49
2016,2,28,12,15,412.5,292.5,1.0,13.0,582.5,521.66,405.44
2016,2,28,12,30,289.0,334.0,1.0,13.0,538.0,466.23,362.51
2016,2,28,12,45,221.5,338.0,1.0,13.0,493.5,413.48,322.2
2016,2,28,13,0,154.0,342.0,1.0,13.0,449.0,368.53,287.65
2016,2,28,13,15,137.5,333.0,1.0,13.0,427.5,341.04,266.39
2016,2,28,13,30,121.0,324.0,1.0,13.0,406.0,315.02,246.1
2016,2,28,13,45,349.0,263.5,1.0,13.0,487.0,332.91,255.05
2016,2,28,14,0,577.0,203.0,1.0,13.0,568.0,327.1,241.76
2016,2,28,14,15,701.0,157.0,0.95,12.5,580.5,286.3,201.89
2016,2,28,14,30,825.0,111.0,0.9,12.0,593.0,237.34,154.59
2016,2,28,14,45,809.0,107.5,0.9,12.0,556.5,184.18,111.76
2016,2,28,15,0,793.0,104.0,0.9,12.0,520.0,132.27,76.89
2016,2,28,15,15,633.5,128.5,0.85,12.0,443.5,92.43,67.33
2016,2,28,15,30,474.0,153.0,0.8,12.0,367.0,103.09,85.89
2016,2,28,15,45,257.0,150.0,0.8,12.0,264.5,107.42,89.92
2016,2,28,16,0,40.0,147.0,0.8,12.0,162.0,114.28,96.18
2016,2,28,16,15,33.0,127.5,0.8,11.5,139.0,100.25,84.21
2016,2,28,16,30,26.0,108.0,0.8,11.0,116.0,85.91,71.77
2016,2,28,16,45,17.5,87.5,0.8,10.5,92.5,72.65,59.98
2016,2,28,17,0,9.0,67.0,0.8,10.0,69.0,56.2,45.03
2016,2,28,17,15,4.5,47.0,0.8,10.0,48.0,39.97,29.92
2016,2,28,17,30,0.0,27.0,0.8,10.0,27.0,23.52,14.15
2016,2,28,17,45,0.0,13.5,0.8,10.0,13.5,11.89,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,125.5,9.5,0.85,6.5,16.5,81.17,0.0
2016,2,29,7,0,251.0,19.0,0.9,7.0,33.0,206.33,106.93
2016,2,29,7,15,383.0,29.5,0.85,7.5,76.5,322.95,263.08
2016,2,29,7,30,515.0,40.0,0.8,8.0,120.0,435.23,361.12
2016,2,29,7,45,596.5,46.0,0.8,8.5,171.0,506.81,420.53
2016,2,29,8,0,678.0,52.0,0.8,9.0,222.0,587.57,483.15
2016,2,29,8,15,724.5,56.5,0.75,9.5,273.0,641.31,521.48
2016,2,29,8,30,771.0,61.0,0.7,10.0,324.0,694.15,557.35
2016,2,29,8,45,805.0,63.5,0.7,10.5,373.5,733.21,582.43
2016,2,29,9,0,839.0,66.0,0.7,11.0,423.0,770.09,605.36
2016,2,29,9,15,860.5,69.0,0.65,11.5,468.0,787.81,613.54
2016,2,29,9,30,882.0,72.0,0.6,12.0,513.0,809.84,624.8
2016,2,29,9,45,894.5,74.5,0.55,12.5,551.5,820.74,628.23
2016,2,29,10,0,907.0,77.0,0.5,13.0,590.0,828.23,629.56
2016,2,29,10,15,918.0,79.0,0.5,13.5,623.0,830.39,628.41
2016,2,29,10,30,929.0,81.0,0.5,14.0,656.0,828.92,625.07
2016,2,29,10,45,935.0,82.5,0.5,14.5,681.5,819.34,616.53
2016,2,29,11,0,941.0,84.0,0.5,15.0,707.0,806.2,605.9
2016,2,29,11,15,946.0,85.0,0.45,15.0,725.0,788.23,592.48
2016,2,29,11,30,951.0,86.0,0.4,15.0,743.0,766.81,576.95
2016,2,29,11,45,956.5,85.0,0.4,15.5,753.5,740.31,557.34
2016,2,29,12,0,962.0,84.0,0.4,16.0,764.0,710.53,534.45
2016,2,29,12,15,962.5,84.0,0.35,16.0,765.5,675.45,507.75
2016,2,29,12,30,963.0,84.0,0.3,16.0,767.0,637.6,478.65
2016,2,29,12,45,964.5,82.0,0.3,16.5,761.0,595.81,445.94
2016,2,29,13,0,966.0,80.0,0.3,17.0,755.0,551.55,410.62
2016,2,29,13,15,962.0,79.5,0.35,17.0,740.0,503.85,373.0
2016,2,29,13,30,958.0,79.0,0.4,17.0,725.0,454.45,332.78
2016,2,29,13,45,950.0,78.5,0.45,17.0,702.0,402.18,289.09
2016,2,29,14,0,942.0,78.0,0.5,17.0,679.0,349.05,243.53
2016,2,29,14,15,768.0,127.5,0.5,17.0,602.5,283.64,193.35
2016,2,29,14,30,594.0,177.0,0.5,17.0,526.0,243.21,165.17
2016,2,29,14,45,737.5,127.0,0.5,17.5,534.0,187.45,114.42
2016,2,29,15,0,881.0,77.0,0.5,18.0,542.0,130.68,69.26
2016,2,29,15,15,861.5,74.5,0.5,17.5,499.0,76.41,47.47
2016,2,29,15,30,842.0,72.0,0.5,17.0,456.0,53.5,41.35
2016,2,29,15,45,806.5,70.5,0.5,16.5,407.5,53.34,41.49
2016,2,29,16,0,771.0,69.0,0.5,16.0,359.0,53.31,41.67
2016,2,29,16,15,730.5,64.5,0.55,15.5,309.0,50.88,39.73
2016,2,29,16,30,690.0,60.0,0.6,15.0,259.0,48.45,37.7
2016,2,29,16,45,622.5,54.5,0.7,14.5,208.0,41.15,31.24
2016,2,29,17,0,555.0,49.0,0.8,14.0,157.0,38.01,28.31
2016,2,29,17,15,451.5,39.5,0.8,14.0,110.0,31.28,21.93
2016,2,29,17,30,348.0,30.0,0.8,14.0,63.0,24.38,14.93
2016,2,29,17,45,174.0,15.0,0.8,14.0,31.5,12.02,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,150.0,10.0,0.8,9.0,19.0,96.35,0.0
2016,3,1,7,0,300.0,20.0,0.7,9.0,38.0,240.94,144.88
2016,3,1,7,15,429.0,30.0,0.65,9.5,83.5,354.9,287.07
2016,3,1,7,30,558.0,40.0,0.6,10.0,129.0,459.61,377.0
2016,3,1,7,45,631.0,46.0,0.55,10.5,180.5,533.95,436.21
2016,3,1,8,0,704.0,52.0,0.5,11.0,232.0,609.59,492.65
2016,3,1,8,15,748.5,56.5,0.5,11.5,284.0,662.53,529.77
2016,3,1,8,30,793.0,61.0,0.5,12.0,336.0,714.42,564.56
2016,3,1,8,45,824.5,64.0,0.55,12.5,385.5,752.57,589.12
2016,3,1,9,0,856.0,67.0,0.6,13.0,435.0,788.43,611.61
2016,3,1,9,15,876.5,69.5,0.6,13.0,480.0,804.81,620.57
2016,3,1,9,30,897.0,72.0,0.6,13.0,525.0,825.51,632.74
2016,3,1,9,45,916.5,72.0,0.65,13.5,565.5,839.09,639.74
2016,3,1,10,0,936.0,72.0,0.7,14.0,606.0,849.27,644.62
2016,3,1,10,15,946.0,73.5,0.7,14.0,639.0,849.96,643.57
2016,3,1,10,30,956.0,75.0,0.7,14.0,672.0,846.97,640.35
2016,3,1,10,45,963.5,76.0,0.75,14.0,698.0,837.72,634.04
2016,3,1,11,0,971.0,77.0,0.8,14.0,724.0,824.78,625.43
2016,3,1,11,15,976.0,77.5,0.8,14.0,742.0,805.76,612.03
2016,3,1,11,30,981.0,78.0,0.8,14.0,760.0,783.2,596.37
2016,3,1,11,45,984.5,78.0,0.8,14.0,770.5,755.62,577.26
2016,3,1,12,0,988.0,78.0,0.8,14.0,781.0,724.76,554.16
2016,3,1,12,15,988.5,78.0,0.8,14.0,783.0,688.85,527.07
2016,3,1,12,30,989.0,78.0,0.8,14.0,785.0,650.09,497.34
2016,3,1,12,45,988.0,77.5,0.8,14.5,778.5,607.36,463.12
2016,3,1,13,0,987.0,77.0,0.8,15.0,772.0,562.25,426.32
2016,3,1,13,15,983.5,76.5,0.8,14.5,757.0,513.81,387.52
2016,3,1,13,30,980.0,76.0,0.8,14.0,742.0,463.59,345.98
2016,3,1,13,45,973.5,75.5,0.8,14.0,719.0,410.75,300.49
2016,3,1,14,0,967.0,75.0,0.8,14.0,696.0,356.85,253.06
2016,3,1,14,15,958.0,73.5,0.8,14.0,665.0,300.71,203.39
2016,3,1,14,30,949.0,72.0,0.8,14.0,634.0,244.28,154.09
2016,3,1,14,45,935.5,70.5,0.8,14.0,596.5,187.15,107.37
2016,3,1,15,0,922.0,69.0,0.8,14.0,559.0,130.69,68.37
2016,3,1,15,15,903.5,67.0,0.8,13.5,516.0,74.61,44.51
2016,3,1,15,30,885.0,65.0,0.8,13.0,473.0,56.49,44.68
2016,3,1,15,45,859.5,62.5,0.8,13.0,424.5,54.64,43.22
2016,3,1,16,0,834.0,60.0,0.8,13.0,376.0,46.55,36.15
2016,3,1,16,15,796.5,56.0,0.75,12.0,325.0,44.25,34.35
2016,3,1,16,30,759.0,52.0,0.7,11.0,274.0,41.91,32.45
2016,3,1,16,45,700.5,47.5,0.7,10.5,221.5,39.04,29.88
2016,3,1,17,0,642.0,43.0,0.7,10.0,169.0,36.19,27.19
2016,3,1,17,15,542.0,35.5,0.75,9.5,120.0,30.46,21.69
2016,3,1,17,30,442.0,28.0,0.8,9.0,71.0,24.67,15.69
2016,3,1,17,45,221.0,14.0,0.85,9.0,35.5,11.11,0.0
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,11.0,0.8,8.5,14.5,41.92,0.0
2016,3,2,7,0,109.0,22.0,0.7,9.0,29.0,124.6,80.74
2016,3,2,7,15,161.0,40.5,0.65,9.0,61.5,192.75,157.22
2016,3,2,7,30,213.0,59.0,0.6,9.0,94.0,239.42,200.52
2016,3,2,7,45,240.0,78.0,0.55,9.5,130.5,285.78,240.31
2016,3,2,8,0,267.0,97.0,0.5,10.0,167.0,332.16,278.16
2016,3,2,8,15,284.5,115.5,0.5,10.5,203.5,370.45,307.97
2016,3,2,8,30,302.0,134.0,0.5,11.0,240.0,408.03,336.13
2016,3,2,8,45,571.5,100.5,0.5,11.5,337.0,604.63,487.67
2016,3,2,9,0,841.0,67.0,0.5,12.0,434.0,779.82,608.21
2016,3,2,9,15,862.0,69.5,0.5,12.5,478.5,796.5,614.09
2016,3,2,9,30,883.0,72.0,0.5,13.0,523.0,817.61,625.4
2016,3,2,9,45,898.0,74.5,0.55,13.5,562.5,830.58,632.0
2016,3,2,10,0,913.0,77.0,0.6,14.0,602.0,840.1,636.49
2016,3,2,10,15,777.5,128.5,0.6,14.0,593.0,789.85,601.0
2016,3,2,10,30,642.0,180.0,0.6,14.0,584.0,724.13,553.96
2016,3,2,10,45,796.0,131.0,0.65,14.0,652.0,775.67,591.78
2016,3,2,11,0,950.0,82.0,0.7,14.0,720.0,817.72,619.67
2016,3,2,11,15,779.5,154.0,0.7,14.0,686.5,749.68,570.9
2016,3,2,11,30,609.0,226.0,0.7,14.0,653.0,669.34,511.55
2016,3,2,11,45,601.0,233.5,0.75,14.5,659.0,647.75,495.56
2016,3,2,12,0,593.0,241.0,0.8,15.0,665.0,624.34,477.35
2016,3,2,12,15,551.5,255.0,0.8,14.5,650.0,584.35,447.98
2016,3,2,12,30,510.0,269.0,0.8,14.0,635.0,545.07,418.89
2016,3,2,12,45,498.0,270.5,0.8,14.0,625.5,512.41,393.71
2016,3,2,13,0,486.0,272.0,0.8,14.0,616.0,479.41,367.78
2016,3,2,13,15,473.5,274.0,0.8,14.0,603.5,446.47,341.42
2016,3,2,13,30,461.0,276.0,0.8,14.0,591.0,413.62,314.66
2016,3,2,13,45,429.5,274.0,0.8,14.0,560.0,371.24,280.67
2016,3,2,14,0,398.0,272.0,0.8,14.0,529.0,334.77,251.07
2016,3,2,14,15,434.0,248.0,0.8,13.5,516.5,295.25,217.43
2016,3,2,14,30,470.0,224.0,0.8,13.0,504.0,255.47,183.09
2016,3,2,14,45,442.0,216.0,0.8,13.0,466.5,214.22,150.93
2016,3,2,15,0,414.0,208.0,0.8,13.0,429.0,175.96,124.36
2016,3,2,15,15,334.0,203.0,0.75,12.5,372.5,148.11,113.0
2016,3,2,15,30,254.0,198.0,0.7,12.0,316.0,136.01,114.1
2016,3,2,15,45,161.0,178.5,0.7,12.0,250.5,130.53,109.77
2016,3,2,16,0,68.0,159.0,0.7,12.0,185.0,122.42,103.07
2016,3,2,16,15,60.0,138.5,0.65,11.5,159.5,107.89,90.81
2016,3,2,16,30,52.0,118.0,0.6,11.0,134.0,93.02,78.02
2016,3,2,16,45,44.0,96.5,0.6,10.5,108.5,77.19,64.07
2016,3,2,17,0,36.0,75.0,0.6,10.0,83.0,61.01,49.46
2016,3,2,17,15,20.5,54.5,0.6,9.5,58.5,45.13,34.8
2016,3,2,17,30,5.0,34.0,0.6,9.0,34.0,29.22,19.75
2016,3,2,17,45,2.5,17.0,0.65,9.0,17.0,14.97,0.93
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,9.5,11.5,0.5,8.5,12.5,16.06,0.0
2016,3,3,7,0,19.0,23.0,0.4,9.0,25.0,37.71,22.3
2016,3,3,7,15,53.0,43.0,0.3,9.5,51.5,98.06,78.1
2016,3,3,7,30,87.0,63.0,0.2,10.0,78.0,146.19,120.67
2016,3,3,7,45,104.0,84.5,0.15,10.5,108.0,184.95,153.83
2016,3,3,8,0,121.0,106.0,0.1,11.0,138.0,223.25,185.42
2016,3,3,8,15,130.5,127.5,0.1,11.5,168.5,255.49,210.93
2016,3,3,8,30,140.0,149.0,0.1,12.0,199.0,287.1,235.13
2016,3,3,8,45,137.0,171.0,0.1,12.5,225.5,308.67,250.44
2016,3,3,9,0,134.0,193.0,0.1,13.0,252.0,329.13,264.6
2016,3,3,9,15,126.0,213.0,0.1,13.0,273.0,341.94,273.02
2016,3,3,9,30,118.0,233.0,0.1,13.0,294.0,353.76,280.69
2016,3,3,9,45,133.5,252.5,0.15,13.0,326.5,383.34,302.68
2016,3,3,10,0,149.0,272.0,0.2,13.0,359.0,411.85,323.47
2016,3,3,10,15,119.5,283.5,0.2,13.0,355.5,393.84,308.05
2016,3,3,10,30,90.0,295.0,0.2,13.0,352.0,363.3,283.9
2016,3,3,10,45,89.0,307.0,0.25,13.5,365.0,369.14,287.7
2016,3,3,11,0,88.0,319.0,0.3,14.0,378.0,374.49,290.79
2016,3,3,11,15,132.0,333.5,0.35,13.5,425.5,424.67,329.23
2016,3,3,11,30,176.0,348.0,0.4,13.0,473.0,461.13,356.72
2016,3,3,11,45,180.0,349.5,0.5,13.0,478.5,454.24,351.55
2016,3,3,12,0,184.0,351.0,0.6,13.0,484.0,446.53,346.14
2016,3,3,12,15,182.5,355.5,0.65,13.0,487.5,437.16,338.97
2016,3,3,12,30,181.0,360.0,0.7,13.0,491.0,427.12,331.24
2016,3,3,12,45,198.0,355.0,0.75,13.0,497.5,418.56,324.71
2016,3,3,13,0,215.0,350.0,0.8,13.0,504.0,408.22,316.55
2016,3,3,13,15,219.5,339.5,0.75,12.5,494.0,385.98,299.28
2016,3,3,13,30,224.0,329.0,0.7,12.0,484.0,363.17,281.32
2016,3,3,13,45,144.0,311.0,0.7,12.0,409.5,304.01,236.34
2016,3,3,14,0,64.0,293.0,0.7,12.0,335.0,257.71,201.99
2016,3,3,14,15,61.0,278.0,0.65,12.0,317.0,238.27,186.81
2016,3,3,14,30,58.0,263.0,0.6,12.0,299.0,219.33,171.92
2016,3,3,14,45,44.5,239.0,0.55,12.0,265.5,193.5,152.15
2016,3,3,15,0,31.0,215.0,0.5,12.0,232.0,169.71,134.2
2016,3,3,15,15,59.0,209.5,0.45,12.0,238.5,160.51,127.35
2016,3,3,15,30,87.0,204.0,0.4,12.0,245.0,152.89,128.22
2016,3,3,15,45,249.0,169.0,0.35,12.0,269.5,118.99,99.45
2016,3,3,16,0,411.0,134.0,0.3,12.0,294.0,92.8,77.05
2016,3,3,16,15,386.0,119.5,0.3,11.5,253.5,84.43,70.13
2016,3,3,16,30,361.0,105.0,0.3,11.0,213.0,75.7,62.66
2016,3,3,16,45,330.0,88.0,0.3,11.0,172.5,64.69,52.84
2016,3,3,17,0,299.0,71.0,0.3,11.0,132.0,53.21,42.37
2016,3,3,17,15,241.0,54.0,0.35,11.0,94.0,41.17,31.15
2016,3,3,17,30,183.0,37.0,0.4,11.0,56.0,28.67,19.23
2016,3,3,17,45,91.5,18.5,0.5,11.0,28.0,14.48,2.02
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
