Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,9.5,11.5,10.46,0.0
2016,3,4,7,0,0.0,23.0,0.6,10.0,23.0,21.38,10.6
2016,3,4,7,15,16.5,43.0,0.6,10.0,46.0,61.76,47.06
2016,3,4,7,30,33.0,63.0,0.6,10.0,69.0,96.24,77.86
2016,3,4,7,45,43.0,84.5,0.6,10.5,95.0,127.91,105.44
2016,3,4,8,0,53.0,106.0,0.6,11.0,121.0,158.99,131.79
2016,3,4,8,15,60.0,127.0,0.6,11.0,146.5,186.72,154.8
2016,3,4,8,30,67.0,148.0,0.6,11.0,172.0,214.09,176.98
2016,3,4,8,45,35.5,148.5,0.65,11.5,161.5,184.13,150.55
2016,3,4,9,0,4.0,149.0,0.7,12.0,151.0,144.27,116.09
2016,3,4,9,15,2.0,137.0,0.7,12.0,138.0,128.09,102.46
2016,3,4,9,30,0.0,125.0,0.7,12.0,125.0,113.42,90.0
2016,3,4,9,45,0.0,105.5,0.75,12.5,105.5,94.25,73.77
2016,3,4,10,0,0.0,86.0,0.8,13.0,86.0,76.2,58.51
2016,3,4,10,15,0.0,83.0,0.8,13.0,83.0,73.55,56.21
2016,3,4,10,30,0.0,80.0,0.8,13.0,80.0,70.9,53.9
2016,3,4,10,45,32.0,195.0,0.85,13.0,217.0,210.16,168.12
2016,3,4,11,0,64.0,310.0,0.9,13.0,354.0,346.97,274.41
2016,3,4,11,15,38.0,271.5,0.9,13.0,298.0,284.11,224.14
2016,3,4,11,30,12.0,233.0,0.9,13.0,242.0,218.43,172.27
2016,3,4,11,45,10.0,219.5,0.9,13.0,227.0,203.41,160.53
2016,3,4,12,0,8.0,206.0,0.9,13.0,212.0,188.82,148.89
2016,3,4,12,15,6.5,191.5,0.9,12.5,196.0,174.05,137.36
2016,3,4,12,30,5.0,177.0,0.9,12.0,180.0,159.61,126.04
2016,3,4,12,45,2.5,130.5,0.9,12.0,132.0,116.93,91.47
2016,3,4,13,0,0.0,84.0,0.9,12.0,84.0,74.54,56.75
2016,3,4,13,15,0.0,82.0,0.85,12.0,82.0,72.74,55.38
2016,3,4,13,30,0.0,80.0,0.8,12.0,80.0,70.95,53.95
2016,3,4,13,45,0.0,49.0,0.8,12.0,49.0,43.38,30.99
2016,3,4,14,0,0.0,18.0,0.8,12.0,18.0,15.9,7.86
2016,3,4,14,15,0.0,33.0,0.8,12.0,33.0,29.17,19.15
2016,3,4,14,30,0.0,48.0,0.8,12.0,48.0,42.45,30.43
2016,3,4,14,45,0.5,103.5,0.85,12.0,104.0,91.22,71.43
2016,3,4,15,0,1.0,159.0,0.9,12.0,160.0,134.95,107.72
2016,3,4,15,15,0.5,142.5,0.95,12.0,143.0,120.96,96.37
2016,3,4,15,30,0.0,126.0,1.0,12.0,126.0,107.48,89.52
2016,3,4,15,45,0.0,66.5,1.05,12.0,66.5,58.78,46.96
2016,3,4,16,0,0.0,7.0,1.1,12.0,7.0,6.16,0.0
2016,3,4,16,15,0.0,6.0,1.15,11.5,6.0,5.27,0.0
2016,3,4,16,30,0.0,5.0,1.2,11.0,5.0,4.39,0.0
2016,3,4,16,45,0.0,4.0,1.25,11.0,4.0,3.51,0.0
2016,3,4,17,0,0.0,3.0,1.3,11.0,3.0,2.63,0.0
2016,3,4,17,15,0.0,2.0,1.35,11.0,2.0,1.75,0.0
2016,3,4,17,30,0.0,1.0,1.4,11.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,1.45,11.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,1.15,10.5,8.5,7.73,0.0
2016,3,5,7,0,0.0,17.0,1.2,11.0,17.0,14.96,6.01
2016,3,5,7,15,0.0,33.0,1.2,11.0,33.0,29.39,19.27
2016,3,5,7,30,0.0,49.0,1.2,11.0,49.0,45.58,33.63
2016,3,5,7,45,0.0,66.5,1.2,11.0,66.5,63.05,48.95
2016,3,5,8,0,0.0,84.0,1.2,11.0,84.0,80.1,63.67
2016,3,5,8,15,0.0,102.0,1.2,11.0,102.0,97.46,78.38
2016,3,5,8,30,0.0,120.0,1.2,11.0,120.0,114.59,92.65
2016,3,5,8,45,0.0,103.0,1.25,11.5,103.0,94.13,74.92
2016,3,5,9,0,0.0,86.0,1.3,12.0,86.0,76.46,59.67
2016,3,5,9,15,0.0,111.0,1.3,12.0,111.0,100.3,79.54
2016,3,5,9,30,0.0,136.0,1.3,12.0,136.0,124.18,99.11
2016,3,5,9,45,1.5,153.0,1.35,12.0,154.0,141.27,112.94
2016,3,5,10,0,3.0,170.0,1.4,12.0,172.0,158.21,126.56
2016,3,5,10,15,6.0,187.0,1.5,12.5,191.0,176.19,140.75
2016,3,5,10,30,9.0,204.0,1.6,13.0,210.0,193.9,154.59
2016,3,5,10,45,5.0,179.0,1.75,13.5,182.5,165.87,131.37
2016,3,5,11,0,1.0,154.0,1.9,14.0,155.0,138.92,109.13
2016,3,5,11,15,0.5,115.0,2.05,14.0,115.5,102.74,79.58
2016,3,5,11,30,0.0,76.0,2.2,14.0,76.0,67.41,50.5
2016,3,5,11,45,0.5,111.5,2.35,14.0,112.0,99.46,76.89
2016,3,5,12,0,1.0,147.0,2.5,14.0,148.0,131.4,102.9
2016,3,5,12,15,35.5,245.0,2.6,13.5,271.5,242.79,193.27
2016,3,5,12,30,70.0,343.0,2.7,13.0,395.0,345.22,274.05
2016,3,5,12,45,35.0,189.0,2.8,13.0,215.0,186.68,148.05
2016,3,5,13,0,0.0,35.0,2.9,13.0,35.0,30.99,20.31
2016,3,5,13,15,0.0,34.5,2.9,12.5,34.5,30.54,20.06
2016,3,5,13,30,0.0,34.0,2.9,12.0,34.0,30.09,19.75
2016,3,5,13,45,0.0,83.5,2.95,12.0,83.5,74.05,56.65
2016,3,5,14,0,0.0,133.0,3.0,12.0,133.0,116.68,92.12
2016,3,5,14,15,0.0,83.0,3.0,12.0,83.0,73.56,56.36
2016,3,5,14,30,0.0,33.0,3.0,12.0,33.0,29.16,19.1
2016,3,5,14,45,0.0,23.0,3.05,12.0,23.0,20.3,11.65
2016,3,5,15,0,0.0,13.0,3.1,12.0,13.0,11.46,4.14
2016,3,5,15,15,0.0,13.0,3.1,12.0,13.0,11.46,4.16
2016,3,5,15,30,0.0,13.0,3.1,12.0,13.0,11.45,4.62
2016,3,5,15,45,0.0,35.0,3.15,12.0,35.0,30.86,22.09
2016,3,5,16,0,0.0,57.0,3.2,12.0,57.0,50.34,39.63
2016,3,5,16,15,0.0,49.5,3.25,11.5,49.5,43.68,33.83
2016,3,5,16,30,0.0,42.0,3.3,11.0,42.0,37.03,27.96
2016,3,5,16,45,0.0,33.5,3.4,11.0,33.5,29.51,21.15
2016,3,5,17,0,0.0,25.0,3.5,11.0,25.0,22.0,14.27
2016,3,5,17,15,0.0,18.0,3.5,11.0,18.0,15.82,8.53
2016,3,5,17,30,0.0,11.0,3.5,11.0,11.0,9.66,2.77
2016,3,5,17,45,0.0,5.5,3.5,11.0,5.5,4.82,0.0
2016,3,5,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,97.5,17.0,1.3,7.5,25.0,74.13,0.0
2016,3,6,7,0,195.0,34.0,1.3,8.0,50.0,208.12,162.12
2016,3,6,7,15,316.0,47.0,1.3,8.0,95.5,307.16,256.42
2016,3,6,7,30,437.0,60.0,1.3,8.0,141.0,417.0,351.36
2016,3,6,7,45,514.5,68.5,1.3,8.5,192.0,495.93,416.58
2016,3,6,8,0,592.0,77.0,1.3,9.0,243.0,576.5,479.23
2016,3,6,8,15,641.0,83.5,1.35,9.0,294.5,633.6,522.18
2016,3,6,8,30,690.0,90.0,1.4,9.0,346.0,689.98,563.34
2016,3,6,8,45,486.5,139.5,1.45,9.5,332.0,584.69,479.43
2016,3,6,9,0,283.0,189.0,1.5,10.0,318.0,462.12,379.43
2016,3,6,9,15,544.5,147.5,1.5,10.0,426.0,643.51,523.57
2016,3,6,9,30,806.0,106.0,1.5,10.0,534.0,814.95,646.4
2016,3,6,9,45,825.5,108.0,1.5,10.0,573.5,830.49,653.7
2016,3,6,10,0,845.0,110.0,1.5,10.0,613.0,842.62,660.55
2016,3,6,10,15,543.5,208.5,1.5,10.0,538.5,689.27,546.23
2016,3,6,10,30,242.0,307.0,1.5,10.0,464.0,511.89,407.9
2016,3,6,10,45,161.5,315.5,1.5,10.5,422.0,447.53,356.97
2016,3,6,11,0,81.0,324.0,1.5,11.0,380.0,374.42,298.0
2016,3,6,11,15,238.5,319.0,1.5,11.0,490.0,501.26,398.31
2016,3,6,11,30,396.0,314.0,1.5,11.0,600.0,598.44,471.58
2016,3,6,11,45,202.5,262.5,1.5,11.0,409.0,396.58,315.95
2016,3,6,12,0,9.0,211.0,1.5,11.0,218.0,194.01,153.92
2016,3,6,12,15,190.0,272.0,1.5,11.0,412.0,369.22,295.88
2016,3,6,12,30,371.0,333.0,1.5,11.0,606.0,521.2,410.63
2016,3,6,12,45,323.5,341.0,1.5,11.0,578.0,479.6,376.58
2016,3,6,13,0,276.0,349.0,1.5,11.0,550.0,440.71,346.04
2016,3,6,13,15,276.5,341.0,1.55,11.0,538.5,414.59,325.32
2016,3,6,13,30,277.0,333.0,1.6,11.0,527.0,388.13,303.85
2016,3,6,13,45,299.0,317.0,1.65,11.0,520.5,363.28,282.9
2016,3,6,14,0,321.0,301.0,1.7,11.0,514.0,336.29,259.57
2016,3,6,14,15,350.0,279.5,1.75,10.5,502.5,305.05,232.52
2016,3,6,14,30,379.0,258.0,1.8,10.0,491.0,270.99,202.81
2016,3,6,14,45,235.5,253.5,1.85,10.0,395.5,226.18,172.22
2016,3,6,15,0,92.0,249.0,1.9,10.0,300.0,197.79,156.43
2016,3,6,15,15,88.5,229.0,1.9,10.0,275.0,174.53,139.64
2016,3,6,15,30,85.0,209.0,1.9,10.0,250.0,156.27,132.82
2016,3,6,15,45,55.0,180.5,1.9,10.0,206.0,137.74,117.1
2016,3,6,16,0,25.0,152.0,1.9,10.0,162.0,124.27,105.66
2016,3,6,16,15,19.0,132.5,1.85,9.5,140.0,109.0,92.64
2016,3,6,16,30,13.0,113.0,1.8,9.0,118.0,93.57,79.23
2016,3,6,16,45,6.5,92.5,1.75,9.0,95.0,77.26,64.61
2016,3,6,17,0,0.0,72.0,1.7,9.0,72.0,60.78,49.57
2016,3,6,17,15,0.0,51.5,1.7,8.5,51.5,44.13,34.2
2016,3,6,17,30,0.0,31.0,1.7,8.0,31.0,27.2,18.41
2016,3,6,17,45,0.0,15.5,1.7,8.0,15.5,13.64,4.03
2016,3,6,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,6,45,138.0,15.0,1.15,5.5,27.0,124.96,0.0
2016,3,7,7,0,276.0,30.0,1.1,6.0,54.0,254.82,203.64
2016,3,7,7,15,372.0,42.0,1.1,6.0,98.5,341.78,287.23
2016,3,7,7,30,468.0,54.0,1.1,6.0,143.0,434.69,368.05
2016,3,7,7,45,522.5,64.0,1.15,6.0,191.0,498.9,422.04
2016,3,7,8,0,577.0,74.0,1.2,6.0,239.0,564.04,473.89
2016,3,7,8,15,638.0,73.5,1.25,6.0,287.5,621.28,517.51
2016,3,7,8,30,699.0,73.0,1.3,6.0,336.0,673.85,556.21
2016,3,7,8,45,595.0,112.5,1.4,6.0,357.5,649.64,536.49
2016,3,7,9,0,491.0,152.0,1.5,6.0,379.0,606.66,501.4
2016,3,7,9,15,448.0,180.5,1.5,6.0,402.5,603.34,496.35
2016,3,7,9,30,405.0,209.0,1.5,6.0,426.0,581.32,477.05
2016,3,7,9,45,232.0,236.0,1.55,6.5,362.5,462.39,379.38
2016,3,7,10,0,59.0,263.0,1.6,7.0,299.0,313.78,256.32
2016,3,7,10,15,30.5,213.0,1.6,7.0,232.0,232.33,190.02
2016,3,7,10,30,2.0,163.0,1.6,7.0,165.0,148.98,120.45
2016,3,7,10,45,183.5,236.5,1.6,7.0,364.5,383.93,316.2
2016,3,7,11,0,365.0,310.0,1.6,7.0,564.0,603.32,485.14
2016,3,7,11,15,182.5,164.5,1.6,7.0,291.5,305.53,250.94
2016,3,7,11,30,0.0,19.0,1.6,7.0,19.0,16.81,8.72
2016,3,7,11,45,1.5,89.0,1.65,7.5,90.0,80.06,62.57
2016,3,7,12,0,3.0,159.0,1.7,8.0,161.0,143.47,115.17
2016,3,7,12,15,189.5,246.5,1.75,8.0,387.0,350.23,285.13
2016,3,7,12,30,376.0,334.0,1.8,8.0,613.0,526.14,420.32
2016,3,7,12,45,191.5,264.5,1.9,8.0,407.0,342.06,275.34
2016,3,7,13,0,7.0,195.0,2.0,8.0,201.0,174.89,140.45
2016,3,7,13,15,8.0,203.5,2.05,8.0,209.5,181.6,146.46
2016,3,7,13,30,9.0,212.0,2.1,8.0,218.0,187.92,151.71
2016,3,7,13,45,20.0,240.5,2.15,8.0,254.0,213.76,172.74
2016,3,7,14,0,31.0,269.0,2.2,8.0,290.0,230.93,186.43
2016,3,7,14,15,49.0,273.0,2.2,8.0,304.0,232.98,187.48
2016,3,7,14,30,67.0,277.0,2.2,8.0,318.0,232.18,186.08
2016,3,7,14,45,259.5,242.5,2.25,8.0,389.0,216.18,164.54
2016,3,7,15,0,452.0,208.0,2.3,8.0,460.0,185.24,132.35
2016,3,7,15,15,226.0,117.5,2.25,8.0,243.5,93.53,69.33
2016,3,7,15,30,0.0,27.0,2.2,8.0,27.0,23.81,15.97
2016,3,7,15,45,0.0,26.0,2.2,8.0,26.0,22.91,15.25
2016,3,7,16,0,0.0,25.0,2.2,8.0,25.0,22.02,14.5
2016,3,7,16,15,312.5,52.5,2.15,7.5,150.5,34.54,26.06
2016,3,7,16,30,625.0,80.0,2.1,7.0,276.0,58.7,48.29
2016,3,7,16,45,563.5,72.0,2.1,7.0,225.0,54.24,44.2
2016,3,7,17,0,502.0,64.0,2.1,7.0,174.0,49.66,39.88
2016,3,7,17,15,402.5,53.0,2.05,6.5,126.0,42.15,32.73
2016,3,7,17,30,303.0,42.0,2.0,6.0,78.0,32.65,23.48
2016,3,7,17,45,151.5,21.0,2.0,6.0,39.0,16.43,6.66
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,175.0,15.5,1.1,5.5,32.0,150.61,13.12
2016,3,8,7,0,350.0,31.0,1.1,6.0,64.0,304.93,246.39
2016,3,8,7,15,459.5,40.5,1.1,6.5,112.0,401.18,335.81
2016,3,8,7,30,569.0,50.0,1.1,7.0,160.0,503.67,422.08
2016,3,8,7,45,629.5,57.0,1.1,7.5,212.0,571.32,475.72
2016,3,8,8,0,690.0,64.0,1.1,8.0,264.0,640.01,527.3
2016,3,8,8,15,730.5,68.5,1.05,8.0,316.0,685.19,559.21
2016,3,8,8,30,771.0,73.0,1.0,8.0,368.0,734.66,593.16
2016,3,8,8,45,792.0,79.0,1.0,8.5,415.5,768.25,614.02
2016,3,8,9,0,813.0,85.0,1.0,9.0,463.0,799.22,632.69
2016,3,8,9,15,833.0,88.0,0.95,9.0,507.0,822.86,646.29
2016,3,8,9,30,853.0,91.0,0.9,9.0,551.0,843.4,657.66
2016,3,8,9,45,862.5,95.0,0.9,9.5,589.0,852.97,661.11
2016,3,8,10,0,872.0,99.0,0.9,10.0,627.0,859.05,662.44
2016,3,8,10,15,591.5,199.5,0.9,10.0,566.0,723.33,564.47
2016,3,8,10,30,311.0,300.0,0.9,10.0,505.0,575.04,451.39
2016,3,8,10,45,328.5,308.0,0.9,10.0,532.0,586.38,460.61
2016,3,8,11,0,346.0,316.0,0.9,10.0,559.0,595.65,466.54
2016,3,8,11,15,432.5,293.0,0.95,10.0,603.5,633.65,495.28
2016,3,8,11,30,519.0,270.0,1.0,10.0,648.0,657.62,513.27
2016,3,8,11,45,511.5,276.5,1.05,10.0,653.0,636.62,497.05
2016,3,8,12,0,504.0,283.0,1.1,10.0,658.0,614.09,480.03
2016,3,8,12,15,267.0,293.0,1.05,10.0,492.0,442.23,348.96
2016,3,8,12,30,30.0,303.0,1.0,10.0,326.0,286.95,227.04
2016,3,8,12,45,74.0,332.5,0.95,10.0,387.0,332.0,263.14
2016,3,8,13,0,118.0,362.0,0.9,10.0,448.0,371.49,292.81
2016,3,8,13,15,132.0,356.0,0.95,9.5,451.0,361.23,284.87
2016,3,8,13,30,146.0,350.0,1.0,9.0,454.0,349.75,276.05
2016,3,8,13,45,146.5,338.0,1.05,9.0,439.5,327.27,258.07
2016,3,8,14,0,147.0,326.0,1.1,9.0,425.0,304.79,239.9
2016,3,8,14,15,124.0,308.0,1.15,9.0,389.0,271.93,214.1
2016,3,8,14,30,101.0,290.0,1.2,9.0,353.0,248.49,196.06
2016,3,8,14,45,173.5,271.0,1.3,9.0,371.5,229.12,177.49
2016,3,8,15,0,246.0,252.0,1.4,9.0,390.0,208.55,158.88
2016,3,8,15,15,191.5,235.0,1.35,8.5,337.5,175.47,138.05
2016,3,8,15,30,137.0,218.0,1.3,8.0,285.0,154.1,131.6
2016,3,8,15,45,68.5,113.5,1.3,8.0,147.0,88.75,74.41
2016,3,8,16,0,0.0,9.0,1.3,8.0,9.0,7.92,1.59
2016,3,8,16,15,0.0,7.5,1.2,7.5,7.5,6.59,0.42
2016,3,8,16,30,0.0,6.0,1.1,7.0,6.0,5.27,0.0
2016,3,8,16,45,0.0,5.0,1.05,7.0,5.0,4.39,0.0
2016,3,8,17,0,0.0,4.0,1.0,7.0,4.0,3.51,0.0
2016,3,8,17,15,0.0,3.0,0.95,7.0,3.0,2.63,0.0
2016,3,8,17,30,0.0,2.0,0.9,7.0,2.0,1.75,0.0
2016,3,8,17,45,0.0,1.0,0.85,7.0,1.0,0.87,0.0
2016,3,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,1.05,7.5,8.5,7.46,0.0
2016,3,9,7,0,0.0,17.0,1.1,8.0,17.0,14.95,6.83
2016,3,9,7,15,0.0,29.5,1.05,8.0,29.5,25.99,16.85
2016,3,9,7,30,0.0,42.0,1.0,8.0,42.0,37.06,26.8
2016,3,9,7,45,0.0,56.0,1.0,8.5,56.0,49.86,38.07
2016,3,9,8,0,0.0,70.0,1.0,9.0,70.0,63.26,49.63
2016,3,9,8,15,0.0,83.5,0.95,9.0,83.5,76.02,60.53
2016,3,9,8,30,0.0,97.0,0.9,9.0,97.0,88.69,71.18
2016,3,9,8,45,1.5,125.0,0.85,9.5,126.0,117.67,95.36
2016,3,9,9,0,3.0,153.0,0.8,10.0,155.0,146.53,118.88
2016,3,9,9,15,8.0,172.5,0.8,10.0,177.0,169.08,137.19
2016,3,9,9,30,13.0,192.0,0.8,10.0,199.0,191.46,155.15
2016,3,9,9,45,14.5,205.0,0.8,10.5,213.5,203.98,164.5
2016,3,9,10,0,16.0,218.0,0.8,11.0,228.0,216.4,173.74
2016,3,9,10,15,31.5,252.5,0.75,11.0,273.0,274.69,219.87
2016,3,9,10,30,47.0,287.0,0.7,11.0,318.0,319.77,254.41
2016,3,9,10,45,43.5,293.5,0.7,11.5,323.0,318.97,252.4
2016,3,9,11,0,40.0,300.0,0.7,12.0,328.0,318.14,250.79
2016,3,9,11,15,54.5,321.0,0.7,12.0,360.5,345.29,271.53
2016,3,9,11,30,69.0,342.0,0.7,12.0,393.0,370.82,290.61
2016,3,9,11,45,69.0,346.0,0.7,12.5,397.5,368.22,287.57
2016,3,9,12,0,69.0,350.0,0.7,13.0,402.0,365.32,284.57
2016,3,9,12,15,60.5,344.0,0.7,13.0,389.5,347.69,270.92
2016,3,9,12,30,52.0,338.0,0.7,13.0,377.0,330.79,257.94
2016,3,9,12,45,49.0,331.0,0.75,13.5,367.5,316.89,247.03
2016,3,9,13,0,46.0,324.0,0.8,14.0,358.0,303.33,236.36
2016,3,9,13,15,57.0,327.0,0.75,14.0,368.5,304.74,237.26
2016,3,9,13,30,68.0,330.0,0.7,14.0,379.0,304.61,236.74
2016,3,9,13,45,63.5,316.5,0.7,14.0,361.0,284.66,221.3
2016,3,9,14,0,59.0,303.0,0.7,14.0,343.0,265.37,206.45
2016,3,9,14,15,38.0,264.5,0.7,13.5,290.0,224.52,175.59
2016,3,9,14,30,17.0,226.0,0.7,13.0,237.0,193.55,152.51
2016,3,9,14,45,19.0,218.5,0.7,13.0,230.0,185.08,146.06
2016,3,9,15,0,21.0,211.0,0.7,13.0,223.0,176.19,139.29
2016,3,9,15,15,11.0,182.5,0.65,13.0,189.0,151.5,120.27
2016,3,9,15,30,1.0,154.0,0.6,13.0,155.0,128.65,107.04
2016,3,9,15,45,27.0,160.5,0.6,13.0,172.0,125.72,104.96
2016,3,9,16,0,53.0,167.0,0.6,13.0,189.0,128.31,107.55
2016,3,9,16,15,46.5,146.5,0.55,12.5,164.0,113.89,95.51
2016,3,9,16,30,40.0,126.0,0.5,12.0,139.0,99.12,82.99
2016,3,9,16,45,33.5,105.0,0.5,11.5,114.5,83.71,69.63
2016,3,9,17,0,27.0,84.0,0.5,11.0,90.0,67.96,55.62
2016,3,9,17,15,14.5,63.0,0.5,10.5,66.0,52.94,41.92
2016,3,9,17,30,2.0,42.0,0.5,10.0,42.0,35.88,26.1
2016,3,9,17,45,1.0,24.0,0.5,10.0,24.0,20.9,10.85
2016,3,9,18,0,0.0,6.0,0.5,10.0,6.0,5.46,0.0
2016,3,9,18,15,0.0,3.0,0.5,9.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,45,176.5,16.5,1.1,9.5,35.0,158.04,73.69
2016,3,10,7,0,353.0,33.0,1.1,10.0,70.0,312.04,252.6
2016,3,10,7,15,456.0,42.0,1.1,10.0,118.0,404.39,335.56
2016,3,10,7,30,559.0,51.0,1.1,10.0,166.0,502.39,417.23
2016,3,10,7,45,620.5,57.5,1.1,10.5,217.5,570.28,470.07
2016,3,10,8,0,682.0,64.0,1.1,11.0,269.0,639.3,521.02
2016,3,10,8,15,585.5,93.0,1.1,11.0,291.0,611.48,498.41
2016,3,10,8,30,489.0,122.0,1.1,11.0,313.0,569.34,464.76
2016,3,10,8,45,415.5,156.0,1.15,11.5,333.0,552.98,448.96
2016,3,10,9,0,342.0,190.0,1.2,12.0,353.0,515.92,417.45
2016,3,10,9,15,233.0,221.5,1.2,12.0,337.0,443.0,358.13
2016,3,10,9,30,124.0,253.0,1.2,12.0,321.0,382.8,307.81
2016,3,10,9,45,82.5,255.0,1.25,12.5,302.0,329.34,264.32
2016,3,10,10,0,41.0,257.0,1.3,13.0,283.0,291.58,232.68
2016,3,10,10,15,62.0,284.5,1.3,13.0,325.0,334.43,266.33
2016,3,10,10,30,83.0,312.0,1.3,13.0,367.0,375.85,297.91
2016,3,10,10,45,86.0,325.0,1.3,13.0,384.0,385.86,304.73
2016,3,10,11,0,89.0,338.0,1.3,13.0,401.0,395.18,311.25
2016,3,10,11,15,77.5,340.0,1.25,13.0,396.0,381.7,300.02
2016,3,10,11,30,66.0,342.0,1.2,13.0,391.0,368.67,289.36
2016,3,10,11,45,66.5,345.0,1.2,13.5,395.0,365.61,286.27
2016,3,10,12,0,67.0,348.0,1.2,14.0,399.0,362.26,282.94
2016,3,10,12,15,65.5,349.0,1.15,14.0,398.5,355.51,277.41
2016,3,10,12,30,64.0,350.0,1.1,14.0,398.0,348.62,271.84
2016,3,10,12,45,75.5,353.5,1.1,14.0,410.0,351.03,273.61
2016,3,10,13,0,87.0,357.0,1.1,14.0,422.0,351.99,274.12
2016,3,10,13,15,56.0,318.0,1.05,13.5,359.5,297.27,232.44
2016,3,10,13,30,25.0,279.0,1.0,13.0,297.0,250.26,196.66
2016,3,10,13,45,37.0,287.5,0.95,13.0,313.5,253.0,198.82
2016,3,10,14,0,49.0,296.0,0.9,13.0,330.0,257.31,201.77
2016,3,10,14,15,37.0,269.0,0.85,13.0,294.0,227.71,178.73
2016,3,10,14,30,25.0,242.0,0.8,13.0,258.0,207.57,163.42
2016,3,10,14,45,12.5,129.5,0.75,13.0,137.5,114.82,89.45
2016,3,10,15,0,0.0,17.0,0.7,13.0,17.0,15.0,7.1
2016,3,10,15,15,0.0,43.0,0.65,13.0,43.0,37.98,26.74
2016,3,10,15,30,0.0,69.0,0.6,13.0,69.0,61.02,48.61
2016,3,10,15,45,0.0,86.0,0.6,13.0,86.0,75.82,61.75
2016,3,10,16,0,0.0,103.0,0.6,13.0,103.0,88.83,73.35
2016,3,10,16,15,0.0,89.5,0.6,12.5,89.5,77.62,63.8
2016,3,10,16,30,0.0,76.0,0.6,12.0,76.0,66.3,54.06
2016,3,10,16,45,0.0,62.5,0.6,11.5,62.5,54.89,44.02
2016,3,10,17,0,0.0,49.0,0.6,11.0,49.0,43.26,33.57
2016,3,10,17,15,0.0,36.0,0.65,10.5,36.0,31.74,23.01
2016,3,10,17,30,0.0,23.0,0.7,10.0,23.0,20.25,12.35
2016,3,10,17,45,0.0,13.0,0.75,10.0,13.0,11.43,3.57
2016,3,10,18,0,0.0,3.0,0.8,10.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,9.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,2.0,9.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,2.05,9.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,2.1,9.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,3.5,2.2,9.0,3.5,3.07,0.0
2016,3,11,8,0,0.0,4.0,2.3,9.0,4.0,3.51,0.0
2016,3,11,8,15,0.0,5.0,2.35,9.0,5.0,4.39,0.0
2016,3,11,8,30,0.0,6.0,2.4,9.0,6.0,5.28,0.0
2016,3,11,8,45,0.0,16.5,2.5,9.0,16.5,14.53,7.01
2016,3,11,9,0,0.0,27.0,2.6,9.0,27.0,23.81,15.01
2016,3,11,9,15,44.0,138.5,2.6,9.0,163.0,173.28,143.69
2016,3,11,9,30,88.0,250.0,2.6,9.0,299.0,333.55,275.17
2016,3,11,9,45,179.0,267.5,2.65,9.5,376.0,440.48,360.81
2016,3,11,10,0,270.0,285.0,2.7,10.0,453.0,545.39,442.07
2016,3,11,10,15,140.5,251.0,2.75,10.0,339.0,377.76,307.53
2016,3,11,10,30,11.0,217.0,2.8,10.0,225.0,207.77,167.37
2016,3,11,10,45,13.0,231.0,2.9,10.0,240.5,221.44,178.71
2016,3,11,11,0,15.0,245.0,3.0,10.0,256.0,234.82,189.34
2016,3,11,11,15,15.0,247.5,2.85,10.0,258.5,235.58,189.61
2016,3,11,11,30,15.0,250.0,2.7,10.0,261.0,236.32,189.94
2016,3,11,11,45,27.0,287.5,2.6,10.0,308.0,283.62,227.82
2016,3,11,12,0,39.0,325.0,2.5,10.0,355.0,322.21,258.12
2016,3,11,12,15,22.5,254.0,2.45,10.0,271.5,242.93,194.65
2016,3,11,12,30,6.0,183.0,2.4,10.0,188.0,165.65,132.11
2016,3,11,12,45,60.0,276.0,2.35,10.0,321.5,276.58,222.28
2016,3,11,13,0,114.0,369.0,2.3,10.0,455.0,376.23,300.02
2016,3,11,13,15,115.0,361.5,2.35,10.0,446.5,360.36,286.82
2016,3,11,13,30,116.0,354.0,2.4,10.0,438.0,344.27,273.86
2016,3,11,13,45,58.0,216.5,2.5,10.0,258.5,205.76,164.09
2016,3,11,14,0,0.0,79.0,2.6,10.0,79.0,70.05,53.56
2016,3,11,14,15,32.0,181.0,2.55,9.5,201.5,160.8,128.54
2016,3,11,14,30,64.0,283.0,2.5,9.0,324.0,237.13,189.79
2016,3,11,14,45,44.5,251.5,2.45,9.0,279.5,204.49,163.88
2016,3,11,15,0,25.0,220.0,2.4,9.0,235.0,183.53,148.05
2016,3,11,15,15,12.5,166.0,2.35,8.5,173.5,139.94,113.2
2016,3,11,15,30,0.0,112.0,2.3,8.0,112.0,97.06,81.59
2016,3,11,15,45,0.0,78.5,2.3,8.0,78.5,69.46,57.23
2016,3,11,16,0,0.0,45.0,2.3,8.0,45.0,39.71,30.55
2016,3,11,16,15,0.0,39.5,2.25,7.5,39.5,34.83,26.29
2016,3,11,16,30,0.0,34.0,2.2,7.0,34.0,29.95,21.95
2016,3,11,16,45,0.0,27.5,2.2,7.0,27.5,24.2,16.69
2016,3,11,17,0,0.0,21.0,2.2,7.0,21.0,18.47,11.37
2016,3,11,17,15,0.0,15.5,2.2,7.0,15.5,13.62,6.81
2016,3,11,17,30,0.0,10.0,2.2,7.0,10.0,8.77,2.23
2016,3,11,17,45,0.0,5.5,2.2,7.0,5.5,4.82,0.0
2016,3,11,18,0,0.0,1.0,2.2,7.0,1.0,0.91,0.0
2016,3,11,18,15,0.0,0.5,2.2,6.5,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,0.95,6.5,10.5,9.22,0.61
2016,3,12,7,0,0.0,21.0,1.0,7.0,21.0,18.48,10.11
2016,3,12,7,15,0.0,35.5,1.05,7.0,35.5,31.31,21.67
2016,3,12,7,30,0.0,50.0,1.1,7.0,50.0,44.57,33.56
2016,3,12,7,45,0.0,66.0,1.2,7.5,66.0,60.24,47.29
2016,3,12,8,0,0.0,82.0,1.3,8.0,82.0,75.68,60.56
2016,3,12,8,15,0.0,98.0,1.35,8.0,98.0,90.96,73.57
2016,3,12,8,30,0.0,114.0,1.4,8.0,114.0,106.09,86.27
2016,3,12,8,45,0.0,75.0,1.45,8.5,75.0,66.34,51.83
2016,3,12,9,0,0.0,36.0,1.5,9.0,36.0,31.76,21.88
2016,3,12,9,15,0.0,78.5,1.55,9.0,78.5,69.48,54.15
2016,3,12,9,30,0.0,121.0,1.6,9.0,121.0,109.06,87.39
2016,3,12,9,45,0.0,128.0,1.65,9.0,128.0,115.34,92.34
2016,3,12,10,0,0.0,135.0,1.7,9.0,135.0,121.6,97.34
2016,3,12,10,15,0.0,132.5,1.7,9.0,132.5,118.95,94.91
2016,3,12,10,30,0.0,130.0,1.7,9.0,130.0,116.4,92.63
2016,3,12,10,45,1.0,145.0,1.75,9.5,146.0,130.86,104.32
2016,3,12,11,0,2.0,160.0,1.8,10.0,162.0,145.17,115.76
2016,3,12,11,15,4.0,174.0,1.8,10.0,177.5,159.14,127.1
2016,3,12,11,30,6.0,188.0,1.8,10.0,193.0,172.86,138.17
2016,3,12,11,45,4.0,170.0,1.85,10.0,173.0,154.52,123.07
2016,3,12,12,0,2.0,152.0,1.9,10.0,153.0,136.59,108.35
2016,3,12,12,15,2.0,152.5,1.9,10.0,154.0,136.71,108.47
2016,3,12,12,30,2.0,153.0,1.9,10.0,155.0,136.82,108.56
2016,3,12,12,45,1.0,133.5,1.95,10.0,134.5,118.82,93.77
2016,3,12,13,0,0.0,114.0,2.0,10.0,114.0,101.03,79.14
2016,3,12,13,15,0.0,97.0,2.0,10.0,97.0,86.09,66.81
2016,3,12,13,30,0.0,80.0,2.0,10.0,80.0,70.98,54.28
2016,3,12,13,45,0.0,64.0,2.0,10.0,64.0,56.73,42.39
2016,3,12,14,0,0.0,48.0,2.0,10.0,48.0,42.5,30.46
2016,3,12,14,15,0.0,31.0,1.95,10.0,31.0,27.41,17.73
2016,3,12,14,30,0.0,14.0,1.9,10.0,14.0,12.36,4.93
2016,3,12,14,45,0.0,15.0,1.9,10.0,15.0,13.24,5.71
2016,3,12,15,0,0.0,16.0,1.9,10.0,16.0,14.12,6.49
2016,3,12,15,15,0.0,76.5,1.85,10.0,76.5,67.71,52.38
2016,3,12,15,30,0.0,137.0,1.8,10.0,137.0,116.35,97.99
2016,3,12,15,45,0.0,71.5,1.75,10.0,71.5,63.23,51.19
2016,3,12,16,0,0.0,6.0,1.7,10.0,6.0,5.28,0.0
2016,3,12,16,15,0.0,5.0,1.65,9.5,5.0,4.39,0.0
2016,3,12,16,30,0.0,4.0,1.6,9.0,4.0,3.51,0.0
2016,3,12,16,45,0.0,3.5,1.6,9.0,3.5,3.07,0.0
2016,3,12,17,0,0.0,3.0,1.6,9.0,3.0,2.63,0.0
2016,3,12,17,15,0.0,2.0,1.55,9.0,2.0,1.75,0.0
2016,3,12,17,30,0.0,1.0,1.5,9.0,1.0,0.88,0.0
2016,3,12,17,45,0.0,0.5,1.5,9.0,0.5,0.44,0.0
2016,3,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,9.5,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,1.4,10.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,2.0,1.4,10.0,2.0,1.75,0.0
2016,3,13,7,30,0.0,3.0,1.4,10.0,3.0,2.63,0.0
2016,3,13,7,45,0.0,4.0,1.45,10.0,4.0,3.51,0.0
2016,3,13,8,0,0.0,5.0,1.5,10.0,5.0,4.39,0.0
2016,3,13,8,15,0.0,6.0,1.5,10.0,6.0,5.27,0.0
2016,3,13,8,30,0.0,7.0,1.5,10.0,7.0,6.16,0.0
2016,3,13,8,45,0.0,24.0,1.55,10.5,24.0,21.15,12.68
2016,3,13,9,0,0.0,41.0,1.6,11.0,41.0,36.19,25.49
2016,3,13,9,15,0.0,54.5,1.6,11.0,54.5,48.17,35.6
2016,3,13,9,30,0.0,68.0,1.6,11.0,68.0,60.17,45.65
2016,3,13,9,45,0.0,45.5,1.6,11.0,45.5,40.23,28.64
2016,3,13,10,0,0.0,23.0,1.6,11.0,23.0,20.32,11.67
2016,3,13,10,15,2.0,100.5,1.6,11.0,102.0,91.02,71.25
2016,3,13,10,30,4.0,178.0,1.6,11.0,181.0,164.61,131.64
2016,3,13,10,45,5.5,186.5,1.65,11.0,190.5,173.14,138.22
2016,3,13,11,0,7.0,195.0,1.7,11.0,200.0,181.53,144.88
2016,3,13,11,15,6.5,190.0,1.7,11.0,195.0,175.76,140.01
2016,3,13,11,30,6.0,185.0,1.7,11.0,190.0,170.13,135.33
2016,3,13,11,45,5.5,179.5,1.7,11.0,184.5,164.17,130.41
2016,3,13,12,0,5.0,174.0,1.7,11.0,179.0,158.31,125.6
2016,3,13,12,15,5.0,174.0,1.7,11.0,179.0,157.75,125.12
2016,3,13,12,30,5.0,174.0,1.7,11.0,179.0,157.17,124.64
2016,3,13,12,45,8.5,203.5,1.75,11.0,210.5,184.26,146.63
2016,3,13,13,0,12.0,233.0,1.8,11.0,242.0,210.37,167.6
2016,3,13,13,15,6.5,190.5,1.75,11.0,195.0,170.08,135.09
2016,3,13,13,30,1.0,148.0,1.7,11.0,148.0,130.6,103.13
2016,3,13,13,45,2.0,160.0,1.65,11.0,161.5,140.78,111.65
2016,3,13,14,0,3.0,172.0,1.6,11.0,175.0,150.53,119.7
2016,3,13,14,15,1.5,118.5,1.55,11.0,120.0,104.74,82.22
2016,3,13,14,30,0.0,65.0,1.5,11.0,65.0,57.56,43.11
2016,3,13,14,45,0.0,38.0,1.5,11.0,38.0,33.59,22.98
2016,3,13,15,0,0.0,11.0,1.5,11.0,11.0,9.7,2.66
2016,3,13,15,15,0.0,31.5,1.45,10.5,31.5,27.8,18.26
2016,3,13,15,30,0.0,52.0,1.4,10.0,52.0,45.94,35.68
2016,3,13,15,45,0.0,45.5,1.4,10.0,45.5,40.16,30.61
2016,3,13,16,0,0.0,39.0,1.4,10.0,39.0,34.4,25.53
2016,3,13,16,15,0.0,34.0,1.35,10.0,34.0,29.96,21.61
2016,3,13,16,30,0.0,29.0,1.3,10.0,29.0,25.54,17.66
2016,3,13,16,45,0.0,24.0,1.3,10.0,24.0,21.12,13.66
2016,3,13,17,0,0.0,19.0,1.3,10.0,19.0,16.7,9.61
2016,3,13,17,15,0.0,14.0,1.25,10.0,14.0,12.3,5.51
2016,3,13,17,30,0.0,9.0,1.2,10.0,9.0,7.9,1.4
2016,3,13,17,45,0.0,5.0,1.2,10.0,5.0,4.38,0.0
2016,3,13,18,0,0.0,1.0,1.2,10.0,1.0,0.91,0.0
2016,3,13,18,15,0.0,0.5,1.15,10.0,0.5,0.45,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,6.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,10.91,0.0
2016,3,14,6,45,124.5,29.0,1.25,7.5,44.5,152.91,111.69
2016,3,14,7,0,249.0,46.0,1.3,8.0,77.0,262.98,218.54
2016,3,14,7,15,326.5,61.0,1.3,8.0,122.0,341.66,288.69
2016,3,14,7,30,404.0,76.0,1.3,8.0,167.0,424.82,359.55
2016,3,14,7,45,444.5,90.5,1.35,8.0,214.0,482.25,406.66
2016,3,14,8,0,485.0,105.0,1.4,8.0,261.0,540.17,452.39
2016,3,14,8,15,554.0,102.0,1.4,8.0,308.5,605.98,502.53
2016,3,14,8,30,623.0,99.0,1.4,8.0,356.0,667.5,547.2
2016,3,14,8,45,507.0,144.5,1.45,8.5,369.5,622.46,509.38
2016,3,14,9,0,391.0,190.0,1.5,9.0,383.0,561.75,458.83
2016,3,14,9,15,375.0,213.0,1.5,9.0,412.0,573.04,465.76
2016,3,14,9,30,359.0,236.0,1.5,9.0,441.0,581.94,470.24
2016,3,14,9,45,462.0,220.0,1.5,9.5,502.0,663.13,530.59
2016,3,14,10,0,565.0,204.0,1.5,10.0,563.0,727.35,576.46
2016,3,14,10,15,469.5,252.0,1.5,10.0,560.0,687.36,542.73
2016,3,14,10,30,374.0,300.0,1.5,10.0,557.0,633.25,500.01
2016,3,14,10,45,439.0,286.0,1.5,10.0,598.5,671.87,529.03
2016,3,14,11,0,504.0,272.0,1.5,10.0,640.0,695.54,546.16
2016,3,14,11,15,348.5,325.0,1.5,10.0,582.5,598.28,470.7
2016,3,14,11,30,193.0,378.0,1.5,10.0,525.0,507.61,399.82
2016,3,14,11,45,222.5,379.0,1.5,10.0,550.0,517.79,408.16
2016,3,14,12,0,252.0,380.0,1.5,10.0,575.0,525.43,413.64
2016,3,14,12,15,195.0,383.5,1.5,10.0,534.5,475.65,374.72
2016,3,14,12,30,138.0,387.0,1.5,10.0,494.0,429.31,338.66
2016,3,14,12,45,272.5,358.5,1.55,10.5,567.0,471.85,371.72
2016,3,14,13,0,407.0,330.0,1.6,11.0,640.0,500.91,392.36
