Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,13,15,431.0,312.5,1.6,11.0,634.5,471.95,368.62
2016,3,14,13,30,455.0,295.0,1.6,11.0,629.0,440.59,342.69
2016,3,14,13,45,254.0,301.5,1.6,11.0,487.0,340.63,266.01
2016,3,14,14,0,53.0,308.0,1.6,11.0,345.0,268.45,212.46
2016,3,14,14,15,433.5,221.0,1.6,10.5,501.5,288.76,217.97
2016,3,14,14,30,814.0,134.0,1.6,10.0,658.0,287.3,199.82
2016,3,14,14,45,433.0,191.5,1.65,10.0,468.5,209.22,149.47
2016,3,14,15,0,52.0,249.0,1.7,10.0,279.0,197.33,157.11
2016,3,14,15,15,26.0,191.5,1.7,10.0,206.5,151.71,121.56
2016,3,14,15,30,0.0,134.0,1.7,10.0,134.0,114.22,95.88
2016,3,14,15,45,193.0,145.0,1.75,10.0,227.5,102.64,86.09
2016,3,14,16,0,386.0,156.0,1.8,10.0,321.0,105.64,89.07
2016,3,14,16,15,499.5,123.5,1.7,9.5,309.5,86.35,72.33
2016,3,14,16,30,613.0,91.0,1.6,9.0,298.0,66.17,54.56
2016,3,14,16,45,557.0,82.5,1.55,8.5,246.5,61.7,50.72
2016,3,14,17,0,501.0,74.0,1.5,8.0,195.0,57.08,46.57
2016,3,14,17,15,410.0,62.5,1.45,7.5,145.5,47.47,37.64
2016,3,14,17,30,319.0,51.0,1.4,7.0,96.0,39.32,29.78
2016,3,14,17,45,159.5,35.0,1.4,7.0,57.5,27.27,17.69
2016,3,14,18,0,0.0,19.0,1.4,7.0,19.0,16.24,0.0
2016,3,14,18,15,0.0,9.5,1.4,6.5,9.5,8.64,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,38.5,6.0,1.0,4.5,7.0,0.0,0.0
2016,3,15,6,30,77.0,12.0,1.0,5.0,14.0,57.25,0.0
2016,3,15,6,45,232.5,26.5,1.05,5.5,52.5,222.43,171.12
2016,3,15,7,0,388.0,41.0,1.1,6.0,91.0,352.17,294.59
2016,3,15,7,15,480.0,50.0,1.1,6.5,141.0,440.77,371.78
2016,3,15,7,30,572.0,59.0,1.1,7.0,191.0,533.66,447.37
2016,3,15,7,45,636.0,64.0,1.15,7.5,244.5,603.16,500.93
2016,3,15,8,0,700.0,69.0,1.2,8.0,298.0,673.64,552.83
2016,3,15,8,15,737.5,73.5,1.2,8.5,350.0,717.65,582.45
2016,3,15,8,30,775.0,78.0,1.2,9.0,402.0,765.49,614.08
2016,3,15,8,45,805.5,80.5,1.2,9.5,452.0,803.07,637.39
2016,3,15,9,0,836.0,83.0,1.2,10.0,502.0,838.22,658.6
2016,3,15,9,15,854.5,85.5,1.2,10.0,546.5,860.24,671.56
2016,3,15,9,30,873.0,88.0,1.2,10.0,591.0,871.07,676.94
2016,3,15,9,45,888.5,89.5,1.25,10.5,630.0,882.99,682.86
2016,3,15,10,0,904.0,91.0,1.3,11.0,669.0,891.47,686.52
2016,3,15,10,15,913.5,92.5,1.25,11.0,701.0,891.22,684.16
2016,3,15,10,30,923.0,94.0,1.2,11.0,733.0,887.37,679.62
2016,3,15,10,45,930.5,94.5,1.15,11.5,758.5,877.13,669.74
2016,3,15,11,0,938.0,95.0,1.1,12.0,784.0,863.31,657.7
2016,3,15,11,15,942.5,96.0,1.1,12.0,801.0,844.06,644.15
2016,3,15,11,30,947.0,97.0,1.1,12.0,818.0,821.38,628.4
2016,3,15,11,45,949.5,97.0,1.1,12.5,827.0,792.89,607.62
2016,3,15,12,0,952.0,97.0,1.1,13.0,836.0,761.3,584.59
2016,3,15,12,15,952.0,97.0,1.1,13.0,836.5,725.06,557.63
2016,3,15,12,30,952.0,97.0,1.1,13.0,837.0,686.15,528.22
2016,3,15,12,45,953.5,95.0,1.15,13.0,830.0,643.8,496.12
2016,3,15,13,0,955.0,93.0,1.2,13.0,823.0,599.05,461.22
2016,3,15,13,15,951.0,92.0,1.2,13.0,807.0,550.21,421.78
2016,3,15,13,30,947.0,91.0,1.2,13.0,791.0,499.78,379.92
2016,3,15,13,45,942.0,89.5,1.2,13.0,767.5,447.18,335.09
2016,3,15,14,0,937.0,88.0,1.2,13.0,744.0,393.53,288.17
2016,3,15,14,15,928.5,86.5,1.2,13.0,713.0,338.03,238.92
2016,3,15,14,30,920.0,85.0,1.2,13.0,682.0,282.3,189.26
2016,3,15,14,45,908.0,83.0,1.25,13.0,644.0,225.56,140.34
2016,3,15,15,0,896.0,81.0,1.3,13.0,606.0,169.41,96.15
2016,3,15,15,15,879.5,79.0,1.3,12.5,562.5,113.8,62.18
2016,3,15,15,30,863.0,77.0,1.3,12.0,519.0,64.21,51.41
2016,3,15,15,45,840.5,73.5,1.3,12.0,471.0,54.07,42.68
2016,3,15,16,0,818.0,70.0,1.3,12.0,423.0,52.63,41.56
2016,3,15,16,15,785.0,66.5,1.25,11.5,371.0,51.08,40.41
2016,3,15,16,30,752.0,63.0,1.2,11.0,319.0,49.51,39.21
2016,3,15,16,45,704.0,57.5,1.2,10.5,266.0,46.18,36.35
2016,3,15,17,0,656.0,52.0,1.2,10.0,213.0,42.78,33.31
2016,3,15,17,15,576.5,45.0,1.2,9.5,161.5,34.67,25.84
2016,3,15,17,30,497.0,38.0,1.2,9.0,110.0,30.08,21.34
2016,3,15,17,45,355.5,27.0,1.3,8.5,67.5,21.69,12.98
2016,3,15,18,0,214.0,16.0,1.4,8.0,25.0,13.02,0.0
2016,3,15,18,15,107.0,8.0,1.4,7.5,12.5,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,68.5,7.0,1.05,6.5,9.0,0.0,0.0
2016,3,16,6,30,137.0,14.0,0.9,7.0,18.0,95.72,0.0
2016,3,16,6,45,295.5,26.0,0.8,7.5,58.5,264.16,206.28
2016,3,16,7,0,454.0,38.0,0.7,8.0,99.0,395.31,326.55
2016,3,16,7,15,542.0,46.0,0.7,8.0,150.5,481.81,400.08
2016,3,16,7,30,630.0,54.0,0.7,8.0,202.0,572.49,472.23
2016,3,16,7,45,684.5,59.5,0.7,8.5,256.0,631.77,515.87
2016,3,16,8,0,739.0,65.0,0.7,9.0,310.0,697.42,562.13
2016,3,16,8,15,774.5,69.0,0.75,9.5,362.5,745.26,594.17
2016,3,16,8,30,810.0,73.0,0.8,10.0,415.0,791.5,624.27
2016,3,16,8,45,835.5,76.0,0.85,10.5,465.0,825.96,645.42
2016,3,16,9,0,861.0,79.0,0.9,11.0,515.0,857.81,664.58
2016,3,16,9,15,879.0,81.5,0.85,11.5,560.0,871.51,669.44
2016,3,16,9,30,897.0,84.0,0.8,12.0,605.0,890.23,677.92
2016,3,16,9,45,910.5,86.0,0.8,12.5,644.0,901.06,681.98
2016,3,16,10,0,924.0,88.0,0.8,13.0,683.0,908.36,683.93
2016,3,16,10,15,933.5,89.5,0.8,13.0,715.5,907.99,682.26
2016,3,16,10,30,943.0,91.0,0.8,13.0,748.0,903.93,678.44
2016,3,16,10,45,949.5,92.0,0.85,13.5,773.5,893.12,670.07
2016,3,16,11,0,956.0,93.0,0.9,14.0,799.0,878.66,659.5
2016,3,16,11,15,960.0,93.5,0.9,14.0,816.0,858.09,645.35
2016,3,16,11,30,964.0,94.0,0.9,14.0,833.0,834.07,629.04
2016,3,16,11,45,966.0,94.5,0.9,14.5,842.0,805.22,608.41
2016,3,16,12,0,968.0,95.0,0.9,15.0,851.0,773.22,585.72
2016,3,16,12,15,968.0,95.0,0.9,15.0,851.0,736.4,558.9
2016,3,16,12,30,968.0,95.0,0.9,15.0,851.0,696.86,529.58
2016,3,16,12,45,970.5,92.0,0.9,15.0,844.0,653.53,496.92
2016,3,16,13,0,973.0,89.0,0.9,15.0,837.0,607.71,461.51
2016,3,16,13,15,969.0,88.5,0.9,15.0,820.5,558.5,422.51
2016,3,16,13,30,965.0,88.0,0.9,15.0,804.0,507.64,381.04
2016,3,16,13,45,958.5,87.0,0.9,15.0,780.0,453.97,336.14
2016,3,16,14,0,952.0,86.0,0.9,15.0,756.0,399.35,289.2
2016,3,16,14,15,943.0,84.5,0.9,15.0,724.0,342.91,239.88
2016,3,16,14,30,934.0,83.0,0.9,15.0,692.0,286.27,190.08
2016,3,16,14,45,921.5,81.0,0.9,15.0,653.5,228.66,140.87
2016,3,16,15,0,909.0,79.0,0.9,15.0,615.0,171.7,96.29
2016,3,16,15,15,892.0,76.5,0.85,14.5,570.5,114.97,61.4
2016,3,16,15,30,875.0,74.0,0.8,14.0,526.0,62.26,49.26
2016,3,16,15,45,851.5,71.5,0.8,14.0,477.0,60.66,48.11
2016,3,16,16,0,828.0,69.0,0.8,14.0,428.0,51.85,40.53
2016,3,16,16,15,795.0,65.0,0.8,13.5,376.0,49.87,39.01
2016,3,16,16,30,762.0,61.0,0.8,13.0,324.0,47.84,37.41
2016,3,16,16,45,713.5,56.5,0.8,12.5,270.5,45.28,35.26
2016,3,16,17,0,665.0,52.0,0.8,12.0,217.0,42.72,33.0
2016,3,16,17,15,587.0,45.0,0.8,11.5,165.0,37.77,28.43
2016,3,16,17,30,509.0,38.0,0.8,11.0,113.0,30.01,21.14
2016,3,16,17,45,368.5,27.0,0.8,10.5,70.0,21.62,12.92
2016,3,16,18,0,228.0,16.0,0.8,10.0,27.0,12.95,0.0
2016,3,16,18,15,114.0,8.0,0.8,9.5,13.5,7.28,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,15,102.0,7.0,1.25,7.5,11.0,6.37,0.0
2016,3,17,6,30,204.0,14.0,1.2,8.0,22.0,164.35,0.0
2016,3,17,6,45,355.5,25.0,1.2,8.5,64.5,302.41,239.55
2016,3,17,7,0,507.0,36.0,1.2,9.0,107.0,423.17,350.67
2016,3,17,7,15,589.0,43.0,1.1,9.5,159.5,507.49,420.77
2016,3,17,7,30,671.0,50.0,1.0,10.0,212.0,594.89,488.54
2016,3,17,7,45,721.5,55.0,0.95,10.5,266.0,657.64,533.98
2016,3,17,8,0,772.0,60.0,0.9,11.0,320.0,720.39,576.99
2016,3,17,8,15,805.5,64.0,0.8,11.5,373.5,767.28,605.81
2016,3,17,8,30,839.0,68.0,0.7,12.0,427.0,812.46,632.19
2016,3,17,8,45,862.5,71.0,0.65,12.5,477.0,837.53,644.67
2016,3,17,9,0,886.0,74.0,0.6,13.0,527.0,868.05,660.79
2016,3,17,9,15,903.0,76.0,0.55,13.5,572.0,888.73,669.94
2016,3,17,9,30,920.0,78.0,0.5,14.0,617.0,906.19,677.03
2016,3,17,9,45,932.0,80.0,0.45,14.5,656.0,915.83,679.07
2016,3,17,10,0,944.0,82.0,0.4,15.0,695.0,921.87,679.0
2016,3,17,10,15,952.5,83.5,0.35,15.5,727.5,920.58,674.46
2016,3,17,10,30,961.0,85.0,0.3,16.0,760.0,915.57,667.87
2016,3,17,10,45,967.0,86.0,0.25,16.5,785.0,904.15,657.5
2016,3,17,11,0,973.0,87.0,0.2,17.0,810.0,889.04,645.14
2016,3,17,11,15,976.5,88.0,0.2,17.0,827.0,868.29,631.5
2016,3,17,11,30,980.0,89.0,0.2,17.0,844.0,844.04,615.78
2016,3,17,11,45,981.0,89.5,0.25,17.5,852.5,814.04,596.11
2016,3,17,12,0,982.0,90.0,0.3,18.0,861.0,780.91,574.44
2016,3,17,12,15,982.0,90.0,0.35,18.0,861.0,743.64,549.48
2016,3,17,12,30,982.0,90.0,0.4,18.0,861.0,703.61,521.62
2016,3,17,12,45,980.0,89.5,0.45,18.0,853.0,659.37,490.02
2016,3,17,13,0,978.0,89.0,0.5,18.0,845.0,612.9,455.8
2016,3,17,13,15,974.0,88.5,0.5,18.0,828.5,563.41,417.67
2016,3,17,13,30,970.0,88.0,0.5,18.0,812.0,512.27,377.09
2016,3,17,13,45,963.5,87.0,0.55,18.0,787.0,458.3,333.47
2016,3,17,14,0,957.0,86.0,0.6,18.0,762.0,403.39,287.63
2016,3,17,14,15,947.5,84.5,0.6,17.5,730.5,346.5,239.37
2016,3,17,14,30,938.0,83.0,0.6,17.0,699.0,289.46,190.43
2016,3,17,14,45,925.5,81.5,0.6,17.0,660.0,231.96,141.85
2016,3,17,15,0,913.0,80.0,0.6,17.0,621.0,175.09,97.66
2016,3,17,15,15,896.0,77.5,0.55,17.0,576.5,118.08,62.35
2016,3,17,15,30,879.0,75.0,0.5,17.0,532.0,62.94,49.2
2016,3,17,15,45,855.5,72.5,0.5,17.0,483.0,61.36,48.12
2016,3,17,16,0,832.0,70.0,0.5,17.0,434.0,52.53,40.61
2016,3,17,16,15,799.0,66.0,0.5,16.0,381.5,50.58,39.22
2016,3,17,16,30,766.0,62.0,0.5,15.0,329.0,48.58,37.75
2016,3,17,16,45,717.5,57.5,0.55,14.5,275.0,46.05,35.65
2016,3,17,17,0,669.0,53.0,0.6,14.0,221.0,43.51,33.44
2016,3,17,17,15,591.5,46.0,0.65,13.5,168.5,38.6,28.95
2016,3,17,17,30,514.0,39.0,0.7,13.0,116.0,30.79,21.67
2016,3,17,17,45,375.0,28.0,0.8,12.5,72.5,22.43,13.57
2016,3,17,18,0,236.0,17.0,0.9,12.0,29.0,13.79,0.0
2016,3,17,18,15,118.0,8.5,0.85,11.5,14.5,7.73,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,103.0,8.0,0.95,6.5,12.0,66.65,0.0
2016,3,18,6,30,206.0,16.0,0.9,7.0,24.0,171.01,10.13
2016,3,18,6,45,350.0,27.0,0.85,8.0,67.0,302.69,242.44
2016,3,18,7,0,494.0,38.0,0.8,9.0,110.0,426.28,351.96
2016,3,18,7,15,575.5,45.5,0.8,9.0,162.0,509.36,421.31
2016,3,18,7,30,657.0,53.0,0.8,9.0,214.0,590.69,485.37
2016,3,18,7,45,704.5,58.5,0.8,9.0,268.0,651.63,530.7
2016,3,18,8,0,752.0,64.0,0.8,9.0,322.0,712.38,573.91
2016,3,18,8,15,786.0,68.0,0.75,9.5,374.5,759.37,603.69
2016,3,18,8,30,820.0,72.0,0.7,10.0,427.0,804.69,631.23
2016,3,18,8,45,841.5,76.0,0.7,10.5,476.0,837.2,649.92
2016,3,18,9,0,863.0,80.0,0.7,11.0,525.0,866.96,666.56
2016,3,18,9,15,880.5,82.5,0.7,11.0,570.0,880.14,673.06
2016,3,18,9,30,898.0,85.0,0.7,11.0,615.0,898.41,683.32
2016,3,18,9,45,909.0,88.0,0.7,11.5,653.5,908.16,686.64
2016,3,18,10,0,920.0,91.0,0.7,12.0,692.0,914.34,687.85
2016,3,18,10,15,929.5,92.5,0.7,12.0,724.5,913.86,686.13
2016,3,18,10,30,939.0,94.0,0.7,12.0,757.0,909.72,682.28
2016,3,18,10,45,945.0,95.5,0.7,12.0,782.0,898.91,674.25
2016,3,18,11,0,951.0,97.0,0.7,12.0,807.0,884.48,664.07
2016,3,18,11,15,955.0,97.5,0.7,12.0,824.0,863.83,649.92
2016,3,18,11,30,959.0,98.0,0.7,12.0,841.0,839.75,633.65
2016,3,18,11,45,960.5,98.5,0.7,12.5,850.0,810.47,612.82
2016,3,18,12,0,962.0,99.0,0.7,13.0,859.0,778.11,589.98
2016,3,18,12,15,730.5,204.0,0.7,13.0,781.0,685.82,521.33
2016,3,18,12,30,499.0,309.0,0.7,13.0,703.0,595.63,453.98
2016,3,18,12,45,550.0,289.0,0.75,13.0,719.5,580.57,443.81
2016,3,18,13,0,601.0,269.0,0.8,13.0,736.0,560.5,428.37
2016,3,18,13,15,762.5,190.0,0.8,13.0,770.5,541.85,413.0
2016,3,18,13,30,924.0,111.0,0.8,13.0,805.0,512.93,387.65
2016,3,18,13,45,916.5,110.0,0.8,13.0,780.5,460.41,343.63
2016,3,18,14,0,909.0,109.0,0.8,13.0,756.0,407.12,297.97
2016,3,18,14,15,899.0,107.5,0.8,12.5,724.0,352.19,250.54
2016,3,18,14,30,889.0,106.0,0.8,12.0,692.0,290.86,197.57
2016,3,18,14,45,877.0,103.0,0.85,12.0,654.0,233.97,148.69
2016,3,18,15,0,865.0,100.0,0.9,12.0,616.0,177.86,103.94
2016,3,18,15,15,846.5,97.0,0.95,11.5,571.5,122.33,68.32
2016,3,18,15,30,828.0,94.0,1.0,11.0,527.0,68.77,55.57
2016,3,18,15,45,692.0,110.0,1.05,11.0,449.0,72.31,58.99
2016,3,18,16,0,556.0,126.0,1.1,11.0,371.0,86.19,71.48
2016,3,18,16,15,515.5,120.0,1.1,10.5,326.0,83.51,69.46
2016,3,18,16,30,475.0,114.0,1.1,10.0,281.0,80.85,67.44
2016,3,18,16,45,544.0,88.5,1.1,10.0,250.5,65.86,54.14
2016,3,18,17,0,613.0,63.0,1.1,10.0,220.0,47.54,37.62
2016,3,18,17,15,531.5,54.5,1.05,9.5,168.0,42.17,32.67
2016,3,18,17,30,450.0,46.0,1.0,9.0,116.0,36.67,27.35
2016,3,18,17,45,225.0,38.0,1.0,8.5,73.0,29.57,20.14
2016,3,18,18,0,0.0,30.0,1.0,8.0,30.0,24.45,5.55
2016,3,18,18,15,0.0,15.0,0.95,7.5,15.0,13.64,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,7.0,9.0,8.19,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,17.1,0.04
2016,3,19,6,45,76.5,36.0,0.35,7.5,47.5,106.22,84.23
2016,3,19,7,0,153.0,54.0,0.3,8.0,77.0,195.06,162.89
2016,3,19,7,15,181.0,75.0,0.3,8.5,112.5,245.12,206.12
2016,3,19,7,30,209.0,96.0,0.3,9.0,148.0,295.4,247.95
2016,3,19,7,45,229.0,116.0,0.35,9.5,185.5,338.23,282.17
2016,3,19,8,0,249.0,136.0,0.4,10.0,223.0,380.88,315.07
2016,3,19,8,15,413.0,127.5,0.4,10.0,297.5,523.78,427.22
2016,3,19,8,30,577.0,119.0,0.4,10.0,372.0,663.86,529.4
2016,3,19,8,45,702.0,100.5,0.45,10.5,442.0,754.84,590.14
2016,3,19,9,0,827.0,82.0,0.5,11.0,512.0,841.09,646.19
2016,3,19,9,15,844.5,84.5,0.5,11.5,555.5,862.2,655.97
2016,3,19,9,30,862.0,87.0,0.5,12.0,599.0,872.05,659.27
2016,3,19,9,45,872.0,90.0,0.5,12.5,636.5,880.88,662.18
2016,3,19,10,0,882.0,93.0,0.5,13.0,674.0,886.29,662.98
2016,3,19,10,15,891.5,94.5,0.5,13.0,705.5,886.06,661.49
2016,3,19,10,30,901.0,96.0,0.5,13.0,737.0,882.29,657.94
2016,3,19,10,45,657.0,209.0,0.5,13.0,684.5,788.76,593.53
2016,3,19,11,0,413.0,322.0,0.5,13.0,632.0,667.25,504.99
2016,3,19,11,15,345.0,351.0,0.5,13.0,614.0,625.56,475.01
2016,3,19,11,30,277.0,380.0,0.5,13.0,596.0,584.6,444.31
2016,3,19,11,45,269.5,386.0,0.55,13.0,598.0,568.53,433.12
2016,3,19,12,0,262.0,392.0,0.6,13.0,600.0,551.76,421.03
2016,3,19,12,15,295.5,384.0,0.6,13.0,619.0,549.61,419.61
2016,3,19,12,30,329.0,376.0,0.6,13.0,638.0,544.47,415.61
2016,3,19,12,45,415.5,339.5,0.6,13.5,666.0,543.54,414.29
2016,3,19,13,0,502.0,303.0,0.6,14.0,694.0,535.67,407.07
2016,3,19,13,15,429.0,323.5,0.6,14.0,653.5,484.69,368.15
2016,3,19,13,30,356.0,344.0,0.6,14.0,613.0,441.52,335.27
2016,3,19,13,45,638.0,217.0,0.65,14.0,680.5,429.26,322.23
2016,3,19,14,0,920.0,90.0,0.7,14.0,748.0,398.24,290.14
2016,3,19,14,15,912.0,88.5,0.7,13.5,717.5,343.62,242.76
2016,3,19,14,30,904.0,87.0,0.7,13.0,687.0,288.75,194.73
2016,3,19,14,45,893.0,85.0,0.7,13.0,650.0,232.91,146.54
2016,3,19,15,0,882.0,83.0,0.7,13.0,613.0,177.6,102.32
2016,3,19,15,15,866.0,81.0,0.7,12.5,570.0,122.65,66.95
2016,3,19,15,30,850.0,79.0,0.7,12.0,527.0,60.26,47.83
2016,3,19,15,45,829.0,75.5,0.75,12.0,479.0,54.98,43.44
2016,3,19,16,0,808.0,72.0,0.8,12.0,431.0,53.62,42.41
2016,3,19,16,15,776.5,68.0,0.85,11.5,380.0,51.76,40.99
2016,3,19,16,30,745.0,64.0,0.9,11.0,329.0,49.86,39.5
2016,3,19,16,45,699.5,59.0,0.95,11.0,276.0,47.0,37.01
2016,3,19,17,0,654.0,54.0,1.0,11.0,223.0,44.1,34.39
2016,3,19,17,15,579.0,47.0,0.95,10.5,171.5,35.94,26.95
2016,3,19,17,30,504.0,40.0,0.9,10.0,120.0,31.41,22.58
2016,3,19,17,45,376.5,29.5,0.9,9.5,76.5,23.57,14.94
2016,3,19,18,0,249.0,19.0,0.9,9.0,33.0,15.47,2.72
2016,3,19,18,15,124.5,9.5,0.9,8.5,16.5,8.64,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,0.75,8.5,8.5,7.73,0.0
2016,3,20,6,30,0.0,17.0,0.7,9.0,17.0,14.99,1.69
2016,3,20,6,45,36.0,36.5,0.7,9.5,42.0,79.13,61.06
2016,3,20,7,0,72.0,56.0,0.7,10.0,67.0,128.37,105.43
2016,3,20,7,15,87.5,78.5,0.7,10.0,97.0,168.41,140.69
2016,3,20,7,30,103.0,101.0,0.7,10.0,127.0,207.81,174.44
2016,3,20,7,45,112.0,123.5,0.75,10.5,157.5,241.8,202.24
2016,3,20,8,0,121.0,146.0,0.8,11.0,188.0,275.24,228.75
2016,3,20,8,15,99.0,166.5,0.8,11.5,205.0,264.38,218.01
2016,3,20,8,30,77.0,187.0,0.8,12.0,222.0,266.78,218.03
2016,3,20,8,45,81.0,209.5,0.85,12.5,249.5,293.03,237.85
2016,3,20,9,0,85.0,232.0,0.9,13.0,277.0,318.69,256.73
2016,3,20,9,15,176.0,251.5,0.9,13.0,354.0,432.84,346.21
2016,3,20,9,30,267.0,271.0,0.9,13.0,431.0,546.81,431.13
2016,3,20,9,45,571.5,184.0,0.95,13.0,555.0,735.98,572.9
2016,3,20,10,0,876.0,97.0,1.0,13.0,679.0,888.3,675.62
2016,3,20,10,15,490.0,221.0,1.0,13.0,549.0,681.58,526.46
2016,3,20,10,30,104.0,345.0,1.0,13.0,419.0,428.58,333.49
2016,3,20,10,45,74.0,336.5,1.05,13.5,390.5,387.91,303.25
2016,3,20,11,0,44.0,328.0,1.1,14.0,362.0,348.89,272.36
2016,3,20,11,15,25.5,259.5,1.1,14.0,279.0,262.86,206.03
2016,3,20,11,30,7.0,191.0,1.1,14.0,196.0,176.41,137.97
2016,3,20,11,45,8.0,200.0,1.15,14.0,206.5,184.57,144.72
2016,3,20,12,0,9.0,209.0,1.2,14.0,217.0,192.51,150.97
2016,3,20,12,15,18.0,262.5,1.2,13.5,277.5,244.97,192.6
2016,3,20,12,30,27.0,316.0,1.2,13.0,338.0,297.06,233.18
2016,3,20,12,45,14.5,234.5,1.2,13.0,246.5,214.94,168.82
2016,3,20,13,0,2.0,153.0,1.2,13.0,155.0,136.22,106.3
2016,3,20,13,15,6.0,189.0,1.2,13.0,194.0,168.79,132.79
2016,3,20,13,30,10.0,225.0,1.2,13.0,233.0,200.0,157.63
2016,3,20,13,45,5.0,180.0,1.2,13.0,184.0,159.02,124.95
2016,3,20,14,0,0.0,135.0,1.2,13.0,135.0,118.62,92.6
2016,3,20,14,15,0.0,91.5,1.2,13.0,91.5,81.19,62.14
2016,3,20,14,30,0.0,48.0,1.2,13.0,48.0,42.48,30.11
2016,3,20,14,45,0.0,76.5,1.2,13.0,76.5,67.78,51.38
2016,3,20,15,0,0.0,105.0,1.2,13.0,105.0,92.48,72.03
2016,3,20,15,15,0.0,57.0,1.15,12.5,57.0,50.41,37.1
2016,3,20,15,30,0.0,9.0,1.1,12.0,9.0,7.93,1.44
2016,3,20,15,45,0.0,71.0,1.1,12.0,71.0,62.8,50.42
2016,3,20,16,0,0.0,133.0,1.1,12.0,133.0,112.19,93.98
2016,3,20,16,15,0.0,82.0,1.05,11.5,82.0,72.1,59.0
2016,3,20,16,30,0.0,31.0,1.0,11.0,31.0,27.31,19.13
2016,3,20,16,45,0.0,26.0,0.95,11.0,26.0,22.88,15.2
2016,3,20,17,0,0.0,21.0,0.9,11.0,21.0,18.47,11.19
2016,3,20,17,15,0.0,16.0,0.9,10.5,16.0,14.06,7.15
2016,3,20,17,30,0.0,11.0,0.9,10.0,11.0,9.65,3.06
2016,3,20,17,45,0.0,7.0,0.9,10.0,7.0,6.14,0.0
2016,3,20,18,0,0.0,3.0,0.9,10.0,3.0,2.63,0.0
2016,3,20,18,15,0.0,1.5,0.9,10.0,1.5,1.36,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,26.0,10.5,0.9,8.0,12.0,24.82,0.0
2016,3,21,6,30,52.0,21.0,0.9,8.0,24.0,74.0,39.39
2016,3,21,6,45,119.5,40.5,0.9,8.5,57.0,154.14,125.21
2016,3,21,7,0,187.0,60.0,0.9,9.0,90.0,228.4,191.67
2016,3,21,7,15,227.0,80.0,0.95,9.0,130.0,286.54,242.48
2016,3,21,7,30,267.0,100.0,1.0,9.0,170.0,345.94,292.55
2016,3,21,7,45,306.5,114.5,1.05,9.5,211.0,398.17,334.64
2016,3,21,8,0,346.0,129.0,1.1,10.0,252.0,468.59,389.14
2016,3,21,8,15,350.5,150.0,1.15,10.0,291.0,484.73,400.39
2016,3,21,8,30,355.0,171.0,1.2,10.0,330.0,516.15,423.22
2016,3,21,8,45,319.5,199.5,1.25,10.0,354.5,520.26,423.65
2016,3,21,9,0,284.0,228.0,1.3,10.0,379.0,521.27,421.96
2016,3,21,9,15,256.5,253.5,1.3,10.0,398.0,523.12,420.98
2016,3,21,9,30,229.0,279.0,1.3,10.0,417.0,506.77,406.58
2016,3,21,9,45,219.0,299.5,1.35,10.5,438.5,515.0,410.85
2016,3,21,10,0,209.0,320.0,1.4,11.0,460.0,521.88,413.94
2016,3,21,10,15,104.5,233.5,1.45,11.0,304.0,330.72,265.46
2016,3,21,10,30,0.0,147.0,1.5,11.0,148.0,132.04,103.96
2016,3,21,10,45,0.0,121.5,1.55,11.0,122.0,108.44,84.93
2016,3,21,11,0,0.0,96.0,1.6,11.0,96.0,85.32,65.79
2016,3,21,11,15,0.0,117.5,1.6,11.0,118.0,104.68,81.74
2016,3,21,11,30,0.0,139.0,1.6,11.0,140.0,123.96,97.46
2016,3,21,11,45,11.0,219.5,1.65,11.5,229.0,204.4,162.49
2016,3,21,12,0,22.0,300.0,1.7,12.0,318.0,283.21,224.26
2016,3,21,12,15,22.5,300.0,1.7,12.0,318.5,281.2,222.25
2016,3,21,12,30,23.0,300.0,1.7,12.0,319.0,279.07,220.54
2016,3,21,12,45,12.0,221.5,1.7,12.0,231.5,202.23,159.81
2016,3,21,13,0,1.0,143.0,1.7,12.0,144.0,126.97,99.36
2016,3,21,13,15,0.5,140.5,1.7,12.0,141.0,124.29,97.39
2016,3,21,13,30,0.0,138.0,1.7,12.0,138.0,121.66,95.34
2016,3,21,13,45,0.0,131.0,1.7,12.0,131.0,115.44,90.37
2016,3,21,14,0,0.0,124.0,1.7,12.0,124.0,109.26,85.44
2016,3,21,14,15,0.0,100.0,1.65,11.5,100.0,88.59,68.67
2016,3,21,14,30,0.0,76.0,1.6,11.0,76.0,67.36,51.25
2016,3,21,14,45,0.0,51.5,1.6,11.0,51.5,45.57,33.05
2016,3,21,15,0,0.0,27.0,1.6,11.0,27.0,23.85,14.71
2016,3,21,15,15,0.0,26.5,1.6,11.0,26.5,23.39,14.39
2016,3,21,15,30,0.0,26.0,1.6,11.0,26.0,22.94,14.05
2016,3,21,15,45,0.0,47.5,1.6,11.0,47.5,41.95,32.01
2016,3,21,16,0,0.0,69.0,1.6,11.0,69.0,61.01,49.14
2016,3,21,16,15,0.0,46.5,1.5,10.5,46.5,41.03,31.47
2016,3,21,16,30,0.0,24.0,1.4,10.0,24.0,21.13,13.61
2016,3,21,16,45,235.0,55.5,1.35,10.0,118.0,39.42,30.3
2016,3,21,17,0,470.0,87.0,1.3,10.0,212.0,64.27,52.76
2016,3,21,17,15,388.0,74.5,1.3,9.5,162.5,55.94,45.13
2016,3,21,17,30,306.0,62.0,1.3,9.0,113.0,47.35,37.01
2016,3,21,17,45,218.0,43.5,1.3,9.0,73.0,33.74,24.0
2016,3,21,18,0,130.0,25.0,1.3,9.0,33.0,19.65,7.32
2016,3,21,18,15,65.0,12.5,1.3,8.5,16.5,11.37,0.0
2016,3,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,112.5,12.0,1.1,6.5,18.5,77.4,0.0
2016,3,22,6,30,225.0,24.0,1.1,7.0,37.0,204.55,133.51
2016,3,22,6,45,361.5,35.0,1.15,7.5,82.5,325.3,268.51
2016,3,22,7,0,498.0,46.0,1.2,8.0,128.0,446.97,374.14
2016,3,22,7,15,575.5,53.0,1.2,8.0,181.0,528.23,441.47
2016,3,22,7,30,653.0,60.0,1.2,8.0,234.0,612.54,507.64
2016,3,22,7,45,369.5,104.5,1.3,8.0,207.0,452.7,380.14
2016,3,22,8,0,86.0,149.0,1.4,8.0,180.0,235.2,197.13
2016,3,22,8,15,143.0,172.0,1.4,8.0,233.0,323.38,271.55
2016,3,22,8,30,200.0,195.0,1.4,8.0,286.0,397.82,331.4
2016,3,22,8,45,115.0,202.5,1.45,8.5,256.0,329.42,272.2
2016,3,22,9,0,30.0,210.0,1.5,9.0,226.0,243.31,198.85
2016,3,22,9,15,25.5,219.0,1.5,9.0,233.5,230.87,188.34
2016,3,22,9,30,21.0,228.0,1.5,9.0,241.0,233.67,189.93
2016,3,22,9,45,276.5,230.0,1.55,9.5,415.5,504.31,410.06
2016,3,22,10,0,532.0,232.0,1.6,10.0,590.0,742.79,587.81
2016,3,22,10,15,516.5,250.5,1.6,10.0,611.5,738.75,580.38
2016,3,22,10,30,501.0,269.0,1.6,10.0,633.0,732.18,573.89
2016,3,22,10,45,254.0,233.5,1.65,10.0,418.5,459.17,367.84
2016,3,22,11,0,7.0,198.0,1.7,10.0,204.0,184.25,146.38
2016,3,22,11,15,275.5,247.0,1.7,10.0,465.5,469.94,379.12
2016,3,22,11,30,544.0,296.0,1.7,10.0,727.0,722.62,566.77
2016,3,22,11,45,428.0,341.0,1.7,10.5,682.5,653.05,509.57
2016,3,22,12,0,312.0,386.0,1.7,11.0,638.0,583.77,455.51
2016,3,22,12,15,323.5,383.0,1.7,11.0,644.5,569.68,445.17
2016,3,22,12,30,335.0,380.0,1.7,11.0,651.0,553.92,432.95
2016,3,22,12,45,167.5,231.0,1.75,11.0,366.5,305.64,243.32
2016,3,22,13,0,0.0,82.0,1.8,11.0,82.0,72.85,55.1
2016,3,22,13,15,4.0,143.5,1.85,11.0,147.0,128.67,101.48
2016,3,22,13,30,8.0,205.0,1.9,11.0,212.0,182.41,145.13
2016,3,22,13,45,58.5,278.0,1.95,11.0,321.0,256.4,203.84
2016,3,22,14,0,109.0,351.0,2.0,11.0,430.0,321.52,253.7
2016,3,22,14,15,97.5,332.0,2.0,10.5,401.0,293.31,231.47
2016,3,22,14,30,86.0,313.0,2.0,10.0,372.0,266.66,210.85
2016,3,22,14,45,500.5,197.5,2.05,10.0,506.0,234.54,167.7
2016,3,22,15,0,915.0,82.0,2.1,10.0,640.0,187.5,110.52
2016,3,22,15,15,585.5,158.5,2.1,10.0,506.5,147.09,96.76
2016,3,22,15,30,256.0,235.0,2.1,10.0,373.0,160.16,127.17
2016,3,22,15,45,207.0,216.5,2.1,10.0,321.5,154.11,130.86
2016,3,22,16,0,158.0,198.0,2.1,10.0,270.0,142.36,121.07
2016,3,22,16,15,163.0,174.0,2.0,9.5,240.5,127.51,108.65
2016,3,22,16,30,168.0,150.0,1.9,9.0,211.0,112.09,95.52
2016,3,22,16,45,426.5,102.5,1.85,9.0,225.0,73.65,61.32
2016,3,22,17,0,685.0,55.0,1.8,9.0,239.0,44.8,35.28
2016,3,22,17,15,612.0,48.5,1.7,8.5,186.0,40.41,31.25
2016,3,22,17,30,539.0,42.0,1.6,8.0,133.0,32.93,24.21
2016,3,22,17,45,410.5,32.5,1.55,7.5,87.0,26.01,17.41
2016,3,22,18,0,282.0,23.0,1.5,7.0,41.0,18.92,7.73
2016,3,22,18,15,141.0,11.5,1.45,7.0,20.5,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,77.0,12.0,1.0,5.5,17.0,56.71,0.0
2016,3,23,6,30,154.0,24.0,1.0,6.0,34.0,160.4,112.48
2016,3,23,6,45,228.5,40.5,1.0,6.5,71.5,241.54,200.93
2016,3,23,7,0,303.0,57.0,1.0,7.0,109.0,321.19,271.9
2016,3,23,7,15,348.5,73.0,1.0,7.5,152.5,382.84,324.57
2016,3,23,7,30,394.0,89.0,1.0,8.0,196.0,446.18,376.03
2016,3,23,7,45,417.0,106.0,1.0,8.5,240.5,493.86,412.44
2016,3,23,8,0,440.0,123.0,1.0,9.0,285.0,540.89,446.92
2016,3,23,8,15,453.0,140.5,1.0,9.0,328.0,579.08,474.15
2016,3,23,8,30,466.0,158.0,1.0,9.0,371.0,615.6,499.53
2016,3,23,8,45,480.5,171.0,1.05,9.5,411.5,646.28,519.85
2016,3,23,9,0,495.0,184.0,1.1,10.0,452.0,675.1,538.55
2016,3,23,9,15,604.0,163.5,1.05,10.5,516.5,755.26,594.66
2016,3,23,9,30,713.0,143.0,1.0,11.0,581.0,828.1,641.33
2016,3,23,9,45,727.0,150.0,0.95,11.5,620.5,843.7,647.58
2016,3,23,10,0,741.0,157.0,0.9,12.0,660.0,856.04,652.41
2016,3,23,10,15,699.0,186.5,0.85,12.0,678.0,839.61,639.06
2016,3,23,10,30,657.0,216.0,0.8,12.0,696.0,819.36,622.68
2016,3,23,10,45,813.0,154.5,0.8,12.5,767.5,868.88,655.37
2016,3,23,11,0,969.0,93.0,0.8,13.0,839.0,908.72,679.12
2016,3,23,11,15,788.5,183.5,0.8,13.0,798.5,837.7,630.71
2016,3,23,11,30,608.0,274.0,0.8,13.0,758.0,753.27,569.35
2016,3,23,11,45,794.0,184.5,0.8,13.0,823.5,786.83,596.27
2016,3,23,12,0,980.0,95.0,0.8,13.0,889.0,799.66,605.83
2016,3,23,12,15,980.0,95.0,0.8,13.0,889.0,762.04,579.07
2016,3,23,12,30,980.0,95.0,0.8,13.0,889.0,721.7,549.49
2016,3,23,12,45,972.0,98.0,0.85,13.0,879.0,676.66,516.39
2016,3,23,13,0,964.0,101.0,0.9,13.0,869.0,629.79,480.97
2016,3,23,13,15,762.5,188.5,0.95,13.0,788.5,549.31,419.47
2016,3,23,13,30,561.0,276.0,1.0,13.0,708.0,484.01,369.33
2016,3,23,13,45,748.0,188.5,1.05,13.0,745.5,457.26,345.49
2016,3,23,14,0,935.0,101.0,1.1,13.0,783.0,420.76,310.37
2016,3,23,14,15,713.0,175.0,1.1,13.0,682.0,347.24,253.16
2016,3,23,14,30,491.0,249.0,1.1,13.0,581.0,302.9,221.43
2016,3,23,14,45,687.5,173.0,1.1,13.0,610.0,253.16,171.94
2016,3,23,15,0,884.0,97.0,1.1,13.0,639.0,188.14,110.52
2016,3,23,15,15,866.5,94.0,1.1,12.5,594.5,131.46,71.96
2016,3,23,15,30,849.0,91.0,1.1,12.0,550.0,76.65,49.68
2016,3,23,15,45,824.5,88.0,1.1,12.0,500.0,63.57,50.96
2016,3,23,16,0,800.0,85.0,1.1,12.0,450.0,62.94,50.61
2016,3,23,16,15,766.5,80.5,1.1,11.5,397.5,61.07,49.23
2016,3,23,16,30,733.0,76.0,1.1,11.0,345.0,53.86,43.04
2016,3,23,16,45,683.5,70.5,1.1,10.5,290.5,51.27,40.91
2016,3,23,17,0,634.0,65.0,1.1,10.0,236.0,48.62,38.63
2016,3,23,17,15,558.0,57.0,1.1,9.5,183.5,43.74,34.17
2016,3,23,17,30,482.0,49.0,1.1,9.0,131.0,38.74,29.37
2016,3,23,17,45,353.0,37.0,1.15,8.5,85.5,29.84,20.78
2016,3,23,18,0,224.0,25.0,1.2,8.0,40.0,20.62,9.57
2016,3,23,18,15,112.0,12.5,1.2,7.5,20.0,11.37,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,112.5,13.0,1.05,6.5,21.0,79.15,0.0
2016,3,24,6,30,225.0,26.0,1.1,7.0,42.0,214.04,158.26
2016,3,24,6,45,343.0,38.0,1.15,8.0,86.5,319.02,264.88
2016,3,24,7,0,461.0,50.0,1.2,9.0,131.0,429.28,359.56
2016,3,24,7,15,534.0,58.0,1.2,9.0,182.5,508.02,424.67
2016,3,24,7,30,607.0,66.0,1.2,9.0,234.0,589.53,488.44
2016,3,24,7,45,651.0,73.0,1.25,9.5,286.5,648.44,531.55
2016,3,24,8,0,695.0,80.0,1.3,10.0,339.0,707.22,572.98
2016,3,24,8,15,729.0,85.0,1.25,10.0,391.0,754.23,604.38
2016,3,24,8,30,763.0,90.0,1.2,10.0,443.0,795.04,630.53
2016,3,24,8,45,777.0,97.5,1.2,10.5,489.5,824.31,647.52
2016,3,24,9,0,791.0,105.0,1.2,11.0,536.0,850.7,662.38
2016,3,24,9,15,809.5,108.5,1.15,11.5,580.5,873.46,673.88
2016,3,24,9,30,828.0,112.0,1.1,12.0,625.0,893.07,683.16
2016,3,24,9,45,827.5,121.5,1.1,12.5,660.5,899.0,684.05
2016,3,24,10,0,827.0,131.0,1.1,13.0,696.0,901.32,682.85
2016,3,24,10,15,838.0,133.0,1.1,13.0,727.5,902.23,682.2
2016,3,24,10,30,849.0,135.0,1.1,13.0,759.0,899.59,679.35
2016,3,24,10,45,865.5,132.0,1.15,13.0,785.0,892.85,674.77
2016,3,24,11,0,882.0,129.0,1.2,13.0,811.0,882.39,667.86
2016,3,24,11,15,887.0,130.0,1.2,13.0,828.0,856.54,649.94
2016,3,24,11,30,892.0,131.0,1.2,13.0,845.0,834.52,634.86
2016,3,24,11,45,895.5,131.0,1.2,13.5,854.0,807.26,615.05
2016,3,24,12,0,899.0,131.0,1.2,14.0,863.0,777.02,593.01
2016,3,24,12,15,899.5,131.0,1.2,14.0,863.5,741.87,567.25
2016,3,24,12,30,900.0,131.0,1.2,14.0,864.0,704.21,539.22
2016,3,24,12,45,915.0,121.5,1.25,14.0,860.5,664.9,510.05
2016,3,24,13,0,930.0,112.0,1.3,14.0,857.0,622.36,477.52
2016,3,24,13,15,926.5,111.5,1.3,14.0,840.5,574.64,439.58
2016,3,24,13,30,923.0,111.0,1.3,14.0,824.0,525.36,399.33
2016,3,24,13,45,918.5,109.0,1.35,14.0,800.0,473.14,355.86
2016,3,24,14,0,914.0,107.0,1.4,14.0,776.0,419.93,310.2
2016,3,24,14,15,904.5,105.0,1.4,13.5,744.5,364.38,262.03
2016,3,24,14,30,895.0,103.0,1.4,13.0,713.0,308.78,213.12
2016,3,24,14,45,881.5,101.0,1.45,13.0,674.0,252.57,164.12
2016,3,24,15,0,868.0,99.0,1.5,13.0,635.0,189.36,112.38
2016,3,24,15,15,639.0,153.5,1.5,12.5,533.0,150.4,95.67
2016,3,24,15,30,410.0,208.0,1.5,12.0,431.0,140.86,107.26
2016,3,24,15,45,370.5,194.5,1.5,12.0,382.5,134.08,112.42
2016,3,24,16,0,331.0,181.0,1.5,12.0,334.0,126.49,106.23
2016,3,24,16,15,511.0,133.0,1.5,11.5,337.5,91.53,76.13
2016,3,24,16,30,691.0,85.0,1.5,11.0,341.0,60.2,48.67
2016,3,24,16,45,644.5,77.5,1.5,11.0,287.5,56.38,45.4
2016,3,24,17,0,598.0,70.0,1.5,11.0,234.0,52.39,41.86
2016,3,24,17,15,524.5,61.0,1.45,10.5,182.0,46.87,36.85
2016,3,24,17,30,451.0,52.0,1.4,10.0,130.0,41.18,31.45
