Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,17,45,340.5,38.5,1.4,9.5,86.0,31.05,21.8
2016,3,24,18,0,230.0,25.0,1.4,9.0,42.0,20.5,9.97
2016,3,24,18,15,115.0,12.5,1.35,8.5,21.0,11.37,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,127.5,14.0,1.1,6.5,24.0,89.51,0.0
2016,3,25,6,30,255.0,28.0,1.1,7.0,48.0,239.1,182.92
2016,3,25,6,45,369.5,40.5,1.1,7.5,94.0,341.24,284.1
2016,3,25,7,0,484.0,53.0,1.1,8.0,140.0,451.12,378.29
2016,3,25,7,15,556.0,61.0,1.1,8.0,192.5,530.33,443.11
2016,3,25,7,30,628.0,69.0,1.1,8.0,245.0,612.04,506.46
2016,3,25,7,45,674.0,74.5,1.15,8.5,298.5,671.32,549.41
2016,3,25,8,0,720.0,80.0,1.2,9.0,352.0,730.44,590.7
2016,3,25,8,15,752.5,84.5,1.2,9.5,404.0,771.11,616.62
2016,3,25,8,30,785.0,89.0,1.2,10.0,456.0,815.62,644.73
2016,3,25,8,45,814.0,90.5,1.3,10.5,505.5,851.26,667.33
2016,3,25,9,0,843.0,92.0,1.4,11.0,555.0,884.33,687.99
2016,3,25,9,15,859.5,94.5,1.4,11.0,599.0,904.49,699.5
2016,3,25,9,30,876.0,97.0,1.4,11.0,643.0,921.39,708.98
2016,3,25,9,45,890.0,98.0,1.4,11.5,681.5,922.45,706.55
2016,3,25,10,0,904.0,99.0,1.4,12.0,720.0,928.7,708.03
2016,3,25,10,15,912.5,101.0,1.35,12.0,751.5,927.6,705.17
2016,3,25,10,30,921.0,103.0,1.3,12.0,783.0,922.87,700.14
2016,3,25,10,45,927.0,104.0,1.3,12.5,807.0,911.29,690.24
2016,3,25,11,0,933.0,105.0,1.3,13.0,831.0,896.17,678.22
2016,3,25,11,15,937.0,106.0,1.25,13.0,847.5,875.9,663.43
2016,3,25,11,30,941.0,107.0,1.2,13.0,864.0,852.26,646.53
2016,3,25,11,45,943.0,107.0,1.2,13.0,872.0,822.86,626.51
2016,3,25,12,0,945.0,107.0,1.2,13.0,880.0,790.43,604.43
2016,3,25,12,15,945.0,107.0,1.2,13.0,880.0,753.74,578.27
2016,3,25,12,30,945.0,107.0,1.2,13.0,880.0,714.44,549.01
2016,3,25,12,45,950.0,102.5,1.2,13.5,873.0,671.79,515.83
2016,3,25,13,0,955.0,98.0,1.2,14.0,866.0,626.57,480.01
2016,3,25,13,15,951.5,97.5,1.2,14.0,849.5,577.92,441.49
2016,3,25,13,30,948.0,97.0,1.2,14.0,833.0,527.67,400.58
2016,3,25,13,45,943.5,95.0,1.25,14.0,808.5,474.4,356.35
2016,3,25,14,0,939.0,93.0,1.3,14.0,784.0,420.11,309.85
2016,3,25,14,15,930.5,91.5,1.3,13.5,752.0,364.13,261.22
2016,3,25,14,30,922.0,90.0,1.3,13.0,720.0,307.97,211.65
2016,3,25,14,45,911.0,87.5,1.35,13.0,682.0,250.59,161.4
2016,3,25,15,0,900.0,85.0,1.4,13.0,644.0,193.78,114.46
2016,3,25,15,15,884.0,83.0,1.45,12.5,599.5,137.66,75.51
2016,3,25,15,30,868.0,81.0,1.5,12.0,555.0,83.05,51.97
2016,3,25,15,45,843.5,78.5,1.55,12.0,505.5,56.59,44.76
2016,3,25,16,0,819.0,76.0,1.6,12.0,456.0,56.05,44.47
2016,3,25,16,15,788.0,72.5,1.6,11.5,403.5,54.7,43.53
2016,3,25,16,30,757.0,69.0,1.6,11.0,351.0,53.33,42.55
2016,3,25,16,45,704.0,65.0,1.6,10.5,296.5,51.42,41.03
2016,3,25,17,0,651.0,61.0,1.6,10.0,242.0,45.27,35.59
2016,3,25,17,15,579.0,54.0,1.55,9.5,189.5,41.08,31.77
2016,3,25,17,30,507.0,47.0,1.5,9.0,137.0,36.8,27.67
2016,3,25,17,45,375.0,36.5,1.5,8.5,90.5,29.18,20.3
2016,3,25,18,0,243.0,26.0,1.5,8.0,44.0,21.34,11.13
2016,3,25,18,15,121.5,13.0,1.45,8.0,22.0,11.82,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,174.5,12.5,0.9,7.5,27.0,117.1,0.0
2016,3,26,6,30,349.0,25.0,0.9,8.0,54.0,298.28,232.43
2016,3,26,6,45,460.5,33.5,0.9,8.5,101.0,395.86,327.39
2016,3,26,7,0,572.0,42.0,0.9,9.0,148.0,495.98,411.15
2016,3,26,7,15,636.0,48.0,0.95,9.0,201.0,569.96,470.78
2016,3,26,7,30,700.0,54.0,1.0,9.0,254.0,645.78,528.81
2016,3,26,7,45,741.5,58.0,1.1,9.5,307.5,701.89,569.13
2016,3,26,8,0,783.0,62.0,1.2,10.0,361.0,757.45,607.72
2016,3,26,8,15,811.0,65.0,1.15,10.5,413.0,799.1,633.24
2016,3,26,8,30,839.0,68.0,1.1,11.0,465.0,830.38,650.78
2016,3,26,8,45,859.0,70.5,1.1,11.5,513.0,860.07,667.68
2016,3,26,9,0,879.0,73.0,1.1,12.0,561.0,887.07,682.51
2016,3,26,9,15,894.0,75.5,1.1,12.0,605.0,906.56,693.42
2016,3,26,9,30,909.0,78.0,1.1,12.0,649.0,922.77,702.29
2016,3,26,9,45,917.5,80.5,1.1,12.5,686.0,929.64,703.75
2016,3,26,10,0,926.0,83.0,1.1,13.0,723.0,932.92,703.11
2016,3,26,10,15,934.0,84.5,1.1,13.0,754.5,930.97,700.52
2016,3,26,10,30,942.0,86.0,1.1,13.0,786.0,925.36,695.75
2016,3,26,10,45,945.0,88.0,1.1,13.5,809.0,912.29,684.98
2016,3,26,11,0,948.0,90.0,1.1,14.0,832.0,895.67,672.13
2016,3,26,11,15,951.5,90.5,1.05,14.0,848.0,874.44,656.82
2016,3,26,11,30,955.0,91.0,1.0,14.0,864.0,849.84,639.41
2016,3,26,11,45,956.5,91.0,1.0,14.0,871.5,819.95,619.3
2016,3,26,12,0,958.0,91.0,1.0,14.0,879.0,787.03,597.13
2016,3,26,12,15,957.5,91.0,1.0,14.0,878.5,749.82,571.53
2016,3,26,12,30,957.0,91.0,1.0,14.0,878.0,710.0,542.19
2016,3,26,12,45,950.0,93.5,1.05,14.5,868.0,666.01,508.71
2016,3,26,13,0,943.0,96.0,1.1,15.0,858.0,620.22,473.08
2016,3,26,13,15,938.5,95.5,1.1,14.5,841.0,571.62,435.68
2016,3,26,13,30,934.0,95.0,1.1,14.0,824.0,521.56,395.85
2016,3,26,13,45,920.5,97.5,1.1,14.0,797.5,468.88,352.03
2016,3,26,14,0,907.0,100.0,1.1,14.0,771.0,415.96,306.79
2016,3,26,14,15,897.5,98.5,1.1,14.0,739.5,361.26,259.07
2016,3,26,14,30,888.0,97.0,1.1,14.0,708.0,306.51,210.72
2016,3,26,14,45,868.0,98.0,1.1,14.0,668.0,251.64,163.2
2016,3,26,15,0,848.0,99.0,1.1,14.0,628.0,190.34,113.27
2016,3,26,15,15,830.5,96.5,1.1,13.5,584.0,136.01,75.34
2016,3,26,15,30,813.0,94.0,1.1,13.0,540.0,83.55,51.74
2016,3,26,15,45,587.0,136.5,1.1,13.0,444.0,88.59,72.59
2016,3,26,16,0,361.0,179.0,1.1,13.0,348.0,125.4,104.86
2016,3,26,16,15,489.5,133.0,1.1,12.5,334.0,91.08,75.37
2016,3,26,16,30,618.0,87.0,1.1,12.0,320.0,60.92,49.09
2016,3,26,16,45,555.0,84.5,1.1,11.5,270.0,61.11,49.54
2016,3,26,17,0,492.0,82.0,1.1,11.0,220.0,61.6,50.14
2016,3,26,17,15,429.0,70.0,1.1,10.5,172.0,52.39,41.84
2016,3,26,17,30,366.0,58.0,1.1,10.0,124.0,44.15,34.18
2016,3,26,17,45,265.0,43.0,1.15,10.0,82.5,33.2,23.77
2016,3,26,18,0,164.0,28.0,1.2,10.0,41.0,21.91,11.84
2016,3,26,18,15,82.0,14.0,1.15,9.5,20.5,12.73,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,14.5,1.0,8.0,27.5,129.88,0.0
2016,3,27,6,30,293.0,29.0,1.0,8.0,55.0,267.81,212.3
2016,3,27,6,45,408.0,39.5,1.05,8.5,102.5,369.46,307.42
2016,3,27,7,0,523.0,50.0,1.1,9.0,150.0,479.43,400.05
2016,3,27,7,15,591.5,57.0,1.05,9.0,203.0,556.03,461.17
2016,3,27,7,30,660.0,64.0,1.0,9.0,256.0,635.03,520.85
2016,3,27,7,45,706.0,69.0,0.95,9.5,310.5,689.54,558.28
2016,3,27,8,0,752.0,74.0,0.9,10.0,365.0,749.57,598.11
2016,3,27,8,15,783.0,78.0,0.9,10.0,417.5,794.58,627.46
2016,3,27,8,30,814.0,82.0,0.9,10.0,470.0,837.71,654.97
2016,3,27,8,45,832.0,86.5,0.9,10.5,518.5,867.65,671.7
2016,3,27,9,0,850.0,91.0,0.9,11.0,567.0,894.72,686.42
2016,3,27,9,15,866.5,94.0,0.9,11.0,611.5,915.51,698.09
2016,3,27,9,30,883.0,97.0,0.9,11.0,656.0,924.28,701.86
2016,3,27,9,45,578.5,211.5,0.95,11.0,586.5,778.01,600.03
2016,3,27,10,0,274.0,326.0,1.0,11.0,517.0,604.22,469.71
2016,3,27,10,15,353.5,317.0,1.05,11.0,574.0,656.43,510.73
2016,3,27,10,30,433.0,308.0,1.1,11.0,631.0,718.41,555.27
2016,3,27,10,45,683.5,208.5,1.2,11.5,737.5,825.79,634.81
2016,3,27,11,0,934.0,109.0,1.3,12.0,844.0,905.86,688.03
2016,3,27,11,15,938.5,109.5,1.35,12.0,860.5,885.29,673.22
2016,3,27,11,30,943.0,110.0,1.4,12.0,877.0,861.35,657.43
2016,3,27,11,45,722.0,219.5,1.45,12.0,810.5,772.6,593.93
2016,3,27,12,0,501.0,329.0,1.5,12.0,744.0,678.08,522.75
2016,3,27,12,15,724.5,220.5,1.5,12.0,819.0,712.02,551.08
2016,3,27,12,30,948.0,112.0,1.5,12.0,894.0,725.1,561.93
2016,3,27,12,45,953.5,107.5,1.55,12.0,888.0,682.53,529.33
2016,3,27,13,0,959.0,103.0,1.6,12.0,882.0,637.36,494.37
2016,3,27,13,15,956.0,102.5,1.6,11.5,865.5,588.64,456.1
2016,3,27,13,30,953.0,102.0,1.6,11.0,849.0,538.27,415.23
2016,3,27,13,45,944.5,102.5,1.65,11.0,824.0,484.95,370.22
2016,3,27,14,0,936.0,103.0,1.7,11.0,799.0,430.93,323.25
2016,3,27,14,15,928.0,101.5,1.7,11.0,767.5,375.08,273.54
2016,3,27,14,30,920.0,100.0,1.7,11.0,736.0,318.99,223.01
2016,3,27,14,45,905.5,99.0,1.75,11.0,696.5,261.91,172.54
2016,3,27,15,0,891.0,98.0,1.8,11.0,657.0,205.74,125.54
2016,3,27,15,15,874.5,95.5,1.8,10.5,612.0,141.09,78.42
2016,3,27,15,30,858.0,93.0,1.8,10.0,567.0,86.14,52.64
2016,3,27,15,45,728.0,108.5,1.85,10.0,486.0,69.84,56.87
2016,3,27,16,0,598.0,124.0,1.9,10.0,405.0,82.67,68.5
2016,3,27,16,15,508.0,125.5,1.85,9.5,345.5,86.03,71.86
2016,3,27,16,30,418.0,127.0,1.8,9.0,286.0,88.39,74.36
2016,3,27,16,45,367.5,116.5,1.8,9.0,241.0,82.73,69.47
2016,3,27,17,0,317.0,106.0,1.8,9.0,196.0,79.85,66.98
2016,3,27,17,15,277.5,87.0,1.7,8.5,154.0,66.62,55.04
2016,3,27,17,30,238.0,68.0,1.6,8.0,112.0,52.94,42.4
2016,3,27,17,45,165.5,49.0,1.55,7.5,74.5,38.74,28.99
2016,3,27,18,0,93.0,30.0,1.5,7.0,37.0,24.16,14.18
2016,3,27,18,15,46.5,15.0,1.5,7.0,18.5,13.64,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,15.0,2.15,5.0,31.5,153.8,6.65
2016,3,28,6,30,361.0,30.0,2.2,5.0,63.0,314.45,256.54
2016,3,28,6,45,480.5,38.5,2.3,5.5,114.0,419.81,356.12
2016,3,28,7,0,600.0,47.0,2.4,6.0,165.0,533.35,453.14
2016,3,28,7,15,664.0,53.0,2.4,6.0,220.0,602.2,510.03
2016,3,28,7,30,728.0,59.0,2.4,6.0,275.0,679.38,570.61
2016,3,28,7,45,772.0,63.0,2.45,6.5,331.0,738.61,613.91
2016,3,28,8,0,816.0,67.0,2.5,7.0,387.0,797.21,655.18
2016,3,28,8,15,843.0,70.0,2.5,7.0,440.0,838.75,683.37
2016,3,28,8,30,870.0,73.0,2.5,7.0,493.0,869.55,703.29
2016,3,28,8,45,890.0,75.5,2.5,7.5,542.5,899.54,721.17
2016,3,28,9,0,910.0,78.0,2.5,8.0,592.0,926.71,736.83
2016,3,28,9,15,924.5,80.0,2.45,8.0,636.5,945.15,747.08
2016,3,28,9,30,939.0,82.0,2.4,8.0,681.0,960.21,755.08
2016,3,28,9,45,697.0,178.0,2.4,8.0,637.0,857.91,680.6
2016,3,28,10,0,455.0,274.0,2.4,8.0,593.0,726.52,579.4
2016,3,28,10,15,549.5,254.0,2.4,8.0,655.5,780.46,621.13
2016,3,28,10,30,644.0,234.0,2.4,8.0,718.0,834.68,660.59
2016,3,28,10,45,419.0,316.0,2.45,8.5,634.5,701.4,555.74
2016,3,28,11,0,194.0,398.0,2.5,9.0,551.0,555.96,440.93
2016,3,28,11,15,222.0,402.5,2.5,9.0,581.5,572.02,454.02
2016,3,28,11,30,250.0,407.0,2.5,9.0,612.0,585.77,464.2
2016,3,28,11,45,238.5,413.5,2.5,9.0,610.0,568.59,450.31
2016,3,28,12,0,227.0,420.0,2.5,9.0,608.0,551.09,436.39
2016,3,28,12,15,257.5,413.5,2.5,9.0,627.0,554.5,439.06
2016,3,28,12,30,288.0,407.0,2.5,9.0,646.0,550.24,435.65
2016,3,28,12,45,391.5,365.5,2.5,9.0,687.0,558.75,442.74
2016,3,28,13,0,495.0,324.0,2.5,9.0,728.0,558.42,442.09
2016,3,28,13,15,254.0,286.0,2.45,9.0,493.0,373.27,297.79
2016,3,28,13,30,13.0,248.0,2.4,9.0,258.0,221.03,176.77
2016,3,28,13,45,30.5,287.5,2.4,9.0,310.5,253.02,202.86
2016,3,28,14,0,48.0,327.0,2.4,9.0,363.0,283.8,227.04
2016,3,28,14,15,289.5,285.0,2.35,9.0,487.5,309.2,241.13
2016,3,28,14,30,531.0,243.0,2.3,9.0,612.0,314.43,235.04
2016,3,28,14,45,468.0,249.5,2.3,9.0,562.0,270.7,199.2
2016,3,28,15,0,405.0,256.0,2.3,9.0,512.0,241.19,177.13
2016,3,28,15,15,472.0,216.0,2.25,8.5,494.0,184.35,130.69
2016,3,28,15,30,539.0,176.0,2.2,8.0,476.0,128.63,93.79
2016,3,28,15,45,674.5,130.5,2.2,8.0,472.0,84.53,70.35
2016,3,28,16,0,810.0,85.0,2.2,8.0,468.0,62.36,50.8
2016,3,28,16,15,777.5,81.0,2.1,8.0,415.0,60.89,49.69
2016,3,28,16,30,745.0,77.0,2.0,8.0,362.0,59.4,48.52
2016,3,28,16,45,700.5,71.0,1.95,8.0,307.5,51.16,41.18
2016,3,28,17,0,656.0,65.0,1.9,8.0,253.0,48.12,38.48
2016,3,28,17,15,584.5,58.0,1.8,7.5,199.5,44.06,34.78
2016,3,28,17,30,513.0,51.0,1.7,7.0,146.0,39.93,30.82
2016,3,28,17,45,395.5,40.0,1.6,6.5,99.0,32.01,23.16
2016,3,28,18,0,278.0,29.0,1.5,6.0,52.0,23.84,14.28
2016,3,28,18,15,139.0,14.5,1.45,6.0,26.0,13.19,0.0
2016,3,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,165.0,16.0,0.8,5.5,32.5,148.14,42.78
2016,3,29,6,30,330.0,32.0,0.8,6.0,65.0,297.51,242.15
2016,3,29,6,45,447.0,41.0,0.85,6.5,114.5,401.39,336.07
2016,3,29,7,0,564.0,50.0,0.9,7.0,164.0,513.12,428.7
2016,3,29,7,15,629.0,56.5,0.85,7.0,218.0,588.07,487.43
2016,3,29,7,30,694.0,63.0,0.8,7.0,272.0,659.78,540.61
2016,3,29,7,45,745.5,65.5,0.8,7.5,328.5,722.62,584.18
2016,3,29,8,0,797.0,68.0,0.8,8.0,385.0,785.12,625.7
2016,3,29,8,15,825.5,71.5,0.75,8.0,438.0,828.25,652.37
2016,3,29,8,30,854.0,75.0,0.7,8.0,491.0,869.35,677.12
2016,3,29,8,45,878.0,76.5,0.65,8.5,541.0,892.76,688.05
2016,3,29,9,0,902.0,78.0,0.6,9.0,591.0,922.17,703.08
2016,3,29,9,15,917.0,80.0,0.55,9.5,636.0,941.01,710.76
2016,3,29,9,30,932.0,82.0,0.5,10.0,681.0,956.49,716.39
2016,3,29,9,45,944.0,83.5,0.5,10.5,720.0,965.12,718.82
2016,3,29,10,0,956.0,85.0,0.5,11.0,759.0,970.08,719.14
2016,3,29,10,15,964.5,86.0,0.5,11.0,791.0,967.57,716.19
2016,3,29,10,30,973.0,87.0,0.5,11.0,823.0,961.3,711.12
2016,3,29,10,45,978.5,88.0,0.5,11.0,847.0,948.62,702.14
2016,3,29,11,0,984.0,89.0,0.5,11.0,871.0,932.25,691.01
2016,3,29,11,15,987.5,89.5,0.5,11.0,887.5,910.06,676.26
2016,3,29,11,30,991.0,90.0,0.5,11.0,904.0,884.38,659.36
2016,3,29,11,45,992.0,90.5,0.55,11.5,911.5,853.39,638.82
2016,3,29,12,0,993.0,91.0,0.6,12.0,919.0,819.28,616.16
2016,3,29,12,15,660.5,245.0,0.6,12.0,795.5,692.17,524.18
2016,3,29,12,30,328.0,399.0,0.6,12.0,672.0,570.25,433.26
2016,3,29,12,45,182.5,373.0,0.65,12.0,525.0,437.22,336.72
2016,3,29,13,0,37.0,347.0,0.7,12.0,378.0,319.66,248.34
2016,3,29,13,15,275.5,325.5,0.7,11.5,544.5,416.64,324.09
2016,3,29,13,30,514.0,304.0,0.7,11.0,711.0,490.43,376.46
2016,3,29,13,45,389.5,333.0,0.75,11.0,636.0,430.33,329.62
2016,3,29,14,0,265.0,362.0,0.8,11.0,561.0,377.68,290.23
2016,3,29,14,15,209.0,350.5,0.8,11.0,503.5,337.02,259.3
2016,3,29,14,30,153.0,339.0,0.8,11.0,446.0,296.24,228.7
2016,3,29,14,45,200.0,316.0,0.85,11.0,448.0,275.86,210.71
2016,3,29,15,0,247.0,293.0,0.9,11.0,450.0,250.64,188.8
2016,3,29,15,15,246.5,272.0,0.9,10.5,419.5,217.2,164.19
2016,3,29,15,30,246.0,251.0,0.9,10.0,389.0,184.17,143.39
2016,3,29,15,45,541.5,164.0,0.9,10.0,432.0,106.91,89.17
2016,3,29,16,0,837.0,77.0,0.9,10.0,475.0,56.51,45.14
2016,3,29,16,15,807.0,73.0,0.9,9.5,422.0,54.81,43.95
2016,3,29,16,30,777.0,69.0,0.9,9.0,369.0,53.05,42.62
2016,3,29,16,45,733.5,64.5,0.95,9.0,314.0,50.75,40.67
2016,3,29,17,0,690.0,60.0,1.0,9.0,259.0,48.43,38.62
2016,3,29,17,15,623.0,53.0,1.0,8.5,205.0,40.04,31.01
2016,3,29,17,30,556.0,46.0,1.0,8.0,151.0,35.67,26.88
2016,3,29,17,45,443.0,36.5,1.05,7.5,103.0,28.9,20.33
2016,3,29,18,0,330.0,27.0,1.1,7.0,55.0,21.94,12.85
2016,3,29,18,15,165.0,13.5,1.1,6.5,27.5,12.28,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,158.0,17.0,0.65,5.5,33.5,147.72,67.05
2016,3,30,6,30,316.0,34.0,0.6,6.0,67.0,291.58,238.6
2016,3,30,6,45,418.0,45.0,0.6,6.5,115.0,387.58,324.16
2016,3,30,7,0,520.0,56.0,0.6,7.0,163.0,490.39,409.08
2016,3,30,7,15,585.5,63.5,0.6,7.0,216.5,566.11,468.43
2016,3,30,7,30,651.0,71.0,0.6,7.0,270.0,643.89,526.44
2016,3,30,7,45,696.0,76.0,0.65,7.5,324.5,702.81,567.6
2016,3,30,8,0,741.0,81.0,0.7,8.0,379.0,756.33,603.55
2016,3,30,8,15,771.5,85.0,0.7,8.0,431.0,800.87,632.41
2016,3,30,8,30,802.0,89.0,0.7,8.0,483.0,843.47,659.39
2016,3,30,8,45,826.0,91.5,0.7,8.5,532.0,876.14,677.87
2016,3,30,9,0,850.0,94.0,0.7,9.0,581.0,906.08,694.39
2016,3,30,9,15,866.0,96.5,0.75,9.0,625.0,925.72,706.19
2016,3,30,9,30,882.0,99.0,0.8,9.0,669.0,933.17,710.11
2016,3,30,9,45,895.0,100.5,0.85,9.5,707.5,942.38,714.27
2016,3,30,10,0,908.0,102.0,0.9,10.0,746.0,948.1,716.22
2016,3,30,10,15,916.5,103.5,0.9,10.0,777.0,946.15,713.6
2016,3,30,10,30,925.0,105.0,0.9,10.0,808.0,940.58,708.89
2016,3,30,10,45,932.0,105.5,0.95,10.5,832.0,929.02,700.1
2016,3,30,11,0,939.0,106.0,1.0,11.0,856.0,913.9,689.14
2016,3,30,11,15,942.5,107.0,1.0,11.0,872.0,892.83,674.71
2016,3,30,11,30,946.0,108.0,1.0,11.0,888.0,868.41,658.17
2016,3,30,11,45,948.0,108.0,1.05,11.0,896.0,838.62,638.82
2016,3,30,12,0,950.0,108.0,1.1,11.0,904.0,805.83,617.31
2016,3,30,12,15,582.0,266.5,1.1,11.0,754.0,657.35,506.78
2016,3,30,12,30,214.0,425.0,1.1,11.0,604.0,516.13,398.6
2016,3,30,12,45,583.0,264.0,1.1,11.0,745.0,594.32,461.69
2016,3,30,13,0,952.0,103.0,1.1,11.0,886.0,639.5,494.9
2016,3,30,13,15,488.5,205.5,1.1,11.0,607.0,430.36,335.99
2016,3,30,13,30,25.0,308.0,1.1,11.0,328.0,276.31,217.12
2016,3,30,13,45,478.5,203.5,1.15,11.0,565.0,366.4,284.79
2016,3,30,14,0,932.0,99.0,1.2,11.0,802.0,432.3,324.2
2016,3,30,14,15,508.0,213.0,1.2,11.0,594.0,322.19,242.03
2016,3,30,14,30,84.0,327.0,1.2,11.0,386.0,278.54,218.15
2016,3,30,14,45,487.5,209.5,1.25,11.0,522.5,249.07,179.0
2016,3,30,15,0,891.0,92.0,1.3,11.0,659.0,207.45,126.61
2016,3,30,15,15,874.5,89.5,1.3,10.5,614.5,151.29,85.57
2016,3,30,15,30,858.0,87.0,1.3,10.0,570.0,87.72,50.54
2016,3,30,15,45,516.0,148.5,1.35,10.0,432.0,96.6,80.43
2016,3,30,16,0,174.0,210.0,1.4,10.0,294.0,149.81,127.28
2016,3,30,16,15,463.5,141.5,1.4,9.5,329.5,96.05,80.56
2016,3,30,16,30,753.0,73.0,1.4,9.0,365.0,55.96,45.18
2016,3,30,16,45,708.5,68.0,1.45,9.0,311.0,53.4,43.04
2016,3,30,17,0,664.0,63.0,1.5,9.0,257.0,46.37,36.74
2016,3,30,17,15,596.5,56.0,1.45,8.5,204.0,42.25,33.02
2016,3,30,17,30,529.0,49.0,1.4,8.0,151.0,38.02,29.01
2016,3,30,17,45,415.5,39.0,1.35,7.5,103.5,30.92,22.17
2016,3,30,18,0,302.0,29.0,1.3,7.0,56.0,23.63,14.46
2016,3,30,18,15,151.0,14.5,1.25,6.5,28.0,11.74,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,6,15,171.0,17.5,0.6,7.0,36.0,159.02,89.71
2016,3,31,6,30,342.0,35.0,0.6,7.0,72.0,311.18,254.93
2016,3,31,6,45,438.0,46.0,0.6,7.0,120.5,404.39,337.54
2016,3,31,7,0,534.0,57.0,0.6,7.0,169.0,503.83,419.67
2016,3,31,7,15,597.0,64.0,0.6,7.0,222.5,577.63,477.16
2016,3,31,7,30,660.0,71.0,0.6,7.0,276.0,653.26,533.22
2016,3,31,7,45,707.5,75.0,0.6,7.5,331.0,713.24,574.2
2016,3,31,8,0,755.0,79.0,0.6,8.0,386.0,768.31,610.14
2016,3,31,8,15,784.5,83.0,0.6,8.0,438.5,812.23,638.23
2016,3,31,8,30,814.0,87.0,0.6,8.0,491.0,854.18,664.48
2016,3,31,8,45,842.5,87.0,0.6,8.5,541.0,887.96,683.53
2016,3,31,9,0,871.0,87.0,0.6,9.0,591.0,910.19,694.65
2016,3,31,9,15,886.5,89.5,0.6,9.5,635.0,929.65,704.08
2016,3,31,9,30,902.0,92.0,0.6,10.0,679.0,945.85,711.42
2016,3,31,9,45,917.0,92.0,0.65,10.5,718.0,955.27,715.56
2016,3,31,10,0,932.0,92.0,0.7,11.0,757.0,961.17,717.65
2016,3,31,10,15,940.0,93.5,0.7,11.0,788.0,958.74,714.74
2016,3,31,10,30,948.0,95.0,0.7,11.0,819.0,952.63,709.75
2016,3,31,10,45,955.5,95.0,0.75,11.5,843.5,940.78,701.01
2016,3,31,11,0,963.0,95.0,0.8,12.0,868.0,925.29,690.08
2016,3,31,11,15,966.5,95.5,0.8,12.0,884.0,903.37,675.32
2016,3,31,11,30,970.0,96.0,0.8,12.0,900.0,878.04,658.46
2016,3,31,11,45,972.5,95.5,0.85,12.0,908.0,847.66,639.13
2016,3,31,12,0,975.0,95.0,0.9,12.0,916.0,814.17,617.59
2016,3,31,12,15,974.5,95.0,0.95,12.0,915.0,776.07,592.68
2016,3,31,12,30,974.0,95.0,1.0,12.0,914.0,735.35,563.62
2016,3,31,12,45,976.0,92.5,1.05,12.0,906.0,691.52,531.46
2016,3,31,13,0,978.0,90.0,1.1,12.0,898.0,645.28,496.52
2016,3,31,13,15,974.5,89.5,1.15,12.0,880.5,595.58,457.8
2016,3,31,13,30,971.0,89.0,1.2,12.0,863.0,544.27,416.51
2016,3,31,13,45,965.0,88.0,1.25,12.0,837.5,490.08,371.57
2016,3,31,14,0,959.0,87.0,1.3,12.0,812.0,434.97,324.39
2016,3,31,14,15,951.0,85.5,1.35,11.5,780.0,378.14,275.03
2016,3,31,14,30,943.0,84.0,1.4,11.0,748.0,321.08,224.39
2016,3,31,14,45,931.5,82.5,1.45,11.0,709.0,263.26,172.95
2016,3,31,15,0,920.0,81.0,1.5,11.0,670.0,206.04,124.29
2016,3,31,15,15,905.5,79.0,1.5,10.5,625.5,148.99,82.1
2016,3,31,15,30,891.0,77.0,1.5,10.0,581.0,93.32,53.52
2016,3,31,15,45,869.5,75.0,1.55,10.0,531.5,62.81,50.56
2016,3,31,16,0,848.0,73.0,1.6,10.0,482.0,53.5,42.48
2016,3,31,16,15,820.0,69.5,1.55,9.5,429.0,52.08,41.46
2016,3,31,16,30,792.0,66.0,1.5,9.0,376.0,50.6,40.38
2016,3,31,16,45,749.0,62.0,1.5,9.0,321.5,48.6,38.69
2016,3,31,17,0,706.0,58.0,1.5,9.0,267.0,46.59,36.94
2016,3,31,17,15,643.0,52.0,1.4,8.5,213.0,42.74,33.47
2016,3,31,17,30,580.0,46.0,1.3,8.0,159.0,35.56,26.8
2016,3,31,17,45,470.5,37.0,1.25,7.5,110.0,29.21,20.68
2016,3,31,18,0,361.0,28.0,1.2,7.0,61.0,22.69,13.83
2016,3,31,18,15,180.5,14.0,1.15,6.5,30.5,11.23,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,15,194.5,17.0,0.9,7.0,39.0,175.29,112.77
2016,4,1,6,30,389.0,34.0,0.9,7.0,78.0,342.76,282.63
2016,4,1,6,45,484.0,43.5,0.9,7.0,128.0,435.32,364.55
2016,4,1,7,0,579.0,53.0,0.9,7.0,178.0,533.96,445.55
2016,4,1,7,15,638.5,59.0,0.9,7.0,232.0,605.07,500.94
2016,4,1,7,30,698.0,65.0,0.9,7.0,286.0,672.63,551.0
2016,4,1,7,45,739.5,69.0,0.9,7.5,340.5,729.45,589.9
2016,4,1,8,0,781.0,73.0,0.9,8.0,395.0,785.53,626.8
2016,4,1,8,15,808.0,77.0,0.9,8.0,447.0,827.75,653.85
2016,4,1,8,30,835.0,81.0,0.9,8.0,499.0,867.89,679.06
2016,4,1,8,45,856.5,83.0,0.9,8.5,548.0,898.09,695.84
2016,4,1,9,0,878.0,85.0,0.9,9.0,597.0,916.61,704.63
2016,4,1,9,15,892.5,87.5,0.9,9.0,640.5,935.23,714.96
2016,4,1,9,30,907.0,90.0,0.9,9.0,684.0,950.55,723.15
2016,4,1,9,45,918.5,91.0,0.9,9.5,722.0,957.91,724.91
2016,4,1,10,0,930.0,92.0,0.9,10.0,760.0,961.73,724.6
2016,4,1,10,15,938.0,93.5,0.85,10.0,791.0,959.28,720.68
2016,4,1,10,30,946.0,95.0,0.8,10.0,822.0,953.15,714.6
2016,4,1,10,45,952.0,95.5,0.8,10.5,845.5,940.52,704.24
2016,4,1,11,0,958.0,96.0,0.8,11.0,869.0,924.29,691.78
2016,4,1,11,15,961.5,96.5,0.75,11.0,885.0,902.41,676.05
2016,4,1,11,30,965.0,97.0,0.7,11.0,901.0,877.16,658.27
2016,4,1,11,45,967.0,97.0,0.7,11.5,908.5,846.97,637.07
2016,4,1,12,0,969.0,97.0,0.7,12.0,916.0,813.71,613.89
2016,4,1,12,15,969.0,97.0,0.7,12.0,915.0,776.1,588.83
2016,4,1,12,30,969.0,97.0,0.7,12.0,914.0,735.86,559.84
2016,4,1,12,45,969.0,95.5,0.7,12.0,905.5,691.83,527.38
2016,4,1,13,0,969.0,94.0,0.7,12.0,897.0,645.55,492.44
2016,4,1,13,15,965.0,93.5,0.7,12.0,879.5,595.92,453.99
2016,4,1,13,30,961.0,93.0,0.7,12.0,862.0,544.76,413.17
2016,4,1,13,45,956.0,91.5,0.7,12.0,837.0,491.02,369.08
2016,4,1,14,0,951.0,90.0,0.7,12.0,812.0,436.31,322.8
2016,4,1,14,15,943.0,88.5,0.7,12.0,780.0,379.86,273.9
2016,4,1,14,30,935.0,87.0,0.7,12.0,748.0,323.19,223.93
2016,4,1,14,45,923.5,85.5,0.75,12.0,709.0,265.77,173.7
2016,4,1,15,0,912.0,84.0,0.8,12.0,670.0,208.96,125.95
2016,4,1,15,15,897.0,81.5,0.8,11.5,625.5,151.92,83.92
2016,4,1,15,30,882.0,79.0,0.8,11.0,581.0,96.33,54.91
2016,4,1,15,45,861.5,76.5,0.85,11.0,531.5,63.72,51.13
2016,4,1,16,0,841.0,74.0,0.9,11.0,482.0,54.07,42.81
2016,4,1,16,15,813.0,70.5,0.95,10.5,429.5,52.68,41.84
2016,4,1,16,30,785.0,67.0,1.0,10.0,377.0,51.24,40.79
2016,4,1,16,45,743.5,62.5,1.05,10.0,322.5,48.88,38.8
2016,4,1,17,0,702.0,58.0,1.1,10.0,268.0,46.47,36.69
2016,4,1,17,15,640.0,52.0,1.1,9.5,214.0,42.63,33.25
2016,4,1,17,30,578.0,46.0,1.1,9.0,160.0,35.46,26.62
2016,4,1,17,45,471.5,37.5,1.15,8.5,111.5,29.55,20.92
2016,4,1,18,0,365.0,29.0,1.2,8.0,63.0,23.51,14.59
2016,4,1,18,15,182.5,14.5,1.2,7.5,31.5,11.62,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,6,15,181.5,18.5,0.6,6.0,40.0,172.16,120.0
2016,4,2,6,30,363.0,37.0,0.6,6.0,80.0,330.05,273.44
2016,4,2,6,45,444.0,49.0,0.6,6.5,128.5,415.35,347.82
2016,4,2,7,0,525.0,61.0,0.6,7.0,177.0,505.7,421.5
2016,4,2,7,15,586.0,68.5,0.55,7.0,230.5,578.78,477.56
2016,4,2,7,30,647.0,76.0,0.5,7.0,284.0,653.51,531.88
2016,4,2,7,45,680.0,84.0,0.5,7.5,336.5,706.55,567.47
2016,4,2,8,0,713.0,92.0,0.5,8.0,389.0,758.69,601.29
2016,4,2,8,15,743.5,97.0,0.4,8.5,441.0,803.47,627.01
2016,4,2,8,30,774.0,102.0,0.3,9.0,493.0,841.1,646.99
2016,4,2,8,45,789.0,108.5,0.25,9.5,540.0,869.93,661.58
2016,4,2,9,0,804.0,115.0,0.2,10.0,587.0,895.84,674.18
2016,4,2,9,15,820.5,118.0,0.15,10.5,630.5,916.06,683.03
2016,4,2,9,30,837.0,121.0,0.1,11.0,674.0,933.06,689.96
2016,4,2,9,45,846.5,125.0,0.1,11.5,710.5,941.31,692.18
2016,4,2,10,0,856.0,129.0,0.1,12.0,747.0,946.05,692.45
2016,4,2,10,15,865.5,131.0,0.15,12.5,778.0,945.04,690.09
2016,4,2,10,30,875.0,133.0,0.2,13.0,809.0,940.43,685.84
2016,4,2,10,45,883.0,133.5,0.3,13.5,833.0,929.32,678.76
2016,4,2,11,0,891.0,134.0,0.4,14.0,857.0,907.05,664.85
2016,4,2,11,15,895.0,134.5,0.45,14.0,872.0,886.31,652.31
2016,4,2,11,30,899.0,135.0,0.5,14.0,887.0,862.38,637.66
2016,4,2,11,45,735.5,227.5,0.55,14.0,846.0,799.82,595.03
2016,4,2,12,0,572.0,320.0,0.6,14.0,805.0,728.96,544.31
2016,4,2,12,15,740.5,225.5,0.6,14.0,853.0,736.7,552.94
2016,4,2,12,30,909.0,131.0,0.6,14.0,901.0,727.61,548.16
2016,4,2,12,45,917.5,124.0,0.65,14.5,894.5,686.16,517.41
2016,4,2,13,0,926.0,117.0,0.7,15.0,888.0,642.04,484.29
2016,4,2,13,15,921.5,116.5,0.75,15.0,870.5,593.72,447.84
2016,4,2,13,30,917.0,116.0,0.8,15.0,853.0,544.02,409.08
2016,4,2,13,45,905.0,117.0,0.85,15.0,826.5,491.04,366.55
2016,4,2,14,0,893.0,118.0,0.9,15.0,800.0,437.81,322.41
2016,4,2,14,15,883.5,116.5,0.9,14.5,767.5,383.52,276.46
2016,4,2,14,30,874.0,115.0,0.9,14.0,735.0,322.89,224.7
2016,4,2,14,45,853.0,116.0,0.9,14.0,694.5,267.59,176.97
2016,4,2,15,0,832.0,117.0,0.9,14.0,654.0,214.12,132.66
2016,4,2,15,15,746.5,129.5,0.9,13.5,587.0,157.09,93.34
2016,4,2,15,30,661.0,142.0,0.9,13.0,520.0,115.84,74.98
2016,4,2,15,45,626.0,136.5,0.9,13.0,469.5,87.15,71.13
2016,4,2,16,0,591.0,131.0,0.9,13.0,419.0,86.4,70.79
2016,4,2,16,15,603.5,112.0,0.85,12.5,378.5,75.68,61.77
2016,4,2,16,30,616.0,93.0,0.8,12.0,338.0,64.34,52.08
2016,4,2,16,45,596.0,87.5,0.8,11.5,296.5,62.59,50.82
2016,4,2,17,0,576.0,82.0,0.8,11.0,255.0,60.79,49.4
2016,4,2,17,15,508.5,72.5,0.75,10.5,203.5,55.28,44.53
2016,4,2,17,30,441.0,63.0,0.7,10.0,152.0,49.58,39.25
2016,4,2,17,45,331.5,50.0,0.7,9.5,105.5,38.46,28.83
2016,4,2,18,0,222.0,37.0,0.7,9.0,59.0,28.86,19.26
2016,4,2,18,15,111.0,18.5,0.7,8.5,29.5,14.57,0.0
2016,4,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.0,0.65,5.0,5.5,0.0,0.0
2016,4,3,6,0,60.0,10.0,0.6,5.0,11.0,44.76,0.0
2016,4,3,6,15,207.0,25.0,0.6,5.0,47.5,200.37,147.58
2016,4,3,6,30,354.0,40.0,0.6,5.0,84.0,328.48,273.77
2016,4,3,6,45,447.5,50.5,0.6,5.5,133.5,421.19,354.25
2016,4,3,7,0,541.0,61.0,0.6,6.0,183.0,519.52,433.96
2016,4,3,7,15,601.0,68.0,0.6,6.5,237.0,591.8,488.76
2016,4,3,7,30,661.0,75.0,0.6,7.0,291.0,665.64,541.97
2016,4,3,7,45,703.5,80.0,0.6,7.5,345.0,723.13,580.72
2016,4,3,8,0,746.0,85.0,0.6,8.0,399.0,774.91,614.07
2016,4,3,8,15,775.0,89.5,0.55,8.5,451.5,818.93,640.07
2016,4,3,8,30,804.0,94.0,0.5,9.0,504.0,860.94,663.96
2016,4,3,8,45,825.0,97.0,0.5,9.5,552.5,891.51,680.58
2016,4,3,9,0,846.0,100.0,0.5,10.0,601.0,919.26,695.31
2016,4,3,9,15,861.5,103.0,0.5,10.0,644.5,938.86,705.87
2016,4,3,9,30,877.0,106.0,0.5,10.0,688.0,955.14,714.46
2016,4,3,9,45,887.0,108.5,0.55,10.5,725.5,953.17,711.2
2016,4,3,10,0,897.0,111.0,0.6,11.0,763.0,956.99,712.18
2016,4,3,10,15,906.0,113.0,0.6,11.0,794.0,955.78,710.14
2016,4,3,10,30,915.0,115.0,0.6,11.0,825.0,950.97,706.02
2016,4,3,10,45,751.5,203.0,0.6,11.5,797.5,891.57,665.2
2016,4,3,11,0,588.0,291.0,0.6,12.0,770.0,812.51,607.85
2016,4,3,11,15,759.0,206.5,0.6,12.0,836.5,856.26,641.51
2016,4,3,11,30,930.0,122.0,0.6,12.0,903.0,877.12,654.37
2016,4,3,11,45,728.0,231.0,0.65,12.5,845.5,798.69,598.86
2016,4,3,12,0,526.0,340.0,0.7,13.0,788.0,713.49,536.25
2016,4,3,12,15,548.0,331.0,0.7,13.0,797.5,693.73,523.19
2016,4,3,12,30,570.0,322.0,0.7,13.0,807.0,671.09,506.94
2016,4,3,12,45,743.0,225.5,0.75,13.0,851.0,666.43,505.83
2016,4,3,13,0,916.0,129.0,0.8,13.0,895.0,647.93,493.2
2016,4,3,13,15,911.5,128.5,0.85,13.0,877.5,599.85,456.34
2016,4,3,13,30,907.0,128.0,0.9,13.0,860.0,550.42,417.51
2016,4,3,13,45,899.5,127.0,0.95,13.0,834.5,498.14,375.18
2016,4,3,14,0,892.0,126.0,1.0,13.0,809.0,445.24,330.93
2016,4,3,14,15,882.5,123.5,1.0,12.5,776.5,384.85,280.09
2016,4,3,14,30,873.0,121.0,1.0,12.0,744.0,329.02,231.6
2016,4,3,14,45,866.0,116.0,1.05,12.0,706.0,272.22,181.84
2016,4,3,15,0,859.0,111.0,1.1,12.0,668.0,215.8,134.05
2016,4,3,15,15,842.0,108.0,1.1,11.5,623.0,160.36,92.61
2016,4,3,15,30,825.0,105.0,1.1,11.0,578.0,106.81,63.17
2016,4,3,15,45,737.0,110.0,1.15,11.0,506.0,69.7,56.38
2016,4,3,16,0,649.0,115.0,1.2,11.0,434.0,75.03,61.35
2016,4,3,16,15,694.5,98.5,1.2,10.5,406.0,66.31,53.94
2016,4,3,16,30,740.0,82.0,1.2,10.0,378.0,56.97,45.89
2016,4,3,16,45,701.5,75.5,1.3,10.0,324.0,53.87,43.27
2016,4,3,17,0,663.0,69.0,1.4,10.0,270.0,50.62,40.43
2016,4,3,17,15,599.0,61.5,1.3,9.5,216.5,46.3,36.58
2016,4,3,17,30,535.0,54.0,1.2,9.0,163.0,41.85,32.43
2016,4,3,17,45,428.5,44.0,1.2,8.5,114.5,34.93,25.81
2016,4,3,18,0,322.0,34.0,1.2,8.0,66.0,27.82,18.55
2016,4,3,18,15,161.0,17.0,1.15,7.5,33.0,13.71,0.0
2016,4,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
