Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,7.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,8.0,14.0,12.73,0.0
2016,4,4,6,15,191.0,27.0,1.2,8.0,51.5,193.24,146.08
2016,4,4,6,30,382.0,40.0,1.2,8.0,89.0,348.91,290.22
2016,4,4,6,45,478.5,49.5,1.25,8.5,140.0,443.82,372.41
2016,4,4,7,0,575.0,59.0,1.3,9.0,191.0,544.45,453.88
2016,4,4,7,15,636.0,65.5,1.25,9.0,246.5,617.96,510.28
2016,4,4,7,30,697.0,72.0,1.2,9.0,302.0,693.09,565.14
2016,4,4,7,45,740.0,76.5,1.2,9.5,358.0,746.12,600.82
2016,4,4,8,0,783.0,81.0,1.2,10.0,414.0,804.44,639.16
2016,4,4,8,15,811.5,84.5,1.2,10.0,467.5,847.49,666.66
2016,4,4,8,30,840.0,88.0,1.2,10.0,521.0,888.42,692.34
2016,4,4,8,45,862.0,90.5,1.2,10.5,570.5,919.73,709.78
2016,4,4,9,0,884.0,93.0,1.2,11.0,620.0,948.17,725.2
2016,4,4,9,15,899.0,95.5,1.2,11.0,664.5,957.82,729.31
2016,4,4,9,30,914.0,98.0,1.2,11.0,709.0,973.36,737.77
2016,4,4,9,45,925.0,100.0,1.25,11.5,747.5,981.1,740.63
2016,4,4,10,0,936.0,102.0,1.3,12.0,786.0,985.23,741.37
2016,4,4,10,15,944.5,103.5,1.3,12.0,817.5,982.83,738.49
2016,4,4,10,30,953.0,105.0,1.3,12.0,849.0,976.71,733.44
2016,4,4,10,45,958.0,106.5,1.35,12.5,872.5,963.77,723.59
2016,4,4,11,0,963.0,108.0,1.4,13.0,896.0,947.2,711.54
2016,4,4,11,15,966.5,108.5,1.4,13.0,911.5,924.81,696.29
2016,4,4,11,30,970.0,109.0,1.4,13.0,927.0,899.04,678.9
2016,4,4,11,45,970.5,110.0,1.4,13.0,934.5,868.11,658.06
2016,4,4,12,0,971.0,111.0,1.4,13.0,942.0,834.16,635.17
2016,4,4,12,15,971.0,111.0,1.4,13.0,941.0,796.11,609.36
2016,4,4,12,30,971.0,111.0,1.4,13.0,940.0,755.45,579.54
2016,4,4,12,45,971.5,109.0,1.4,13.0,931.0,710.93,546.3
2016,4,4,13,0,972.0,107.0,1.4,13.0,922.0,664.16,510.56
2016,4,4,13,15,968.0,106.0,1.4,13.0,904.0,613.72,471.07
2016,4,4,13,30,964.0,105.0,1.4,13.0,886.0,561.77,429.26
2016,4,4,13,45,957.0,104.5,1.4,13.0,860.0,507.62,384.45
2016,4,4,14,0,950.0,104.0,1.4,13.0,834.0,452.67,337.64
2016,4,4,14,15,941.0,102.0,1.4,13.0,801.0,395.36,287.8
2016,4,4,14,30,932.0,100.0,1.4,13.0,768.0,337.97,236.99
2016,4,4,14,45,917.5,99.0,1.45,13.0,727.0,280.22,186.23
2016,4,4,15,0,903.0,98.0,1.5,13.0,686.0,223.41,138.08
2016,4,4,15,15,886.0,95.5,1.55,12.5,640.5,166.44,95.29
2016,4,4,15,30,869.0,93.0,1.6,12.0,595.0,102.22,57.12
2016,4,4,15,45,842.5,91.0,1.65,12.0,543.5,64.32,51.44
2016,4,4,16,0,816.0,89.0,1.7,12.0,492.0,64.52,51.85
2016,4,4,16,15,785.0,85.0,1.7,11.5,438.5,63.2,50.97
2016,4,4,16,30,754.0,81.0,1.7,11.0,385.0,61.83,50.05
2016,4,4,16,45,705.0,76.5,1.7,10.5,329.5,54.53,43.76
2016,4,4,17,0,656.0,72.0,1.7,10.0,274.0,52.83,42.41
2016,4,4,17,15,588.5,64.5,1.6,9.5,219.5,48.6,38.66
2016,4,4,17,30,521.0,57.0,1.5,9.0,165.0,44.26,34.62
2016,4,4,17,45,408.0,46.5,1.4,8.5,116.0,36.99,27.68
2016,4,4,18,0,295.0,36.0,1.3,8.0,67.0,29.52,20.13
2016,4,4,18,15,147.5,18.0,1.2,7.5,33.5,14.17,0.86
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,5,5,45,74.0,6.5,0.9,6.5,8.5,0.0,0.0
2016,4,5,6,0,148.0,13.0,0.9,7.0,17.0,100.79,0.0
2016,4,5,6,15,308.0,24.5,0.85,7.5,58.0,270.1,209.68
2016,4,5,6,30,468.0,36.0,0.8,8.0,99.0,404.12,333.95
2016,4,5,6,45,550.0,44.5,0.8,8.5,150.5,490.32,406.57
2016,4,5,7,0,632.0,53.0,0.8,9.0,202.0,581.33,478.15
2016,4,5,7,15,687.0,58.5,0.7,9.5,257.5,645.4,524.08
2016,4,5,7,30,742.0,64.0,0.6,10.0,313.0,716.48,572.27
2016,4,5,7,45,779.0,68.0,0.55,10.5,368.0,770.8,606.54
2016,4,5,8,0,816.0,72.0,0.5,11.0,423.0,824.1,638.79
2016,4,5,8,15,841.5,75.5,0.5,11.0,476.0,865.09,663.69
2016,4,5,8,30,867.0,79.0,0.5,11.0,529.0,894.88,680.8
2016,4,5,8,45,888.0,80.5,0.55,11.5,578.5,924.38,697.55
2016,4,5,9,0,909.0,82.0,0.6,12.0,628.0,951.1,712.37
2016,4,5,9,15,922.5,84.5,0.6,12.5,672.0,968.95,720.31
2016,4,5,9,30,936.0,87.0,0.6,13.0,716.0,983.37,726.24
2016,4,5,9,45,946.0,88.5,0.65,13.5,754.0,989.79,728.37
2016,4,5,10,0,956.0,90.0,0.7,14.0,792.0,992.56,728.46
2016,4,5,10,15,963.0,91.5,0.7,14.5,823.0,988.84,723.51
2016,4,5,10,30,970.0,93.0,0.7,15.0,854.0,981.38,716.48
2016,4,5,10,45,975.0,94.0,0.75,15.5,877.0,967.87,706.91
2016,4,5,11,0,980.0,95.0,0.8,16.0,900.0,950.7,695.19
2016,4,5,11,15,983.0,95.5,0.8,16.0,915.5,927.76,680.17
2016,4,5,11,30,986.0,96.0,0.8,16.0,931.0,901.39,663.06
2016,4,5,11,45,987.0,96.0,0.85,16.0,938.0,869.67,643.36
2016,4,5,12,0,988.0,96.0,0.9,16.0,945.0,834.91,621.53
2016,4,5,12,15,988.0,96.0,0.9,16.0,944.0,796.53,596.32
2016,4,5,12,30,988.0,96.0,0.9,16.0,943.0,755.49,567.69
2016,4,5,12,45,986.0,95.5,0.95,16.5,933.0,710.25,534.46
2016,4,5,13,0,984.0,95.0,1.0,17.0,923.0,662.89,498.83
2016,4,5,13,15,980.0,94.5,1.0,17.0,905.5,612.51,460.41
2016,4,5,13,30,976.0,94.0,1.0,17.0,888.0,560.59,419.65
2016,4,5,13,45,971.0,92.5,1.0,17.5,862.5,506.1,374.95
2016,4,5,14,0,966.0,91.0,1.0,18.0,837.0,450.63,328.24
2016,4,5,14,15,957.5,89.5,0.95,17.5,804.0,393.22,279.84
2016,4,5,14,30,949.0,88.0,0.9,17.0,771.0,335.66,230.27
2016,4,5,14,45,938.0,86.5,0.9,17.0,731.5,277.6,180.0
2016,4,5,15,0,927.0,85.0,0.9,17.0,692.0,220.1,131.89
2016,4,5,15,15,912.0,83.0,0.9,16.5,646.5,162.59,89.12
2016,4,5,15,30,897.0,81.0,0.9,16.0,601.0,106.53,58.06
2016,4,5,15,45,876.0,78.5,0.9,16.0,551.0,65.07,51.22
2016,4,5,16,0,855.0,76.0,0.9,16.0,501.0,55.25,42.93
2016,4,5,16,15,827.5,72.5,0.85,15.5,447.5,53.92,42.04
2016,4,5,16,30,800.0,69.0,0.8,15.0,394.0,52.54,41.07
2016,4,5,16,45,759.5,64.5,0.8,14.5,338.5,50.24,39.26
2016,4,5,17,0,719.0,60.0,0.8,14.0,283.0,47.88,37.34
2016,4,5,17,15,658.0,54.5,0.8,13.0,228.5,44.52,34.49
2016,4,5,17,30,597.0,49.0,0.8,12.0,174.0,37.65,28.31
2016,4,5,17,45,495.0,40.5,0.8,11.5,123.5,31.82,22.79
2016,4,5,18,0,393.0,32.0,0.8,11.0,73.0,25.86,16.81
2016,4,5,18,15,196.5,16.0,0.75,10.5,36.5,12.7,1.15
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,9.5,0.95,9.5,9.5,8.64,0.0
2016,4,6,6,0,0.0,19.0,1.0,10.0,19.0,20.98,0.0
2016,4,6,6,15,224.5,29.0,1.0,10.5,60.0,219.2,171.56
2016,4,6,6,30,449.0,39.0,1.0,11.0,101.0,396.39,326.16
2016,4,6,6,45,535.5,47.0,1.0,12.0,153.0,484.91,399.02
2016,4,6,7,0,622.0,55.0,1.0,13.0,205.0,578.4,471.03
2016,4,6,7,15,677.0,61.0,0.95,13.5,260.5,642.69,517.32
2016,4,6,7,30,732.0,67.0,0.9,14.0,316.0,714.28,566.43
2016,4,6,7,45,767.5,71.5,0.9,14.5,370.5,767.8,600.92
2016,4,6,8,0,803.0,76.0,0.9,15.0,425.0,820.23,633.58
2016,4,6,8,15,829.0,79.5,0.9,15.5,478.0,861.42,657.58
2016,4,6,8,30,855.0,83.0,0.9,16.0,531.0,900.4,679.7
2016,4,6,8,45,873.0,86.5,0.9,16.5,579.5,920.32,688.88
2016,4,6,9,0,891.0,90.0,0.9,17.0,628.0,946.4,702.33
2016,4,6,9,15,904.5,92.0,0.85,17.5,671.5,963.34,708.72
2016,4,6,9,30,918.0,94.0,0.8,18.0,715.0,976.95,713.1
2016,4,6,9,45,926.0,97.0,0.75,18.5,752.0,983.04,712.84
2016,4,6,10,0,934.0,100.0,0.7,19.0,789.0,985.51,710.53
2016,4,6,10,15,941.0,101.5,0.65,19.5,819.5,981.72,704.53
2016,4,6,10,30,948.0,103.0,0.6,20.0,850.0,974.28,696.54
2016,4,6,10,45,950.0,105.5,0.6,20.5,872.0,959.76,685.48
2016,4,6,11,0,952.0,108.0,0.6,21.0,894.0,941.72,672.5
2016,4,6,11,15,954.5,109.0,0.55,21.0,909.0,919.18,657.12
2016,4,6,11,30,957.0,110.0,0.5,21.0,924.0,893.33,639.82
2016,4,6,11,45,955.5,111.5,0.45,21.5,930.0,861.6,617.73
2016,4,6,12,0,954.0,113.0,0.4,22.0,936.0,827.04,594.0
2016,4,6,12,15,953.0,113.0,0.4,22.0,934.0,788.82,569.95
2016,4,6,12,30,952.0,113.0,0.4,22.0,932.0,748.12,542.32
2016,4,6,12,45,943.0,116.0,0.4,22.5,920.0,702.61,509.67
2016,4,6,13,0,934.0,119.0,0.4,23.0,908.0,655.56,475.31
2016,4,6,13,15,929.0,118.0,0.4,23.0,890.0,606.14,439.4
2016,4,6,13,30,924.0,117.0,0.4,23.0,872.0,555.42,401.43
2016,4,6,13,45,720.5,203.5,0.4,23.0,781.5,477.89,344.47
2016,4,6,14,0,517.0,290.0,0.4,23.0,691.0,422.42,304.01
2016,4,6,14,15,410.0,311.5,0.4,23.0,621.5,374.03,268.63
2016,4,6,14,30,303.0,333.0,0.4,23.0,552.0,329.86,237.27
2016,4,6,14,45,408.0,280.5,0.4,23.0,558.5,295.19,206.75
2016,4,6,15,0,513.0,228.0,0.4,23.0,565.0,240.91,160.76
2016,4,6,15,15,599.5,183.0,0.4,23.0,551.5,185.54,116.48
2016,4,6,15,30,686.0,138.0,0.4,23.0,538.0,120.32,71.99
2016,4,6,15,45,465.5,176.0,0.4,23.0,437.0,112.36,89.06
2016,4,6,16,0,245.0,214.0,0.4,23.0,336.0,144.6,115.99
2016,4,6,16,15,390.5,165.0,0.45,22.5,335.5,110.15,87.98
2016,4,6,16,30,536.0,116.0,0.5,22.0,335.0,80.5,63.59
2016,4,6,16,45,489.0,108.5,0.6,21.5,287.0,76.74,60.82
2016,4,6,17,0,442.0,101.0,0.7,21.0,239.0,72.82,57.74
2016,4,6,17,15,397.0,86.0,0.8,20.0,192.5,63.25,49.71
2016,4,6,17,30,352.0,71.0,0.9,19.0,146.0,53.24,41.03
2016,4,6,17,45,280.0,54.5,1.0,18.0,103.5,41.57,30.59
2016,4,6,18,0,208.0,38.0,1.1,17.0,61.0,29.45,19.42
2016,4,6,18,15,104.0,19.0,1.05,16.5,30.5,14.87,3.04
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,10.0,9.0,8.19,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,18.22,0.0
2016,4,7,6,15,126.5,34.5,0.8,10.0,52.5,150.24,118.16
2016,4,7,6,30,253.0,51.0,0.8,10.0,87.0,275.72,228.95
2016,4,7,6,45,315.5,67.0,0.8,10.5,131.5,348.53,291.34
2016,4,7,7,0,378.0,83.0,0.8,11.0,176.0,425.16,354.09
2016,4,7,7,15,441.0,90.0,0.85,11.0,223.0,493.07,408.43
2016,4,7,7,30,504.0,97.0,0.9,11.0,270.0,570.87,467.57
2016,4,7,7,45,478.5,121.5,0.95,11.5,307.5,583.8,474.53
2016,4,7,8,0,453.0,146.0,1.0,12.0,345.0,599.69,483.33
2016,4,7,8,15,368.0,185.0,1.0,12.0,359.5,558.06,448.42
2016,4,7,8,30,283.0,224.0,1.0,12.0,374.0,529.54,423.29
2016,4,7,8,45,336.0,235.0,1.0,12.0,429.0,589.82,468.02
2016,4,7,9,0,389.0,246.0,1.0,12.0,484.0,649.91,510.67
2016,4,7,9,15,394.0,265.0,0.95,12.0,519.5,673.32,524.53
2016,4,7,9,30,399.0,284.0,0.9,12.0,555.0,694.66,537.2
2016,4,7,9,45,458.0,277.5,0.9,12.5,604.5,752.12,575.88
2016,4,7,10,0,517.0,271.0,0.9,13.0,654.0,791.91,601.49
2016,4,7,10,15,540.0,279.0,0.9,13.0,693.5,810.51,612.69
2016,4,7,10,30,563.0,287.0,0.9,13.0,733.0,826.08,622.11
2016,4,7,10,45,487.5,322.5,0.9,13.0,716.5,777.8,586.22
2016,4,7,11,0,412.0,358.0,0.9,13.0,700.0,728.61,550.32
2016,4,7,11,15,651.5,245.0,0.85,13.0,796.5,808.45,610.17
2016,4,7,11,30,891.0,132.0,0.8,13.0,893.0,862.07,645.96
2016,4,7,11,45,889.5,134.0,0.8,13.5,899.0,832.27,623.9
2016,4,7,12,0,888.0,136.0,0.8,14.0,905.0,799.83,601.27
2016,4,7,12,15,629.5,267.0,0.8,14.0,811.5,700.35,528.07
2016,4,7,12,30,371.0,398.0,0.8,14.0,718.0,603.56,455.79
2016,4,7,12,45,341.5,404.0,0.85,14.0,696.5,566.08,429.51
2016,4,7,13,0,312.0,410.0,0.9,14.0,675.0,530.08,403.25
2016,4,7,13,15,386.5,371.5,0.9,13.5,693.0,517.64,394.88
2016,4,7,13,30,461.0,333.0,0.9,13.0,711.0,495.17,377.91
2016,4,7,13,45,408.0,343.5,0.9,13.0,670.5,453.34,345.23
2016,4,7,14,0,355.0,354.0,0.9,13.0,630.0,412.12,313.18
2016,4,7,14,15,352.0,339.0,0.9,13.0,603.0,374.59,283.09
2016,4,7,14,30,349.0,324.0,0.9,13.0,576.0,337.49,252.89
2016,4,7,14,45,335.5,308.0,0.9,13.0,540.5,297.82,221.01
2016,4,7,15,0,322.0,292.0,0.9,13.0,505.0,259.87,191.08
2016,4,7,15,15,250.5,281.0,0.9,12.5,439.5,220.11,164.04
2016,4,7,15,30,179.0,270.0,0.9,12.0,374.0,198.34,153.03
2016,4,7,15,45,121.5,241.0,0.9,12.0,309.0,167.53,140.18
2016,4,7,16,0,64.0,212.0,0.9,12.0,244.0,158.81,133.34
2016,4,7,16,15,66.5,190.5,0.85,12.0,221.0,144.43,121.48
2016,4,7,16,30,69.0,169.0,0.8,12.0,198.0,129.67,109.16
2016,4,7,16,45,60.5,147.0,0.8,12.0,169.5,114.16,96.04
2016,4,7,17,0,52.0,125.0,0.8,12.0,141.0,98.29,82.36
2016,4,7,17,15,41.0,102.0,0.75,11.5,113.5,81.44,67.64
2016,4,7,17,30,30.0,79.0,0.7,11.0,86.0,64.21,52.23
2016,4,7,17,45,15.0,57.5,0.7,11.0,61.0,47.62,36.95
2016,4,7,18,0,0.0,36.0,0.7,11.0,36.0,30.99,21.41
2016,4,7,18,15,0.0,18.0,0.65,10.5,18.0,15.87,4.68
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.5,0.6,8.5,0.5,0.45,0.0
2016,4,8,6,0,0.0,1.0,0.5,9.0,1.0,0.87,0.0
2016,4,8,6,15,0.0,4.0,0.5,9.0,4.0,3.5,0.0
2016,4,8,6,30,0.0,7.0,0.5,9.0,7.0,6.14,0.0
2016,4,8,6,45,0.0,10.5,0.5,9.5,10.5,9.22,2.42
2016,4,8,7,0,0.0,14.0,0.5,10.0,14.0,12.3,5.15
2016,4,8,7,15,0.0,17.5,0.5,10.0,17.5,15.39,7.87
2016,4,8,7,30,0.0,21.0,0.5,10.0,21.0,18.48,10.55
2016,4,8,7,45,20.0,98.0,0.5,10.5,107.0,114.68,93.76
2016,4,8,8,0,40.0,175.0,0.5,11.0,193.0,222.56,182.29
2016,4,8,8,15,61.0,204.0,0.45,11.0,235.0,272.66,221.53
2016,4,8,8,30,82.0,233.0,0.4,11.0,277.0,322.59,259.94
2016,4,8,8,45,77.0,252.5,0.4,11.5,296.5,336.52,268.63
2016,4,8,9,0,72.0,272.0,0.4,12.0,316.0,349.88,277.1
2016,4,8,9,15,48.0,265.5,0.4,12.0,296.0,315.12,248.84
2016,4,8,9,30,24.0,259.0,0.4,12.0,276.0,265.98,209.77
2016,4,8,9,45,104.0,313.0,0.4,12.0,390.0,411.42,322.9
2016,4,8,10,0,184.0,367.0,0.4,12.0,504.0,554.74,426.82
2016,4,8,10,15,165.5,382.5,0.4,12.0,509.5,546.0,417.29
2016,4,8,10,30,147.0,398.0,0.4,12.0,515.0,536.6,409.31
2016,4,8,10,45,144.0,410.0,0.45,12.0,527.0,536.94,409.38
2016,4,8,11,0,141.0,422.0,0.5,12.0,539.0,536.43,408.78
2016,4,8,11,15,99.0,409.5,0.5,12.0,492.0,468.84,358.8
2016,4,8,11,30,57.0,397.0,0.5,12.0,445.0,414.79,318.58
2016,4,8,11,45,30.0,273.0,0.5,12.0,298.5,272.82,212.23
2016,4,8,12,0,3.0,149.0,0.5,12.0,152.0,134.89,104.53
2016,4,8,12,15,5.5,169.0,0.5,12.0,174.5,154.07,120.48
2016,4,8,12,30,8.0,189.0,0.5,12.0,197.0,172.82,135.34
2016,4,8,12,45,6.5,176.0,0.55,12.0,182.5,159.73,124.9
2016,4,8,13,0,5.0,163.0,0.6,12.0,168.0,146.89,114.76
2016,4,8,13,15,4.5,160.0,0.6,12.0,164.5,143.47,112.13
2016,4,8,13,30,4.0,157.0,0.6,12.0,161.0,140.12,109.53
2016,4,8,13,45,2.0,127.0,0.65,12.0,129.0,113.0,87.76
2016,4,8,14,0,0.0,97.0,0.7,12.0,97.0,86.07,65.99
2016,4,8,14,15,2.5,137.0,0.7,12.0,139.0,121.12,94.78
2016,4,8,14,30,5.0,177.0,0.7,12.0,181.0,154.52,121.79
2016,4,8,14,45,2.5,117.0,0.7,12.0,119.0,103.54,80.52
2016,4,8,15,0,0.0,57.0,0.7,12.0,57.0,50.47,36.93
2016,4,8,15,15,0.0,34.0,0.65,11.5,34.0,30.05,19.94
2016,4,8,15,30,0.0,11.0,0.6,11.0,11.0,9.7,2.67
2016,4,8,15,45,0.0,11.0,0.6,11.0,11.0,9.7,3.07
2016,4,8,16,0,0.0,11.0,0.6,11.0,11.0,9.69,3.09
2016,4,8,16,15,8.0,80.5,0.55,11.0,84.0,71.31,58.35
2016,4,8,16,30,16.0,150.0,0.5,11.0,157.0,123.43,104.27
2016,4,8,16,45,10.5,130.5,0.5,11.0,134.5,107.98,90.88
2016,4,8,17,0,5.0,111.0,0.5,11.0,112.0,92.4,77.4
2016,4,8,17,15,2.5,89.5,0.45,10.5,90.0,75.25,62.37
2016,4,8,17,30,0.0,68.0,0.4,10.0,68.0,57.91,46.82
2016,4,8,17,45,0.0,48.5,0.4,10.0,48.5,41.87,32.03
2016,4,8,18,0,0.0,29.0,0.4,10.0,29.0,25.58,16.86
2016,4,8,18,15,0.0,14.5,0.4,10.0,14.5,12.76,3.21
2016,4,8,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,0.4,9.0,3.0,2.73,0.0
2016,4,9,6,0,0.0,6.0,0.4,9.0,6.0,5.26,0.0
2016,4,9,6,15,0.0,16.0,0.4,9.0,16.0,14.07,6.12
2016,4,9,6,30,0.0,26.0,0.4,9.0,26.0,22.89,14.17
2016,4,9,6,45,0.0,38.5,0.4,9.5,38.5,33.95,24.0
2016,4,9,7,0,0.0,51.0,0.4,10.0,51.0,45.02,33.7
2016,4,9,7,15,0.0,64.0,0.4,10.0,64.0,56.74,43.83
2016,4,9,7,30,0.0,77.0,0.4,10.0,77.0,69.05,54.28
2016,4,9,7,45,0.0,42.5,0.45,10.5,42.5,37.49,26.89
2016,4,9,8,0,0.0,8.0,0.5,11.0,8.0,7.04,0.45
2016,4,9,8,15,0.0,47.0,0.5,11.0,47.0,41.5,30.12
2016,4,9,8,30,0.0,86.0,0.5,11.0,86.0,76.17,59.31
2016,4,9,8,45,0.0,119.0,0.5,11.5,119.0,107.26,84.77
2016,4,9,9,0,0.0,152.0,0.5,12.0,152.0,138.81,110.07
2016,4,9,9,15,7.0,191.5,0.5,12.0,196.5,183.47,145.94
2016,4,9,9,30,14.0,231.0,0.5,12.0,241.0,228.11,180.98
2016,4,9,9,45,16.0,247.5,0.5,12.0,259.5,244.75,193.38
2016,4,9,10,0,18.0,264.0,0.5,12.0,278.0,261.17,205.7
2016,4,9,10,15,19.5,277.5,0.5,12.0,293.0,273.93,215.11
2016,4,9,10,30,21.0,291.0,0.5,12.0,308.0,286.45,224.34
2016,4,9,10,45,18.5,283.5,0.5,12.0,299.0,275.2,215.25
2016,4,9,11,0,16.0,276.0,0.5,12.0,290.0,264.29,206.63
2016,4,9,11,15,13.0,241.0,0.5,12.0,252.5,228.0,178.41
2016,4,9,11,30,10.0,206.0,0.5,12.0,215.0,192.66,150.81
2016,4,9,11,45,10.0,209.0,0.5,12.0,218.5,194.52,152.38
2016,4,9,12,0,10.0,212.0,0.5,12.0,222.0,196.31,153.72
2016,4,9,12,15,8.0,188.5,0.5,12.0,196.5,173.15,135.37
2016,4,9,12,30,6.0,165.0,0.5,12.0,171.0,150.37,117.35
2016,4,9,12,45,8.5,196.0,0.5,12.0,204.0,178.47,139.83
2016,4,9,13,0,11.0,227.0,0.5,12.0,237.0,205.77,161.23
2016,4,9,13,15,11.5,234.0,0.5,12.0,244.5,210.69,164.97
2016,4,9,13,30,12.0,241.0,0.5,12.0,252.0,215.34,168.65
2016,4,9,13,45,12.5,244.5,0.5,12.0,255.0,216.78,169.85
2016,4,9,14,0,13.0,248.0,0.5,12.0,258.0,217.95,170.88
2016,4,9,14,15,21.0,268.5,0.5,12.0,284.0,234.77,184.0
2016,4,9,14,30,29.0,289.0,0.5,12.0,310.0,239.8,187.69
2016,4,9,14,45,30.0,277.0,0.55,12.0,298.0,226.04,177.12
2016,4,9,15,0,31.0,265.0,0.6,12.0,286.0,212.22,166.59
2016,4,9,15,15,19.0,224.0,0.6,11.5,236.5,187.56,148.31
2016,4,9,15,30,7.0,183.0,0.6,11.0,187.0,153.55,122.22
2016,4,9,15,45,34.5,198.5,0.6,11.0,216.5,152.25,127.55
2016,4,9,16,0,62.0,214.0,0.6,11.0,246.0,160.17,134.78
2016,4,9,16,15,31.0,133.0,0.6,11.0,149.0,107.85,90.02
2016,4,9,16,30,0.0,52.0,0.6,11.0,52.0,45.91,35.71
2016,4,9,16,45,0.0,44.5,0.6,11.0,44.5,39.25,29.94
2016,4,9,17,0,0.0,37.0,0.6,11.0,37.0,32.61,24.03
2016,4,9,17,15,0.0,30.0,0.55,10.5,30.0,26.41,18.48
2016,4,9,17,30,0.0,23.0,0.5,10.0,23.0,20.23,12.83
2016,4,9,17,45,0.0,16.5,0.5,10.0,16.5,14.5,7.48
2016,4,9,18,0,0.0,10.0,0.5,10.0,10.0,8.78,2.11
2016,4,9,18,15,0.0,5.0,0.5,9.5,5.0,4.38,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,9.0,2.0,1.82,0.0
2016,4,10,6,0,0.0,4.0,0.7,9.0,4.0,3.5,0.0
2016,4,10,6,15,0.0,9.5,0.7,9.0,9.5,8.34,1.36
2016,4,10,6,30,0.0,15.0,0.7,9.0,15.0,13.18,5.77
2016,4,10,6,45,0.0,22.0,0.75,9.0,22.0,19.35,11.31
2016,4,10,7,0,0.0,29.0,0.8,9.0,29.0,25.53,16.8
2016,4,10,7,15,0.0,36.5,0.8,9.0,36.5,32.16,22.6
2016,4,10,7,30,0.0,44.0,0.8,9.0,44.0,38.81,28.33
2016,4,10,7,45,0.0,36.5,0.8,9.5,36.5,32.18,22.41
2016,4,10,8,0,0.0,29.0,0.8,10.0,29.0,25.56,16.55
2016,4,10,8,15,0.0,37.0,0.8,10.0,37.0,32.65,22.58
2016,4,10,8,30,0.0,45.0,0.8,10.0,45.0,39.75,28.56
2016,4,10,8,45,0.0,43.5,0.85,10.0,43.5,38.44,27.33
2016,4,10,9,0,0.0,42.0,0.9,10.0,42.0,37.14,26.12
2016,4,10,9,15,0.0,44.0,0.9,10.0,44.0,38.93,27.56
2016,4,10,9,30,0.0,46.0,0.9,10.0,46.0,40.73,29.0
2016,4,10,9,45,0.0,59.0,0.95,10.0,59.0,52.3,38.67
2016,4,10,10,0,0.0,72.0,1.0,10.0,72.0,63.89,48.29
2016,4,10,10,15,0.0,76.0,1.0,10.0,76.0,67.48,51.18
2016,4,10,10,30,0.0,80.0,1.0,10.0,80.0,71.08,54.09
2016,4,10,10,45,0.0,89.0,1.05,10.0,89.0,79.15,60.71
2016,4,10,11,0,0.0,98.0,1.1,10.0,98.0,87.27,67.36
2016,4,10,11,15,0.0,88.5,1.1,10.0,88.5,78.76,60.25
2016,4,10,11,30,0.0,79.0,1.1,10.0,79.0,70.28,53.21
2016,4,10,11,45,0.0,91.5,1.15,10.0,91.5,81.45,62.44
2016,4,10,12,0,0.0,104.0,1.2,10.0,104.0,92.56,71.58
2016,4,10,12,15,0.0,102.5,1.2,10.0,102.5,91.18,70.42
2016,4,10,12,30,0.0,101.0,1.2,10.0,101.0,89.8,69.3
2016,4,10,12,45,2.5,132.0,1.3,10.0,134.0,118.65,93.08
2016,4,10,13,0,5.0,163.0,1.4,10.0,167.0,146.91,116.14
2016,4,10,13,15,2.5,141.0,1.4,10.0,143.0,125.94,99.02
2016,4,10,13,30,0.0,119.0,1.4,10.0,119.0,105.31,82.21
2016,4,10,13,45,0.0,117.0,1.45,10.0,117.0,103.47,80.84
2016,4,10,14,0,0.0,115.0,1.5,10.0,115.0,101.65,79.46
2016,4,10,14,15,0.0,97.0,1.5,10.0,97.0,86.06,66.67
2016,4,10,14,30,0.0,79.0,1.5,10.0,79.0,70.1,53.51
2016,4,10,14,45,0.0,84.5,1.5,10.0,84.5,74.96,57.72
2016,4,10,15,0,0.0,90.0,1.5,10.0,90.0,79.83,61.94
2016,4,10,15,15,0.0,57.5,1.45,9.5,57.5,50.89,37.79
2016,4,10,15,30,0.0,25.0,1.4,9.0,25.0,22.07,13.36
2016,4,10,15,45,3.5,96.0,1.4,9.0,97.5,84.7,70.16
2016,4,10,16,0,7.0,167.0,1.4,9.0,170.0,138.55,117.66
2016,4,10,16,15,3.5,134.5,1.3,9.0,136.0,113.74,96.13
2016,4,10,16,30,0.0,102.0,1.2,9.0,102.0,88.14,73.83
2016,4,10,16,45,0.0,87.5,1.15,9.0,87.5,76.08,63.34
2016,4,10,17,0,0.0,73.0,1.1,9.0,73.0,63.91,52.56
2016,4,10,17,15,0.0,59.0,1.0,8.5,59.0,52.03,41.95
2016,4,10,17,30,0.0,45.0,0.9,8.0,45.0,39.71,30.73
2016,4,10,17,45,0.0,32.5,0.85,8.0,32.5,28.64,20.4
2016,4,10,18,0,0.0,20.0,0.8,8.0,20.0,17.6,10.02
2016,4,10,18,15,0.0,11.0,0.75,8.0,11.0,9.66,1.69
2016,4,10,18,30,0.0,2.0,0.7,8.0,2.0,1.82,0.0
2016,4,10,18,45,0.0,1.0,0.7,8.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,7.5,15.0,40.27,0.0
2016,4,11,6,0,103.0,23.0,0.6,8.0,30.0,122.08,71.28
2016,4,11,6,15,215.0,39.5,0.55,8.0,69.5,230.3,188.38
2016,4,11,6,30,327.0,56.0,0.5,8.0,109.0,336.2,280.93
2016,4,11,6,45,411.5,67.0,0.5,8.5,158.5,421.87,352.51
2016,4,11,7,0,496.0,78.0,0.5,9.0,208.0,518.36,428.44
2016,4,11,7,15,268.5,109.0,0.5,9.0,181.5,365.33,304.29
2016,4,11,7,30,41.0,140.0,0.5,9.0,155.0,187.66,154.56
2016,4,11,7,45,53.5,165.0,0.5,9.5,187.5,225.69,186.37
2016,4,11,8,0,66.0,190.0,0.5,10.0,220.0,263.58,216.04
2016,4,11,8,15,76.0,214.5,0.5,10.0,253.5,298.36,242.86
2016,4,11,8,30,86.0,239.0,0.5,10.0,287.0,332.77,268.92
2016,4,11,8,45,58.0,242.0,0.55,10.5,275.0,305.48,245.23
2016,4,11,9,0,30.0,245.0,0.6,11.0,263.0,278.38,222.16
2016,4,11,9,15,29.0,258.5,0.6,11.0,277.0,288.72,229.73
2016,4,11,9,30,28.0,272.0,0.6,11.0,291.0,298.87,236.87
2016,4,11,9,45,43.5,307.0,0.6,11.0,339.0,347.59,274.14
2016,4,11,10,0,59.0,342.0,0.6,11.0,387.0,395.14,309.5
2016,4,11,10,15,116.5,373.0,0.6,11.0,466.0,490.77,380.92
2016,4,11,10,30,174.0,404.0,0.6,11.0,545.0,567.74,436.25
2016,4,11,10,45,104.5,378.0,0.65,11.5,463.5,456.98,352.77
2016,4,11,11,0,35.0,352.0,0.7,12.0,382.0,363.76,281.87
2016,4,11,11,15,33.0,353.0,0.7,12.0,382.0,358.3,278.19
2016,4,11,11,30,31.0,354.0,0.7,12.0,382.0,352.86,273.86
2016,4,11,11,45,42.5,379.0,0.75,12.0,417.0,380.24,294.72
2016,4,11,12,0,54.0,404.0,0.8,12.0,452.0,405.77,313.76
2016,4,11,12,15,33.0,323.0,0.8,12.0,352.5,312.38,243.09
2016,4,11,12,30,12.0,242.0,0.8,12.0,253.0,222.06,173.67
2016,4,11,12,45,12.5,238.5,0.8,12.0,249.5,218.0,170.98
2016,4,11,13,0,13.0,235.0,0.8,12.0,246.0,213.9,167.83
2016,4,11,13,15,49.5,315.0,0.8,12.0,356.0,296.03,231.91
2016,4,11,13,30,86.0,395.0,0.8,12.0,466.0,370.9,288.0
2016,4,11,13,45,83.5,385.0,0.8,12.0,453.0,352.62,273.42
2016,4,11,14,0,81.0,375.0,0.8,12.0,440.0,334.59,259.67
2016,4,11,14,15,102.5,366.0,0.8,12.0,444.0,325.78,252.41
2016,4,11,14,30,124.0,357.0,0.8,12.0,448.0,305.67,236.03
2016,4,11,14,45,65.0,272.5,0.8,12.0,320.0,231.57,180.26
2016,4,11,15,0,6.0,188.0,0.8,12.0,192.0,161.21,127.19
2016,4,11,15,15,71.5,231.5,0.8,12.0,274.5,189.71,147.87
2016,4,11,15,30,137.0,275.0,0.8,12.0,357.0,201.05,155.88
2016,4,11,15,45,134.5,252.5,0.8,12.0,327.5,173.94,145.38
2016,4,11,16,0,132.0,230.0,0.8,12.0,298.0,161.13,135.1
2016,4,11,16,15,71.5,189.0,0.75,11.5,225.5,144.08,121.23
2016,4,11,16,30,11.0,148.0,0.7,11.0,153.0,122.3,103.02
2016,4,11,16,45,6.5,129.0,0.7,11.0,132.0,107.2,90.21
2016,4,11,17,0,2.0,110.0,0.7,11.0,111.0,91.96,77.03
2016,4,11,17,15,256.0,85.0,0.65,10.5,143.5,65.21,53.42
2016,4,11,17,30,510.0,60.0,0.6,10.0,176.0,45.87,36.04
2016,4,11,17,45,423.0,49.5,0.55,10.0,128.5,38.78,29.36
2016,4,11,18,0,336.0,39.0,0.5,10.0,81.0,31.42,22.16
2016,4,11,18,15,196.5,24.5,0.55,9.5,46.0,19.22,9.3
2016,4,11,18,30,57.0,10.0,0.6,9.0,11.0,9.1,0.0
2016,4,11,18,45,28.5,5.0,0.65,8.5,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,67.0,12.0,1.0,7.5,16.5,49.89,0.0
2016,4,12,6,0,134.0,24.0,1.0,8.0,33.0,144.88,94.46
2016,4,12,6,15,245.5,39.5,1.05,8.0,73.5,250.39,206.58
2016,4,12,6,30,357.0,55.0,1.1,8.0,114.0,356.31,300.04
2016,4,12,6,45,178.5,31.5,1.15,8.0,61.0,191.92,164.36
2016,4,12,7,0,0.0,8.0,1.2,8.0,8.0,7.02,0.52
2016,4,12,7,15,0.0,10.0,1.2,8.0,10.0,8.79,2.1
2016,4,12,7,30,0.0,12.0,1.2,8.0,12.0,10.55,3.64
2016,4,12,7,45,0.0,39.5,1.2,8.5,39.5,34.84,24.8
2016,4,12,8,0,0.0,67.0,1.2,9.0,67.0,59.23,45.66
2016,4,12,8,15,0.0,86.5,1.2,9.0,86.5,76.6,60.27
2016,4,12,8,30,0.0,106.0,1.2,9.0,106.0,95.01,75.59
2016,4,12,8,45,0.0,108.0,1.2,9.5,108.0,96.63,76.52
2016,4,12,9,0,0.0,110.0,1.2,10.0,110.0,98.33,77.56
2016,4,12,9,15,0.0,105.0,1.2,10.0,105.0,93.56,73.37
2016,4,12,9,30,0.0,100.0,1.2,10.0,100.0,88.93,69.34
2016,4,12,9,45,0.0,110.5,1.2,10.0,110.5,98.59,77.21
2016,4,12,10,0,0.0,121.0,1.2,10.0,121.0,108.21,84.99
2016,4,12,10,15,2.5,146.5,1.2,10.0,149.0,133.94,106.04
2016,4,12,10,30,5.0,172.0,1.2,10.0,177.0,159.53,126.73
2016,4,12,10,45,7.0,188.5,1.25,10.0,195.0,176.12,139.98
2016,4,12,11,0,9.0,205.0,1.3,10.0,213.0,192.45,153.0
2016,4,12,11,15,7.0,185.0,1.35,10.0,191.5,171.82,136.2
2016,4,12,11,30,5.0,165.0,1.4,10.0,170.0,151.56,119.78
2016,4,12,11,45,8.5,198.5,1.45,10.0,206.0,183.96,146.03
2016,4,12,12,0,12.0,232.0,1.5,10.0,242.0,215.71,171.36
2016,4,12,12,15,7.0,187.0,1.5,10.0,193.0,171.15,135.43
2016,4,12,12,30,2.0,142.0,1.5,10.0,144.0,127.41,100.01
2016,4,12,12,45,5.0,167.5,1.55,10.0,172.0,151.4,119.73
2016,4,12,13,0,8.0,193.0,1.6,10.0,200.0,174.76,138.65
2016,4,12,13,15,11.5,230.0,1.55,10.0,240.0,207.4,164.83
2016,4,12,13,30,15.0,267.0,1.5,10.0,280.0,238.67,189.62
2016,4,12,13,45,14.5,260.0,1.5,10.5,272.0,230.61,182.86
2016,4,12,14,0,14.0,253.0,1.5,11.0,264.0,222.61,176.34
2016,4,12,14,15,51.0,300.5,1.5,11.0,338.5,261.6,206.63
2016,4,12,14,30,88.0,348.0,1.5,11.0,413.0,298.32,234.09
2016,4,12,14,45,47.0,267.5,1.55,11.0,302.0,224.09,176.65
2016,4,12,15,0,6.0,187.0,1.6,11.0,191.0,160.5,127.58
2016,4,12,15,15,33.5,222.5,1.6,10.5,243.0,179.28,142.41
2016,4,12,15,30,61.0,258.0,1.6,10.0,295.0,197.03,156.92
2016,4,12,15,45,71.5,240.5,1.65,10.0,280.0,177.56,150.13
2016,4,12,16,0,82.0,223.0,1.7,10.0,265.0,165.79,140.59
2016,4,12,16,15,112.0,201.5,1.7,9.5,253.0,144.33,122.73
2016,4,12,16,30,142.0,180.0,1.7,9.0,241.0,131.22,111.94
2016,4,12,16,45,125.0,159.0,1.7,9.0,207.5,117.53,100.23
2016,4,12,17,0,108.0,138.0,1.7,9.0,174.0,103.4,87.94
2016,4,12,17,15,93.0,114.5,1.6,8.5,141.5,87.31,73.78
2016,4,12,17,30,78.0,91.0,1.5,8.0,109.0,70.73,58.83
2016,4,12,17,45,56.0,68.0,1.4,8.0,79.5,55.41,44.57
2016,4,12,18,0,34.0,45.0,1.3,8.0,50.0,37.64,27.87
2016,4,12,18,15,17.0,26.0,1.25,7.5,28.5,22.33,12.21
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,6.37,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,13.5,0.9,7.5,17.5,47.07,0.0
2016,4,13,6,0,119.0,27.0,0.9,8.0,35.0,142.89,99.07
2016,4,13,6,15,233.0,43.5,0.9,8.0,77.0,248.64,205.46
2016,4,13,6,30,347.0,60.0,0.9,8.0,119.0,357.29,300.33
2016,4,13,6,45,337.0,79.5,0.95,8.5,153.5,385.48,324.71
2016,4,13,7,0,327.0,99.0,1.0,9.0,188.0,411.52,345.77
2016,4,13,7,15,377.5,109.0,0.95,9.0,233.0,472.65,394.56
2016,4,13,7,30,428.0,119.0,0.9,9.0,278.0,535.71,442.56
2016,4,13,7,45,262.0,159.0,0.9,9.5,261.0,431.31,355.24
2016,4,13,8,0,96.0,199.0,0.9,10.0,244.0,301.19,246.76
2016,4,13,8,15,444.0,152.5,0.9,10.0,394.0,610.95,495.18
2016,4,13,8,30,792.0,106.0,0.9,10.0,544.0,884.97,686.55
2016,4,13,8,45,811.0,109.5,0.9,10.5,591.5,913.96,698.69
2016,4,13,9,0,830.0,113.0,0.9,11.0,639.0,940.09,712.48
2016,4,13,9,15,844.5,116.0,0.85,11.0,681.5,958.29,721.3
2016,4,13,9,30,859.0,119.0,0.8,11.0,724.0,973.19,728.09
2016,4,13,9,45,880.5,115.5,0.8,11.5,763.0,974.27,725.76
2016,4,13,10,0,902.0,112.0,0.8,12.0,802.0,982.07,728.18
2016,4,13,10,15,909.5,114.0,0.8,12.0,831.5,979.08,725.0
2016,4,13,10,30,917.0,116.0,0.8,12.0,861.0,972.54,719.86
2016,4,13,10,45,920.5,118.0,0.8,12.5,883.0,958.8,708.97
2016,4,13,11,0,924.0,120.0,0.8,13.0,905.0,941.63,696.13
2016,4,13,11,15,927.0,120.5,0.8,13.0,919.5,919.24,681.32
2016,4,13,11,30,930.0,121.0,0.8,13.0,934.0,893.65,664.53
2016,4,13,11,45,931.5,121.0,0.85,13.0,940.5,863.33,645.53
2016,4,13,12,0,933.0,121.0,0.9,13.0,947.0,830.16,624.5
2016,4,13,12,15,933.0,121.0,0.9,13.0,945.5,793.2,599.95
2016,4,13,12,30,933.0,121.0,0.9,13.0,944.0,753.79,572.12
2016,4,13,12,45,930.5,120.5,0.95,13.0,934.0,710.07,540.86
2016,4,13,13,0,928.0,120.0,1.0,13.0,924.0,664.47,507.31
2016,4,13,13,15,924.0,119.0,1.0,13.0,906.0,615.94,470.1
2016,4,13,13,30,920.0,118.0,1.0,13.0,888.0,566.06,430.76
2016,4,13,13,45,909.0,119.5,1.05,13.0,861.5,513.76,388.71
2016,4,13,14,0,898.0,121.0,1.1,13.0,835.0,461.13,344.99
2016,4,13,14,15,889.5,119.0,1.1,12.5,802.5,406.72,298.91
2016,4,13,14,30,881.0,117.0,1.1,12.0,770.0,352.26,251.63
2016,4,13,14,45,751.0,158.0,1.15,12.0,694.5,287.3,199.68
2016,4,13,15,0,621.0,199.0,1.2,12.0,619.0,247.52,170.06
2016,4,13,15,15,461.0,230.0,1.2,11.5,530.5,209.55,147.01
2016,4,13,15,30,301.0,261.0,1.2,11.0,442.0,195.33,146.31
2016,4,13,15,45,337.0,230.5,1.2,11.0,418.0,154.9,129.95
2016,4,13,16,0,373.0,200.0,1.2,11.0,394.0,137.02,115.12
2016,4,13,16,15,539.5,148.0,1.2,10.5,396.0,99.03,82.61
2016,4,13,16,30,706.0,96.0,1.2,10.0,398.0,65.6,53.47
2016,4,13,16,45,663.5,90.0,1.2,10.0,344.0,63.33,51.68
2016,4,13,17,0,621.0,84.0,1.2,10.0,290.0,60.97,49.71
2016,4,13,17,15,561.0,76.0,1.15,9.5,237.0,56.78,46.09
2016,4,13,17,30,501.0,68.0,1.1,9.0,184.0,52.45,42.16
2016,4,13,17,45,398.5,57.0,1.05,8.5,134.5,45.14,35.3
2016,4,13,18,0,296.0,46.0,1.0,8.0,85.0,35.59,26.13
2016,4,13,18,15,169.0,29.0,1.0,7.5,49.0,22.69,12.84
2016,4,13,18,30,42.0,12.0,1.0,7.0,13.0,10.91,0.0
2016,4,13,18,45,21.0,6.0,1.0,7.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,94.5,14.0,1.15,6.5,21.0,68.26,0.0
2016,4,14,6,0,189.0,28.0,1.2,7.0,42.0,190.66,140.29
2016,4,14,6,15,316.0,41.0,1.25,7.0,87.0,302.22,251.98
2016,4,14,6,30,443.0,54.0,1.3,7.0,132.0,420.81,355.47
2016,4,14,6,45,516.5,64.0,1.4,7.5,184.5,504.68,425.45
2016,4,14,7,0,590.0,74.0,1.5,8.0,237.0,592.05,494.31
2016,4,14,7,15,641.5,80.5,1.5,8.0,292.0,659.94,545.26
2016,4,14,7,30,693.0,87.0,1.5,8.0,347.0,728.57,594.81
