Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,7,45,723.0,94.0,1.55,8.5,400.5,779.36,628.94
2016,4,14,8,0,753.0,101.0,1.6,9.0,454.0,828.9,661.41
2016,4,14,8,15,779.0,105.0,1.6,9.0,505.5,869.34,687.33
2016,4,14,8,30,805.0,109.0,1.6,9.0,557.0,902.35,707.77
2016,4,14,8,45,819.0,114.5,1.65,9.5,604.0,929.07,723.12
2016,4,14,9,0,833.0,120.0,1.7,10.0,651.0,952.77,736.41
2016,4,14,9,15,847.0,123.0,1.7,10.0,693.0,970.42,746.28
2016,4,14,9,30,861.0,126.0,1.7,10.0,735.0,984.74,754.07
2016,4,14,9,45,884.5,121.5,1.7,10.5,774.5,996.26,758.74
2016,4,14,10,0,908.0,117.0,1.7,11.0,814.0,994.8,754.9
2016,4,14,10,15,570.0,261.0,1.7,11.0,704.0,827.13,636.84
2016,4,14,10,30,232.0,405.0,1.7,11.0,594.0,622.54,482.6
2016,4,14,10,45,573.5,268.0,1.75,11.0,753.0,807.67,625.88
2016,4,14,11,0,915.0,131.0,1.8,11.0,912.0,946.0,722.13
2016,4,14,11,15,603.5,281.0,1.8,11.0,799.5,808.52,621.84
2016,4,14,11,30,292.0,431.0,1.8,11.0,687.0,657.4,507.05
2016,4,14,11,45,290.5,432.0,1.8,11.5,688.5,639.34,493.9
2016,4,14,12,0,289.0,433.0,1.8,12.0,690.0,620.38,478.91
2016,4,14,12,15,590.5,292.0,1.85,12.0,815.0,700.31,542.96
2016,4,14,12,30,892.0,151.0,1.9,12.0,940.0,752.16,583.72
2016,4,14,12,45,661.5,260.0,2.0,12.0,842.0,656.58,509.75
2016,4,14,13,0,431.0,369.0,2.1,12.0,744.0,570.45,443.19
2016,4,14,13,15,273.5,394.0,2.1,11.5,630.0,476.99,372.46
2016,4,14,13,30,116.0,419.0,2.1,11.0,516.0,399.9,313.61
2016,4,14,13,45,505.0,273.5,2.15,11.0,678.5,445.5,347.62
2016,4,14,14,0,894.0,128.0,2.2,11.0,841.0,466.38,356.14
2016,4,14,14,15,606.0,234.5,2.2,11.0,709.0,385.87,292.93
2016,4,14,14,30,318.0,341.0,2.2,11.0,577.0,345.13,264.68
2016,4,14,14,45,385.0,300.5,2.2,11.0,572.0,310.29,233.12
2016,4,14,15,0,452.0,260.0,2.2,11.0,567.0,260.2,188.85
2016,4,14,15,15,631.0,188.0,2.2,10.5,586.0,203.42,135.64
2016,4,14,15,30,810.0,116.0,2.2,10.0,605.0,134.04,78.85
2016,4,14,15,45,504.0,173.0,2.2,10.0,469.0,113.19,94.67
2016,4,14,16,0,198.0,230.0,2.2,10.0,333.0,161.91,137.5
2016,4,14,16,15,459.0,162.0,2.15,9.5,368.5,107.42,90.39
2016,4,14,16,30,720.0,94.0,2.1,9.0,404.0,64.12,52.34
2016,4,14,16,45,680.5,87.5,2.1,9.0,350.0,61.42,50.15
2016,4,14,17,0,641.0,81.0,2.1,9.0,296.0,58.57,47.72
2016,4,14,17,15,580.5,73.5,2.0,8.5,242.0,54.67,44.34
2016,4,14,17,30,520.0,66.0,1.9,8.0,188.0,50.64,40.69
2016,4,14,17,45,424.5,55.5,1.85,8.0,138.5,43.71,34.09
2016,4,14,18,0,329.0,45.0,1.8,8.0,89.0,34.85,25.49
2016,4,14,18,15,192.5,29.5,1.75,7.5,52.0,23.09,13.43
2016,4,14,18,30,56.0,14.0,1.7,7.0,15.0,12.73,0.0
2016,4,14,18,45,28.0,7.0,1.7,7.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,131.0,13.5,1.2,5.5,23.5,89.63,0.0
2016,4,15,6,0,262.0,27.0,1.2,6.0,47.0,239.28,182.87
2016,4,15,6,15,383.5,38.0,1.2,6.0,93.5,345.71,289.37
2016,4,15,6,30,505.0,49.0,1.2,6.0,140.0,460.82,389.21
2016,4,15,6,45,579.0,56.5,1.3,6.5,194.0,543.87,457.31
2016,4,15,7,0,653.0,64.0,1.4,7.0,248.0,630.48,524.81
2016,4,15,7,15,700.5,69.5,1.45,7.5,303.5,695.47,572.28
2016,4,15,7,30,748.0,75.0,1.5,8.0,359.0,756.03,614.63
2016,4,15,7,45,778.0,80.5,1.55,8.5,413.5,806.71,648.37
2016,4,15,8,0,808.0,86.0,1.6,9.0,468.0,855.95,680.25
2016,4,15,8,15,832.0,89.5,1.6,9.0,520.5,895.42,705.19
2016,4,15,8,30,856.0,93.0,1.6,9.0,573.0,932.54,728.25
2016,4,15,8,45,871.0,97.0,1.6,9.5,620.5,959.14,742.52
2016,4,15,9,0,886.0,101.0,1.6,10.0,668.0,982.64,754.74
2016,4,15,9,15,899.5,103.5,1.55,10.5,711.5,989.9,755.28
2016,4,15,9,30,913.0,106.0,1.5,11.0,755.0,1003.6,760.46
2016,4,15,9,45,926.5,106.0,1.45,11.5,793.0,1011.01,761.45
2016,4,15,10,0,940.0,106.0,1.4,12.0,831.0,1014.89,760.32
2016,4,15,10,15,947.5,107.0,1.35,12.0,861.0,1010.54,755.39
2016,4,15,10,30,955.0,108.0,1.3,12.0,891.0,1002.54,748.35
2016,4,15,10,45,961.5,108.0,1.3,12.0,914.0,988.95,738.75
2016,4,15,11,0,968.0,108.0,1.3,12.0,937.0,971.78,727.0
2016,4,15,11,15,970.5,108.5,1.35,12.0,951.5,948.11,711.9
2016,4,15,11,30,973.0,109.0,1.4,12.0,966.0,921.15,694.64
2016,4,15,11,45,976.0,108.0,1.45,12.5,972.5,890.02,673.27
2016,4,15,12,0,979.0,107.0,1.5,13.0,979.0,855.85,649.8
2016,4,15,12,15,978.5,107.0,1.5,13.0,977.0,817.12,623.67
2016,4,15,12,30,978.0,107.0,1.5,13.0,975.0,775.86,594.83
2016,4,15,12,45,978.5,105.0,1.55,13.0,965.0,731.2,562.27
2016,4,15,13,0,979.0,103.0,1.6,13.0,955.0,684.33,527.16
2016,4,15,13,15,974.5,102.0,1.65,13.0,936.5,633.47,488.0
2016,4,15,13,30,970.0,101.0,1.7,13.0,918.0,581.21,446.5
2016,4,15,13,45,966.5,98.5,1.75,13.5,892.0,527.03,401.41
2016,4,15,14,0,963.0,96.0,1.8,14.0,866.0,471.8,354.15
2016,4,15,14,15,954.0,94.5,1.8,13.5,832.0,414.56,305.15
2016,4,15,14,30,945.0,93.0,1.8,13.0,798.0,357.25,254.87
2016,4,15,14,45,933.5,91.5,1.8,13.0,758.0,299.5,203.4
2016,4,15,15,0,922.0,90.0,1.8,13.0,718.0,242.41,153.55
2016,4,15,15,15,907.0,87.5,1.75,13.0,672.0,185.04,107.29
2016,4,15,15,30,892.0,85.0,1.7,13.0,626.0,129.16,70.46
2016,4,15,15,45,871.0,83.0,1.65,13.0,576.0,75.19,60.55
2016,4,15,16,0,850.0,81.0,1.6,13.0,526.0,57.83,45.62
2016,4,15,16,15,823.5,77.5,1.55,12.5,472.5,56.68,44.88
2016,4,15,16,30,797.0,74.0,1.5,12.0,419.0,55.46,44.07
2016,4,15,16,45,760.5,69.5,1.45,12.0,364.0,53.34,42.35
2016,4,15,17,0,724.0,65.0,1.4,12.0,309.0,51.15,40.52
2016,4,15,17,15,670.0,59.0,1.3,11.5,254.5,47.52,37.4
2016,4,15,17,30,616.0,53.0,1.2,11.0,200.0,40.08,30.71
2016,4,15,17,45,533.0,45.0,1.2,10.5,149.0,34.82,25.8
2016,4,15,18,0,450.0,37.0,1.2,10.0,98.0,29.43,20.54
2016,4,15,18,15,302.0,25.0,1.2,9.5,58.5,20.11,11.07
2016,4,15,18,30,154.0,13.0,1.2,9.0,19.0,11.82,0.0
2016,4,15,18,45,77.0,6.5,1.2,8.5,9.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,147.5,13.5,0.7,6.5,25.5,99.79,0.0
2016,4,16,6,0,295.0,27.0,0.6,7.0,51.0,262.5,203.47
2016,4,16,6,15,408.0,37.5,0.5,7.5,97.5,362.73,299.71
2016,4,16,6,30,521.0,48.0,0.4,8.0,144.0,472.38,390.58
2016,4,16,6,45,590.0,55.5,0.35,8.5,197.5,552.29,452.38
2016,4,16,7,0,659.0,63.0,0.3,9.0,251.0,635.46,512.84
2016,4,16,7,15,704.5,68.5,0.25,9.5,306.0,693.75,551.73
2016,4,16,7,30,750.0,74.0,0.2,10.0,361.0,758.34,593.36
2016,4,16,7,45,780.5,78.5,0.15,11.0,415.5,808.26,621.86
2016,4,16,8,0,811.0,83.0,0.1,12.0,470.0,856.77,648.51
2016,4,16,8,15,834.0,86.5,0.15,12.5,522.0,895.35,670.48
2016,4,16,8,30,857.0,90.0,0.2,13.0,574.0,931.58,690.83
2016,4,16,8,45,873.0,93.0,0.3,13.5,621.5,948.29,699.62
2016,4,16,9,0,889.0,96.0,0.4,14.0,669.0,971.59,713.21
2016,4,16,9,15,902.0,98.5,0.4,14.5,712.0,988.26,720.28
2016,4,16,9,30,915.0,101.0,0.4,15.0,755.0,1001.57,725.4
2016,4,16,9,45,925.0,102.5,0.45,15.5,791.5,1007.39,727.21
2016,4,16,10,0,935.0,104.0,0.5,16.0,828.0,1009.64,727.1
2016,4,16,10,15,942.0,105.5,0.5,16.0,858.0,1005.43,723.34
2016,4,16,10,30,949.0,107.0,0.5,16.0,888.0,997.58,717.58
2016,4,16,10,45,953.5,108.0,0.55,16.5,910.5,983.3,707.86
2016,4,16,11,0,958.0,109.0,0.6,17.0,933.0,965.51,696.12
2016,4,16,11,15,961.0,109.5,0.6,17.0,947.0,942.48,681.4
2016,4,16,11,30,964.0,110.0,0.6,17.0,961.0,916.17,664.7
2016,4,16,11,45,969.0,108.0,0.65,17.0,968.5,885.96,646.5
2016,4,16,12,0,974.0,106.0,0.7,17.0,976.0,852.66,626.18
2016,4,16,12,15,973.5,105.5,0.7,17.0,973.5,813.69,601.08
2016,4,16,12,30,973.0,105.0,0.7,17.0,971.0,772.23,573.54
2016,4,16,12,45,973.5,103.0,0.75,17.5,961.5,727.83,541.82
2016,4,16,13,0,974.0,101.0,0.8,18.0,952.0,681.25,507.72
2016,4,16,13,15,970.0,100.5,0.8,18.0,933.5,631.37,470.61
2016,4,16,13,30,966.0,100.0,0.8,18.0,915.0,580.04,431.29
2016,4,16,13,45,959.5,99.0,0.85,18.0,889.0,525.92,389.05
2016,4,16,14,0,953.0,98.0,0.9,18.0,863.0,471.03,344.67
2016,4,16,14,15,945.0,96.5,0.9,17.5,829.5,414.68,298.05
2016,4,16,14,30,937.0,95.0,0.9,17.0,796.0,358.17,249.99
2016,4,16,14,45,926.0,93.0,0.9,17.0,756.5,300.63,200.19
2016,4,16,15,0,915.0,91.0,0.9,17.0,717.0,243.72,151.74
2016,4,16,15,15,901.0,89.0,0.9,16.5,672.0,187.24,107.3
2016,4,16,15,30,887.0,87.0,0.9,16.0,627.0,132.13,71.47
2016,4,16,15,45,869.0,83.5,0.9,16.0,577.5,77.5,51.14
2016,4,16,16,0,851.0,80.0,0.9,16.0,528.0,57.05,44.36
2016,4,16,16,15,825.5,76.5,0.9,15.5,475.0,55.87,43.63
2016,4,16,16,30,800.0,73.0,0.9,15.0,422.0,54.64,42.81
2016,4,16,16,45,764.0,69.0,0.9,15.0,367.0,52.88,41.42
2016,4,16,17,0,728.0,65.0,0.9,15.0,312.0,51.08,39.96
2016,4,16,17,15,675.5,59.5,0.85,14.0,258.0,47.89,37.36
2016,4,16,17,30,623.0,54.0,0.8,13.0,204.0,40.83,31.14
2016,4,16,17,45,533.0,46.5,0.8,12.5,152.0,36.0,26.66
2016,4,16,18,0,443.0,39.0,0.8,12.0,100.0,31.08,21.86
2016,4,16,18,15,303.5,26.5,0.85,11.5,60.0,21.38,12.19
2016,4,16,18,30,164.0,14.0,0.9,11.0,20.0,12.73,0.0
2016,4,16,18,45,82.0,7.0,0.95,11.0,10.0,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,147.5,14.0,0.9,9.5,26.5,126.74,0.0
2016,4,17,6,0,295.0,28.0,0.8,10.0,53.0,264.26,206.09
2016,4,17,6,15,403.5,39.0,0.75,10.5,99.5,362.56,298.07
2016,4,17,6,30,512.0,50.0,0.7,11.0,146.0,469.78,387.0
2016,4,17,6,45,575.5,58.0,0.65,11.5,198.5,546.08,446.06
2016,4,17,7,0,639.0,66.0,0.6,12.0,251.0,625.22,503.7
2016,4,17,7,15,684.5,71.5,0.6,12.5,305.5,688.29,547.01
2016,4,17,7,30,730.0,77.0,0.6,13.0,360.0,746.72,585.22
2016,4,17,7,45,760.0,82.0,0.6,13.5,413.5,796.36,615.9
2016,4,17,8,0,790.0,87.0,0.6,14.0,467.0,844.59,644.77
2016,4,17,8,15,813.5,90.5,0.6,14.5,518.5,883.24,666.49
2016,4,17,8,30,837.0,94.0,0.6,15.0,570.0,919.59,686.42
2016,4,17,8,45,853.5,97.5,0.6,15.5,617.5,946.72,700.1
2016,4,17,9,0,870.0,101.0,0.6,16.0,665.0,970.86,711.9
2016,4,17,9,15,883.5,103.5,0.6,16.5,707.5,977.96,712.93
2016,4,17,9,30,897.0,106.0,0.6,17.0,750.0,991.6,718.5
2016,4,17,9,45,910.5,106.0,0.6,17.5,787.0,999.04,720.17
2016,4,17,10,0,924.0,106.0,0.6,18.0,824.0,1002.99,719.91
2016,4,17,10,15,931.0,107.0,0.6,18.0,853.5,998.29,715.84
2016,4,17,10,30,938.0,108.0,0.6,18.0,883.0,990.01,709.85
2016,4,17,10,45,945.0,108.0,0.6,18.5,906.0,977.14,699.88
2016,4,17,11,0,952.0,108.0,0.6,19.0,929.0,960.73,687.93
2016,4,17,11,15,955.0,108.5,0.6,19.0,943.0,937.86,673.37
2016,4,17,11,30,958.0,109.0,0.6,19.0,957.0,911.72,656.89
2016,4,17,11,45,960.5,108.5,0.6,19.5,964.0,881.1,636.39
2016,4,17,12,0,963.0,108.0,0.6,20.0,971.0,847.53,614.05
2016,4,17,12,15,962.5,108.0,0.6,20.0,969.0,809.37,589.85
2016,4,17,12,30,962.0,108.0,0.6,20.0,967.0,768.75,563.22
2016,4,17,12,45,961.5,106.5,0.65,20.5,957.0,724.56,532.13
2016,4,17,13,0,961.0,105.0,0.7,21.0,947.0,678.29,498.79
2016,4,17,13,15,957.5,104.0,0.7,21.0,929.0,628.85,462.58
2016,4,17,13,30,954.0,103.0,0.7,21.0,911.0,577.96,424.2
2016,4,17,13,45,950.0,101.0,0.75,21.0,886.0,524.79,383.33
2016,4,17,14,0,946.0,99.0,0.8,21.0,861.0,470.66,340.18
2016,4,17,14,15,938.5,97.5,0.8,20.5,828.0,414.88,294.69
2016,4,17,14,30,931.0,96.0,0.8,20.0,795.0,358.91,247.74
2016,4,17,14,45,922.5,93.0,0.85,20.0,756.5,301.62,198.86
2016,4,17,15,0,914.0,90.0,0.9,20.0,718.0,244.71,150.92
2016,4,17,15,15,900.5,88.0,0.85,19.5,673.0,188.41,106.86
2016,4,17,15,30,887.0,86.0,0.8,19.0,628.0,133.44,71.1
2016,4,17,15,45,870.5,82.5,0.8,19.0,579.0,78.9,50.2
2016,4,17,16,0,854.0,79.0,0.8,19.0,530.0,65.32,50.89
2016,4,17,16,15,829.5,75.5,0.75,18.5,477.5,55.1,42.39
2016,4,17,16,30,805.0,72.0,0.7,18.0,425.0,53.83,41.57
2016,4,17,16,45,771.5,67.5,0.7,17.5,370.5,51.66,39.92
2016,4,17,17,0,738.0,63.0,0.7,17.0,316.0,49.41,38.16
2016,4,17,17,15,687.5,57.5,0.7,16.0,261.5,46.15,35.5
2016,4,17,17,30,637.0,52.0,0.7,15.0,207.0,42.81,32.65
2016,4,17,17,45,556.0,44.5,0.75,14.0,155.5,34.31,25.0
2016,4,17,18,0,475.0,37.0,0.8,13.0,104.0,29.3,20.23
2016,4,17,18,15,336.5,25.5,0.8,12.5,63.0,20.44,11.5
2016,4,17,18,30,198.0,14.0,0.8,12.0,22.0,11.27,0.0
2016,4,17,18,45,99.0,7.0,0.85,12.0,11.0,6.37,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,163.5,14.5,0.45,11.5,29.0,138.85,0.0
2016,4,18,6,0,327.0,29.0,0.5,12.0,58.0,286.63,223.76
2016,4,18,6,15,434.5,39.0,0.45,12.0,106.0,384.78,313.06
2016,4,18,6,30,542.0,49.0,0.4,12.0,154.0,491.49,399.99
2016,4,18,6,45,609.5,56.0,0.35,12.5,208.0,570.65,459.59
2016,4,18,7,0,677.0,63.0,0.3,13.0,262.0,652.88,517.79
2016,4,18,7,15,720.5,68.5,0.3,13.0,317.5,710.48,556.89
2016,4,18,7,30,764.0,74.0,0.3,13.0,373.0,773.88,598.7
2016,4,18,7,45,793.5,78.0,0.3,13.5,427.5,822.64,627.84
2016,4,18,8,0,823.0,82.0,0.3,14.0,482.0,869.91,655.27
2016,4,18,8,15,845.5,85.5,0.35,14.5,533.5,908.24,677.2
2016,4,18,8,30,868.0,89.0,0.4,15.0,585.0,944.16,697.43
2016,4,18,8,45,884.5,91.5,0.45,15.5,633.0,960.83,705.22
2016,4,18,9,0,901.0,94.0,0.5,16.0,681.0,984.1,717.62
2016,4,18,9,15,913.5,96.0,0.5,16.5,723.5,999.76,723.97
2016,4,18,9,30,926.0,98.0,0.5,17.0,766.0,1012.05,728.41
2016,4,18,9,45,938.0,98.0,0.55,17.5,803.0,1018.09,730.36
2016,4,18,10,0,950.0,98.0,0.6,18.0,840.0,1020.58,730.37
2016,4,18,10,15,956.5,99.0,0.6,18.5,869.0,1015.29,724.61
2016,4,18,10,30,963.0,100.0,0.6,19.0,898.0,1006.37,716.91
2016,4,18,10,45,967.5,100.5,0.6,19.5,920.0,991.45,705.73
2016,4,18,11,0,972.0,101.0,0.6,20.0,942.0,973.01,692.62
2016,4,18,11,15,974.5,102.0,0.6,20.0,956.0,949.85,678.04
2016,4,18,11,30,977.0,103.0,0.6,20.0,970.0,923.38,661.48
2016,4,18,11,45,977.0,103.5,0.6,20.0,976.0,891.22,641.35
2016,4,18,12,0,977.0,104.0,0.6,20.0,982.0,856.18,619.37
2016,4,18,12,15,976.0,104.0,0.6,20.0,979.5,817.23,594.75
2016,4,18,12,30,975.0,104.0,0.6,20.0,977.0,775.82,567.91
2016,4,18,12,45,969.0,105.5,0.6,20.5,965.0,730.14,535.1
2016,4,18,13,0,963.0,107.0,0.6,21.0,953.0,682.73,500.43
2016,4,18,13,15,958.5,106.5,0.6,20.5,934.5,633.04,465.15
2016,4,18,13,30,954.0,106.0,0.6,20.0,916.0,581.98,427.62
2016,4,18,13,45,943.5,107.5,0.65,20.0,889.0,528.53,386.67
2016,4,18,14,0,933.0,109.0,0.7,20.0,862.0,474.68,343.92
2016,4,18,14,15,924.0,107.5,0.7,20.0,828.5,418.95,298.08
2016,4,18,14,30,915.0,106.0,0.7,20.0,795.0,363.21,251.1
2016,4,18,14,45,897.0,107.0,0.75,20.0,754.0,307.2,203.81
2016,4,18,15,0,879.0,108.0,0.8,20.0,713.0,252.51,158.23
2016,4,18,15,15,863.5,105.5,0.8,19.5,668.0,188.85,108.62
2016,4,18,15,30,848.0,103.0,0.8,19.0,623.0,134.87,73.12
2016,4,18,15,45,821.0,101.5,0.8,19.0,572.5,83.24,52.87
2016,4,18,16,0,794.0,100.0,0.8,19.0,522.0,70.7,55.48
2016,4,18,16,15,575.0,132.0,0.8,18.5,421.5,87.17,69.95
2016,4,18,16,30,356.0,164.0,0.8,18.0,321.0,116.56,95.47
2016,4,18,16,45,325.5,149.5,0.8,17.5,279.0,107.81,88.43
2016,4,18,17,0,295.0,135.0,0.8,17.0,237.0,98.68,81.02
2016,4,18,17,15,271.0,114.0,0.8,16.0,195.5,84.93,69.52
2016,4,18,17,30,247.0,93.0,0.8,15.0,154.0,70.63,57.2
2016,4,18,17,45,206.0,73.0,0.8,14.0,115.0,56.42,44.57
2016,4,18,18,0,165.0,53.0,0.8,13.0,76.0,41.73,31.17
2016,4,18,18,15,82.5,34.5,0.75,12.5,46.0,27.61,17.65
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,14.01,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,7.28,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,147.0,15.5,0.7,11.0,29.5,132.24,19.57
2016,4,19,6,0,294.0,31.0,0.7,11.0,59.0,268.29,212.78
2016,4,19,6,15,399.0,42.0,0.6,11.5,105.5,365.16,299.46
2016,4,19,6,30,504.0,53.0,0.5,12.0,152.0,470.29,385.11
2016,4,19,6,45,579.0,59.0,0.45,12.5,206.0,552.8,447.72
2016,4,19,7,0,654.0,65.0,0.4,13.0,260.0,638.78,509.13
2016,4,19,7,15,698.0,70.5,0.35,13.0,315.0,701.17,551.15
2016,4,19,7,30,742.0,76.0,0.3,13.0,370.0,759.18,588.5
2016,4,19,7,45,773.5,80.0,0.3,13.5,424.0,809.18,618.76
2016,4,19,8,0,805.0,84.0,0.3,14.0,478.0,857.83,647.28
2016,4,19,8,15,827.5,87.5,0.3,14.5,529.5,895.81,668.06
2016,4,19,8,30,850.0,91.0,0.3,15.0,581.0,931.43,687.1
2016,4,19,8,45,862.0,96.0,0.3,15.5,627.0,956.26,699.01
2016,4,19,9,0,874.0,101.0,0.3,16.0,673.0,968.08,702.84
2016,4,19,9,15,887.0,103.5,0.35,16.5,715.5,984.5,711.02
2016,4,19,9,30,900.0,106.0,0.4,17.0,758.0,997.63,717.18
2016,4,19,9,45,686.5,205.5,0.45,17.5,717.0,911.52,661.26
2016,4,19,10,0,473.0,305.0,0.5,18.0,676.0,796.46,582.03
2016,4,19,10,15,695.0,213.0,0.55,18.0,780.5,905.63,659.4
2016,4,19,10,30,917.0,121.0,0.6,18.0,885.0,986.87,709.16
2016,4,19,10,45,917.0,125.0,0.65,18.5,905.5,971.66,697.39
2016,4,19,11,0,917.0,129.0,0.7,19.0,926.0,953.09,685.15
2016,4,19,11,15,690.5,254.5,0.75,19.0,860.0,864.12,627.76
2016,4,19,11,30,464.0,380.0,0.8,19.0,794.0,762.1,556.47
2016,4,19,11,45,438.0,388.0,0.85,19.0,780.5,724.81,532.44
2016,4,19,12,0,412.0,396.0,0.9,19.0,767.0,687.43,507.16
2016,4,19,12,15,459.0,386.5,0.9,19.0,799.5,689.52,509.1
2016,4,19,12,30,506.0,377.0,0.9,19.0,832.0,687.15,507.28
2016,4,19,12,45,705.0,258.0,0.9,19.0,884.0,688.35,510.59
2016,4,19,13,0,904.0,139.0,0.9,19.0,936.0,674.17,501.86
2016,4,19,13,15,650.0,256.5,0.9,18.5,824.0,578.79,431.77
2016,4,19,13,30,396.0,374.0,0.9,18.0,712.0,506.3,378.38
2016,4,19,13,45,307.0,388.0,0.95,18.0,645.5,448.11,335.95
2016,4,19,14,0,218.0,402.0,1.0,18.0,579.0,405.16,304.5
2016,4,19,14,15,150.0,378.5,1.0,17.5,498.0,345.95,261.61
2016,4,19,14,30,82.0,355.0,1.0,17.0,417.0,303.54,231.54
2016,4,19,14,45,71.5,330.5,1.0,17.0,383.0,274.5,209.86
2016,4,19,15,0,61.0,306.0,1.0,17.0,349.0,247.12,189.41
2016,4,19,15,15,185.0,286.5,0.95,16.5,403.5,233.15,173.98
2016,4,19,15,30,309.0,267.0,0.9,16.0,458.0,204.64,149.05
2016,4,19,15,45,356.0,234.0,0.85,15.5,437.0,163.22,123.45
2016,4,19,16,0,403.0,201.0,0.8,15.0,416.0,128.41,105.73
2016,4,19,16,15,569.0,139.0,0.75,14.5,409.5,92.19,75.26
2016,4,19,16,30,735.0,77.0,0.7,14.0,403.0,56.89,44.89
2016,4,19,16,45,697.0,79.5,0.65,13.5,357.0,55.04,43.58
2016,4,19,17,0,659.0,82.0,0.6,13.0,311.0,58.82,47.18
2016,4,19,17,15,605.0,74.5,0.6,12.5,257.5,54.96,43.91
2016,4,19,17,30,551.0,67.0,0.6,12.0,204.0,50.94,40.38
2016,4,19,17,45,484.5,55.5,0.6,12.0,154.5,43.23,33.25
2016,4,19,18,0,418.0,44.0,0.6,12.0,105.0,35.16,25.58
2016,4,19,18,15,283.5,30.5,0.6,11.5,64.5,24.7,15.42
2016,4,19,18,30,149.0,17.0,0.6,11.0,24.0,13.82,0.0
2016,4,19,18,45,74.5,8.5,0.65,10.5,12.0,7.73,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,45,167.5,15.5,0.7,9.5,32.5,146.44,48.55
2016,4,20,6,0,335.0,31.0,0.7,10.0,65.0,295.59,236.88
2016,4,20,6,15,438.0,41.0,0.6,10.5,112.5,391.81,322.22
2016,4,20,6,30,541.0,51.0,0.5,11.0,160.0,495.95,406.26
2016,4,20,6,45,614.0,56.5,0.45,11.5,214.5,577.54,467.7
2016,4,20,7,0,687.0,62.0,0.4,12.0,269.0,657.24,524.06
2016,4,20,7,15,728.5,67.0,0.4,12.5,324.0,718.62,564.95
2016,4,20,7,30,770.0,72.0,0.4,13.0,379.0,779.92,604.16
2016,4,20,7,45,801.0,75.0,0.4,13.5,433.5,828.85,633.45
2016,4,20,8,0,832.0,78.0,0.4,14.0,488.0,876.35,661.07
2016,4,20,8,15,852.5,81.0,0.4,14.0,539.0,912.35,681.71
2016,4,20,8,30,873.0,84.0,0.4,14.0,590.0,936.44,694.57
2016,4,20,8,45,887.5,87.0,0.45,14.5,637.0,961.51,708.05
2016,4,20,9,0,902.0,90.0,0.5,15.0,684.0,983.55,719.59
2016,4,20,9,15,913.5,92.0,0.5,15.0,725.5,998.3,726.78
2016,4,20,9,30,925.0,94.0,0.5,15.0,767.0,1009.68,732.09
2016,4,20,9,45,934.5,95.0,0.55,15.5,803.0,1014.49,733.34
2016,4,20,10,0,944.0,96.0,0.6,16.0,839.0,1015.75,732.63
2016,4,20,10,15,950.0,97.5,0.6,16.0,868.5,1010.59,728.32
2016,4,20,10,30,956.0,99.0,0.6,16.0,898.0,1001.81,722.01
2016,4,20,10,45,953.0,104.5,0.65,16.5,917.5,985.28,710.85
2016,4,20,11,0,950.0,110.0,0.7,17.0,937.0,965.31,697.71
2016,4,20,11,15,952.5,110.5,0.7,17.0,951.0,941.97,682.78
2016,4,20,11,30,955.0,111.0,0.7,17.0,965.0,915.42,665.87
2016,4,20,11,45,950.0,115.0,0.75,17.0,969.0,882.93,646.09
2016,4,20,12,0,945.0,119.0,0.8,17.0,973.0,847.81,624.47
2016,4,20,12,15,944.5,119.0,0.8,17.0,970.5,810.12,600.11
2016,4,20,12,30,944.0,119.0,0.8,17.0,968.0,770.04,573.2
2016,4,20,12,45,942.5,117.5,0.85,17.0,958.0,725.84,542.54
2016,4,20,13,0,941.0,116.0,0.9,17.0,948.0,679.72,509.62
2016,4,20,13,15,936.5,115.0,0.9,17.0,929.5,630.56,472.94
2016,4,20,13,30,932.0,114.0,0.9,17.0,911.0,580.12,434.21
2016,4,20,13,45,924.5,113.5,0.9,17.0,884.5,527.55,392.71
2016,4,20,14,0,917.0,113.0,0.9,17.0,858.0,474.39,349.42
2016,4,20,14,15,908.5,111.5,0.9,16.5,825.0,419.72,304.3
2016,4,20,14,30,900.0,110.0,0.9,16.0,792.0,365.01,257.86
2016,4,20,14,45,886.5,108.5,0.95,16.0,752.0,309.18,209.73
2016,4,20,15,0,873.0,107.0,1.0,16.0,712.0,254.27,162.87
2016,4,20,15,15,857.5,104.0,0.95,15.5,667.0,190.63,112.0
2016,4,20,15,30,842.0,101.0,0.9,15.0,622.0,136.71,75.14
2016,4,20,15,45,822.0,97.5,0.9,15.0,573.0,84.23,51.97
2016,4,20,16,0,802.0,94.0,0.9,15.0,524.0,66.14,52.41
2016,4,20,16,15,774.5,90.0,0.85,14.5,471.5,65.03,51.78
2016,4,20,16,30,747.0,86.0,0.8,14.0,419.0,63.85,51.05
2016,4,20,16,45,711.0,80.5,0.8,14.0,365.5,55.76,44.1
2016,4,20,17,0,675.0,75.0,0.8,14.0,312.0,53.44,42.21
2016,4,20,17,15,622.0,68.5,0.75,13.0,258.5,50.14,39.52
2016,4,20,17,30,569.0,62.0,0.7,12.0,205.0,46.72,36.59
2016,4,20,17,45,490.0,53.0,0.65,11.5,155.0,40.96,31.3
2016,4,20,18,0,411.0,44.0,0.6,11.0,105.0,35.01,25.6
2016,4,20,18,15,205.5,34.5,0.6,10.5,65.0,26.85,17.45
2016,4,20,18,30,0.0,25.0,0.6,10.0,25.0,20.85,0.8
2016,4,20,18,45,0.0,12.5,0.6,10.0,12.5,11.37,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.5,0.35,10.0,16.5,14.54,1.47
2016,4,21,6,0,0.0,33.0,0.3,10.0,33.0,32.68,21.62
2016,4,21,6,15,14.5,54.0,0.25,10.5,57.0,73.31,57.46
2016,4,21,6,30,29.0,75.0,0.2,11.0,81.0,107.93,87.74
2016,4,21,6,45,39.5,97.5,0.2,11.5,108.0,141.68,116.46
2016,4,21,7,0,50.0,120.0,0.2,12.0,135.0,175.22,144.15
2016,4,21,7,15,59.0,142.0,0.25,12.0,163.5,206.77,169.78
2016,4,21,7,30,68.0,164.0,0.3,12.0,192.0,238.29,194.83
2016,4,21,7,45,89.5,190.0,0.35,12.5,231.5,286.11,232.29
2016,4,21,8,0,111.0,216.0,0.4,13.0,271.0,351.18,281.82
2016,4,21,8,15,113.5,240.0,0.45,13.0,301.5,379.37,301.91
2016,4,21,8,30,116.0,264.0,0.5,13.0,332.0,406.71,321.48
2016,4,21,8,45,144.5,288.5,0.55,13.0,379.5,458.62,360.0
2016,4,21,9,0,173.0,313.0,0.6,13.0,427.0,509.93,397.15
2016,4,21,9,15,110.5,314.5,0.65,13.0,389.0,445.96,347.08
2016,4,21,9,30,48.0,316.0,0.7,13.0,351.0,364.7,284.41
2016,4,21,9,45,103.0,354.0,0.75,13.5,434.5,454.49,352.77
2016,4,21,10,0,158.0,392.0,0.8,14.0,518.0,558.07,427.12
2016,4,21,10,15,126.0,401.0,0.8,14.0,503.5,529.18,403.6
2016,4,21,10,30,94.0,410.0,0.8,14.0,489.0,486.68,371.75
2016,4,21,10,45,92.5,420.0,0.85,14.0,499.5,488.5,373.2
2016,4,21,11,0,91.0,430.0,0.9,14.0,510.0,489.8,373.92
2016,4,21,11,15,181.5,439.0,0.9,14.0,601.0,579.0,439.78
2016,4,21,11,30,272.0,448.0,0.9,14.0,692.0,658.75,496.17
2016,4,21,11,45,285.5,440.0,0.9,14.0,697.5,644.95,485.61
2016,4,21,12,0,299.0,432.0,0.9,14.0,703.0,629.71,475.04
2016,4,21,12,15,162.5,391.0,0.9,14.0,538.5,471.36,359.93
2016,4,21,12,30,26.0,350.0,0.9,14.0,374.0,326.57,251.25
2016,4,21,12,45,231.5,364.0,0.95,14.5,570.0,467.67,360.14
2016,4,21,13,0,437.0,378.0,1.0,15.0,766.0,585.62,444.41
2016,4,21,13,15,401.5,385.0,1.0,15.0,736.0,545.63,413.03
2016,4,21,13,30,366.0,392.0,1.0,15.0,706.0,505.67,383.0
2016,4,21,13,45,209.0,378.0,1.05,15.0,556.5,402.54,307.11
2016,4,21,14,0,52.0,364.0,1.1,15.0,407.0,317.0,244.25
2016,4,21,14,15,197.0,354.0,1.1,15.0,505.5,347.11,265.1
2016,4,21,14,30,342.0,344.0,1.1,15.0,604.0,359.46,269.39
2016,4,21,14,45,350.0,320.0,1.15,15.0,575.0,320.28,237.21
2016,4,21,15,0,358.0,296.0,1.2,15.0,546.0,280.72,204.98
2016,4,21,15,15,179.0,219.0,1.2,14.5,344.0,190.79,142.21
2016,4,21,15,30,0.0,142.0,1.2,14.0,142.0,122.48,95.97
2016,4,21,15,45,0.0,137.5,1.2,14.0,137.5,118.11,92.86
2016,4,21,16,0,0.0,133.0,1.2,14.0,133.0,113.89,93.92
2016,4,21,16,15,0.0,113.0,1.15,13.5,113.0,97.78,80.49
2016,4,21,16,30,0.0,93.0,1.1,13.0,93.0,81.4,66.64
2016,4,21,16,45,0.0,81.0,1.1,13.0,81.0,71.26,57.97
2016,4,21,17,0,0.0,69.0,1.1,13.0,69.0,61.0,49.08
2016,4,21,17,15,0.0,57.5,1.0,12.5,57.5,50.78,40.16
2016,4,21,17,30,0.0,46.0,0.9,12.0,46.0,40.58,31.08
2016,4,21,17,45,0.0,35.0,0.85,11.5,35.0,30.84,22.22
2016,4,21,18,0,0.0,24.0,0.8,11.0,24.0,21.12,13.26
2016,4,21,18,15,0.0,15.0,0.8,10.5,15.0,13.18,5.76
2016,4,21,18,30,0.0,6.0,0.8,10.0,6.0,5.26,0.0
2016,4,21,18,45,0.0,3.0,0.8,10.0,3.0,2.73,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,1.4,9.5,14.0,12.32,1.47
2016,4,22,6,0,0.0,28.0,1.5,10.0,28.0,24.72,15.03
2016,4,22,6,15,0.0,48.0,1.5,10.0,48.0,46.58,34.38
2016,4,22,6,30,0.0,68.0,1.5,10.0,68.0,67.24,52.63
2016,4,22,6,45,5.0,88.5,1.55,10.0,90.0,91.66,74.02
2016,4,22,7,0,10.0,109.0,1.6,10.0,112.0,115.92,94.89
2016,4,22,7,15,15.5,129.0,1.6,10.0,135.0,139.96,115.21
2016,4,22,7,30,21.0,149.0,1.6,10.0,158.0,164.07,135.23
2016,4,22,7,45,13.0,154.5,1.65,10.5,160.5,159.81,130.55
2016,4,22,8,0,5.0,160.0,1.7,11.0,163.0,155.91,126.26
2016,4,22,8,15,2.5,152.0,1.7,11.0,153.5,143.3,115.29
2016,4,22,8,30,0.0,144.0,1.7,11.0,144.0,131.73,105.25
2016,4,22,8,45,5.0,175.5,1.7,11.0,179.0,166.94,134.11
2016,4,22,9,0,10.0,207.0,1.7,11.0,214.0,202.14,162.43
2016,4,22,9,15,7.0,186.0,1.7,11.0,191.0,177.3,141.71
2016,4,22,9,30,4.0,165.0,1.7,11.0,168.0,153.55,122.04
2016,4,22,9,45,22.0,251.0,1.75,11.5,268.5,253.2,202.31
2016,4,22,10,0,40.0,337.0,1.8,12.0,369.0,370.41,292.87
2016,4,22,10,15,27.0,299.5,1.85,12.0,322.0,315.24,249.0
2016,4,22,10,30,14.0,262.0,1.9,12.0,275.0,252.02,199.18
2016,4,22,10,45,22.5,309.0,1.95,12.0,329.0,302.71,239.11
2016,4,22,11,0,31.0,356.0,2.0,12.0,383.0,363.6,285.83
2016,4,22,11,15,34.5,371.5,2.05,12.0,402.5,376.94,295.63
2016,4,22,11,30,38.0,387.0,2.1,12.0,422.0,389.45,305.03
2016,4,22,11,45,60.0,417.0,2.15,12.0,472.0,429.38,335.69
2016,4,22,12,0,82.0,447.0,2.2,12.0,522.0,466.47,363.7
2016,4,22,12,15,44.0,306.0,2.25,11.5,346.5,305.81,241.19
2016,4,22,12,30,6.0,165.0,2.3,11.0,171.0,150.56,118.25
2016,4,22,12,45,10.5,216.5,2.35,11.0,226.0,197.9,156.8
2016,4,22,13,0,15.0,268.0,2.4,11.0,281.0,243.75,193.28
2016,4,22,13,15,13.0,243.5,2.4,10.5,255.0,220.07,174.7
2016,4,22,13,30,11.0,219.0,2.4,10.0,229.0,196.83,156.52
2016,4,22,13,45,9.5,207.5,2.4,10.0,216.0,185.18,147.28
2016,4,22,14,0,8.0,196.0,2.4,10.0,203.0,173.78,138.21
2016,4,22,14,15,171.0,271.5,2.3,10.0,402.5,279.3,220.29
2016,4,22,14,30,334.0,347.0,2.2,10.0,602.0,359.73,277.56
2016,4,22,14,45,405.0,302.5,2.15,10.0,596.0,323.65,244.26
2016,4,22,15,0,476.0,258.0,2.1,10.0,590.0,271.59,197.94
2016,4,22,15,15,330.0,273.5,2.1,10.0,497.0,237.42,176.19
2016,4,22,15,30,184.0,289.0,2.1,10.0,404.0,219.4,169.68
2016,4,22,15,45,188.5,264.5,2.1,10.0,374.5,188.65,148.97
2016,4,22,16,0,193.0,240.0,2.1,10.0,345.0,167.62,142.01
2016,4,22,16,15,481.0,162.0,2.1,10.0,387.5,106.44,89.2
2016,4,22,16,30,769.0,84.0,2.1,10.0,430.0,62.25,50.38
2016,4,22,16,45,736.0,78.5,2.1,10.0,376.5,59.68,48.32
2016,4,22,17,0,703.0,73.0,2.1,10.0,323.0,51.92,41.49
2016,4,22,17,15,650.5,67.5,1.95,9.5,269.0,49.31,39.3
2016,4,22,17,30,598.0,62.0,1.8,9.0,215.0,46.63,36.95
2016,4,22,17,45,509.5,54.5,1.7,9.0,163.5,42.09,32.65
2016,4,22,18,0,421.0,47.0,1.6,9.0,112.0,37.49,28.07
2016,4,22,18,15,285.0,34.5,1.5,8.5,71.0,28.06,18.82
2016,4,22,18,30,149.0,22.0,1.4,8.0,30.0,17.35,3.13
2016,4,22,18,45,74.5,11.0,1.35,7.5,15.0,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.05,7.5,36.0,151.17,93.45
2016,4,23,6,0,317.0,37.0,1.1,8.0,72.0,292.62,240.56
2016,4,23,6,15,416.5,47.0,1.15,8.0,119.5,387.2,325.03
2016,4,23,6,30,516.0,57.0,1.2,8.0,167.0,488.85,410.72
2016,4,23,6,45,576.5,64.5,1.3,8.5,219.5,563.2,469.7
2016,4,23,7,0,637.0,72.0,1.4,9.0,272.0,640.01,527.89
2016,4,23,7,15,679.5,77.5,1.35,9.0,326.0,700.9,571.32
2016,4,23,7,30,722.0,83.0,1.3,9.0,380.0,762.02,613.31
2016,4,23,7,45,754.0,87.0,1.3,9.5,433.5,806.67,641.5
2016,4,23,8,0,786.0,91.0,1.3,10.0,487.0,855.4,671.99
2016,4,23,8,15,464.5,180.0,1.3,10.0,420.0,671.15,535.28
2016,4,23,8,30,143.0,269.0,1.3,10.0,353.0,438.08,351.55
2016,4,23,8,45,109.0,284.5,1.3,10.5,351.5,401.65,322.53
2016,4,23,9,0,75.0,300.0,1.3,11.0,350.0,382.08,304.88
2016,4,23,9,15,157.0,325.5,1.25,11.0,439.0,503.46,398.57
2016,4,23,9,30,239.0,351.0,1.2,11.0,528.0,605.99,473.8
2016,4,23,9,45,147.5,354.0,1.2,11.5,465.0,514.04,401.14
2016,4,23,10,0,56.0,357.0,1.2,12.0,402.0,406.85,317.69
2016,4,23,10,15,58.0,373.0,1.2,12.0,421.0,420.36,328.07
2016,4,23,10,30,60.0,389.0,1.2,12.0,440.0,433.23,337.1
2016,4,23,10,45,165.0,412.0,1.25,12.5,556.0,559.48,431.99
2016,4,23,11,0,270.0,435.0,1.3,13.0,672.0,676.88,515.74
2016,4,23,11,15,150.5,401.5,1.3,13.0,534.0,516.46,397.03
2016,4,23,11,30,31.0,368.0,1.3,13.0,396.0,365.74,283.06
2016,4,23,11,45,38.0,387.0,1.3,13.0,421.5,383.98,297.71
2016,4,23,12,0,45.0,406.0,1.3,13.0,447.0,400.91,310.25
2016,4,23,12,15,42.5,400.5,1.3,13.0,439.5,387.9,300.26
2016,4,23,12,30,40.0,395.0,1.3,13.0,432.0,375.15,290.67
2016,4,23,12,45,231.0,389.0,1.3,13.0,595.5,488.59,378.52
2016,4,23,13,0,422.0,383.0,1.3,13.0,759.0,581.51,446.51
2016,4,23,13,15,422.5,374.0,1.3,13.0,744.0,546.73,419.24
2016,4,23,13,30,423.0,365.0,1.3,13.0,729.0,511.64,392.37
2016,4,23,13,45,332.5,383.5,1.35,13.0,665.0,459.04,352.25
2016,4,23,14,0,242.0,402.0,1.4,13.0,601.0,417.24,320.54
2016,4,23,14,15,231.0,386.5,1.45,12.5,570.5,382.82,294.41
2016,4,23,14,30,220.0,371.0,1.5,12.0,540.0,349.71,268.86
2016,4,23,14,45,176.0,352.5,1.6,12.0,483.0,307.47,236.74
2016,4,23,15,0,132.0,334.0,1.7,12.0,426.0,270.35,209.09
2016,4,23,15,15,175.5,310.0,1.7,12.0,425.0,248.16,189.88
2016,4,23,15,30,219.0,286.0,1.7,12.0,424.0,221.61,168.43
2016,4,23,15,45,498.5,193.5,1.75,12.0,474.0,137.21,99.39
2016,4,23,16,0,778.0,101.0,1.8,12.0,524.0,70.65,56.93
2016,4,23,16,15,751.0,97.0,1.8,11.5,472.5,69.77,56.56
2016,4,23,16,30,724.0,93.0,1.8,11.0,421.0,62.32,50.27
2016,4,23,16,45,684.0,88.0,1.8,11.0,367.5,60.7,49.02
2016,4,23,17,0,644.0,83.0,1.8,11.0,314.0,59.0,47.67
2016,4,23,17,15,590.5,76.0,1.75,10.5,261.0,55.58,44.8
2016,4,23,17,30,537.0,69.0,1.7,10.0,208.0,52.03,41.68
2016,4,23,17,45,448.5,60.5,1.65,9.5,158.5,46.95,36.98
2016,4,23,18,0,360.0,52.0,1.6,9.0,109.0,39.94,30.29
2016,4,23,18,15,240.5,37.0,1.55,8.5,69.0,28.77,19.53
2016,4,23,18,30,121.0,22.0,1.5,8.0,29.0,17.29,4.3
2016,4,23,18,45,60.5,11.0,1.45,8.0,14.5,10.01,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,13.5,20.5,1.7,8.0,22.0,30.03,15.43
2016,4,24,6,0,27.0,41.0,1.8,8.0,44.0,67.5,52.12
2016,4,24,6,15,52.0,63.5,1.8,8.0,73.5,113.28,93.44
2016,4,24,6,30,77.0,86.0,1.8,8.0,103.0,171.56,144.89
2016,4,24,6,45,97.0,110.0,1.85,8.5,137.0,217.03,184.05
2016,4,24,7,0,117.0,134.0,1.9,9.0,171.0,262.73,222.28
2016,4,24,7,15,139.5,153.5,1.85,9.0,205.5,304.47,256.65
2016,4,24,7,30,162.0,173.0,1.8,9.0,240.0,347.05,290.84
2016,4,24,7,45,439.0,146.5,1.8,9.0,361.5,596.42,493.26
2016,4,24,8,0,716.0,120.0,1.8,9.0,483.0,833.91,667.41
