Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,8,15,597.0,163.5,1.8,9.0,486.5,783.19,625.81
2016,4,24,8,30,478.0,207.0,1.8,9.0,490.0,719.58,575.69
2016,4,24,8,45,660.5,163.5,1.8,9.5,588.0,855.18,673.63
2016,4,24,9,0,843.0,120.0,1.8,10.0,686.0,977.69,754.0
2016,4,24,9,15,857.0,122.5,1.75,10.5,727.5,994.57,760.01
2016,4,24,9,30,871.0,125.0,1.7,11.0,769.0,1008.14,765.15
2016,4,24,9,45,543.0,259.5,1.7,11.5,667.5,828.87,637.55
2016,4,24,10,0,215.0,394.0,1.7,12.0,566.0,615.15,475.97
2016,4,24,10,15,162.0,406.5,1.65,12.0,539.0,569.2,441.62
2016,4,24,10,30,109.0,419.0,1.6,12.0,512.0,509.9,395.95
2016,4,24,10,45,115.0,432.0,1.6,12.5,532.0,533.59,412.52
2016,4,24,11,0,121.0,445.0,1.6,13.0,552.0,542.41,417.63
2016,4,24,11,15,103.0,445.0,1.65,13.0,537.0,507.25,391.27
2016,4,24,11,30,85.0,445.0,1.7,13.0,522.0,483.63,373.5
2016,4,24,11,45,181.0,450.5,1.8,13.0,616.0,564.74,435.72
2016,4,24,12,0,277.0,456.0,1.9,13.0,710.0,634.7,487.71
2016,4,24,12,15,605.5,292.5,1.95,13.0,844.5,719.94,555.48
2016,4,24,12,30,934.0,129.0,2.0,13.0,979.0,776.89,600.46
2016,4,24,12,45,921.5,135.0,2.15,13.0,965.5,731.88,566.88
2016,4,24,13,0,909.0,141.0,2.3,13.0,952.0,685.7,532.37
2016,4,24,13,15,694.0,247.5,2.35,12.5,860.0,601.68,467.5
2016,4,24,13,30,479.0,354.0,2.4,12.0,768.0,533.39,414.35
2016,4,24,13,45,512.0,330.5,2.45,12.0,761.5,500.13,387.74
2016,4,24,14,0,545.0,307.0,2.5,12.0,755.0,463.64,357.34
2016,4,24,14,15,691.0,228.5,2.55,11.5,773.5,423.54,321.89
2016,4,24,14,30,837.0,150.0,2.6,11.0,792.0,375.54,276.93
2016,4,24,14,45,695.0,191.5,2.65,11.0,707.0,313.39,226.52
2016,4,24,15,0,553.0,233.0,2.7,11.0,622.0,272.63,195.58
2016,4,24,15,15,560.5,212.5,2.7,10.5,585.5,224.54,155.55
2016,4,24,15,30,568.0,192.0,2.7,10.0,549.0,176.14,118.98
2016,4,24,15,45,412.5,213.5,2.75,10.0,462.5,147.83,110.37
2016,4,24,16,0,257.0,235.0,2.8,10.0,376.0,155.49,131.73
2016,4,24,16,15,175.0,214.0,2.75,9.5,305.5,152.5,129.81
2016,4,24,16,30,93.0,193.0,2.7,9.0,235.0,145.97,124.8
2016,4,24,16,45,326.0,152.0,2.7,9.0,274.0,109.24,92.75
2016,4,24,17,0,559.0,111.0,2.7,9.0,313.0,80.81,67.65
2016,4,24,17,15,501.5,100.5,2.65,8.5,260.0,72.85,60.78
2016,4,24,17,30,444.0,90.0,2.6,8.0,207.0,66.46,55.11
2016,4,24,17,45,376.5,75.0,2.6,8.0,158.5,56.38,45.75
2016,4,24,18,0,309.0,60.0,2.6,8.0,110.0,45.9,35.78
2016,4,24,18,15,199.0,42.5,2.55,7.5,70.0,32.97,23.36
2016,4,24,18,30,89.0,25.0,2.5,7.0,30.0,20.21,7.13
2016,4,24,18,45,44.5,12.5,2.5,7.0,15.0,11.37,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,40.5,5.0,1.5,4.5,6.0,0.0,0.0
2016,4,25,5,30,81.0,10.0,1.5,5.0,12.0,55.54,0.0
2016,4,25,5,45,251.5,22.0,1.55,5.5,48.0,217.63,155.49
2016,4,25,6,0,422.0,34.0,1.6,6.0,84.0,360.2,300.36
2016,4,25,6,15,515.0,42.0,1.65,6.0,134.5,451.77,382.62
2016,4,25,6,30,608.0,50.0,1.7,6.0,185.0,549.93,464.8
2016,4,25,6,45,669.0,55.0,1.75,6.5,240.0,619.45,519.53
2016,4,25,7,0,730.0,60.0,1.8,7.0,295.0,697.11,577.82
2016,4,25,7,15,768.0,64.5,1.8,7.0,350.5,756.25,620.26
2016,4,25,7,30,806.0,69.0,1.8,7.0,406.0,815.07,661.14
2016,4,25,7,45,833.0,72.5,1.85,7.5,460.0,861.94,691.52
2016,4,25,8,0,860.0,76.0,1.9,8.0,514.0,897.91,713.58
2016,4,25,8,15,880.0,78.5,1.9,8.0,566.0,933.13,735.61
2016,4,25,8,30,900.0,81.0,1.9,8.0,618.0,965.91,755.72
2016,4,25,8,45,914.5,83.5,1.9,8.5,665.0,990.66,768.81
2016,4,25,9,0,929.0,86.0,1.9,9.0,712.0,1012.32,779.85
2016,4,25,9,15,940.5,88.0,1.9,9.0,754.5,1027.16,787.77
2016,4,25,9,30,952.0,90.0,1.9,9.0,797.0,1038.55,793.57
2016,4,25,9,45,958.0,93.0,1.95,9.5,832.5,1042.12,793.61
2016,4,25,10,0,964.0,96.0,2.0,10.0,868.0,1042.01,791.45
2016,4,25,10,15,970.5,97.0,2.0,10.0,897.5,1036.49,786.65
2016,4,25,10,30,977.0,98.0,2.0,10.0,927.0,1027.32,779.63
2016,4,25,10,45,980.5,99.0,2.05,10.5,948.5,1011.71,767.75
2016,4,25,11,0,984.0,100.0,2.1,11.0,970.0,992.57,753.68
2016,4,25,11,15,986.5,100.5,2.1,11.0,984.0,968.61,737.24
2016,4,25,11,30,989.0,101.0,2.1,11.0,998.0,941.36,718.65
2016,4,25,11,45,988.5,102.0,2.15,11.0,1003.0,908.96,697.07
2016,4,25,12,0,988.0,103.0,2.2,11.0,1008.0,873.69,673.41
2016,4,25,12,15,987.0,103.0,2.2,11.0,1005.0,834.47,646.36
2016,4,25,12,30,986.0,103.0,2.2,11.0,1002.0,792.81,617.42
2016,4,25,12,45,976.5,107.0,2.2,11.5,989.5,746.61,581.65
2016,4,25,13,0,967.0,111.0,2.2,12.0,977.0,698.92,543.99
2016,4,25,13,15,963.0,110.0,2.2,12.0,958.0,649.12,505.01
2016,4,25,13,30,959.0,109.0,2.2,12.0,939.0,597.96,463.9
2016,4,25,13,45,953.5,107.5,2.2,12.0,912.5,544.51,419.84
2016,4,25,14,0,948.0,106.0,2.2,12.0,886.0,490.27,373.82
2016,4,25,14,15,940.0,104.5,2.15,11.5,853.0,434.49,325.81
2016,4,25,14,30,932.0,103.0,2.1,11.0,820.0,378.6,276.47
2016,4,25,14,45,921.0,101.0,2.1,11.0,780.0,321.65,225.31
2016,4,25,15,0,910.0,99.0,2.1,11.0,740.0,265.35,175.17
2016,4,25,15,15,895.5,96.5,2.1,11.0,695.0,209.02,127.71
2016,4,25,15,30,881.0,94.0,2.1,11.0,650.0,154.15,87.47
2016,4,25,15,45,862.5,91.0,2.1,11.0,600.0,90.89,52.12
2016,4,25,16,0,844.0,88.0,2.1,11.0,550.0,61.76,49.35
2016,4,25,16,15,818.5,84.5,2.05,10.5,497.0,60.83,48.84
2016,4,25,16,30,793.0,81.0,2.0,10.0,444.0,59.84,48.25
2016,4,25,16,45,757.5,77.0,2.0,10.0,389.5,58.34,47.09
2016,4,25,17,0,722.0,73.0,2.0,10.0,335.0,56.8,45.87
2016,4,25,17,15,671.5,67.0,1.95,9.5,280.0,48.75,38.79
2016,4,25,17,30,621.0,61.0,1.9,9.0,225.0,45.62,36.04
2016,4,25,17,45,540.0,53.5,1.85,8.5,173.0,41.03,31.79
2016,4,25,18,0,459.0,46.0,1.8,8.0,121.0,36.34,27.23
2016,4,25,18,15,331.5,34.5,1.7,7.5,78.5,27.78,18.9
2016,4,25,18,30,204.0,23.0,1.6,7.0,36.0,18.91,7.17
2016,4,25,18,45,102.0,11.5,1.55,7.0,18.0,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,0.85,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,0.8,6.0,12.0,10.91,0.0
2016,4,26,5,45,160.0,26.5,0.8,6.5,46.5,166.78,121.99
2016,4,26,6,0,320.0,41.0,0.8,7.0,81.0,301.09,249.9
2016,4,26,6,15,414.0,52.0,0.8,7.0,129.0,394.03,331.28
2016,4,26,6,30,508.0,63.0,0.8,7.0,177.0,493.47,413.83
2016,4,26,6,45,559.5,72.0,0.85,7.5,228.5,562.89,467.69
2016,4,26,7,0,611.0,81.0,0.9,8.0,280.0,634.07,520.48
2016,4,26,7,15,653.5,87.5,0.9,8.5,333.5,695.74,563.3
2016,4,26,7,30,696.0,94.0,0.9,9.0,387.0,757.6,604.62
2016,4,26,7,45,723.0,100.0,0.9,9.5,439.0,804.62,633.99
2016,4,26,8,0,750.0,106.0,0.9,10.0,491.0,850.23,661.77
2016,4,26,8,15,772.5,110.0,0.85,10.0,540.5,881.73,679.62
2016,4,26,8,30,795.0,114.0,0.8,10.0,590.0,917.0,699.91
2016,4,26,8,45,807.0,119.5,0.8,10.5,635.0,941.31,712.27
2016,4,26,9,0,819.0,125.0,0.8,11.0,680.0,962.61,722.77
2016,4,26,9,15,832.5,127.5,0.8,11.0,720.5,978.84,731.33
2016,4,26,9,30,846.0,130.0,0.8,11.0,761.0,991.84,737.96
2016,4,26,9,45,657.0,223.0,0.8,11.0,726.5,908.19,681.65
2016,4,26,10,0,468.0,316.0,0.8,11.0,692.0,807.41,608.89
2016,4,26,10,15,508.5,320.0,0.8,11.0,742.0,838.91,631.25
2016,4,26,10,30,549.0,324.0,0.8,11.0,792.0,867.13,649.35
2016,4,26,10,45,527.5,344.5,0.85,11.5,803.0,850.44,635.85
2016,4,26,11,0,506.0,365.0,0.9,12.0,814.0,831.62,621.61
2016,4,26,11,15,688.0,261.5,0.95,12.0,881.5,874.88,656.04
2016,4,26,11,30,870.0,158.0,1.0,12.0,949.0,902.03,675.55
2016,4,26,11,45,622.0,289.0,1.05,12.0,856.0,790.32,596.66
2016,4,26,12,0,374.0,420.0,1.1,12.0,763.0,679.62,515.29
2016,4,26,12,15,391.5,411.0,1.15,12.0,769.5,662.72,504.95
2016,4,26,12,30,409.0,402.0,1.2,12.0,776.0,643.89,491.92
2016,4,26,12,45,431.0,392.0,1.3,12.0,782.5,623.88,478.21
2016,4,26,13,0,453.0,382.0,1.4,12.0,789.0,601.78,462.46
2016,4,26,13,15,652.5,269.0,1.4,12.0,842.0,596.89,460.04
2016,4,26,13,30,852.0,156.0,1.4,12.0,895.0,577.98,445.04
2016,4,26,13,45,852.5,150.0,1.45,12.0,871.0,527.48,404.31
2016,4,26,14,0,853.0,144.0,1.5,12.0,847.0,475.95,361.63
2016,4,26,14,15,844.0,141.5,1.55,11.5,815.0,422.68,316.93
2016,4,26,14,30,835.0,139.0,1.6,11.0,783.0,369.65,271.1
2016,4,26,14,45,826.5,135.0,1.65,11.0,745.5,316.07,223.59
2016,4,26,15,0,818.0,131.0,1.7,11.0,708.0,263.12,176.87
2016,4,26,15,15,801.5,127.5,1.7,11.0,664.5,210.11,132.52
2016,4,26,15,30,785.0,124.0,1.7,11.0,621.0,159.0,94.91
2016,4,26,15,45,559.0,173.5,1.75,11.0,514.0,130.94,91.45
2016,4,26,16,0,333.0,223.0,1.8,11.0,407.0,149.2,125.58
2016,4,26,16,15,518.0,162.5,1.8,10.5,416.0,106.55,89.05
2016,4,26,16,30,703.0,102.0,1.8,10.0,425.0,68.15,55.6
2016,4,26,16,45,611.5,100.5,1.8,9.5,357.5,69.08,56.8
2016,4,26,17,0,520.0,99.0,1.8,9.0,290.0,70.33,58.24
2016,4,26,17,15,460.0,93.5,1.75,8.5,242.5,67.45,55.89
2016,4,26,17,30,400.0,88.0,1.7,8.0,195.0,64.62,53.46
2016,4,26,17,45,342.0,73.0,1.65,8.0,150.0,54.6,44.19
2016,4,26,18,0,284.0,58.0,1.6,8.0,105.0,44.17,34.31
2016,4,26,18,15,195.5,41.5,1.55,7.5,68.5,32.08,22.75
2016,4,26,18,30,107.0,25.0,1.5,7.0,32.0,20.3,8.85
2016,4,26,18,45,53.5,12.5,1.45,7.0,16.0,11.37,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,0.8,7.0,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,0.8,7.0,13.0,42.12,0.0
2016,4,27,5,45,199.0,25.5,0.85,7.5,48.0,190.35,143.08
2016,4,27,6,0,344.0,39.0,0.9,8.0,83.0,315.89,261.92
2016,4,27,6,15,435.5,49.0,0.9,8.0,131.0,406.66,341.21
2016,4,27,6,30,527.0,59.0,0.9,8.0,179.0,503.83,421.22
2016,4,27,6,45,263.5,76.0,0.9,8.5,136.0,329.7,278.59
2016,4,27,7,0,0.0,93.0,0.9,9.0,93.0,87.37,69.74
2016,4,27,7,15,0.0,88.5,0.9,9.0,88.5,80.42,64.12
2016,4,27,7,30,0.0,84.0,0.9,9.0,84.0,74.88,59.17
2016,4,27,7,45,0.0,112.0,0.95,9.5,112.0,102.17,81.98
2016,4,27,8,0,0.0,140.0,1.0,10.0,140.0,129.58,104.39
2016,4,27,8,15,0.0,120.0,1.05,10.0,120.0,108.54,86.43
2016,4,27,8,30,0.0,100.0,1.1,10.0,100.0,89.04,69.91
2016,4,27,8,45,0.5,127.5,1.2,10.0,128.0,115.4,91.73
2016,4,27,9,0,1.0,155.0,1.3,10.0,156.0,141.88,113.28
2016,4,27,9,15,0.5,141.0,1.4,10.0,141.5,127.66,101.26
2016,4,27,9,30,0.0,127.0,1.5,10.0,127.0,113.89,89.73
2016,4,27,9,45,0.0,119.5,1.6,10.0,119.5,106.9,83.83
2016,4,27,10,0,0.0,112.0,1.7,10.0,112.0,100.01,78.02
2016,4,27,10,15,4.5,154.0,1.8,10.0,158.0,142.79,113.24
2016,4,27,10,30,9.0,196.0,1.9,10.0,204.0,185.52,147.83
2016,4,27,10,45,7.5,179.0,2.0,10.0,185.5,167.94,133.34
2016,4,27,11,0,6.0,162.0,2.1,10.0,167.0,150.65,119.22
2016,4,27,11,15,88.0,316.0,2.15,10.0,396.0,380.45,303.86
2016,4,27,11,30,170.0,470.0,2.2,10.0,625.0,586.92,459.12
2016,4,27,11,45,211.0,468.0,2.25,10.0,662.0,605.73,472.31
2016,4,27,12,0,252.0,466.0,2.3,10.0,699.0,624.73,486.79
2016,4,27,12,15,339.5,432.5,2.35,10.0,745.0,642.78,501.72
2016,4,27,12,30,427.0,399.0,2.4,10.0,791.0,654.49,511.5
2016,4,27,12,45,315.5,429.5,2.45,10.0,717.5,579.4,453.58
2016,4,27,13,0,204.0,460.0,2.5,10.0,644.0,514.76,403.53
2016,4,27,13,15,108.5,356.5,2.5,9.5,454.5,362.2,287.24
2016,4,27,13,30,13.0,253.0,2.5,9.0,265.0,226.68,180.66
2016,4,27,13,45,124.5,331.0,2.5,9.0,434.5,329.45,262.72
2016,4,27,14,0,236.0,409.0,2.5,9.0,604.0,421.68,332.31
2016,4,27,14,15,549.5,274.5,2.5,9.0,705.5,409.89,316.93
2016,4,27,14,30,863.0,140.0,2.5,9.0,807.0,380.99,283.18
2016,4,27,14,45,540.0,238.5,2.55,9.0,649.0,311.84,232.33
2016,4,27,15,0,217.0,337.0,2.6,9.0,491.0,292.14,226.23
2016,4,27,15,15,110.0,253.0,2.55,9.0,331.5,205.14,160.54
2016,4,27,15,30,3.0,169.0,2.5,9.0,172.0,144.16,115.85
2016,4,27,15,45,1.5,145.5,2.5,9.0,147.0,124.66,100.14
2016,4,27,16,0,0.0,122.0,2.5,9.0,122.0,105.52,88.42
2016,4,27,16,15,0.0,122.5,2.45,9.0,122.5,105.36,88.62
2016,4,27,16,30,0.0,123.0,2.4,9.0,123.0,105.0,88.63
2016,4,27,16,45,0.0,80.0,2.4,9.0,80.0,70.59,58.22
2016,4,27,17,0,0.0,37.0,2.4,9.0,37.0,32.61,24.1
2016,4,27,17,15,0.0,30.5,2.3,8.5,30.5,26.86,18.98
2016,4,27,17,30,0.0,24.0,2.2,8.0,24.0,21.11,13.77
2016,4,27,17,45,171.5,41.5,2.15,8.0,70.5,30.53,22.32
2016,4,27,18,0,343.0,59.0,2.1,8.0,117.0,45.06,35.16
2016,4,27,18,15,229.5,43.5,2.05,7.5,76.5,33.68,24.21
2016,4,27,18,30,116.0,28.0,2.0,7.0,36.0,22.58,11.13
2016,4,27,18,45,58.0,14.0,1.95,7.0,18.0,12.73,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,31.0,7.0,1.5,6.0,8.0,0.0,0.0
2016,4,28,5,30,62.0,14.0,1.5,6.0,16.0,48.69,0.0
2016,4,28,5,45,201.5,28.0,1.55,6.5,51.5,198.38,153.07
2016,4,28,6,0,341.0,42.0,1.6,7.0,87.0,317.8,266.3
2016,4,28,6,15,432.0,52.0,1.6,7.0,135.0,408.63,346.79
2016,4,28,6,30,523.0,62.0,1.6,7.0,183.0,505.57,428.17
2016,4,28,6,45,583.5,68.5,1.6,7.5,235.5,579.44,485.97
2016,4,28,7,0,644.0,75.0,1.6,8.0,288.0,655.6,542.76
2016,4,28,7,15,685.0,80.5,1.55,8.5,342.0,715.64,584.46
2016,4,28,7,30,726.0,86.0,1.5,9.0,396.0,775.78,624.64
2016,4,28,7,45,760.0,88.5,1.45,9.5,449.5,820.54,652.3
2016,4,28,8,0,794.0,91.0,1.4,10.0,503.0,869.42,682.18
2016,4,28,8,15,815.5,94.0,1.35,10.0,553.5,905.52,703.63
2016,4,28,8,30,837.0,97.0,1.3,10.0,604.0,939.27,723.26
2016,4,28,8,45,855.5,99.0,1.3,10.5,650.5,966.27,737.64
2016,4,28,9,0,874.0,101.0,1.3,11.0,697.0,980.36,743.41
2016,4,28,9,15,886.5,103.0,1.25,11.5,738.5,995.59,749.32
2016,4,28,9,30,899.0,105.0,1.2,12.0,780.0,1007.56,753.1
2016,4,28,9,45,917.5,101.5,1.2,12.5,818.0,1015.92,755.6
2016,4,28,10,0,936.0,98.0,1.2,13.0,856.0,1020.88,756.08
2016,4,28,10,15,942.5,99.0,1.2,13.0,884.5,1015.59,751.53
2016,4,28,10,30,949.0,100.0,1.2,13.0,913.0,1006.76,745.0
2016,4,28,10,45,951.5,102.5,1.2,13.5,934.0,992.19,733.6
2016,4,28,11,0,954.0,105.0,1.2,14.0,955.0,974.17,720.19
2016,4,28,11,15,957.0,105.5,1.2,14.0,969.0,951.29,705.08
2016,4,28,11,30,960.0,106.0,1.2,14.0,983.0,925.2,687.97
2016,4,28,11,45,959.0,108.0,1.25,14.0,988.0,894.12,668.33
2016,4,28,12,0,958.0,110.0,1.3,14.0,993.0,860.27,646.73
2016,4,28,12,15,957.5,109.5,1.3,14.0,991.0,822.02,621.3
2016,4,28,12,30,957.0,109.0,1.3,14.0,989.0,781.42,594.1
2016,4,28,12,45,958.0,107.0,1.35,14.0,979.5,738.38,563.49
2016,4,28,13,0,959.0,105.0,1.4,14.0,970.0,693.23,530.38
2016,4,28,13,15,956.0,104.5,1.45,14.0,952.0,645.02,493.97
2016,4,28,13,30,953.0,104.0,1.5,14.0,934.0,595.36,455.3
2016,4,28,13,45,948.0,102.5,1.55,14.0,908.5,542.69,413.1
2016,4,28,14,0,943.0,101.0,1.6,14.0,883.0,489.18,368.81
2016,4,28,14,15,935.5,99.5,1.6,13.5,850.5,434.09,322.36
2016,4,28,14,30,928.0,98.0,1.6,13.0,818.0,378.85,274.42
2016,4,28,14,45,916.5,97.5,1.6,13.0,779.0,323.31,225.06
2016,4,28,15,0,905.0,97.0,1.6,13.0,740.0,268.43,176.57
2016,4,28,15,15,891.5,94.5,1.6,12.5,695.5,212.73,129.93
2016,4,28,15,30,878.0,92.0,1.6,12.0,651.0,158.37,89.61
2016,4,28,15,45,855.0,91.5,1.65,12.0,601.5,96.87,54.1
2016,4,28,16,0,832.0,91.0,1.7,12.0,552.0,63.46,50.61
2016,4,28,16,15,807.5,87.0,1.7,11.5,499.5,62.27,49.89
2016,4,28,16,30,783.0,83.0,1.7,11.0,447.0,60.99,49.05
2016,4,28,16,45,742.5,80.5,1.7,10.5,392.5,60.71,49.09
2016,4,28,17,0,702.0,78.0,1.7,10.0,338.0,55.05,44.27
2016,4,28,17,15,653.0,72.0,1.65,9.5,284.0,52.21,41.92
2016,4,28,17,30,604.0,66.0,1.6,9.0,230.0,49.28,39.37
2016,4,28,17,45,518.0,59.0,1.6,8.5,178.0,45.27,35.69
2016,4,28,18,0,432.0,52.0,1.6,8.0,126.0,41.25,31.75
2016,4,28,18,15,311.5,39.5,1.55,7.5,83.5,31.99,22.79
2016,4,28,18,30,191.0,27.0,1.5,7.0,41.0,21.22,10.65
2016,4,28,18,45,95.5,13.5,1.45,7.0,20.5,12.28,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,0.95,7.0,7.5,6.82,0.0
2016,4,29,5,30,0.0,15.0,0.9,7.0,15.0,13.64,0.0
2016,4,29,5,45,109.5,35.0,0.9,7.0,49.5,139.84,107.89
2016,4,29,6,0,219.0,55.0,0.9,7.0,84.0,253.89,211.84
2016,4,29,6,15,308.5,69.5,0.9,7.0,131.0,341.84,288.99
2016,4,29,6,30,398.0,84.0,0.9,7.0,178.0,436.77,368.82
2016,4,29,6,45,294.5,107.5,0.9,7.5,186.5,381.49,322.16
2016,4,29,7,0,191.0,131.0,0.9,8.0,195.0,333.06,280.05
2016,4,29,7,15,293.0,141.0,0.9,8.0,258.0,433.66,362.78
2016,4,29,7,30,395.0,151.0,0.9,8.0,321.0,558.46,459.09
2016,4,29,7,45,397.0,173.0,0.95,8.0,362.0,593.6,482.7
2016,4,29,8,0,399.0,195.0,1.0,8.0,403.0,626.8,505.48
2016,4,29,8,15,575.0,165.5,1.0,8.0,497.5,761.99,605.52
2016,4,29,8,30,751.0,136.0,1.0,8.0,592.0,910.53,705.7
2016,4,29,8,45,769.0,139.5,1.0,8.5,637.0,937.33,718.36
2016,4,29,9,0,787.0,143.0,1.0,9.0,682.0,954.74,726.48
2016,4,29,9,15,800.5,146.0,1.0,9.0,722.5,971.27,735.52
2016,4,29,9,30,814.0,149.0,1.0,9.0,763.0,984.61,742.56
2016,4,29,9,45,842.5,141.0,1.0,9.5,801.5,997.47,748.09
2016,4,29,10,0,871.0,133.0,1.0,10.0,840.0,996.19,744.5
2016,4,29,10,15,878.0,134.5,1.0,10.0,868.0,991.82,740.63
2016,4,29,10,30,885.0,136.0,1.0,10.0,896.0,984.07,734.76
2016,4,29,10,45,892.5,135.5,1.0,10.5,917.5,971.46,724.59
2016,4,29,11,0,900.0,135.0,1.0,11.0,939.0,955.54,712.48
2016,4,29,11,15,903.0,136.0,1.05,11.0,952.5,933.77,698.87
2016,4,29,11,30,906.0,137.0,1.1,11.0,966.0,908.96,683.27
2016,4,29,11,45,905.5,138.0,1.15,11.5,971.0,878.34,662.51
2016,4,29,12,0,905.0,139.0,1.2,12.0,976.0,845.15,639.98
2016,4,29,12,15,905.0,139.0,1.2,12.0,974.5,809.1,615.85
2016,4,29,12,30,905.0,139.0,1.2,12.0,973.0,770.82,589.2
2016,4,29,12,45,907.0,136.0,1.3,12.0,964.0,729.39,560.09
2016,4,29,13,0,909.0,133.0,1.4,12.0,955.0,685.94,528.53
2016,4,29,13,15,905.5,132.0,1.4,12.0,937.0,638.97,492.48
2016,4,29,13,30,902.0,131.0,1.4,12.0,919.0,590.72,454.47
2016,4,29,13,45,894.5,131.0,1.45,12.0,893.5,540.2,413.89
2016,4,29,14,0,887.0,131.0,1.5,12.0,868.0,489.13,371.56
2016,4,29,14,15,878.5,129.0,1.5,11.5,835.5,435.9,326.72
2016,4,29,14,30,870.0,127.0,1.5,11.0,803.0,376.65,276.01
2016,4,29,14,45,857.5,125.0,1.55,11.0,764.0,321.85,227.56
2016,4,29,15,0,845.0,123.0,1.6,11.0,725.0,268.03,180.07
2016,4,29,15,15,830.0,120.0,1.6,10.5,681.0,214.29,134.87
2016,4,29,15,30,815.0,117.0,1.6,10.0,637.0,162.24,95.81
2016,4,29,15,45,789.5,115.0,1.65,10.0,588.0,112.3,68.27
2016,4,29,16,0,764.0,113.0,1.7,10.0,539.0,70.62,57.32
2016,4,29,16,15,737.0,108.5,1.7,10.0,487.5,69.98,57.01
2016,4,29,16,30,710.0,104.0,1.7,10.0,436.0,69.25,56.59
2016,4,29,16,45,399.5,127.5,1.7,10.0,310.0,86.8,72.46
2016,4,29,17,0,89.0,151.0,1.7,10.0,184.0,117.15,99.66
2016,4,29,17,15,76.0,129.5,1.7,9.5,154.5,101.6,86.19
2016,4,29,17,30,63.0,108.0,1.7,9.0,125.0,85.74,72.23
2016,4,29,17,45,215.5,84.0,1.7,8.5,124.5,64.25,52.84
2016,4,29,18,0,368.0,60.0,1.7,8.0,124.0,45.8,35.87
2016,4,29,18,15,254.5,45.0,1.7,7.5,82.0,34.81,25.35
2016,4,29,18,30,141.0,30.0,1.7,7.0,40.0,23.51,12.87
2016,4,29,18,45,70.5,15.0,1.7,7.0,20.0,13.64,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,7.5,1.4,7.5,10.5,45.53,0.0
2016,4,30,5,30,143.0,15.0,1.4,8.0,21.0,123.75,0.0
2016,4,30,5,45,282.0,27.5,1.45,8.5,59.5,251.32,198.27
2016,4,30,6,0,421.0,40.0,1.5,9.0,98.0,370.9,308.65
2016,4,30,6,15,507.0,48.5,1.45,9.0,148.0,459.47,385.51
2016,4,30,6,30,593.0,57.0,1.4,9.0,198.0,553.73,461.82
2016,4,30,6,45,647.5,63.0,1.35,9.5,252.0,624.57,515.1
2016,4,30,7,0,702.0,69.0,1.3,10.0,306.0,692.0,563.07
2016,4,30,7,15,740.0,73.5,1.3,10.5,361.0,750.56,602.79
2016,4,30,7,30,778.0,78.0,1.3,11.0,416.0,808.75,640.82
2016,4,30,7,45,805.5,81.5,1.3,11.5,469.5,855.4,669.52
2016,4,30,8,0,833.0,85.0,1.3,12.0,523.0,900.44,696.5
2016,4,30,8,15,852.5,88.5,1.3,12.0,573.5,935.97,717.78
2016,4,30,8,30,872.0,92.0,1.3,12.0,624.0,959.11,730.66
2016,4,30,8,45,886.5,94.5,1.3,12.5,670.5,983.23,742.99
2016,4,30,9,0,901.0,97.0,1.3,13.0,717.0,1004.36,753.3
2016,4,30,9,15,912.5,99.0,1.3,13.0,758.0,1018.78,760.68
2016,4,30,9,30,924.0,101.0,1.3,13.0,799.0,1029.85,766.1
2016,4,30,9,45,937.0,99.5,1.3,13.5,835.5,1035.03,766.49
2016,4,30,10,0,950.0,98.0,1.3,14.0,872.0,1036.74,764.88
2016,4,30,10,15,955.5,99.0,1.3,14.0,900.0,1030.34,759.69
2016,4,30,10,30,961.0,100.0,1.3,14.0,928.0,1020.37,752.47
2016,4,30,10,45,964.5,101.5,1.35,14.5,948.5,1005.5,741.77
2016,4,30,11,0,968.0,103.0,1.4,15.0,969.0,987.16,728.97
2016,4,30,11,15,970.0,103.5,1.4,15.0,982.0,963.12,713.1
2016,4,30,11,30,972.0,104.0,1.4,15.0,995.0,935.89,695.25
2016,4,30,11,45,972.5,104.0,1.4,15.0,1000.0,903.91,674.26
2016,4,30,12,0,973.0,104.0,1.4,15.0,1005.0,869.14,651.37
2016,4,30,12,15,972.0,104.0,1.4,15.0,1002.0,830.59,625.82
2016,4,30,12,30,971.0,104.0,1.4,15.0,999.0,789.67,598.5
2016,4,30,12,45,968.0,103.5,1.4,15.5,988.0,744.8,565.41
2016,4,30,13,0,965.0,103.0,1.4,16.0,977.0,698.1,529.95
2016,4,30,13,15,961.0,102.5,1.4,16.0,958.0,649.17,493.02
2016,4,30,13,30,957.0,102.0,1.4,16.0,939.0,598.88,454.0
2016,4,30,13,45,951.0,101.0,1.4,16.0,913.0,546.06,411.92
2016,4,30,14,0,945.0,100.0,1.4,16.0,887.0,492.49,367.95
2016,4,30,14,15,937.0,98.5,1.4,16.0,854.0,437.24,321.41
2016,4,30,14,30,929.0,97.0,1.4,16.0,821.0,381.89,273.58
2016,4,30,14,45,919.0,95.0,1.45,16.0,782.0,325.73,224.52
2016,4,30,15,0,909.0,93.0,1.5,16.0,743.0,270.13,176.0
2016,4,30,15,15,895.5,90.5,1.5,16.0,698.5,214.37,129.35
2016,4,30,15,30,882.0,88.0,1.5,16.0,654.0,159.96,88.77
2016,4,30,15,45,865.0,85.0,1.5,16.0,605.0,106.57,59.18
2016,4,30,16,0,848.0,82.0,1.5,16.0,556.0,66.88,52.72
2016,4,30,16,15,824.5,79.0,1.45,15.5,504.0,56.51,44.04
2016,4,30,16,30,801.0,76.0,1.4,15.0,452.0,55.73,43.64
2016,4,30,16,45,770.0,72.0,1.4,14.5,398.5,54.09,42.45
2016,4,30,17,0,739.0,68.0,1.4,14.0,345.0,52.38,41.18
2016,4,30,17,15,693.5,62.5,1.35,13.5,291.0,49.28,38.62
2016,4,30,17,30,648.0,57.0,1.3,13.0,237.0,46.07,35.87
2016,4,30,17,45,579.0,50.5,1.3,12.5,185.5,38.24,28.83
2016,4,30,18,0,510.0,44.0,1.3,12.0,134.0,34.24,25.04
2016,4,30,18,15,394.5,34.0,1.25,11.5,90.0,26.96,18.1
2016,4,30,18,30,279.0,24.0,1.2,11.0,46.0,19.43,9.77
2016,4,30,18,45,139.5,12.0,1.15,10.5,23.0,10.91,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,85.5,8.0,0.9,8.5,11.5,53.71,0.0
2016,5,1,5,30,171.0,16.0,0.8,9.0,23.0,142.96,0.0
2016,5,1,5,45,309.5,27.0,0.7,9.5,62.0,268.35,211.88
2016,5,1,6,0,448.0,38.0,0.6,10.0,101.0,387.32,318.07
2016,5,1,6,15,530.0,45.0,0.6,10.0,151.0,471.97,389.31
2016,5,1,6,30,612.0,52.0,0.6,10.0,201.0,562.04,460.19
2016,5,1,6,45,663.5,58.0,0.6,10.5,254.0,626.35,507.07
2016,5,1,7,0,715.0,64.0,0.6,11.0,307.0,697.67,556.76
2016,5,1,7,15,750.5,68.0,0.6,11.5,361.5,753.69,593.19
2016,5,1,7,30,786.0,72.0,0.6,12.0,416.0,809.26,628.08
2016,5,1,7,45,811.5,75.5,0.6,13.0,468.5,854.26,653.43
2016,5,1,8,0,837.0,79.0,0.6,14.0,521.0,897.59,677.02
2016,5,1,8,15,856.0,82.0,0.65,14.5,571.0,922.59,690.33
2016,5,1,8,30,875.0,85.0,0.7,15.0,621.0,954.56,708.4
2016,5,1,8,45,889.0,87.5,0.75,15.5,667.0,978.37,721.0
2016,5,1,9,0,903.0,90.0,0.8,16.0,713.0,999.18,731.8
2016,5,1,9,15,914.0,91.5,0.8,16.0,754.0,1012.69,738.35
2016,5,1,9,30,925.0,93.0,0.8,16.0,795.0,1022.87,743.04
2016,5,1,9,45,931.0,96.0,0.85,16.5,829.5,1026.36,743.46
2016,5,1,10,0,937.0,99.0,0.9,17.0,864.0,1026.29,741.88
2016,5,1,10,15,943.0,100.0,0.95,17.0,892.0,1020.48,738.28
2016,5,1,10,30,949.0,101.0,1.0,17.0,920.0,1011.15,732.65
2016,5,1,10,45,951.5,102.5,1.05,17.5,940.5,995.54,721.83
2016,5,1,11,0,954.0,104.0,1.1,18.0,961.0,976.55,709.01
2016,5,1,11,15,956.5,104.5,1.1,18.0,974.5,953.28,693.99
2016,5,1,11,30,959.0,105.0,1.1,18.0,988.0,926.86,677.01
2016,5,1,11,45,958.0,106.5,1.15,18.0,992.5,895.42,657.59
2016,5,1,12,0,957.0,108.0,1.2,18.0,997.0,861.27,636.25
2016,5,1,12,15,956.5,108.0,1.2,17.5,994.5,823.63,612.88
2016,5,1,12,30,956.0,108.0,1.2,17.0,992.0,783.65,587.66
2016,5,1,12,45,952.0,109.0,1.2,17.0,981.0,739.96,556.74
2016,5,1,13,0,948.0,110.0,1.2,17.0,970.0,694.52,523.53
2016,5,1,13,15,944.5,109.0,1.2,17.0,952.0,646.21,487.43
2016,5,1,13,30,941.0,108.0,1.2,17.0,934.0,596.54,449.29
2016,5,1,13,45,933.5,108.5,1.2,17.0,907.5,544.92,408.53
2016,5,1,14,0,926.0,109.0,1.2,17.0,881.0,492.69,366.03
2016,5,1,14,15,918.0,107.5,1.15,16.5,849.0,438.38,321.1
2016,5,1,14,30,910.0,106.0,1.1,16.0,817.0,383.98,274.86
2016,5,1,14,45,897.0,105.0,1.1,16.0,777.5,328.7,226.91
2016,5,1,15,0,884.0,104.0,1.1,16.0,738.0,274.27,179.77
2016,5,1,15,15,870.0,101.5,1.05,16.0,694.0,219.7,134.31
2016,5,1,15,30,856.0,99.0,1.0,16.0,650.0,157.45,87.34
2016,5,1,15,45,834.0,97.5,1.0,16.0,600.5,105.84,58.51
2016,5,1,16,0,812.0,96.0,1.0,16.0,551.0,66.48,52.35
2016,5,1,16,15,787.0,92.0,0.95,15.5,499.5,65.45,51.82
2016,5,1,16,30,762.0,88.0,0.9,15.0,448.0,64.33,51.15
2016,5,1,16,45,724.0,84.5,0.9,14.5,394.0,57.61,45.55
2016,5,1,17,0,686.0,81.0,0.9,14.0,340.0,56.87,45.16
2016,5,1,17,15,637.0,74.5,0.85,13.5,286.5,53.75,42.61
2016,5,1,17,30,588.0,68.0,0.8,13.0,233.0,50.49,39.84
2016,5,1,17,45,511.0,60.5,0.8,12.5,182.0,46.16,35.95
2016,5,1,18,0,434.0,53.0,0.8,12.0,131.0,41.75,31.77
2016,5,1,18,15,321.0,40.5,0.85,11.5,88.0,32.54,23.05
2016,5,1,18,30,208.0,28.0,0.9,11.0,45.0,21.95,12.07
2016,5,1,18,45,104.0,14.0,0.95,10.5,22.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,45.5,9.0,0.6,7.5,11.0,32.97,0.0
2016,5,2,5,30,91.0,18.0,0.5,8.0,22.0,97.51,14.84
2016,5,2,5,45,213.5,32.5,0.4,8.5,59.0,212.48,169.17
2016,5,2,6,0,336.0,47.0,0.3,9.0,96.0,320.48,264.68
2016,5,2,6,15,420.0,57.5,0.25,9.0,144.0,409.64,339.48
2016,5,2,6,30,504.0,68.0,0.2,9.0,192.0,502.15,412.92
2016,5,2,6,45,391.0,97.5,0.2,9.5,207.5,461.54,378.84
2016,5,2,7,0,278.0,127.0,0.2,10.0,223.0,399.19,327.83
2016,5,2,7,15,485.5,111.5,0.2,10.5,312.0,579.65,467.72
2016,5,2,7,30,693.0,96.0,0.2,11.0,401.0,763.93,594.72
2016,5,2,7,45,722.0,101.0,0.2,11.5,453.0,811.42,620.99
2016,5,2,8,0,751.0,106.0,0.2,12.0,505.0,857.61,647.92
2016,5,2,8,15,772.5,110.0,0.2,12.0,554.0,888.45,665.37
2016,5,2,8,30,794.0,114.0,0.2,12.0,603.0,922.69,685.14
2016,5,2,8,45,811.0,116.5,0.25,12.5,648.5,948.26,698.81
2016,5,2,9,0,828.0,119.0,0.3,13.0,694.0,970.98,710.86
2016,5,2,9,15,841.0,121.5,0.3,13.5,734.0,986.74,717.48
2016,5,2,9,30,854.0,124.0,0.3,14.0,774.0,999.27,722.27
2016,5,2,9,45,873.0,120.5,0.35,14.5,811.0,997.3,719.33
2016,5,2,10,0,892.0,117.0,0.4,15.0,848.0,1002.84,721.51
2016,5,2,10,15,898.5,118.5,0.45,15.5,875.5,998.11,717.33
2016,5,2,10,30,905.0,120.0,0.5,16.0,903.0,989.97,711.35
2016,5,2,10,45,907.5,122.5,0.55,16.5,923.0,975.68,701.7
2016,5,2,11,0,910.0,125.0,0.6,17.0,943.0,958.11,690.16
2016,5,2,11,15,912.5,125.5,0.65,17.0,956.0,935.45,676.76
2016,5,2,11,30,915.0,126.0,0.7,17.0,969.0,909.78,661.46
2016,5,2,11,45,912.0,128.5,0.75,17.0,973.0,878.46,642.43
2016,5,2,12,0,909.0,131.0,0.8,17.0,977.0,844.67,621.66
2016,5,2,12,15,908.0,131.0,0.8,17.0,974.5,807.98,597.96
2016,5,2,12,30,907.0,131.0,0.8,17.0,972.0,769.14,572.26
2016,5,2,12,45,901.0,133.0,0.85,17.0,960.0,726.55,542.85
2016,5,2,13,0,895.0,135.0,0.9,17.0,948.0,682.49,511.59
2016,5,2,13,15,890.5,134.0,0.95,16.5,929.5,635.71,478.38
2016,5,2,13,30,886.0,133.0,1.0,16.0,911.0,587.8,443.09
2016,5,2,13,45,875.5,133.5,1.05,16.0,884.5,537.1,403.64
2016,5,2,14,0,865.0,134.0,1.1,16.0,858.0,486.2,362.72
2016,5,2,14,15,855.5,132.5,1.1,16.0,825.5,429.22,315.82
2016,5,2,14,30,846.0,131.0,1.1,16.0,793.0,376.57,270.95
2016,5,2,14,45,712.5,181.5,1.1,16.0,720.5,321.88,227.41
2016,5,2,15,0,579.0,232.0,1.1,16.0,648.0,287.28,201.33
2016,5,2,15,15,680.0,178.0,1.05,15.5,638.0,228.57,149.6
2016,5,2,15,30,781.0,124.0,1.0,15.0,628.0,168.97,99.84
2016,5,2,15,45,754.0,122.5,1.0,14.5,579.5,113.3,66.48
2016,5,2,16,0,727.0,121.0,1.0,14.0,531.0,75.09,60.24
2016,5,2,16,15,699.5,116.0,0.95,13.5,480.5,74.36,60.01
2016,5,2,16,30,672.0,111.0,0.9,13.0,430.0,73.53,59.63
2016,5,2,16,45,567.5,113.0,0.85,12.5,360.5,77.35,63.35
2016,5,2,17,0,463.0,115.0,0.8,12.0,291.0,80.41,66.41
2016,5,2,17,15,406.5,107.5,0.75,11.5,245.0,76.61,63.34
2016,5,2,17,30,350.0,100.0,0.7,11.0,199.0,72.67,60.02
2016,5,2,17,45,342.0,81.5,0.7,10.5,161.5,60.55,49.17
2016,5,2,18,0,334.0,63.0,0.7,10.0,124.0,47.82,37.49
2016,5,2,18,15,237.0,47.0,0.65,9.5,83.5,36.19,26.54
2016,5,2,18,30,140.0,31.0,0.6,9.0,43.0,24.19,14.3
2016,5,2,18,45,70.0,15.5,0.55,9.0,21.5,14.1,0.0
2016,5,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.5,7.0,7.5,6.82,0.0
2016,5,3,5,30,0.0,15.0,0.5,7.0,15.0,13.21,0.0
2016,5,3,5,45,26.5,34.5,0.5,7.5,38.5,58.84,43.9
2016,5,3,6,0,53.0,54.0,0.5,8.0,62.0,112.06,91.58
2016,5,3,6,15,75.5,76.0,0.45,8.0,92.5,156.43,130.91
2016,5,3,6,30,98.0,98.0,0.4,8.0,123.0,201.07,169.47
2016,5,3,6,45,119.5,119.0,0.4,8.5,156.0,244.08,205.2
2016,5,3,7,0,141.0,140.0,0.4,9.0,189.0,287.84,240.32
2016,5,3,7,15,131.5,164.0,0.35,9.0,215.5,309.67,256.08
2016,5,3,7,30,122.0,188.0,0.3,9.0,242.0,329.98,270.35
2016,5,3,7,45,284.5,188.0,0.25,9.5,334.5,492.82,398.08
2016,5,3,8,0,447.0,188.0,0.2,10.0,427.0,665.18,522.21
2016,5,3,8,15,404.0,221.0,0.2,10.5,452.5,667.16,516.68
2016,5,3,8,30,361.0,254.0,0.2,11.0,478.0,647.98,499.45
2016,5,3,8,45,354.5,277.5,0.25,11.5,510.5,668.13,511.53
2016,5,3,9,0,348.0,301.0,0.3,12.0,543.0,686.15,521.54
2016,5,3,9,15,315.0,329.5,0.35,12.5,558.0,681.55,515.32
2016,5,3,9,30,282.0,358.0,0.4,13.0,573.0,674.63,507.98
2016,5,3,9,45,209.5,383.0,0.45,13.5,546.5,606.47,457.68
2016,5,3,10,0,137.0,408.0,0.5,14.0,520.0,554.93,418.87
2016,5,3,10,15,131.0,421.5,0.5,14.0,532.0,555.39,418.85
2016,5,3,10,30,125.0,435.0,0.5,14.0,544.0,555.08,417.74
2016,5,3,10,45,302.5,409.0,0.55,14.0,680.0,697.67,521.47
2016,5,3,11,0,480.0,383.0,0.6,14.0,816.0,828.77,611.23
2016,5,3,11,15,362.0,425.5,0.6,14.0,755.0,736.71,544.7
2016,5,3,11,30,244.0,468.0,0.6,14.0,694.0,649.47,483.15
2016,5,3,11,45,231.0,473.0,0.65,14.0,688.5,628.11,469.36
2016,5,3,12,0,218.0,478.0,0.7,14.0,683.0,606.62,454.53
2016,5,3,12,15,341.0,443.0,0.7,14.0,761.0,655.31,490.81
2016,5,3,12,30,464.0,408.0,0.7,14.0,839.0,691.56,516.68
2016,5,3,12,45,659.0,282.5,0.75,14.0,887.0,690.64,519.31
2016,5,3,13,0,854.0,157.0,0.8,14.0,935.0,676.41,511.78
2016,5,3,13,15,622.5,272.5,0.85,14.0,834.0,588.55,445.79
2016,5,3,13,30,391.0,388.0,0.9,14.0,733.0,523.29,396.41
2016,5,3,13,45,471.5,351.0,0.95,14.0,755.0,503.13,381.28
2016,5,3,14,0,552.0,314.0,1.0,14.0,777.0,480.44,362.33
2016,5,3,14,15,535.0,302.0,1.0,13.5,737.0,430.13,322.97
2016,5,3,14,30,518.0,290.0,1.0,13.0,697.0,381.59,284.29
2016,5,3,14,45,649.0,217.5,1.0,13.0,702.0,331.9,239.37
2016,5,3,15,0,780.0,145.0,1.0,13.0,707.0,276.68,187.75
2016,5,3,15,15,623.0,190.0,0.95,12.5,622.0,229.03,154.08
2016,5,3,15,30,466.0,235.0,0.9,12.0,537.0,204.56,142.71
2016,5,3,15,45,312.0,244.5,0.9,12.0,440.5,180.8,134.66
2016,5,3,16,0,158.0,254.0,0.9,12.0,344.0,175.11,146.44
2016,5,3,16,15,247.0,219.0,0.85,11.5,344.0,146.94,123.17
2016,5,3,16,30,336.0,184.0,0.8,11.0,344.0,128.07,107.63
2016,5,3,16,45,413.0,147.5,0.8,11.0,321.0,100.01,83.57
2016,5,3,17,0,490.0,111.0,0.8,11.0,298.0,77.75,64.24
2016,5,3,17,15,427.0,105.5,0.75,10.5,251.0,75.23,62.35
2016,5,3,17,30,364.0,100.0,0.7,10.0,204.0,72.66,60.25
2016,5,3,17,45,315.0,83.5,0.7,10.0,160.0,61.86,50.46
2016,5,3,18,0,266.0,67.0,0.7,10.0,116.0,50.58,39.99
2016,5,3,18,15,188.0,49.5,0.65,9.5,78.5,39.18,29.23
2016,5,3,18,30,110.0,32.0,0.6,9.0,41.0,25.72,15.8
2016,5,3,18,45,55.0,16.0,0.55,9.0,20.5,14.55,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,10.0,0.7,8.0,10.0,9.1,0.0
2016,5,4,5,30,0.0,20.0,0.7,8.0,20.0,19.8,3.34
2016,5,4,5,45,88.5,39.5,0.7,8.5,53.0,130.53,103.92
2016,5,4,6,0,177.0,59.0,0.7,9.0,86.0,217.42,181.3
2016,5,4,6,15,236.0,77.0,0.65,9.0,127.5,286.79,241.61
2016,5,4,6,30,295.0,95.0,0.6,9.0,169.0,360.18,302.93
2016,5,4,6,45,365.0,101.5,0.6,9.0,214.5,446.91,372.56
2016,5,4,7,0,435.0,108.0,0.6,9.0,260.0,522.55,431.02
2016,5,4,7,15,401.0,135.5,0.55,9.0,293.0,538.69,439.59
2016,5,4,7,30,367.0,163.0,0.5,9.0,326.0,532.14,431.75
2016,5,4,7,45,388.0,181.0,0.45,9.5,372.0,597.07,476.88
2016,5,4,8,0,409.0,199.0,0.4,10.0,418.0,642.97,506.23
2016,5,4,8,15,338.5,237.0,0.35,10.0,430.0,606.23,474.95
2016,5,4,8,30,268.0,275.0,0.3,10.0,442.0,583.4,454.49
2016,5,4,8,45,327.0,283.0,0.3,10.5,501.5,647.93,499.99
2016,5,4,9,0,386.0,291.0,0.3,11.0,561.0,712.29,542.86
2016,5,4,9,15,304.5,330.5,0.35,11.0,551.0,672.5,511.15
2016,5,4,9,30,223.0,370.0,0.4,11.0,541.0,612.42,466.82
2016,5,4,9,45,213.5,389.5,0.45,11.0,559.0,617.52,470.38
