Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,10,0,204.0,409.0,0.5,11.0,577.0,621.36,472.26
2016,5,4,10,15,195.5,424.5,0.5,11.0,590.0,620.77,470.64
2016,5,4,10,30,187.0,440.0,0.5,11.0,603.0,619.13,468.42
2016,5,4,10,45,192.0,451.0,0.55,11.5,622.0,624.61,471.46
2016,5,4,11,0,197.0,462.0,0.6,12.0,641.0,628.75,473.5
2016,5,4,11,15,196.0,469.5,0.65,12.0,649.5,622.83,469.34
2016,5,4,11,30,195.0,477.0,0.7,12.0,658.0,615.93,464.63
2016,5,4,11,45,295.5,447.0,0.75,12.5,722.5,663.41,499.66
2016,5,4,12,0,396.0,417.0,0.8,13.0,787.0,697.87,524.34
2016,5,4,12,15,415.5,413.0,0.85,13.0,800.0,687.17,516.89
2016,5,4,12,30,435.0,409.0,0.9,13.0,813.0,672.06,506.75
2016,5,4,12,45,441.0,402.0,0.95,13.5,808.0,643.11,485.69
2016,5,4,13,0,447.0,395.0,1.0,14.0,803.0,613.12,463.65
2016,5,4,13,15,434.0,386.0,1.05,14.0,776.0,569.47,432.14
2016,5,4,13,30,421.0,377.0,1.1,14.0,749.0,526.8,400.76
2016,5,4,13,45,439.0,359.0,1.15,14.0,737.0,493.84,375.76
2016,5,4,14,0,457.0,341.0,1.2,14.0,725.0,459.19,348.52
2016,5,4,14,15,472.0,320.5,1.2,14.0,704.0,419.88,316.71
2016,5,4,14,30,487.0,300.0,1.2,14.0,683.0,379.24,283.0
2016,5,4,14,45,427.0,305.5,1.25,14.0,630.0,334.1,247.39
2016,5,4,15,0,367.0,311.0,1.3,14.0,577.0,303.59,223.82
2016,5,4,15,15,376.0,288.0,1.3,13.5,545.5,264.55,192.33
2016,5,4,15,30,385.0,265.0,1.3,13.0,514.0,225.08,162.1
2016,5,4,15,45,307.5,257.5,1.3,13.0,447.5,189.1,140.91
2016,5,4,16,0,230.0,250.0,1.3,13.0,381.0,173.76,144.99
2016,5,4,16,15,115.0,196.5,1.25,12.5,262.0,142.23,118.86
2016,5,4,16,30,0.0,143.0,1.2,12.0,143.0,120.26,100.59
2016,5,4,16,45,0.0,105.0,1.15,11.5,105.0,90.66,75.25
2016,5,4,17,0,0.0,67.0,1.1,11.0,67.0,59.22,47.75
2016,5,4,17,15,0.0,56.5,1.0,10.5,56.5,49.89,39.64
2016,5,4,17,30,0.0,46.0,0.9,10.0,46.0,40.58,31.36
2016,5,4,17,45,0.0,36.0,0.85,10.0,36.0,31.72,23.28
2016,5,4,18,0,0.0,26.0,0.8,10.0,26.0,22.88,15.11
2016,5,4,18,15,0.0,17.5,0.75,9.5,17.5,15.38,8.11
2016,5,4,18,30,0.0,9.0,0.7,9.0,9.0,7.9,1.01
2016,5,4,18,45,0.0,4.5,0.65,9.0,4.5,3.94,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,52.0,10.5,0.6,8.0,13.5,38.14,0.0
2016,5,5,5,30,104.0,21.0,0.6,8.0,27.0,113.44,55.54
2016,5,5,5,45,217.5,36.0,0.6,8.5,65.0,220.21,178.37
2016,5,5,6,0,331.0,51.0,0.6,9.0,103.0,323.73,269.39
2016,5,5,6,15,201.5,75.0,0.6,9.0,110.0,258.39,216.99
2016,5,5,6,30,72.0,99.0,0.6,9.0,117.0,168.58,140.84
2016,5,5,6,45,87.5,120.5,0.6,9.5,147.5,220.02,184.32
2016,5,5,7,0,103.0,142.0,0.6,10.0,178.0,258.52,215.26
2016,5,5,7,15,51.5,101.5,0.6,10.0,119.5,145.97,120.58
2016,5,5,7,30,0.0,61.0,0.6,10.0,61.0,53.9,40.79
2016,5,5,7,45,0.0,66.5,0.65,10.5,66.5,58.8,44.88
2016,5,5,8,0,0.0,72.0,0.7,11.0,72.0,63.71,48.76
2016,5,5,8,15,1.5,120.0,0.7,11.0,121.5,109.72,87.12
2016,5,5,8,30,3.0,168.0,0.7,11.0,171.0,157.79,126.2
2016,5,5,8,45,12.0,212.0,0.7,11.5,221.0,209.67,167.48
2016,5,5,9,0,21.0,256.0,0.7,12.0,271.0,261.68,207.74
2016,5,5,9,15,31.0,289.5,0.7,12.0,313.0,321.12,253.16
2016,5,5,9,30,41.0,323.0,0.7,12.0,355.0,363.62,284.73
2016,5,5,9,45,24.0,253.5,0.7,12.5,272.5,270.2,211.81
2016,5,5,10,0,7.0,184.0,0.7,13.0,190.0,173.43,135.49
2016,5,5,10,15,8.0,192.0,0.7,13.0,199.0,181.41,142.06
2016,5,5,10,30,9.0,200.0,0.7,13.0,208.0,189.26,148.08
2016,5,5,10,45,8.0,186.0,0.75,13.0,193.5,174.89,136.57
2016,5,5,11,0,7.0,172.0,0.8,13.0,179.0,160.74,125.31
2016,5,5,11,15,5.5,160.0,0.8,13.0,166.0,148.12,115.19
2016,5,5,11,30,4.0,148.0,0.8,13.0,153.0,135.68,105.19
2016,5,5,11,45,7.5,176.5,0.8,13.5,184.5,163.77,127.43
2016,5,5,12,0,11.0,205.0,0.8,14.0,216.0,191.35,148.8
2016,5,5,12,15,8.5,183.0,0.8,14.0,191.5,169.09,131.12
2016,5,5,12,30,6.0,161.0,0.8,14.0,167.0,147.2,113.85
2016,5,5,12,45,4.0,149.5,0.8,14.0,154.0,135.22,104.38
2016,5,5,13,0,2.0,138.0,0.8,14.0,141.0,123.49,95.05
2016,5,5,13,15,10.5,220.5,0.8,13.5,230.5,199.43,155.64
2016,5,5,13,30,19.0,303.0,0.8,13.0,320.0,271.94,211.93
2016,5,5,13,45,27.0,326.5,0.85,13.0,350.0,285.29,221.92
2016,5,5,14,0,35.0,350.0,0.9,13.0,380.0,301.63,234.46
2016,5,5,14,15,38.5,342.5,0.9,13.0,374.0,291.51,226.64
2016,5,5,14,30,42.0,335.0,0.9,13.0,368.0,280.98,218.59
2016,5,5,14,45,46.5,324.0,0.9,13.0,359.0,267.86,208.45
2016,5,5,15,0,51.0,313.0,0.9,13.0,350.0,254.23,197.85
2016,5,5,15,15,60.5,300.5,0.9,12.5,341.5,239.94,186.89
2016,5,5,15,30,70.0,288.0,0.9,12.0,333.0,224.51,175.23
2016,5,5,15,45,40.0,237.5,0.95,12.0,263.0,183.01,144.45
2016,5,5,16,0,10.0,187.0,1.0,12.0,193.0,154.45,128.94
2016,5,5,16,15,8.0,172.0,1.0,12.0,176.5,142.54,119.29
2016,5,5,16,30,6.0,157.0,1.0,12.0,160.0,130.51,109.39
2016,5,5,16,45,39.5,156.5,1.0,12.0,172.0,122.7,103.05
2016,5,5,17,0,73.0,156.0,1.0,12.0,184.0,120.73,101.72
2016,5,5,17,15,63.5,134.0,0.95,11.5,155.5,104.98,88.36
2016,5,5,17,30,54.0,112.0,0.9,11.0,127.0,88.92,74.44
2016,5,5,17,45,43.0,90.0,0.85,10.5,100.5,72.53,59.89
2016,5,5,18,0,32.0,68.0,0.8,10.0,74.0,55.82,44.71
2016,5,5,18,15,16.0,48.0,0.75,9.5,51.0,40.15,30.17
2016,5,5,18,30,0.0,28.0,0.7,9.0,28.0,24.33,15.0
2016,5,5,18,45,0.0,14.0,0.7,9.0,14.0,12.34,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.5,0.65,8.0,0.5,0.45,0.0
2016,5,6,5,30,0.0,1.0,0.6,8.0,1.0,0.87,0.0
2016,5,6,5,45,0.0,4.0,0.6,8.5,4.0,3.5,0.0
2016,5,6,6,0,0.0,7.0,0.6,9.0,7.0,6.14,0.0
2016,5,6,6,15,0.0,10.0,0.6,9.0,10.0,8.78,2.05
2016,5,6,6,30,0.0,13.0,0.6,9.0,13.0,11.42,4.41
2016,5,6,6,45,0.0,17.0,0.6,9.0,17.0,14.95,7.52
2016,5,6,7,0,0.0,21.0,0.6,9.0,21.0,18.48,10.6
2016,5,6,7,15,0.0,14.0,0.6,9.0,14.0,12.32,5.15
2016,5,6,7,30,0.0,7.0,0.6,9.0,7.0,6.16,0.0
2016,5,6,7,45,20.5,112.0,0.6,9.5,123.0,128.58,105.18
2016,5,6,8,0,41.0,217.0,0.6,10.0,239.0,266.72,217.05
2016,5,6,8,15,35.5,230.0,0.6,10.0,250.5,272.84,219.91
2016,5,6,8,30,30.0,243.0,0.6,10.0,262.0,278.8,223.6
2016,5,6,8,45,22.5,240.0,0.6,10.0,255.5,248.65,198.92
2016,5,6,9,0,15.0,237.0,0.6,10.0,249.0,236.32,188.53
2016,5,6,9,15,14.0,239.0,0.6,10.0,250.0,235.79,187.71
2016,5,6,9,30,13.0,241.0,0.6,10.0,251.0,235.44,186.99
2016,5,6,9,45,15.0,258.0,0.65,10.5,270.0,252.73,200.01
2016,5,6,10,0,17.0,275.0,0.7,11.0,289.0,269.79,212.63
2016,5,6,10,15,13.0,236.0,0.7,11.0,247.0,227.49,179.18
2016,5,6,10,30,9.0,197.0,0.7,11.0,205.0,186.49,146.76
2016,5,6,10,45,4.5,115.5,0.75,11.0,119.5,107.43,83.25
2016,5,6,11,0,0.0,34.0,0.8,11.0,34.0,30.23,19.65
2016,5,6,11,15,5.5,123.5,0.8,11.0,129.0,115.23,89.95
2016,5,6,11,30,11.0,213.0,0.8,11.0,224.0,200.24,157.86
2016,5,6,11,45,8.0,182.0,0.85,11.5,190.0,169.13,132.44
2016,5,6,12,0,5.0,151.0,0.9,12.0,156.0,138.51,107.8
2016,5,6,12,15,9.5,203.0,0.9,11.5,212.0,187.55,147.32
2016,5,6,12,30,14.0,255.0,0.9,11.0,268.0,235.48,185.18
2016,5,6,12,45,7.0,166.5,0.95,11.0,173.0,152.18,119.04
2016,5,6,13,0,0.0,78.0,1.0,11.0,78.0,69.44,52.03
2016,5,6,13,15,0.0,82.0,1.0,11.0,82.0,72.96,55.11
2016,5,6,13,30,0.0,86.0,1.0,11.0,86.0,76.47,58.05
2016,5,6,13,45,3.5,133.0,1.0,11.0,136.0,119.11,93.04
2016,5,6,14,0,7.0,180.0,1.0,11.0,186.0,160.32,126.34
2016,5,6,14,15,7.5,185.5,0.95,11.0,191.5,164.26,129.45
2016,5,6,14,30,8.0,191.0,0.9,11.0,197.0,167.97,132.52
2016,5,6,14,45,6.5,184.5,0.9,11.0,189.5,161.1,127.2
2016,5,6,15,0,5.0,178.0,0.9,11.0,182.0,154.39,122.09
2016,5,6,15,15,2.5,142.5,0.9,10.5,144.5,124.31,98.16
2016,5,6,15,30,0.0,107.0,0.9,10.0,107.0,94.28,73.95
2016,5,6,15,45,0.0,85.5,0.9,10.0,85.5,75.77,58.74
2016,5,6,16,0,0.0,64.0,0.9,10.0,64.0,56.62,44.91
2016,5,6,16,15,0.0,58.5,0.85,10.0,58.5,51.72,40.75
2016,5,6,16,30,0.0,53.0,0.8,10.0,53.0,46.82,36.54
2016,5,6,16,45,0.0,79.0,0.8,10.0,79.0,69.9,57.35
2016,5,6,17,0,0.0,105.0,0.8,10.0,105.0,89.89,75.33
2016,5,6,17,15,0.0,89.0,0.7,9.5,89.0,76.7,63.86
2016,5,6,17,30,0.0,73.0,0.6,9.0,73.0,63.39,52.13
2016,5,6,17,45,169.0,70.0,0.55,9.0,102.5,54.29,43.88
2016,5,6,18,0,338.0,67.0,0.5,9.0,132.0,50.65,40.31
2016,5,6,18,15,243.0,51.5,0.45,9.0,91.0,39.51,29.74
2016,5,6,18,30,148.0,36.0,0.4,9.0,50.0,28.02,18.3
2016,5,6,18,45,74.0,18.0,0.4,9.0,25.0,14.76,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,0.6,7.5,9.0,8.19,0.0
2016,5,7,5,30,0.0,18.0,0.6,8.0,18.0,15.86,4.57
2016,5,7,5,45,18.0,38.0,0.6,8.5,41.0,56.79,42.6
2016,5,7,6,0,36.0,58.0,0.6,9.0,64.0,93.22,75.33
2016,5,7,6,15,54.0,80.5,0.6,9.0,92.5,133.46,110.94
2016,5,7,6,30,72.0,103.0,0.6,9.0,121.0,173.7,145.78
2016,5,7,6,45,90.0,124.0,0.6,9.0,152.5,226.38,189.92
2016,5,7,7,0,108.0,145.0,0.6,9.0,184.0,266.29,222.42
2016,5,7,7,15,66.0,156.5,0.6,9.0,181.5,226.24,187.5
2016,5,7,7,30,24.0,168.0,0.6,9.0,179.0,185.05,151.69
2016,5,7,7,45,69.5,204.5,0.65,9.5,241.0,281.94,231.27
2016,5,7,8,0,115.0,241.0,0.7,10.0,303.0,383.24,310.2
2016,5,7,8,15,111.5,264.0,0.7,10.0,329.0,386.19,310.4
2016,5,7,8,30,108.0,287.0,0.7,10.0,355.0,406.04,324.28
2016,5,7,8,45,114.0,310.0,0.7,10.5,386.5,434.4,344.04
2016,5,7,9,0,120.0,333.0,0.7,11.0,418.0,480.28,376.2
2016,5,7,9,15,103.0,348.0,0.7,11.0,424.0,457.19,357.24
2016,5,7,9,30,86.0,363.0,0.7,11.0,430.0,451.76,351.96
2016,5,7,9,45,53.5,332.5,0.7,11.5,375.0,381.82,297.74
2016,5,7,10,0,21.0,302.0,0.7,12.0,320.0,299.89,234.18
2016,5,7,10,15,18.0,284.0,0.7,12.0,300.0,277.92,217.49
2016,5,7,10,30,15.0,266.0,0.7,12.0,280.0,256.61,200.86
2016,5,7,10,45,14.0,254.0,0.7,12.5,267.0,243.3,190.1
2016,5,7,11,0,13.0,242.0,0.7,13.0,254.0,230.25,179.53
2016,5,7,11,15,9.5,202.5,0.7,13.0,212.0,190.19,148.16
2016,5,7,11,30,6.0,163.0,0.7,13.0,170.0,150.9,117.16
2016,5,7,11,45,11.5,232.5,0.7,13.0,244.0,217.3,169.62
2016,5,7,12,0,17.0,302.0,0.7,13.0,318.0,282.47,219.46
2016,5,7,12,15,12.5,237.0,0.7,13.0,249.0,219.89,170.88
2016,5,7,12,30,8.0,172.0,0.7,13.0,180.0,158.36,122.9
2016,5,7,12,45,7.0,166.5,0.75,13.5,173.5,152.19,118.07
2016,5,7,13,0,6.0,161.0,0.8,14.0,167.0,146.15,113.11
2016,5,7,13,15,7.5,176.5,0.8,14.0,183.5,159.89,124.1
2016,5,7,13,30,9.0,192.0,0.8,14.0,200.0,173.25,134.67
2016,5,7,13,45,11.0,220.0,0.85,14.0,229.5,196.91,153.34
2016,5,7,14,0,13.0,248.0,0.9,14.0,259.0,219.58,171.11
2016,5,7,14,15,6.5,187.5,0.9,13.5,193.0,165.56,129.02
2016,5,7,14,30,0.0,127.0,0.9,13.0,127.0,111.78,86.52
2016,5,7,14,45,2.0,147.5,0.9,13.0,149.0,129.38,101.05
2016,5,7,15,0,4.0,168.0,0.9,13.0,171.0,146.12,114.65
2016,5,7,15,15,9.5,195.5,0.85,13.0,202.0,167.8,132.03
2016,5,7,15,30,15.0,223.0,0.8,13.0,233.0,187.02,147.39
2016,5,7,15,45,12.5,205.0,0.8,13.0,213.0,170.64,134.84
2016,5,7,16,0,10.0,187.0,0.8,13.0,193.0,154.67,128.51
2016,5,7,16,15,5.0,141.5,0.75,12.5,144.5,120.27,99.79
2016,5,7,16,30,0.0,96.0,0.7,12.0,96.0,84.17,69.03
2016,5,7,16,45,31.0,126.0,0.7,12.0,138.0,102.59,85.55
2016,5,7,17,0,62.0,156.0,0.7,12.0,180.0,120.86,101.77
2016,5,7,17,15,53.5,134.0,0.65,11.5,152.5,105.14,88.4
2016,5,7,17,30,45.0,112.0,0.6,11.0,125.0,89.09,74.55
2016,5,7,17,45,228.5,85.5,0.6,11.0,132.0,65.42,53.44
2016,5,7,18,0,412.0,59.0,0.6,11.0,139.0,46.23,36.03
2016,5,7,18,15,313.0,46.5,0.6,10.5,96.5,35.78,26.27
2016,5,7,18,30,214.0,34.0,0.6,10.0,54.0,26.51,17.06
2016,5,7,18,45,107.0,17.0,0.6,9.5,27.0,13.37,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,12.0,0.6,8.0,16.5,47.22,0.0
2016,5,8,5,30,131.0,24.0,0.5,8.0,33.0,137.89,88.82
2016,5,8,5,45,241.5,38.0,0.45,8.5,71.5,238.28,194.6
2016,5,8,6,0,352.0,52.0,0.4,9.0,110.0,340.01,282.56
2016,5,8,6,15,427.5,62.0,0.4,9.5,157.0,424.28,352.31
2016,5,8,6,30,503.0,72.0,0.4,10.0,204.0,510.62,419.95
2016,5,8,6,45,251.5,78.0,0.4,10.5,144.0,324.89,270.16
2016,5,8,7,0,0.0,84.0,0.4,11.0,84.0,76.17,59.38
2016,5,8,7,15,7.5,122.5,0.4,11.0,126.0,122.13,98.89
2016,5,8,7,30,15.0,161.0,0.4,11.0,168.0,168.87,137.23
2016,5,8,7,45,15.5,176.5,0.4,11.5,184.5,183.56,148.14
2016,5,8,8,0,16.0,192.0,0.4,12.0,201.0,198.24,159.06
2016,5,8,8,15,117.0,239.5,0.4,12.0,313.0,379.58,303.64
2016,5,8,8,30,218.0,287.0,0.4,12.0,425.0,530.87,415.82
2016,5,8,8,45,511.5,206.0,0.45,12.5,559.5,760.28,582.36
2016,5,8,9,0,805.0,125.0,0.5,13.0,694.0,960.31,711.18
2016,5,8,9,15,424.5,227.5,0.5,13.0,529.0,695.9,527.05
2016,5,8,9,30,44.0,330.0,0.5,13.0,364.0,373.89,287.1
2016,5,8,9,45,37.5,332.0,0.55,13.0,362.0,365.43,283.08
2016,5,8,10,0,31.0,334.0,0.6,13.0,360.0,357.17,276.5
2016,5,8,10,15,24.0,312.5,0.65,13.0,333.0,324.74,251.85
2016,5,8,10,30,17.0,291.0,0.7,13.0,306.0,282.11,219.38
2016,5,8,10,45,19.5,311.5,0.75,13.5,329.0,302.18,234.47
2016,5,8,11,0,22.0,332.0,0.8,14.0,352.0,321.78,248.67
2016,5,8,11,15,16.5,272.0,0.85,14.0,287.5,259.76,201.35
2016,5,8,11,30,11.0,212.0,0.9,14.0,223.0,199.37,154.83
2016,5,8,11,45,12.0,226.0,0.95,14.0,238.0,211.91,164.88
2016,5,8,12,0,13.0,240.0,1.0,14.0,253.0,224.15,174.36
2016,5,8,12,15,25.0,321.0,1.0,14.0,345.0,305.34,236.8
2016,5,8,12,30,37.0,402.0,1.0,14.0,437.0,379.78,292.21
2016,5,8,12,45,40.0,395.5,1.05,14.0,433.0,370.38,284.93
2016,5,8,13,0,43.0,389.0,1.1,14.0,429.0,360.85,278.11
2016,5,8,13,15,31.5,352.0,1.1,14.0,381.0,318.0,245.86
2016,5,8,13,30,20.0,315.0,1.1,14.0,333.0,282.59,219.16
2016,5,8,13,45,16.5,281.5,1.1,14.0,296.0,250.77,195.01
2016,5,8,14,0,13.0,248.0,1.1,14.0,259.0,219.63,171.13
2016,5,8,14,15,14.0,251.5,1.1,14.0,263.0,221.03,172.49
2016,5,8,14,30,15.0,255.0,1.1,14.0,267.0,222.06,173.43
2016,5,8,14,45,9.0,206.5,1.1,14.0,213.5,179.66,140.38
2016,5,8,15,0,3.0,158.0,1.1,14.0,160.0,137.77,107.46
2016,5,8,15,15,1.5,152.0,1.05,13.5,153.5,131.91,103.32
2016,5,8,15,30,0.0,146.0,1.0,13.0,147.0,126.19,99.21
2016,5,8,15,45,0.0,141.0,1.0,13.0,141.5,121.51,95.69
2016,5,8,16,0,0.0,136.0,1.0,13.0,136.0,116.74,96.4
2016,5,8,16,15,0.0,123.5,1.0,12.5,123.5,106.45,88.04
2016,5,8,16,30,0.0,111.0,1.0,12.0,111.0,96.12,79.55
2016,5,8,16,45,6.0,124.0,1.0,12.0,126.5,105.36,87.97
2016,5,8,17,0,12.0,137.0,1.0,12.0,142.0,113.52,95.42
2016,5,8,17,15,6.5,118.0,0.95,11.5,121.0,98.33,82.47
2016,5,8,17,30,1.0,99.0,0.9,11.0,100.0,83.02,69.21
2016,5,8,17,45,241.5,75.5,0.9,11.0,123.5,58.51,47.28
2016,5,8,18,0,482.0,52.0,0.9,11.0,147.0,40.21,30.65
2016,5,8,18,15,382.5,41.5,0.85,10.5,103.0,32.78,23.63
2016,5,8,18,30,283.0,31.0,0.8,10.0,59.0,25.08,15.93
2016,5,8,18,45,141.5,15.5,0.8,10.0,29.5,12.34,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,83.5,13.0,0.8,7.0,18.5,58.23,0.0
2016,5,9,5,30,167.0,26.0,0.8,7.0,37.0,164.23,111.94
2016,5,9,5,45,285.0,38.0,0.8,7.5,77.5,268.43,221.16
2016,5,9,6,0,403.0,50.0,0.8,8.0,118.0,376.16,314.87
2016,5,9,6,15,479.0,59.0,0.8,8.0,167.0,458.97,384.75
2016,5,9,6,30,555.0,68.0,0.8,8.0,216.0,546.34,453.94
2016,5,9,6,45,294.0,102.0,0.85,8.0,182.5,391.99,328.75
2016,5,9,7,0,33.0,136.0,0.9,8.0,149.0,175.48,145.29
2016,5,9,7,15,378.5,114.5,0.9,8.0,287.0,494.15,413.66
2016,5,9,7,30,724.0,93.0,0.9,8.0,425.0,793.38,633.74
2016,5,9,7,45,385.5,158.0,0.9,8.5,337.0,568.87,459.68
2016,5,9,8,0,47.0,223.0,0.9,9.0,249.0,279.02,225.66
2016,5,9,8,15,44.5,241.0,0.9,9.0,267.0,293.95,238.39
2016,5,9,8,30,42.0,259.0,0.9,9.0,285.0,308.53,248.89
2016,5,9,8,45,66.5,293.5,0.95,9.5,339.0,368.26,295.06
2016,5,9,9,0,91.0,328.0,1.0,10.0,393.0,427.45,339.38
2016,5,9,9,15,78.5,340.5,1.0,10.5,399.0,424.25,334.52
2016,5,9,9,30,66.0,353.0,1.0,11.0,405.0,420.74,330.03
2016,5,9,9,45,106.0,384.0,1.0,11.5,470.5,488.82,380.64
2016,5,9,10,0,146.0,415.0,1.0,12.0,536.0,571.17,439.32
2016,5,9,10,15,290.0,392.0,1.0,12.0,643.5,693.85,528.96
2016,5,9,10,30,434.0,369.0,1.0,12.0,751.0,808.69,609.15
2016,5,9,10,45,347.5,412.5,1.05,12.5,722.5,744.8,560.56
2016,5,9,11,0,261.0,456.0,1.1,13.0,694.0,692.64,521.59
2016,5,9,11,15,354.0,434.0,1.1,13.0,762.0,739.67,556.59
2016,5,9,11,30,447.0,412.0,1.1,13.0,830.0,786.67,589.64
2016,5,9,11,45,413.0,420.0,1.15,13.5,807.5,738.54,554.62
2016,5,9,12,0,379.0,428.0,1.2,14.0,785.0,696.15,524.22
2016,5,9,12,15,662.0,269.5,1.2,14.0,891.5,754.37,571.14
2016,5,9,12,30,945.0,111.0,1.2,14.0,998.0,787.74,597.49
2016,5,9,12,45,943.5,110.5,1.2,14.0,987.5,745.3,566.78
2016,5,9,13,0,942.0,110.0,1.2,14.0,977.0,701.02,534.24
2016,5,9,13,15,938.5,109.0,1.2,14.0,959.5,653.46,498.51
2016,5,9,13,30,935.0,108.0,1.2,14.0,942.0,604.58,460.8
2016,5,9,13,45,929.5,107.5,1.25,14.0,916.5,553.96,420.97
2016,5,9,14,0,924.0,107.0,1.3,14.0,891.0,502.57,379.17
2016,5,9,14,15,917.0,105.5,1.25,14.0,859.5,449.28,334.16
2016,5,9,14,30,910.0,104.0,1.2,14.0,828.0,395.82,287.87
2016,5,9,14,45,900.0,102.0,1.2,14.0,790.0,341.15,240.05
2016,5,9,15,0,890.0,100.0,1.2,14.0,752.0,287.04,192.49
2016,5,9,15,15,877.5,98.0,1.2,13.5,708.5,233.24,146.75
2016,5,9,15,30,865.0,96.0,1.2,13.0,665.0,180.67,105.44
2016,5,9,15,45,848.0,93.0,1.2,13.0,617.5,119.0,64.15
2016,5,9,16,0,831.0,90.0,1.2,13.0,570.0,68.69,54.83
2016,5,9,16,15,809.0,86.5,1.15,12.5,519.0,60.94,48.41
2016,5,9,16,30,787.0,83.0,1.1,12.0,468.0,60.04,47.92
2016,5,9,16,45,756.5,79.0,1.1,12.0,415.5,58.62,46.85
2016,5,9,17,0,726.0,75.0,1.1,12.0,363.0,57.13,45.7
2016,5,9,17,15,683.5,70.0,1.1,11.5,310.0,49.86,39.43
2016,5,9,17,30,641.0,65.0,1.1,11.0,257.0,47.6,37.55
2016,5,9,17,45,573.0,58.5,1.1,10.5,205.0,43.94,34.29
2016,5,9,18,0,505.0,52.0,1.1,10.0,153.0,40.19,30.78
2016,5,9,18,15,403.5,42.5,1.05,9.5,108.0,33.63,24.51
2016,5,9,18,30,302.0,33.0,1.0,9.0,63.0,26.86,17.63
2016,5,9,18,45,151.0,16.5,1.0,8.5,31.5,13.18,0.2
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,81.0,13.5,0.5,7.0,19.0,57.41,0.0
2016,5,10,5,30,162.0,27.0,0.5,7.0,38.0,164.04,115.45
2016,5,10,5,45,283.5,39.5,0.5,7.5,79.5,267.61,220.31
2016,5,10,6,0,405.0,52.0,0.5,8.0,121.0,380.25,316.94
2016,5,10,6,15,480.5,61.0,0.5,8.0,170.5,463.03,385.85
2016,5,10,6,30,556.0,70.0,0.5,8.0,220.0,550.22,454.03
2016,5,10,6,45,600.0,78.5,0.5,8.5,271.5,615.3,501.12
2016,5,10,7,0,644.0,87.0,0.5,9.0,323.0,681.5,546.98
2016,5,10,7,15,680.5,93.0,0.45,9.0,376.0,738.66,584.66
2016,5,10,7,30,717.0,99.0,0.4,9.0,429.0,795.58,620.89
2016,5,10,7,45,744.5,103.0,0.4,9.5,481.0,841.01,647.89
2016,5,10,8,0,772.0,107.0,0.4,10.0,533.0,879.57,669.78
2016,5,10,8,15,792.0,111.0,0.4,10.5,581.5,914.96,689.27
2016,5,10,8,30,812.0,115.0,0.4,11.0,630.0,947.98,706.95
2016,5,10,8,45,830.5,116.0,0.4,11.5,675.5,973.41,719.57
2016,5,10,9,0,849.0,117.0,0.4,12.0,721.0,996.01,730.45
2016,5,10,9,15,861.0,119.5,0.4,12.5,761.0,1010.87,736.48
2016,5,10,9,30,873.0,122.0,0.4,13.0,801.0,1011.68,733.93
2016,5,10,9,45,872.0,129.5,0.4,13.5,832.5,1012.49,731.79
2016,5,10,10,0,871.0,137.0,0.4,14.0,864.0,1009.8,727.65
2016,5,10,10,15,877.5,138.5,0.4,14.0,891.5,1004.94,723.7
2016,5,10,10,30,884.0,140.0,0.4,14.0,919.0,996.76,717.87
2016,5,10,10,45,890.0,140.5,0.45,14.5,939.5,983.82,709.1
2016,5,10,11,0,896.0,141.0,0.5,15.0,960.0,967.65,698.48
2016,5,10,11,15,899.0,141.5,0.55,15.0,973.0,945.6,685.51
2016,5,10,11,30,902.0,142.0,0.6,15.0,986.0,920.6,670.71
2016,5,10,11,45,904.5,141.5,0.7,15.5,991.5,891.47,652.95
2016,5,10,12,0,907.0,141.0,0.8,16.0,997.0,859.73,633.27
2016,5,10,12,15,906.0,141.0,0.85,16.0,994.0,823.25,610.54
2016,5,10,12,30,905.0,141.0,0.9,16.0,991.0,784.68,585.93
2016,5,10,12,45,904.5,139.0,0.95,16.5,981.0,742.94,556.18
2016,5,10,13,0,904.0,137.0,1.0,17.0,971.0,699.43,524.49
2016,5,10,13,15,899.5,136.0,1.05,17.0,952.5,652.68,490.58
2016,5,10,13,30,895.0,135.0,1.1,17.0,934.0,604.8,454.75
2016,5,10,13,45,712.0,232.0,1.15,17.0,856.5,536.53,402.6
2016,5,10,14,0,529.0,329.0,1.2,17.0,779.0,487.74,365.03
2016,5,10,14,15,404.0,353.5,1.2,16.5,690.0,428.87,321.37
2016,5,10,14,30,279.0,378.0,1.2,16.0,601.0,374.72,281.96
2016,5,10,14,45,307.5,351.5,1.25,16.0,586.5,343.83,256.72
2016,5,10,15,0,336.0,325.0,1.3,16.0,572.0,310.48,228.84
2016,5,10,15,15,575.5,221.5,1.3,15.5,614.0,253.46,174.09
2016,5,10,15,30,815.0,118.0,1.3,15.0,656.0,182.64,108.23
2016,5,10,15,45,799.0,113.5,1.3,15.0,609.0,131.76,75.23
2016,5,10,16,0,783.0,109.0,1.3,15.0,562.0,83.04,56.93
2016,5,10,16,15,758.5,104.5,1.3,14.5,511.5,73.46,58.9
2016,5,10,16,30,734.0,100.0,1.3,14.0,461.0,65.35,52.16
2016,5,10,16,45,705.5,94.0,1.3,14.0,409.0,63.29,50.57
2016,5,10,17,0,677.0,88.0,1.3,14.0,357.0,61.06,48.79
2016,5,10,17,15,632.0,81.5,1.25,13.0,304.5,58.17,46.58
2016,5,10,17,30,587.0,75.0,1.2,12.0,252.0,55.15,44.16
2016,5,10,17,45,525.5,66.5,1.2,11.5,202.0,50.24,39.82
2016,5,10,18,0,464.0,58.0,1.2,11.0,152.0,45.14,35.1
2016,5,10,18,15,365.0,46.5,1.15,10.5,107.5,37.01,27.43
2016,5,10,18,30,266.0,35.0,1.1,10.0,63.0,27.3,18.01
2016,5,10,18,45,133.0,17.5,1.05,10.0,31.5,13.74,1.44
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,113.5,12.5,0.7,7.5,21.0,74.76,0.0
2016,5,11,5,30,227.0,25.0,0.7,8.0,42.0,203.14,147.2
2016,5,11,5,45,342.5,36.0,0.7,8.5,84.0,304.36,250.27
2016,5,11,6,0,458.0,47.0,0.7,9.0,126.0,411.75,342.37
2016,5,11,6,15,530.0,54.5,0.65,9.0,175.5,491.72,408.0
2016,5,11,6,30,602.0,62.0,0.6,9.0,225.0,575.96,472.72
2016,5,11,6,45,647.0,68.5,0.6,9.5,277.5,640.71,519.09
2016,5,11,7,0,692.0,75.0,0.6,10.0,330.0,706.65,564.28
2016,5,11,7,15,726.5,79.5,0.55,10.5,383.5,756.65,595.41
2016,5,11,7,30,761.0,84.0,0.5,11.0,437.0,811.46,628.82
2016,5,11,7,45,783.5,89.0,0.45,11.5,488.5,854.95,653.26
2016,5,11,8,0,806.0,94.0,0.4,12.0,540.0,896.66,675.95
2016,5,11,8,15,825.0,97.0,0.4,12.0,589.0,930.47,695.28
2016,5,11,8,30,844.0,100.0,0.4,12.0,638.0,961.86,712.98
2016,5,11,8,45,855.0,104.5,0.4,12.5,682.0,984.53,723.71
2016,5,11,9,0,866.0,109.0,0.4,13.0,726.0,993.59,725.97
2016,5,11,9,15,877.5,111.5,0.4,13.0,766.0,1008.18,733.4
2016,5,11,9,30,889.0,114.0,0.4,13.0,806.0,1019.55,738.83
2016,5,11,9,45,892.5,118.5,0.45,13.5,839.0,1021.8,738.61
2016,5,11,10,0,896.0,123.0,0.5,14.0,872.0,1020.6,736.56
2016,5,11,10,15,902.5,124.5,0.55,14.0,899.5,1015.79,733.82
2016,5,11,10,30,909.0,126.0,0.6,14.0,927.0,1007.59,729.13
2016,5,11,10,45,914.0,126.5,0.65,14.5,947.5,993.6,719.62
2016,5,11,11,0,919.0,127.0,0.7,15.0,968.0,976.34,708.21
2016,5,11,11,15,921.5,127.5,0.75,15.0,981.0,953.64,694.7
2016,5,11,11,30,924.0,128.0,0.8,15.0,994.0,927.93,679.28
2016,5,11,11,45,928.0,126.0,0.85,15.5,999.5,898.39,660.08
2016,5,11,12,0,932.0,124.0,0.9,16.0,1005.0,866.12,639.03
2016,5,11,12,15,931.5,124.0,0.95,16.0,1002.0,829.5,616.12
2016,5,11,12,30,931.0,124.0,1.0,16.0,999.0,790.68,591.47
2016,5,11,12,45,934.0,119.5,1.05,16.5,990.0,748.54,561.77
2016,5,11,13,0,937.0,115.0,1.1,17.0,981.0,704.33,529.5
2016,5,11,13,15,933.0,114.5,1.15,17.0,962.5,657.15,495.09
2016,5,11,13,30,929.0,114.0,1.2,17.0,944.0,608.7,458.66
2016,5,11,13,45,923.5,112.5,1.25,17.0,918.5,557.65,419.11
2016,5,11,14,0,918.0,111.0,1.3,17.0,893.0,505.88,377.65
2016,5,11,14,15,910.0,109.5,1.3,16.5,860.5,452.58,334.11
2016,5,11,14,30,902.0,108.0,1.3,16.0,828.0,399.22,289.15
2016,5,11,14,45,892.0,106.0,1.3,16.0,790.0,345.05,242.1
2016,5,11,15,0,882.0,104.0,1.3,16.0,752.0,291.44,195.26
2016,5,11,15,15,868.5,101.5,1.25,15.5,708.5,237.6,149.69
2016,5,11,15,30,855.0,99.0,1.2,15.0,665.0,185.1,108.39
2016,5,11,15,45,838.0,96.0,1.15,15.0,617.5,124.11,67.07
2016,5,11,16,0,821.0,93.0,1.1,15.0,570.0,74.4,48.11
2016,5,11,16,15,798.0,89.5,1.05,14.5,519.0,62.8,49.62
2016,5,11,16,30,775.0,86.0,1.0,14.0,468.0,61.99,49.22
2016,5,11,16,45,744.5,81.5,1.0,14.0,415.5,60.28,47.91
2016,5,11,17,0,714.0,77.0,1.0,14.0,363.0,58.48,46.5
2016,5,11,17,15,671.0,71.5,1.0,13.5,310.0,50.73,39.87
2016,5,11,17,30,628.0,66.0,1.0,13.0,257.0,48.13,37.72
2016,5,11,17,45,566.0,59.0,1.0,12.5,206.5,44.13,34.19
2016,5,11,18,0,504.0,52.0,1.0,12.0,156.0,39.99,30.37
2016,5,11,18,15,407.0,42.5,0.95,11.5,111.0,33.43,24.18
2016,5,11,18,30,310.0,33.0,0.9,11.0,66.0,26.65,17.46
2016,5,11,18,45,155.0,16.5,0.85,10.5,33.0,13.06,1.88
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,87.5,13.5,0.9,7.0,20.5,61.26,0.0
2016,5,12,5,30,175.0,27.0,0.9,7.0,41.0,173.72,128.61
2016,5,12,5,45,279.0,40.5,0.95,7.5,81.0,266.11,220.83
2016,5,12,6,0,383.0,54.0,1.0,8.0,121.0,368.21,309.72
2016,5,12,6,15,456.0,64.0,1.0,8.0,169.5,449.65,378.6
2016,5,12,6,30,529.0,74.0,1.0,8.0,218.0,535.4,447.2
2016,5,12,6,45,577.0,82.0,1.05,8.5,269.5,602.28,497.24
2016,5,12,7,0,625.0,90.0,1.1,9.0,321.0,670.53,546.35
2016,5,12,7,15,661.5,95.5,1.1,9.0,373.5,726.54,585.14
2016,5,12,7,30,698.0,101.0,1.1,9.0,426.0,782.34,622.75
2016,5,12,7,45,728.0,104.5,1.1,9.5,477.5,828.99,651.76
2016,5,12,8,0,758.0,108.0,1.1,10.0,529.0,868.89,675.51
2016,5,12,8,15,778.5,111.5,1.05,10.5,577.5,903.92,694.73
2016,5,12,8,30,799.0,115.0,1.0,11.0,626.0,936.65,712.06
2016,5,12,8,45,817.0,117.0,0.95,11.5,670.5,962.63,724.62
2016,5,12,9,0,835.0,119.0,0.9,12.0,715.0,985.81,735.29
2016,5,12,9,15,847.0,121.5,0.85,12.0,754.5,1000.61,741.83
2016,5,12,9,30,859.0,124.0,0.8,12.0,794.0,1001.28,739.48
2016,5,12,9,45,868.5,125.5,0.75,12.5,828.0,1006.16,738.84
2016,5,12,10,0,878.0,127.0,0.7,13.0,862.0,1007.76,736.16
2016,5,12,10,15,884.5,128.5,0.7,13.0,889.5,1003.08,732.2
2016,5,12,10,30,891.0,130.0,0.7,13.0,917.0,995.06,726.38
2016,5,12,10,45,894.5,131.5,0.7,13.5,937.0,980.89,715.51
2016,5,12,11,0,898.0,133.0,0.7,14.0,957.0,963.53,702.83
2016,5,12,11,15,900.5,134.0,0.75,14.0,969.5,941.69,689.76
2016,5,12,11,30,903.0,135.0,0.8,14.0,982.0,916.9,674.79
2016,5,12,11,45,903.5,135.5,0.85,14.5,987.0,887.17,655.31
2016,5,12,12,0,904.0,136.0,0.9,15.0,992.0,854.92,634.13
2016,5,12,12,15,904.0,136.0,0.9,15.0,989.5,819.5,611.07
2016,5,12,12,30,904.0,136.0,0.9,15.0,987.0,781.95,586.44
2016,5,12,12,45,889.5,143.0,0.95,15.5,973.5,737.98,554.8
2016,5,12,13,0,875.0,150.0,1.0,16.0,960.0,693.14,521.9
2016,5,12,13,15,871.0,149.0,1.0,16.0,942.0,647.94,488.53
2016,5,12,13,30,867.0,148.0,1.0,16.0,924.0,601.64,453.41
2016,5,12,13,45,866.5,143.0,1.05,16.0,901.0,553.22,416.13
2016,5,12,14,0,866.0,138.0,1.1,16.0,878.0,503.75,376.74
2016,5,12,14,15,858.0,136.0,1.1,15.5,846.0,447.77,331.67
2016,5,12,14,30,850.0,134.0,1.1,15.0,814.0,395.65,288.07
2016,5,12,14,45,844.5,129.0,1.1,15.0,778.0,342.36,241.97
2016,5,12,15,0,839.0,124.0,1.1,15.0,742.0,289.36,195.75
2016,5,12,15,15,824.5,121.0,1.1,14.5,699.0,236.6,151.22
2016,5,12,15,30,810.0,118.0,1.1,14.0,656.0,185.46,110.87
2016,5,12,15,45,796.0,113.0,1.1,14.0,610.0,134.72,77.01
2016,5,12,16,0,782.0,108.0,1.1,14.0,564.0,85.91,56.96
2016,5,12,16,15,757.5,104.0,1.1,13.5,513.5,72.85,58.58
2016,5,12,16,30,733.0,100.0,1.1,13.0,463.0,65.13,52.16
2016,5,12,16,45,702.5,94.5,1.15,13.0,411.0,63.41,50.86
2016,5,12,17,0,672.0,89.0,1.2,13.0,359.0,61.55,49.41
2016,5,12,17,15,627.0,82.5,1.2,12.0,306.5,58.7,47.23
2016,5,12,17,30,582.0,76.0,1.2,11.0,254.0,55.7,44.83
2016,5,12,17,45,516.0,68.0,1.25,10.5,204.0,51.23,40.88
2016,5,12,18,0,450.0,60.0,1.3,10.0,154.0,46.6,36.59
2016,5,12,18,15,354.5,48.5,1.25,9.5,109.5,38.54,28.98
2016,5,12,18,30,259.0,37.0,1.2,9.0,65.0,28.79,19.55
2016,5,12,18,45,129.5,18.5,1.2,9.0,32.5,14.49,3.47
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,102.0,14.0,0.95,7.0,22.0,69.96,0.0
2016,5,13,5,30,204.0,28.0,1.0,7.0,44.0,194.12,146.54
2016,5,13,5,45,318.5,40.0,1.05,7.5,86.5,293.93,244.24
2016,5,13,6,0,433.0,52.0,1.1,8.0,129.0,401.28,337.29
2016,5,13,6,15,504.5,60.5,1.1,8.0,178.5,481.67,404.89
2016,5,13,6,30,576.0,69.0,1.1,8.0,228.0,566.15,471.58
2016,5,13,6,45,627.0,75.0,1.15,8.5,281.0,634.39,522.22
2016,5,13,7,0,678.0,81.0,1.2,9.0,334.0,704.14,571.97
2016,5,13,7,15,712.5,86.5,1.15,9.0,387.5,759.88,609.54
2016,5,13,7,30,747.0,92.0,1.1,9.0,441.0,809.93,641.93
2016,5,13,7,45,547.0,157.0,1.1,9.5,428.0,717.67,571.71
2016,5,13,8,0,347.0,222.0,1.1,10.0,415.0,596.2,476.3
2016,5,13,8,15,339.5,246.5,1.05,10.0,449.5,620.0,492.51
2016,5,13,8,30,332.0,271.0,1.0,10.0,484.0,641.69,505.46
2016,5,13,8,45,602.0,190.0,1.0,10.5,608.5,840.96,650.17
2016,5,13,9,0,872.0,109.0,1.0,11.0,733.0,1000.85,751.67
2016,5,13,9,15,883.0,111.0,0.95,11.0,772.5,1014.41,755.31
2016,5,13,9,30,894.0,113.0,0.9,11.0,812.0,1024.77,759.22
2016,5,13,9,45,904.5,113.0,0.9,11.5,846.5,1029.15,759.16
2016,5,13,10,0,915.0,113.0,0.9,12.0,881.0,1030.17,757.22
2016,5,13,10,15,537.0,280.5,0.95,12.0,735.0,834.77,626.24
2016,5,13,10,30,159.0,448.0,1.0,12.0,589.0,601.2,455.83
2016,5,13,10,45,185.5,458.0,1.05,12.5,625.5,626.48,475.87
2016,5,13,11,0,212.0,468.0,1.1,13.0,662.0,649.67,491.57
2016,5,13,11,15,342.0,441.0,1.1,13.0,759.5,736.8,554.64
2016,5,13,11,30,472.0,414.0,1.1,13.0,857.0,811.95,607.05
2016,5,13,11,45,273.0,437.0,1.15,13.0,694.0,638.15,482.62
2016,5,13,12,0,74.0,460.0,1.2,13.0,531.0,473.4,361.4
2016,5,13,12,15,513.0,285.5,1.2,13.0,770.0,657.95,506.27
2016,5,13,12,30,952.0,111.0,1.2,13.0,1009.0,797.25,607.25
2016,5,13,12,45,949.5,110.5,1.3,13.0,998.5,754.08,576.1
2016,5,13,13,0,947.0,110.0,1.4,13.0,988.0,709.14,543.97
2016,5,13,13,15,944.0,109.5,1.4,13.0,970.0,662.31,508.54
2016,5,13,13,30,941.0,109.0,1.4,13.0,952.0,614.11,471.1
2016,5,13,13,45,937.0,107.0,1.45,13.0,927.5,563.03,430.74
2016,5,13,14,0,933.0,105.0,1.5,13.0,903.0,511.08,388.34
2016,5,13,14,15,926.0,103.5,1.5,12.5,871.0,457.62,343.83
2016,5,13,14,30,919.0,102.0,1.5,12.0,839.0,403.96,297.77
2016,5,13,14,45,911.5,99.5,1.55,12.0,802.0,349.46,249.59
2016,5,13,15,0,904.0,97.0,1.6,12.0,765.0,295.25,201.26
2016,5,13,15,15,892.0,94.5,1.6,11.5,721.5,240.7,153.99
2016,5,13,15,30,880.0,92.0,1.6,11.0,678.0,187.32,110.78
2016,5,13,15,45,868.0,88.0,1.6,11.0,631.5,134.3,74.57
2016,5,13,16,0,856.0,84.0,1.6,11.0,585.0,82.84,52.85
2016,5,13,16,15,835.5,81.0,1.55,11.0,534.0,57.05,45.21
2016,5,13,16,30,815.0,78.0,1.5,11.0,483.0,56.34,44.79
2016,5,13,16,45,792.0,73.0,1.5,11.0,431.0,54.06,42.94
2016,5,13,17,0,769.0,68.0,1.5,11.0,379.0,51.62,40.92
2016,5,13,17,15,730.0,64.0,1.5,10.5,326.0,49.73,39.45
2016,5,13,17,30,691.0,60.0,1.5,10.0,273.0,47.8,37.87
2016,5,13,17,45,637.5,53.5,1.5,9.5,221.5,43.6,34.13
2016,5,13,18,0,584.0,47.0,1.5,9.0,170.0,35.95,27.11
2016,5,13,18,15,491.5,39.0,1.45,8.5,123.0,30.47,21.87
2016,5,13,18,30,399.0,31.0,1.4,8.0,76.0,24.83,16.22
2016,5,13,18,45,199.5,15.5,1.35,8.0,38.0,12.13,2.51
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,15,134.5,13.0,0.6,8.0,24.0,87.44,0.0
2016,5,14,5,30,269.0,26.0,0.6,8.0,48.0,234.42,178.66
2016,5,14,5,45,383.5,35.5,0.65,8.5,91.0,331.4,273.13
2016,5,14,6,0,498.0,45.0,0.7,9.0,134.0,438.31,364.22
2016,5,14,6,15,566.0,51.5,0.7,9.5,184.0,515.56,426.17
2016,5,14,6,30,634.0,58.0,0.7,10.0,234.0,596.78,487.57
2016,5,14,6,45,676.0,63.5,0.7,10.5,286.5,654.24,528.07
2016,5,14,7,0,718.0,69.0,0.7,11.0,339.0,717.72,571.26
2016,5,14,7,15,436.5,134.5,0.7,11.0,306.0,571.52,460.28
2016,5,14,7,30,155.0,200.0,0.7,11.0,273.0,373.18,302.26
2016,5,14,7,45,110.5,218.5,0.7,11.5,273.5,353.3,285.32
2016,5,14,8,0,66.0,237.0,0.7,12.0,274.0,313.1,251.14
2016,5,14,8,15,62.0,256.0,0.7,12.0,293.5,327.84,261.8
2016,5,14,8,30,58.0,275.0,0.7,12.0,313.0,342.09,271.61
2016,5,14,8,45,80.5,305.5,0.7,12.5,362.0,395.29,311.31
2016,5,14,9,0,103.0,336.0,0.7,13.0,411.0,447.97,349.3
2016,5,14,9,15,109.5,357.5,0.7,13.5,440.5,473.73,366.3
2016,5,14,9,30,116.0,379.0,0.7,14.0,470.0,516.22,395.22
2016,5,14,9,45,200.5,391.0,0.75,14.5,556.0,606.81,460.63
2016,5,14,10,0,285.0,403.0,0.8,15.0,642.0,711.28,532.58
2016,5,14,10,15,225.0,426.0,0.8,15.0,619.0,651.86,488.1
2016,5,14,10,30,165.0,449.0,0.8,15.0,596.0,608.04,455.78
2016,5,14,10,45,317.5,423.0,0.85,15.0,713.0,728.26,543.17
2016,5,14,11,0,470.0,397.0,0.9,15.0,830.0,837.56,618.33
2016,5,14,11,15,493.5,396.5,0.95,15.0,856.5,838.1,617.8
2016,5,14,11,30,517.0,396.0,1.0,15.0,883.0,835.57,616.69
2016,5,14,11,45,730.5,254.5,1.05,15.5,946.0,862.95,639.93
2016,5,14,12,0,944.0,113.0,1.1,16.0,1009.0,869.02,644.47
2016,5,14,12,15,943.0,113.0,1.1,16.0,1006.5,831.95,619.81
2016,5,14,12,30,942.0,113.0,1.1,16.0,1004.0,792.7,594.03
2016,5,14,12,45,933.5,117.0,1.15,16.0,991.5,749.52,564.8
2016,5,14,13,0,925.0,121.0,1.2,16.0,979.0,704.97,532.93
