Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,13,15,921.0,120.0,1.2,15.5,961.0,658.05,499.02
2016,5,14,13,30,917.0,119.0,1.2,15.0,943.0,609.9,463.13
2016,5,14,13,45,911.5,118.0,1.25,15.0,918.0,559.95,424.21
2016,5,14,14,0,906.0,117.0,1.3,15.0,893.0,509.29,383.43
2016,5,14,14,15,898.0,115.5,1.3,15.0,861.0,456.73,339.69
2016,5,14,14,30,890.0,114.0,1.3,15.0,829.0,404.11,294.71
2016,5,14,14,45,879.0,112.0,1.35,15.0,791.0,350.39,248.16
2016,5,14,15,0,868.0,110.0,1.4,15.0,753.0,297.34,201.78
2016,5,14,15,15,854.5,107.5,1.4,14.5,710.0,244.33,156.61
2016,5,14,15,30,841.0,105.0,1.4,14.0,667.0,183.81,108.2
2016,5,14,15,45,823.5,102.0,1.45,14.0,619.5,132.66,73.51
2016,5,14,16,0,806.0,99.0,1.5,14.0,572.0,83.79,52.42
2016,5,14,16,15,782.5,95.5,1.5,13.5,521.5,66.68,53.18
2016,5,14,16,30,759.0,92.0,1.5,13.0,471.0,66.05,52.96
2016,5,14,16,45,726.5,88.0,1.5,13.0,418.5,58.86,46.82
2016,5,14,17,0,694.0,84.0,1.5,13.0,366.0,57.85,46.11
2016,5,14,17,15,651.0,78.5,1.45,12.5,314.0,55.59,44.35
2016,5,14,17,30,608.0,73.0,1.4,12.0,262.0,53.24,42.44
2016,5,14,17,45,545.5,65.5,1.35,11.5,211.5,49.06,38.77
2016,5,14,18,0,483.0,58.0,1.3,11.0,161.0,44.74,34.8
2016,5,14,18,15,388.0,48.0,1.2,10.5,116.0,37.95,28.39
2016,5,14,18,30,293.0,38.0,1.1,10.0,71.0,30.93,21.45
2016,5,14,18,45,146.5,19.0,1.05,10.0,35.5,14.87,4.78
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,1.05,9.0,23.0,66.49,0.0
2016,5,15,5,30,186.0,31.0,1.1,9.0,46.0,189.66,145.43
2016,5,15,5,45,300.0,43.0,1.2,9.5,88.0,283.65,234.97
2016,5,15,6,0,414.0,55.0,1.3,10.0,130.0,392.26,328.56
2016,5,15,6,15,485.5,63.5,1.3,10.0,179.0,472.21,395.67
2016,5,15,6,30,557.0,72.0,1.3,10.0,228.0,556.17,461.98
2016,5,15,6,45,362.5,112.0,1.35,10.5,222.0,461.34,383.94
2016,5,15,7,0,168.0,152.0,1.4,11.0,216.0,324.57,269.94
2016,5,15,7,15,142.5,176.5,1.3,11.0,236.0,333.57,275.9
2016,5,15,7,30,117.0,201.0,1.2,11.0,256.0,340.12,278.79
2016,5,15,7,45,454.5,149.5,1.15,11.5,399.0,623.62,503.75
2016,5,15,8,0,792.0,98.0,1.1,12.0,542.0,890.81,688.28
2016,5,15,8,15,811.0,101.5,1.05,12.0,590.5,924.98,704.57
2016,5,15,8,30,830.0,105.0,1.0,12.0,639.0,956.76,722.26
2016,5,15,8,45,537.0,220.5,1.0,12.5,575.0,804.45,614.66
2016,5,15,9,0,244.0,336.0,1.0,13.0,511.0,606.29,466.88
2016,5,15,9,15,281.0,348.0,1.0,13.5,560.5,670.08,512.79
2016,5,15,9,30,318.0,360.0,1.0,14.0,610.0,714.2,541.55
2016,5,15,9,45,284.5,385.5,1.0,14.5,616.5,701.11,528.73
2016,5,15,10,0,251.0,411.0,1.0,15.0,623.0,686.32,515.56
2016,5,15,10,15,594.5,257.5,1.0,15.0,780.0,872.16,651.0
2016,5,15,10,30,938.0,104.0,1.0,15.0,937.0,1016.05,742.56
2016,5,15,10,45,941.5,105.0,1.05,15.0,957.0,1001.25,731.29
2016,5,15,11,0,945.0,106.0,1.1,15.0,977.0,983.15,720.33
2016,5,15,11,15,531.5,292.5,1.15,15.0,784.0,775.71,580.16
2016,5,15,11,30,118.0,479.0,1.2,15.0,591.0,552.68,415.76
2016,5,15,11,45,534.5,294.0,1.25,15.5,802.0,734.68,556.01
2016,5,15,12,0,951.0,109.0,1.3,16.0,1013.0,872.08,650.95
2016,5,15,12,15,951.0,109.0,1.35,16.0,1010.5,835.67,625.57
2016,5,15,12,30,951.0,109.0,1.4,16.0,1008.0,796.97,600.52
2016,5,15,12,45,954.0,105.5,1.5,16.0,999.5,755.3,572.86
2016,5,15,13,0,957.0,102.0,1.6,16.0,991.0,711.49,541.66
2016,5,15,13,15,954.0,101.0,1.65,15.5,973.5,664.05,507.31
2016,5,15,13,30,951.0,100.0,1.7,15.0,956.0,615.23,470.74
2016,5,15,13,45,945.5,99.5,1.75,15.0,931.0,564.32,430.45
2016,5,15,14,0,940.0,99.0,1.8,15.0,906.0,512.64,388.24
2016,5,15,14,15,933.5,98.0,1.8,14.5,874.5,459.59,344.13
2016,5,15,14,30,927.0,97.0,1.8,14.0,843.0,406.29,298.44
2016,5,15,14,45,918.5,95.0,1.8,14.0,805.5,351.61,250.14
2016,5,15,15,0,910.0,93.0,1.8,14.0,768.0,297.32,201.84
2016,5,15,15,15,898.0,91.0,1.8,13.5,725.0,242.95,154.79
2016,5,15,15,30,886.0,89.0,1.8,13.0,682.0,189.75,111.59
2016,5,15,15,45,869.0,87.0,1.85,13.0,634.0,137.47,75.69
2016,5,15,16,0,852.0,85.0,1.9,13.0,586.0,87.24,53.71
2016,5,15,16,15,831.0,82.0,1.9,12.5,535.5,57.55,45.37
2016,5,15,16,30,810.0,79.0,1.9,12.0,485.0,56.88,45.06
2016,5,15,16,45,778.0,76.0,1.9,12.0,431.5,56.05,44.51
2016,5,15,17,0,746.0,73.0,1.9,12.0,378.0,55.2,43.93
2016,5,15,17,15,706.0,68.5,1.85,11.5,325.0,53.08,42.27
2016,5,15,17,30,666.0,64.0,1.8,11.0,272.0,46.48,36.51
2016,5,15,17,45,603.0,58.5,1.8,11.0,220.5,43.56,33.89
2016,5,15,18,0,540.0,53.0,1.8,11.0,169.0,40.6,31.08
2016,5,15,18,15,447.0,44.0,1.7,10.5,122.5,34.48,25.3
2016,5,15,18,30,354.0,35.0,1.6,10.0,76.0,28.16,19.08
2016,5,15,18,45,205.0,22.5,1.55,9.5,43.5,18.26,7.67
2016,5,15,19,0,56.0,10.0,1.5,9.0,11.0,9.1,0.0
2016,5,15,19,15,28.0,5.0,1.5,9.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.5,1.15,8.0,24.0,92.5,0.0
2016,5,16,5,30,197.0,31.0,1.1,8.0,48.0,195.91,152.22
2016,5,16,5,45,300.5,43.5,1.1,8.5,89.0,284.71,236.78
2016,5,16,6,0,404.0,56.0,1.1,9.0,130.0,386.79,324.72
2016,5,16,6,15,475.0,64.5,1.05,9.5,178.5,466.07,390.26
2016,5,16,6,30,546.0,73.0,1.0,10.0,227.0,549.31,454.62
2016,5,16,6,45,595.5,79.5,0.95,10.5,279.0,616.1,502.88
2016,5,16,7,0,645.0,86.0,0.9,11.0,331.0,684.33,549.96
2016,5,16,7,15,680.0,91.5,0.85,11.0,383.0,739.58,586.64
2016,5,16,7,30,715.0,97.0,0.8,11.0,435.0,794.55,622.0
2016,5,16,7,45,745.0,99.5,0.75,11.5,486.5,835.1,645.16
2016,5,16,8,0,775.0,102.0,0.7,12.0,538.0,880.08,670.83
2016,5,16,8,15,794.5,105.5,0.7,12.5,586.0,914.44,689.7
2016,5,16,8,30,814.0,109.0,0.7,13.0,634.0,946.45,706.91
2016,5,16,8,45,832.5,110.0,0.7,13.5,679.0,971.94,719.74
2016,5,16,9,0,851.0,111.0,0.7,14.0,724.0,983.98,724.01
2016,5,16,9,15,862.5,113.0,0.7,14.0,763.0,997.97,731.16
2016,5,16,9,30,874.0,115.0,0.7,14.0,802.0,1008.83,736.41
2016,5,16,9,45,894.0,110.0,0.75,14.5,839.0,1017.35,740.14
2016,5,16,10,0,914.0,105.0,0.8,15.0,876.0,1022.63,741.97
2016,5,16,10,15,920.0,106.0,0.85,15.0,903.0,1017.15,738.58
2016,5,16,10,30,926.0,107.0,0.9,15.0,930.0,1008.28,733.32
2016,5,16,10,45,930.0,108.0,0.95,15.5,950.0,994.13,723.5
2016,5,16,11,0,934.0,109.0,1.0,16.0,970.0,976.7,711.72
2016,5,16,11,15,936.5,109.5,1.05,16.0,983.0,954.21,698.09
2016,5,16,11,30,939.0,110.0,1.1,16.0,996.0,928.71,682.51
2016,5,16,11,45,939.5,110.5,1.15,16.5,1001.0,898.62,662.62
2016,5,16,12,0,940.0,111.0,1.2,17.0,1006.0,865.89,640.95
2016,5,16,12,15,940.0,111.0,1.2,17.0,1004.0,829.89,617.47
2016,5,16,12,30,940.0,111.0,1.2,17.0,1002.0,791.63,592.34
2016,5,16,12,45,939.5,110.0,1.3,17.0,992.5,750.11,565.04
2016,5,16,13,0,939.0,109.0,1.4,17.0,983.0,706.7,534.46
2016,5,16,13,15,936.0,108.0,1.4,17.0,965.5,660.04,499.72
2016,5,16,13,30,933.0,107.0,1.4,17.0,948.0,612.04,463.05
2016,5,16,13,45,931.0,104.5,1.45,17.0,924.0,562.22,424.25
2016,5,16,14,0,929.0,102.0,1.5,17.0,900.0,511.34,383.33
2016,5,16,14,15,922.0,101.0,1.5,16.5,869.0,458.69,340.18
2016,5,16,14,30,915.0,100.0,1.5,16.0,838.0,405.84,295.51
2016,5,16,14,45,906.5,98.0,1.55,16.0,801.0,351.82,248.5
2016,5,16,15,0,898.0,96.0,1.6,16.0,764.0,298.2,201.36
2016,5,16,15,15,886.5,94.0,1.6,15.5,721.0,244.59,155.36
2016,5,16,15,30,875.0,92.0,1.6,15.0,678.0,192.09,112.95
2016,5,16,15,45,855.0,90.5,1.6,15.0,630.0,140.47,77.61
2016,5,16,16,0,835.0,89.0,1.6,15.0,582.0,81.46,47.63
2016,5,16,16,15,814.0,86.0,1.55,14.5,532.0,60.09,47.21
2016,5,16,16,30,793.0,83.0,1.5,14.0,482.0,59.54,47.03
2016,5,16,16,45,757.0,81.0,1.45,14.0,428.5,59.58,47.26
2016,5,16,17,0,721.0,79.0,1.4,14.0,375.0,59.69,47.54
2016,5,16,17,15,679.5,74.0,1.3,13.5,322.5,52.24,41.17
2016,5,16,17,30,638.0,69.0,1.2,13.0,270.0,50.09,39.45
2016,5,16,17,45,574.0,63.0,1.2,12.5,218.5,46.96,36.74
2016,5,16,18,0,510.0,57.0,1.2,12.0,167.0,43.78,33.82
2016,5,16,18,15,416.5,47.5,1.15,11.5,121.5,37.37,27.8
2016,5,16,18,30,323.0,38.0,1.1,11.0,76.0,30.75,21.32
2016,5,16,18,45,183.5,24.0,1.1,10.5,43.5,18.84,8.48
2016,5,16,19,0,44.0,10.0,1.1,10.0,11.0,9.1,0.0
2016,5,16,19,15,22.0,5.0,1.1,9.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.0,0.65,8.5,26.5,117.89,0.0
2016,5,17,5,30,282.0,28.0,0.6,9.0,53.0,245.43,191.37
2016,5,17,5,45,391.5,37.5,0.6,9.5,96.5,340.05,279.8
2016,5,17,6,0,501.0,47.0,0.6,10.0,140.0,444.22,367.39
2016,5,17,6,15,568.0,54.0,0.55,10.5,190.5,521.77,428.25
2016,5,17,6,30,635.0,61.0,0.5,11.0,241.0,603.15,488.25
2016,5,17,6,45,684.0,65.0,0.5,11.5,295.0,664.23,530.64
2016,5,17,7,0,733.0,69.0,0.5,12.0,349.0,732.02,576.04
2016,5,17,7,15,765.0,73.0,0.5,12.5,402.5,785.63,609.6
2016,5,17,7,30,797.0,77.0,0.5,13.0,456.0,838.56,641.74
2016,5,17,7,45,823.0,79.5,0.55,14.0,508.5,882.95,667.02
2016,5,17,8,0,849.0,82.0,0.6,15.0,561.0,916.08,684.46
2016,5,17,8,15,866.5,84.5,0.65,15.5,610.0,948.55,702.66
2016,5,17,8,30,884.0,87.0,0.7,16.0,659.0,978.56,719.16
2016,5,17,8,45,898.5,89.0,0.75,16.5,704.5,1002.31,731.63
2016,5,17,9,0,913.0,91.0,0.8,17.0,750.0,1023.11,742.34
2016,5,17,9,15,923.0,92.5,0.8,17.5,790.0,1035.68,746.88
2016,5,17,9,30,933.0,94.0,0.8,18.0,830.0,1044.96,749.6
2016,5,17,9,45,940.5,95.5,0.8,18.5,864.0,1048.33,748.84
2016,5,17,10,0,948.0,97.0,0.8,19.0,898.0,1048.22,746.2
2016,5,17,10,15,953.5,98.5,0.8,19.0,925.5,1042.63,741.8
2016,5,17,10,30,959.0,100.0,0.8,19.0,953.0,1033.53,735.47
2016,5,17,10,45,962.5,100.5,0.85,19.5,973.5,1018.02,725.09
2016,5,17,11,0,966.0,101.0,0.9,20.0,994.0,999.18,712.79
2016,5,17,11,15,968.0,101.5,0.9,20.0,1006.5,975.7,698.03
2016,5,17,11,30,970.0,102.0,0.9,20.0,1019.0,949.14,681.4
2016,5,17,11,45,970.0,103.0,0.95,20.5,1024.0,918.37,661.77
2016,5,17,12,0,970.0,104.0,1.0,21.0,1029.0,884.9,640.32
2016,5,17,12,15,969.5,103.5,1.05,21.0,1026.0,847.19,617.18
2016,5,17,12,30,969.0,103.0,1.1,21.0,1023.0,807.21,592.27
2016,5,17,12,45,968.0,102.0,1.15,21.0,1012.5,764.34,564.61
2016,5,17,13,0,967.0,101.0,1.2,21.0,1002.0,719.57,533.42
2016,5,17,13,15,963.5,100.0,1.2,21.0,984.0,671.52,498.54
2016,5,17,13,30,960.0,99.0,1.2,21.0,966.0,622.13,461.72
2016,5,17,13,45,954.0,98.5,1.25,21.0,940.5,570.67,422.64
2016,5,17,14,0,948.0,98.0,1.3,21.0,915.0,518.47,381.65
2016,5,17,14,15,941.0,97.0,1.3,20.5,883.0,464.96,338.74
2016,5,17,14,30,934.0,96.0,1.3,20.0,851.0,411.23,294.25
2016,5,17,14,45,924.5,94.5,1.35,20.0,812.5,356.37,247.44
2016,5,17,15,0,915.0,93.0,1.4,20.0,774.0,301.99,200.52
2016,5,17,15,15,902.5,91.0,1.4,19.5,731.0,247.36,154.43
2016,5,17,15,30,890.0,89.0,1.4,19.0,688.0,193.94,111.89
2016,5,17,15,45,875.0,86.5,1.4,19.0,640.5,141.37,75.91
2016,5,17,16,0,860.0,84.0,1.4,19.0,593.0,90.64,52.86
2016,5,17,16,15,839.0,81.0,1.4,18.5,542.0,56.81,43.6
2016,5,17,16,30,818.0,78.0,1.4,18.0,491.0,56.1,43.28
2016,5,17,16,45,790.5,74.0,1.4,17.5,438.0,54.53,42.18
2016,5,17,17,0,763.0,70.0,1.4,17.0,385.0,52.85,40.97
2016,5,17,17,15,724.5,66.0,1.3,16.5,332.0,51.03,39.6
2016,5,17,17,30,686.0,62.0,1.2,16.0,279.0,49.16,38.13
2016,5,17,17,45,627.0,56.0,1.15,15.5,227.0,41.55,31.48
2016,5,17,18,0,568.0,50.0,1.1,15.0,175.0,38.06,28.34
2016,5,17,18,15,479.5,42.0,1.0,14.0,128.5,32.68,23.39
2016,5,17,18,30,391.0,34.0,0.9,13.0,82.0,27.16,18.06
2016,5,17,18,45,243.0,22.5,0.85,12.5,47.5,18.15,8.21
2016,5,17,19,0,95.0,11.0,0.8,12.0,13.0,10.01,0.0
2016,5,17,19,15,47.5,5.5,0.75,11.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,124.0,15.0,0.8,9.5,26.5,106.79,0.0
2016,5,18,5,30,248.0,30.0,0.8,10.0,53.0,226.87,177.58
2016,5,18,5,45,354.0,41.0,0.8,10.5,95.5,319.92,263.52
2016,5,18,6,0,460.0,52.0,0.8,11.0,138.0,422.19,349.85
2016,5,18,6,15,527.5,59.5,0.75,11.5,187.5,499.49,411.58
2016,5,18,6,30,595.0,67.0,0.7,12.0,237.0,580.56,472.08
2016,5,18,6,45,643.0,72.5,0.65,12.5,289.5,646.36,517.91
2016,5,18,7,0,691.0,78.0,0.6,13.0,342.0,713.49,562.5
2016,5,18,7,15,723.5,82.5,0.6,13.5,394.5,761.69,592.61
2016,5,18,7,30,756.0,87.0,0.6,14.0,447.0,814.66,625.26
2016,5,18,7,45,781.5,90.0,0.6,14.5,498.5,858.31,650.61
2016,5,18,8,0,807.0,93.0,0.6,15.0,550.0,900.34,674.42
2016,5,18,8,15,825.5,96.0,0.6,15.5,598.0,933.7,692.15
2016,5,18,8,30,844.0,99.0,0.6,16.0,646.0,964.65,708.22
2016,5,18,8,45,858.5,101.0,0.6,16.5,690.5,977.47,712.68
2016,5,18,9,0,873.0,103.0,0.6,17.0,735.0,997.74,722.2
2016,5,18,9,15,883.5,105.0,0.6,17.5,774.0,1011.01,727.23
2016,5,18,9,30,894.0,107.0,0.6,18.0,813.0,1021.08,730.5
2016,5,18,9,45,905.0,106.5,0.65,18.5,847.5,1025.64,731.7
2016,5,18,10,0,916.0,106.0,0.7,19.0,882.0,1026.88,731.09
2016,5,18,10,15,922.0,107.5,0.75,19.0,909.0,1021.93,728.22
2016,5,18,10,30,928.0,109.0,0.8,19.0,936.0,1013.57,723.44
2016,5,18,10,45,930.0,111.0,0.85,19.5,955.0,998.51,713.27
2016,5,18,11,0,932.0,113.0,0.9,20.0,974.0,980.2,701.23
2016,5,18,11,15,934.5,113.5,0.9,20.0,987.0,957.75,687.02
2016,5,18,11,30,937.0,114.0,0.9,20.0,1000.0,932.3,670.99
2016,5,18,11,45,936.0,115.5,0.95,20.0,1004.0,901.9,652.7
2016,5,18,12,0,935.0,117.0,1.0,20.0,1008.0,868.94,632.64
2016,5,18,12,15,934.5,116.5,1.05,20.0,1005.5,832.29,609.95
2016,5,18,12,30,934.0,116.0,1.1,20.0,1003.0,793.48,585.57
2016,5,18,12,45,932.5,115.0,1.15,20.0,993.0,751.54,557.9
2016,5,18,13,0,931.0,114.0,1.2,20.0,983.0,707.84,527.27
2016,5,18,13,15,927.5,113.5,1.2,20.0,965.5,661.7,493.55
2016,5,18,13,30,924.0,113.0,1.2,20.0,948.0,614.27,457.99
2016,5,18,13,45,921.0,110.5,1.2,20.0,923.5,564.45,419.67
2016,5,18,14,0,918.0,108.0,1.2,20.0,899.0,513.68,379.45
2016,5,18,14,15,910.5,106.5,1.2,19.5,867.5,461.06,337.28
2016,5,18,14,30,903.0,105.0,1.2,19.0,836.0,408.33,293.65
2016,5,18,14,45,895.0,102.5,1.25,19.0,799.0,354.8,247.95
2016,5,18,15,0,887.0,100.0,1.3,19.0,762.0,301.62,201.99
2016,5,18,15,15,874.5,98.0,1.3,18.5,719.5,248.46,157.04
2016,5,18,15,30,862.0,96.0,1.3,18.0,677.0,196.51,115.46
2016,5,18,15,45,844.0,94.0,1.3,18.0,629.5,145.44,80.27
2016,5,18,16,0,826.0,92.0,1.3,18.0,582.0,86.86,49.59
2016,5,18,16,15,804.0,89.0,1.25,17.0,532.0,61.93,48.29
2016,5,18,16,30,782.0,86.0,1.2,16.0,482.0,61.48,48.31
2016,5,18,16,45,750.5,82.5,1.15,15.5,429.5,60.51,47.76
2016,5,18,17,0,719.0,79.0,1.1,15.0,377.0,59.51,47.17
2016,5,18,17,15,678.5,74.0,1.05,14.5,325.0,52.07,40.85
2016,5,18,17,30,638.0,69.0,1.0,14.0,273.0,49.92,39.14
2016,5,18,17,45,582.0,62.0,0.95,13.5,222.5,46.02,35.75
2016,5,18,18,0,526.0,55.0,0.9,13.0,172.0,41.96,32.08
2016,5,18,18,15,437.0,46.0,0.8,12.5,126.0,35.92,26.45
2016,5,18,18,30,348.0,37.0,0.7,12.0,80.0,29.67,20.4
2016,5,18,18,45,211.5,24.5,0.65,11.5,47.0,19.86,9.89
2016,5,18,19,0,75.0,12.0,0.6,11.0,14.0,10.91,0.0
2016,5,18,19,15,37.5,6.0,0.6,10.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,106.5,17.5,1.35,8.0,27.5,102.14,5.51
2016,5,19,5,30,213.0,35.0,1.4,8.0,55.0,211.77,168.05
2016,5,19,5,45,320.5,47.0,1.45,8.0,98.0,303.27,253.77
2016,5,19,6,0,428.0,59.0,1.5,8.0,141.0,407.85,344.75
2016,5,19,6,15,497.5,67.5,1.6,8.0,190.0,487.31,412.14
2016,5,19,6,30,567.0,76.0,1.7,8.0,239.0,570.45,478.78
2016,5,19,6,45,616.5,82.0,1.8,8.5,291.5,637.5,529.29
2016,5,19,7,0,666.0,88.0,1.9,9.0,344.0,705.86,579.01
2016,5,19,7,15,700.5,93.0,1.9,9.0,396.5,760.69,617.34
2016,5,19,7,30,735.0,98.0,1.9,9.0,449.0,815.14,654.48
2016,5,19,7,45,765.0,100.0,1.9,9.5,500.5,855.58,679.51
2016,5,19,8,0,795.0,102.0,1.9,10.0,552.0,900.39,707.25
2016,5,19,8,15,815.0,105.0,1.8,10.0,601.5,934.98,727.4
2016,5,19,8,30,835.0,108.0,1.7,10.0,651.0,967.2,745.65
2016,5,19,8,45,854.0,109.0,1.6,10.5,697.0,993.44,758.18
2016,5,19,9,0,873.0,110.0,1.5,11.0,743.0,1006.22,761.58
2016,5,19,9,15,886.0,112.5,1.5,11.0,784.0,1022.41,770.48
2016,5,19,9,30,899.0,115.0,1.5,11.0,825.0,1035.39,777.32
2016,5,19,9,45,906.5,118.0,1.55,11.5,860.0,1040.07,778.31
2016,5,19,10,0,914.0,121.0,1.6,12.0,895.0,1041.32,777.31
2016,5,19,10,15,922.0,122.0,1.6,12.0,924.0,1037.52,773.81
2016,5,19,10,30,930.0,123.0,1.6,12.0,953.0,1030.28,768.29
2016,5,19,10,45,939.5,122.0,1.6,12.5,976.0,1019.04,758.93
2016,5,19,11,0,949.0,121.0,1.6,13.0,999.0,1004.37,747.53
2016,5,19,11,15,952.0,121.5,1.6,13.0,1012.5,981.82,732.49
2016,5,19,11,30,955.0,122.0,1.6,13.0,1026.0,956.19,715.54
2016,5,19,11,45,955.0,123.0,1.6,13.0,1031.5,925.5,695.24
2016,5,19,12,0,955.0,124.0,1.6,13.0,1037.0,892.18,673.16
2016,5,19,12,15,954.5,124.0,1.65,13.0,1034.0,855.16,649.06
2016,5,19,12,30,954.0,124.0,1.7,13.0,1031.0,815.92,623.19
2016,5,19,12,45,957.0,120.0,1.75,13.0,1022.0,773.8,594.11
2016,5,19,13,0,960.0,116.0,1.8,13.0,1013.0,729.58,561.82
2016,5,19,13,15,956.0,115.5,1.85,13.0,994.5,681.86,525.98
2016,5,19,13,30,952.0,115.0,1.9,13.0,976.0,632.86,488.12
2016,5,19,13,45,693.0,236.5,1.95,13.0,854.5,540.0,415.93
2016,5,19,14,0,434.0,358.0,2.0,13.0,733.0,472.79,363.64
2016,5,19,14,15,460.0,335.0,2.1,12.5,720.0,438.31,336.4
2016,5,19,14,30,486.0,312.0,2.2,12.0,707.0,401.45,305.95
2016,5,19,14,45,695.0,209.5,2.3,12.0,745.5,359.99,265.75
2016,5,19,15,0,904.0,107.0,2.4,12.0,784.0,312.56,216.98
2016,5,19,15,15,891.0,105.0,2.4,11.5,740.0,258.34,169.46
2016,5,19,15,30,878.0,103.0,2.4,11.0,696.0,205.38,125.55
2016,5,19,15,45,856.0,102.0,2.4,11.0,647.0,144.5,81.07
2016,5,19,16,0,834.0,101.0,2.4,11.0,598.0,95.25,56.99
2016,5,19,16,15,655.5,134.0,2.4,10.5,504.0,83.94,69.01
2016,5,19,16,30,477.0,167.0,2.4,10.0,410.0,108.95,91.47
2016,5,19,16,45,326.0,169.5,2.45,9.5,327.5,119.35,101.15
2016,5,19,17,0,175.0,172.0,2.5,9.0,245.0,126.58,108.1
2016,5,19,17,15,158.0,152.0,2.5,8.5,211.0,113.33,96.84
2016,5,19,17,30,141.0,132.0,2.5,8.0,177.0,99.67,85.03
2016,5,19,17,45,124.0,109.5,2.5,8.0,144.0,84.09,71.05
2016,5,19,18,0,107.0,87.0,2.5,8.0,111.0,68.06,56.39
2016,5,19,18,15,82.0,66.0,2.4,8.0,81.5,52.57,41.95
2016,5,19,18,30,57.0,45.0,2.3,8.0,52.0,36.7,26.98
2016,5,19,18,45,28.5,27.0,2.25,8.0,30.5,22.57,12.49
2016,5,19,19,0,0.0,9.0,2.2,8.0,9.0,8.19,0.0
2016,5,19,19,15,0.0,4.5,2.2,8.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,109.5,18.0,2.3,7.0,28.0,105.21,16.8
2016,5,20,5,30,219.0,36.0,2.3,7.0,56.0,216.86,174.03
2016,5,20,5,45,330.5,47.0,2.3,7.5,99.5,309.79,261.04
2016,5,20,6,0,442.0,58.0,2.3,8.0,143.0,416.99,354.47
2016,5,20,6,15,221.0,73.5,2.3,8.0,116.0,268.27,230.11
2016,5,20,6,30,0.0,89.0,2.3,8.0,89.0,85.4,68.76
2016,5,20,6,45,1.5,108.0,2.3,8.5,108.5,105.14,85.81
2016,5,20,7,0,3.0,127.0,2.3,9.0,128.0,124.73,102.14
2016,5,20,7,15,1.5,135.0,2.25,9.0,135.5,129.34,105.56
2016,5,20,7,30,0.0,143.0,2.2,9.0,143.0,134.27,109.24
2016,5,20,7,45,19.0,184.0,2.2,9.5,195.0,193.67,158.91
2016,5,20,8,0,38.0,225.0,2.2,10.0,247.0,271.12,221.77
2016,5,20,8,15,27.5,226.0,2.15,10.0,243.0,258.51,210.11
2016,5,20,8,30,17.0,227.0,2.1,10.0,239.0,230.82,186.71
2016,5,20,8,45,8.5,181.5,2.1,10.0,187.5,175.16,140.79
2016,5,20,9,0,0.0,136.0,2.1,10.0,136.0,122.49,96.97
2016,5,20,9,15,7.0,191.0,2.1,10.0,196.5,181.51,145.49
2016,5,20,9,30,14.0,246.0,2.1,10.0,257.0,240.99,193.19
2016,5,20,9,45,12.5,234.5,2.1,10.5,245.0,227.32,181.34
2016,5,20,10,0,11.0,223.0,2.1,11.0,233.0,214.05,170.13
2016,5,20,10,15,7.0,184.0,2.1,11.0,191.0,173.05,136.93
2016,5,20,10,30,3.0,145.0,2.1,11.0,149.0,133.02,104.34
2016,5,20,10,45,148.0,300.0,2.15,11.0,438.0,435.33,347.42
2016,5,20,11,0,293.0,455.0,2.2,11.0,727.0,723.54,559.55
2016,5,20,11,15,150.5,313.0,2.2,11.0,453.0,435.67,343.6
2016,5,20,11,30,8.0,171.0,2.2,11.0,179.0,159.99,125.44
2016,5,20,11,45,47.5,323.0,2.2,11.0,369.0,334.34,264.85
2016,5,20,12,0,87.0,475.0,2.2,11.0,559.0,498.08,388.54
2016,5,20,12,15,51.0,376.5,2.2,11.0,426.5,374.91,294.09
2016,5,20,12,30,15.0,278.0,2.2,11.0,294.0,256.72,202.3
2016,5,20,12,45,37.0,357.5,2.2,11.0,393.5,337.25,265.86
2016,5,20,13,0,59.0,437.0,2.2,11.0,493.0,411.81,322.71
2016,5,20,13,15,159.5,443.5,2.15,11.0,589.5,465.99,364.46
2016,5,20,13,30,260.0,450.0,2.1,11.0,686.0,506.77,394.8
2016,5,20,13,45,172.5,433.0,2.1,11.0,588.0,436.1,340.36
2016,5,20,14,0,85.0,416.0,2.1,11.0,490.0,375.95,294.54
2016,5,20,14,15,43.0,275.5,2.1,11.0,313.0,245.6,193.8
2016,5,20,14,30,1.0,135.0,2.1,11.0,136.0,119.01,93.08
2016,5,20,14,45,11.0,203.5,2.1,11.0,212.0,178.44,141.61
2016,5,20,15,0,21.0,272.0,2.1,11.0,288.0,232.59,184.81
2016,5,20,15,15,54.0,290.0,2.1,10.5,327.5,236.22,186.76
2016,5,20,15,30,87.0,308.0,2.1,10.0,367.0,244.56,192.61
2016,5,20,15,45,51.5,257.5,2.1,10.0,292.0,200.44,159.28
2016,5,20,16,0,16.0,207.0,2.1,10.0,217.0,170.73,137.34
2016,5,20,16,15,40.5,209.5,2.05,9.5,231.0,159.05,134.74
2016,5,20,16,30,65.0,212.0,2.0,9.0,245.0,159.14,135.56
2016,5,20,16,45,32.5,157.0,2.0,9.0,173.5,123.87,105.15
2016,5,20,17,0,0.0,102.0,2.0,9.0,102.0,88.11,73.85
2016,5,20,17,15,0.0,88.0,1.95,8.5,88.0,76.44,63.81
2016,5,20,17,30,0.0,74.0,1.9,8.0,74.0,64.68,53.47
2016,5,20,17,45,251.0,68.0,1.85,8.0,124.5,49.15,39.4
2016,5,20,18,0,502.0,62.0,1.8,8.0,175.0,47.61,37.9
2016,5,20,18,15,410.0,52.5,1.7,8.0,129.5,41.37,31.91
2016,5,20,18,30,318.0,43.0,1.6,8.0,84.0,34.94,25.49
2016,5,20,18,45,185.5,29.0,1.55,8.0,50.0,22.71,12.87
2016,5,20,19,0,53.0,15.0,1.5,8.0,16.0,13.64,0.0
2016,5,20,19,15,26.5,7.5,1.45,8.0,8.0,6.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,15,113.5,17.0,0.85,8.0,28.0,105.94,25.71
2016,5,21,5,30,227.0,34.0,0.9,8.0,56.0,217.98,174.25
2016,5,21,5,45,326.5,46.0,0.95,8.0,98.5,305.5,255.13
2016,5,21,6,0,426.0,58.0,1.0,8.0,141.0,406.09,341.81
2016,5,21,6,15,493.5,66.5,1.0,8.0,189.5,483.82,406.45
2016,5,21,6,30,561.0,75.0,1.0,8.0,238.0,565.21,470.05
2016,5,21,6,45,602.0,82.5,1.05,8.5,289.0,626.96,515.34
2016,5,21,7,0,643.0,90.0,1.1,9.0,340.0,689.57,559.67
2016,5,21,7,15,677.5,95.5,1.1,9.0,392.0,744.39,597.24
2016,5,21,7,30,712.0,101.0,1.1,9.0,444.0,798.89,633.62
2016,5,21,7,45,366.5,153.5,1.1,9.5,331.0,548.0,443.27
2016,5,21,8,0,21.0,206.0,1.1,10.0,218.0,216.82,174.52
2016,5,21,8,15,78.5,254.0,1.1,10.0,304.5,340.48,276.06
2016,5,21,8,30,136.0,302.0,1.1,10.0,391.0,468.02,373.95
2016,5,21,8,45,78.5,283.0,1.15,10.5,335.5,366.86,292.72
2016,5,21,9,0,21.0,264.0,1.2,11.0,280.0,268.94,213.93
2016,5,21,9,15,15.5,241.0,1.2,11.0,253.5,238.79,190.01
2016,5,21,9,30,10.0,218.0,1.2,11.0,227.0,209.81,166.57
2016,5,21,9,45,17.0,267.5,1.25,11.0,282.5,263.67,209.22
2016,5,21,10,0,24.0,317.0,1.3,11.0,338.0,317.19,250.49
2016,5,21,10,15,96.0,385.0,1.3,11.0,471.0,468.8,367.11
2016,5,21,10,30,168.0,453.0,1.3,11.0,604.0,615.55,473.93
2016,5,21,10,45,94.5,392.5,1.3,11.0,477.5,463.63,359.95
2016,5,21,11,0,21.0,332.0,1.3,11.0,351.0,321.0,250.98
2016,5,21,11,15,19.0,314.5,1.3,11.0,332.0,301.17,236.33
2016,5,21,11,30,17.0,297.0,1.3,11.0,313.0,281.75,221.27
2016,5,21,11,45,16.5,294.5,1.35,11.0,310.5,277.45,218.0
2016,5,21,12,0,16.0,292.0,1.4,11.0,308.0,273.16,214.69
2016,5,21,12,15,16.0,289.0,1.4,11.0,305.0,268.82,211.3
2016,5,21,12,30,16.0,286.0,1.4,11.0,302.0,264.47,207.93
2016,5,21,12,45,15.0,275.5,1.45,11.0,290.5,252.93,199.01
2016,5,21,13,0,14.0,265.0,1.5,11.0,279.0,241.58,190.26
2016,5,21,13,15,14.5,260.0,1.5,11.0,274.0,236.03,186.01
2016,5,21,13,30,15.0,255.0,1.5,11.0,269.0,230.46,181.73
2016,5,21,13,45,31.5,318.5,1.55,11.0,346.5,282.91,223.03
2016,5,21,14,0,48.0,382.0,1.6,11.0,424.0,333.88,262.25
2016,5,21,14,15,97.0,391.0,1.6,11.0,471.5,353.63,276.71
2016,5,21,14,30,146.0,400.0,1.6,11.0,519.0,357.5,278.36
2016,5,21,14,45,165.0,380.5,1.6,11.0,509.5,336.32,260.84
2016,5,21,15,0,184.0,361.0,1.6,11.0,500.0,313.46,241.77
2016,5,21,15,15,212.0,336.0,1.55,11.0,487.0,287.41,219.61
2016,5,21,15,30,240.0,311.0,1.5,11.0,474.0,258.88,195.79
2016,5,21,15,45,221.0,290.0,1.5,11.0,432.0,225.59,171.6
2016,5,21,16,0,202.0,269.0,1.5,11.0,390.0,194.73,151.58
2016,5,21,16,15,476.0,183.0,1.45,10.5,435.5,115.99,96.75
2016,5,21,16,30,750.0,97.0,1.4,10.0,481.0,69.08,56.15
2016,5,21,16,45,727.5,90.5,1.4,10.0,430.5,59.99,48.34
2016,5,21,17,0,705.0,84.0,1.4,10.0,380.0,57.33,46.15
2016,5,21,17,15,665.0,78.5,1.35,9.5,328.0,55.07,44.38
2016,5,21,17,30,625.0,73.0,1.3,9.0,276.0,52.69,42.44
2016,5,21,17,45,573.0,65.5,1.3,9.0,226.5,48.53,38.7
2016,5,21,18,0,521.0,58.0,1.3,9.0,177.0,44.19,34.66
2016,5,21,18,15,436.0,49.0,1.2,8.5,131.5,38.25,29.06
2016,5,21,18,30,351.0,40.0,1.1,8.0,86.0,32.12,23.04
2016,5,21,18,45,221.0,27.0,1.05,8.0,51.5,21.92,12.46
2016,5,21,19,0,91.0,14.0,1.0,8.0,17.0,12.73,0.0
2016,5,21,19,15,45.5,7.0,1.0,7.5,8.5,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,15,128.5,17.0,0.7,7.0,30.0,114.85,36.49
2016,5,22,5,30,257.0,34.0,0.7,7.0,60.0,236.17,190.01
2016,5,22,5,45,356.5,45.0,0.75,7.5,103.0,326.94,272.71
2016,5,22,6,0,456.0,56.0,0.8,8.0,146.0,425.24,356.43
2016,5,22,6,15,521.5,64.0,0.8,8.0,195.5,501.88,419.23
2016,5,22,6,30,587.0,72.0,0.8,8.0,245.0,582.04,481.03
2016,5,22,6,45,367.0,115.5,0.8,8.5,230.5,470.33,390.09
2016,5,22,7,0,147.0,159.0,0.8,9.0,216.0,315.25,261.57
2016,5,22,7,15,76.5,157.5,0.75,9.5,187.5,233.9,193.49
2016,5,22,7,30,6.0,156.0,0.7,10.0,159.0,153.58,124.26
2016,5,22,7,45,22.0,191.0,0.7,10.5,203.5,203.96,165.74
2016,5,22,8,0,38.0,226.0,0.7,11.0,248.0,272.08,219.58
2016,5,22,8,15,45.5,251.5,0.7,11.0,280.0,305.53,244.85
2016,5,22,8,30,53.0,277.0,0.7,11.0,312.0,338.61,269.69
2016,5,22,8,45,63.0,303.0,0.7,11.5,347.0,374.3,295.7
2016,5,22,9,0,73.0,329.0,0.7,12.0,382.0,409.45,320.79
2016,5,22,9,15,49.0,314.5,0.7,12.0,351.0,365.05,285.62
2016,5,22,9,30,25.0,300.0,0.7,12.0,320.0,305.32,239.16
2016,5,22,9,45,123.5,360.0,0.75,12.0,464.5,497.07,386.01
2016,5,22,10,0,222.0,420.0,0.8,12.0,609.0,652.03,496.69
2016,5,22,10,15,170.0,433.5,0.85,12.0,581.5,606.53,461.0
2016,5,22,10,30,118.0,447.0,0.9,12.0,554.0,561.23,427.44
2016,5,22,10,45,100.5,450.0,0.95,12.5,542.5,526.51,401.74
2016,5,22,11,0,83.0,453.0,1.0,13.0,531.0,505.88,385.84
2016,5,22,11,15,243.5,436.0,1.05,13.0,667.0,645.6,490.17
2016,5,22,11,30,404.0,419.0,1.1,13.0,803.0,755.7,568.65
2016,5,22,11,45,360.0,444.0,1.15,13.0,787.5,720.7,542.11
2016,5,22,12,0,316.0,469.0,1.2,13.0,772.0,686.15,517.38
2016,5,22,12,15,280.5,476.0,1.2,13.0,744.5,643.81,486.98
2016,5,22,12,30,245.0,483.0,1.2,13.0,717.0,604.03,458.18
2016,5,22,12,45,172.5,475.5,1.3,13.0,639.5,529.4,404.22
2016,5,22,13,0,100.0,468.0,1.4,13.0,562.0,464.24,356.36
2016,5,22,13,15,253.5,430.0,1.45,12.5,662.0,508.51,392.34
2016,5,22,13,30,407.0,392.0,1.5,12.0,762.0,541.83,417.88
2016,5,22,13,45,339.5,406.5,1.55,12.0,709.5,496.49,382.66
2016,5,22,14,0,272.0,421.0,1.6,12.0,657.0,451.27,348.17
2016,5,22,14,15,220.0,411.5,1.6,12.0,598.0,410.84,317.23
2016,5,22,14,30,168.0,402.0,1.6,12.0,539.0,367.29,284.14
2016,5,22,14,45,258.5,366.0,1.65,12.0,565.5,346.44,265.44
2016,5,22,15,0,349.0,330.0,1.7,12.0,592.0,326.48,245.69
2016,5,22,15,15,316.0,317.0,1.7,11.5,544.5,286.81,214.73
2016,5,22,15,30,283.0,304.0,1.7,11.0,497.0,250.87,187.73
2016,5,22,15,45,307.0,276.0,1.7,11.0,472.0,215.42,160.02
2016,5,22,16,0,331.0,248.0,1.7,11.0,447.0,178.18,134.89
2016,5,22,16,15,314.0,228.0,1.7,10.5,404.0,151.63,127.69
2016,5,22,16,30,297.0,208.0,1.7,10.0,361.0,141.19,119.39
2016,5,22,16,45,282.5,186.5,1.7,10.0,319.5,129.29,109.46
2016,5,22,17,0,268.0,165.0,1.7,10.0,278.0,116.78,98.89
2016,5,22,17,15,250.5,146.0,1.7,9.5,240.5,105.25,89.2
2016,5,22,17,30,233.0,127.0,1.7,9.0,203.0,93.2,78.85
2016,5,22,17,45,384.5,92.0,1.7,9.0,191.5,67.12,55.49
2016,5,22,18,0,536.0,57.0,1.7,9.0,180.0,43.32,33.86
2016,5,22,18,15,453.0,48.0,1.6,8.5,134.0,37.34,28.25
2016,5,22,18,30,370.0,39.0,1.5,8.0,88.0,31.15,22.21
2016,5,22,18,45,245.0,27.0,1.45,8.0,53.5,21.87,12.58
2016,5,22,19,0,120.0,15.0,1.4,8.0,19.0,13.64,0.0
2016,5,22,19,15,60.0,7.5,1.35,7.5,9.5,6.82,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,65.0,17.5,0.95,8.0,24.5,69.32,23.71
2016,5,23,5,30,130.0,35.0,1.0,8.0,49.0,144.79,115.64
2016,5,23,5,45,190.0,52.5,1.05,8.5,84.0,210.88,176.33
2016,5,23,6,0,250.0,70.0,1.1,9.0,119.0,295.85,249.76
2016,5,23,6,15,289.0,87.0,1.1,9.0,159.5,354.32,299.45
2016,5,23,6,30,328.0,104.0,1.1,9.0,200.0,414.96,349.1
2016,5,23,6,45,368.5,116.0,1.1,9.0,243.5,472.26,394.43
2016,5,23,7,0,409.0,128.0,1.1,9.0,287.0,531.21,439.54
2016,5,23,7,15,354.5,160.0,1.1,9.5,312.0,514.36,422.57
2016,5,23,7,30,300.0,192.0,1.1,10.0,337.0,510.88,416.03
2016,5,23,7,45,535.0,148.0,1.1,10.5,440.5,697.99,558.34
2016,5,23,8,0,770.0,104.0,1.1,11.0,544.0,880.46,682.05
2016,5,23,8,15,534.5,194.5,1.1,11.0,512.5,767.68,598.3
2016,5,23,8,30,299.0,285.0,1.1,11.0,481.0,626.51,490.41
2016,5,23,8,45,313.5,303.5,1.1,11.0,521.0,660.41,515.13
2016,5,23,9,0,328.0,322.0,1.1,11.0,561.0,692.95,536.72
2016,5,23,9,15,275.0,353.5,1.1,11.0,561.5,670.75,517.48
2016,5,23,9,30,222.0,385.0,1.1,11.0,562.0,628.78,485.11
2016,5,23,9,45,557.5,249.5,1.1,11.5,718.0,851.19,648.84
2016,5,23,10,0,893.0,114.0,1.1,12.0,874.0,1015.22,754.04
2016,5,23,10,15,899.0,115.0,1.1,12.0,900.5,1009.98,747.23
2016,5,23,10,30,905.0,116.0,1.1,12.0,927.0,1001.44,740.98
2016,5,23,10,45,909.5,116.5,1.1,12.0,947.0,987.69,731.52
2016,5,23,11,0,914.0,117.0,1.1,12.0,967.0,970.74,720.17
2016,5,23,11,15,916.5,117.5,1.05,12.0,979.5,948.85,704.8
2016,5,23,11,30,919.0,118.0,1.0,12.0,992.0,924.01,687.64
2016,5,23,11,45,534.0,306.5,1.0,12.0,815.0,749.77,565.95
2016,5,23,12,0,149.0,495.0,1.0,12.0,638.0,570.27,431.63
2016,5,23,12,15,305.0,461.5,1.0,12.0,753.5,650.87,493.81
2016,5,23,12,30,461.0,428.0,1.0,12.0,869.0,716.64,541.04
2016,5,23,12,45,668.5,286.5,1.0,12.0,918.0,716.46,544.08
2016,5,23,13,0,876.0,145.0,1.0,12.0,967.0,701.63,536.4
2016,5,23,13,15,872.0,144.0,1.0,12.0,950.0,657.15,502.94
2016,5,23,13,30,868.0,143.0,1.0,12.0,933.0,611.56,468.12
2016,5,23,13,45,868.0,138.0,1.05,12.0,910.0,564.17,431.39
2016,5,23,14,0,868.0,133.0,1.1,12.0,887.0,515.67,392.54
2016,5,23,14,15,860.0,131.0,1.1,12.0,856.0,465.03,350.52
2016,5,23,14,30,852.0,129.0,1.1,12.0,825.0,414.38,307.33
2016,5,23,14,45,846.5,124.5,1.15,12.0,789.5,362.95,262.67
2016,5,23,15,0,841.0,120.0,1.2,12.0,754.0,304.28,211.73
2016,5,23,15,15,827.5,117.5,1.2,12.0,712.0,252.44,166.55
2016,5,23,15,30,814.0,115.0,1.2,12.0,670.0,202.07,124.59
2016,5,23,15,45,801.0,110.0,1.25,12.0,624.5,151.6,87.37
2016,5,23,16,0,788.0,105.0,1.3,12.0,579.0,102.92,60.75
2016,5,23,16,15,766.0,101.0,1.3,11.5,530.0,69.66,56.12
2016,5,23,16,30,744.0,97.0,1.3,11.0,481.0,68.84,55.77
2016,5,23,16,45,719.5,91.0,1.3,11.0,430.5,60.1,48.23
2016,5,23,17,0,695.0,85.0,1.3,11.0,380.0,57.8,46.38
2016,5,23,17,15,655.5,79.5,1.3,10.5,328.5,55.58,44.65
2016,5,23,17,30,616.0,74.0,1.3,10.0,277.0,53.24,42.76
2016,5,23,17,45,564.5,66.5,1.3,10.0,227.5,49.12,39.08
2016,5,23,18,0,513.0,59.0,1.3,10.0,178.0,44.81,35.1
2016,5,23,18,15,430.0,50.0,1.25,9.5,133.0,38.92,29.57
2016,5,23,18,30,347.0,41.0,1.2,9.0,88.0,32.82,23.63
2016,5,23,18,45,224.5,28.0,1.2,9.0,53.5,22.68,13.35
2016,5,23,19,0,102.0,15.0,1.2,9.0,19.0,11.82,0.0
2016,5,23,19,15,51.0,7.5,1.2,8.5,9.5,6.82,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,140.5,16.5,1.05,8.0,31.0,125.99,53.49
2016,5,24,5,30,281.0,33.0,1.1,8.0,62.0,251.13,203.03
2016,5,24,5,45,381.5,42.5,1.15,8.5,105.0,341.06,284.88
2016,5,24,6,0,482.0,52.0,1.2,9.0,148.0,439.19,368.66
2016,5,24,6,15,298.5,84.5,1.2,9.0,149.5,358.03,302.03
2016,5,24,6,30,115.0,117.0,1.2,9.0,151.0,235.87,198.55
2016,5,24,6,45,126.5,138.5,1.2,9.5,182.5,272.27,228.85
2016,5,24,7,0,138.0,160.0,1.2,10.0,214.0,308.68,257.5
2016,5,24,7,15,105.0,180.5,1.2,10.0,225.0,304.59,251.94
2016,5,24,7,30,72.0,201.0,1.2,10.0,236.0,281.11,231.01
2016,5,24,7,45,70.0,222.5,1.2,10.0,259.5,301.9,246.79
2016,5,24,8,0,68.0,244.0,1.2,10.0,283.0,322.13,261.68
2016,5,24,8,15,131.0,273.5,1.15,10.0,356.5,432.62,348.47
2016,5,24,8,30,194.0,303.0,1.1,10.0,430.0,525.92,418.48
2016,5,24,8,45,193.0,325.5,1.1,10.5,459.5,547.67,431.49
2016,5,24,9,0,192.0,348.0,1.1,11.0,489.0,568.22,444.16
2016,5,24,9,15,181.5,369.0,1.1,11.0,508.0,576.32,448.26
2016,5,24,9,30,171.0,390.0,1.1,11.0,527.0,583.19,451.66
2016,5,24,9,45,107.0,378.5,1.1,11.5,465.5,500.46,387.91
2016,5,24,10,0,43.0,367.0,1.1,12.0,404.0,402.79,312.85
2016,5,24,10,15,40.5,374.0,1.1,12.0,410.0,403.13,313.25
2016,5,24,10,30,38.0,381.0,1.1,12.0,416.0,403.3,312.87
2016,5,24,10,45,38.5,390.5,1.1,12.5,426.0,408.6,315.89
2016,5,24,11,0,39.0,400.0,1.1,13.0,436.0,413.47,318.57
2016,5,24,11,15,46.0,419.0,1.1,13.0,462.5,432.81,332.73
2016,5,24,11,30,53.0,438.0,1.1,13.0,489.0,450.94,345.81
2016,5,24,11,45,212.0,438.0,1.15,13.0,642.0,585.42,447.48
