Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,12,0,371.0,438.0,1.2,13.0,795.0,704.49,533.15
2016,5,24,12,15,353.0,446.5,1.2,13.0,785.5,675.88,510.97
2016,5,24,12,30,335.0,455.0,1.2,13.0,776.0,647.4,490.38
2016,5,24,12,45,373.5,433.0,1.2,13.0,787.0,634.21,481.64
2016,5,24,13,0,412.0,411.0,1.2,13.0,798.0,614.55,467.84
2016,5,24,13,15,400.0,406.0,1.2,13.0,776.5,580.92,442.89
2016,5,24,13,30,388.0,401.0,1.2,13.0,755.0,544.51,415.74
2016,5,24,13,45,426.5,378.0,1.25,13.0,757.5,515.71,394.28
2016,5,24,14,0,465.0,355.0,1.3,13.0,760.0,488.94,373.19
2016,5,24,14,15,402.0,363.0,1.3,13.0,704.0,445.39,339.15
2016,5,24,14,30,339.0,371.0,1.3,13.0,648.0,400.66,304.56
2016,5,24,14,45,392.5,331.5,1.3,13.0,638.0,367.0,276.01
2016,5,24,15,0,446.0,292.0,1.3,13.0,628.0,319.36,235.49
2016,5,24,15,15,654.5,194.5,1.3,12.5,657.5,265.78,183.73
2016,5,24,15,30,863.0,97.0,1.3,12.0,687.0,207.47,126.86
2016,5,24,15,45,849.0,93.5,1.35,12.0,640.5,155.92,88.72
2016,5,24,16,0,835.0,90.0,1.4,12.0,594.0,96.42,53.38
2016,5,24,16,15,814.5,87.0,1.4,11.5,544.5,60.22,47.83
2016,5,24,16,30,794.0,84.0,1.4,11.0,495.0,59.7,47.69
2016,5,24,16,45,424.0,126.0,1.4,11.0,343.0,83.73,69.17
2016,5,24,17,0,54.0,168.0,1.4,11.0,191.0,129.57,109.74
2016,5,24,17,15,48.5,147.0,1.4,10.5,165.5,114.71,97.13
2016,5,24,17,30,43.0,126.0,1.4,10.0,140.0,99.54,84.15
2016,5,24,17,45,302.5,90.0,1.45,10.0,163.0,65.12,53.46
2016,5,24,18,0,562.0,54.0,1.5,10.0,186.0,40.8,31.45
2016,5,24,18,15,480.5,46.0,1.45,9.5,139.5,35.56,26.55
2016,5,24,18,30,399.0,38.0,1.4,9.0,93.0,30.16,21.29
2016,5,24,18,45,267.0,27.0,1.4,9.0,57.5,21.74,12.69
2016,5,24,19,0,135.0,16.0,1.4,9.0,22.0,13.01,0.0
2016,5,24,19,15,67.5,8.0,1.35,8.5,11.0,7.28,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,145.5,16.5,1.0,8.0,31.5,129.38,60.22
2016,5,25,5,30,291.0,33.0,1.0,8.0,63.0,257.44,208.48
2016,5,25,5,45,389.0,42.5,1.05,8.5,106.5,346.16,288.91
2016,5,25,6,0,487.0,52.0,1.1,9.0,150.0,442.87,371.25
2016,5,25,6,15,549.5,59.0,1.1,9.0,199.0,516.93,431.52
2016,5,25,6,30,612.0,66.0,1.1,9.0,248.0,594.38,491.25
2016,5,25,6,45,330.0,109.0,1.1,9.5,209.5,431.87,359.83
2016,5,25,7,0,48.0,152.0,1.1,10.0,171.0,205.77,169.56
2016,5,25,7,15,44.0,171.0,1.1,10.0,190.5,222.16,183.25
2016,5,25,7,30,40.0,190.0,1.1,10.0,210.0,238.06,195.25
2016,5,25,7,45,31.0,199.5,1.1,10.5,216.0,237.28,193.11
2016,5,25,8,0,22.0,209.0,1.1,11.0,222.0,220.75,178.42
2016,5,25,8,15,17.5,213.0,1.1,11.0,224.0,218.44,175.86
2016,5,25,8,30,13.0,217.0,1.1,11.0,226.0,216.35,173.46
2016,5,25,8,45,36.5,269.5,1.1,11.5,296.0,309.75,247.24
2016,5,25,9,0,60.0,322.0,1.1,12.0,366.0,388.37,306.62
2016,5,25,9,15,76.5,350.0,1.1,12.0,409.5,431.7,338.47
2016,5,25,9,30,93.0,378.0,1.1,12.0,453.0,474.21,369.46
2016,5,25,9,45,75.0,382.0,1.15,12.0,443.5,455.31,354.02
2016,5,25,10,0,57.0,386.0,1.2,12.0,434.0,436.57,339.22
2016,5,25,10,15,239.0,383.0,1.2,12.0,596.5,637.06,490.68
2016,5,25,10,30,421.0,380.0,1.2,12.0,759.0,811.84,613.69
2016,5,25,10,45,679.0,242.5,1.3,12.5,868.5,911.16,685.68
2016,5,25,11,0,937.0,105.0,1.4,13.0,978.0,981.74,730.84
2016,5,25,11,15,502.5,280.0,1.4,13.0,748.5,741.9,563.9
2016,5,25,11,30,68.0,455.0,1.4,13.0,519.0,480.11,366.57
2016,5,25,11,45,507.0,280.0,1.45,13.0,767.0,703.57,541.86
2016,5,25,12,0,946.0,105.0,1.5,13.0,1015.0,873.37,661.72
2016,5,25,12,15,946.0,105.0,1.5,13.0,1012.5,837.77,635.5
2016,5,25,12,30,946.0,105.0,1.5,13.0,1010.0,799.95,610.06
2016,5,25,12,45,939.5,107.5,1.5,13.0,999.0,757.53,580.97
2016,5,25,13,0,933.0,110.0,1.5,13.0,988.0,713.63,548.52
2016,5,25,13,15,929.5,109.5,1.55,13.0,970.5,667.91,514.44
2016,5,25,13,30,926.0,109.0,1.6,13.0,953.0,620.9,478.38
2016,5,25,13,45,923.5,106.5,1.65,13.0,929.5,571.74,439.61
2016,5,25,14,0,921.0,104.0,1.7,13.0,906.0,521.59,398.8
2016,5,25,14,15,914.5,102.5,1.7,13.0,875.0,469.7,355.17
2016,5,25,14,30,908.0,101.0,1.7,13.0,844.0,417.57,310.14
2016,5,25,14,45,901.0,98.0,1.75,13.0,807.5,364.16,263.22
2016,5,25,15,0,894.0,95.0,1.8,13.0,771.0,311.01,215.85
2016,5,25,15,15,882.5,93.0,1.8,12.5,729.5,258.06,169.43
2016,5,25,15,30,871.0,91.0,1.8,12.0,688.0,206.2,125.84
2016,5,25,15,45,856.5,88.5,1.8,12.0,642.0,154.96,87.51
2016,5,25,16,0,842.0,86.0,1.8,12.0,596.0,105.49,60.07
2016,5,25,16,15,572.5,147.5,1.8,11.5,481.5,91.67,75.41
2016,5,25,16,30,303.0,209.0,1.8,11.0,367.0,141.7,119.5
2016,5,25,16,45,192.5,192.0,1.85,11.0,288.5,139.64,118.05
2016,5,25,17,0,82.0,175.0,1.9,11.0,210.0,134.03,113.6
2016,5,25,17,15,76.0,153.0,1.9,10.5,182.5,118.63,100.66
2016,5,25,17,30,70.0,131.0,1.9,10.0,155.0,102.9,87.17
2016,5,25,17,45,316.5,93.0,1.9,10.0,171.5,67.31,55.43
2016,5,25,18,0,563.0,55.0,1.9,10.0,188.0,41.55,32.13
2016,5,25,18,15,481.0,47.5,1.8,9.5,142.0,36.76,27.65
2016,5,25,18,30,399.0,40.0,1.7,9.0,96.0,31.86,22.82
2016,5,25,18,45,258.5,29.0,1.65,9.0,59.5,23.49,14.28
2016,5,25,19,0,118.0,18.0,1.6,9.0,23.0,14.21,0.0
2016,5,25,19,15,59.0,9.0,1.6,8.5,11.5,8.19,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,114.5,19.0,1.1,8.0,31.0,112.06,55.17
2016,5,26,5,30,229.0,38.0,1.1,8.0,62.0,224.88,182.29
2016,5,26,5,45,326.0,49.5,1.1,8.5,104.0,310.35,259.66
2016,5,26,6,0,423.0,61.0,1.1,9.0,146.0,408.31,343.12
2016,5,26,6,15,489.0,69.5,1.05,9.0,195.0,485.03,406.31
2016,5,26,6,30,555.0,78.0,1.0,9.0,244.0,565.25,468.36
2016,5,26,6,45,358.0,119.0,1.0,9.5,234.0,467.62,387.77
2016,5,26,7,0,161.0,160.0,1.0,10.0,224.0,327.96,271.88
2016,5,26,7,15,437.0,130.5,1.0,10.0,336.5,568.7,466.71
2016,5,26,7,30,713.0,101.0,1.0,10.0,449.0,800.96,633.57
2016,5,26,7,45,505.5,170.5,1.0,10.5,430.5,698.33,553.1
2016,5,26,8,0,298.0,240.0,1.0,11.0,412.0,572.31,454.12
2016,5,26,8,15,551.5,177.5,0.95,11.0,528.0,764.5,598.67
2016,5,26,8,30,805.0,115.0,0.9,11.0,644.0,948.4,719.25
2016,5,26,8,45,579.0,215.5,0.9,11.5,609.5,842.91,642.08
2016,5,26,9,0,353.0,316.0,0.9,12.0,575.0,711.35,543.83
2016,5,26,9,15,607.0,219.5,0.9,12.5,692.5,881.2,666.28
2016,5,26,9,30,861.0,123.0,0.9,13.0,810.0,1008.94,745.04
2016,5,26,9,45,867.0,126.5,0.9,13.5,842.5,1012.8,742.89
2016,5,26,10,0,873.0,130.0,0.9,14.0,875.0,1013.38,740.74
2016,5,26,10,15,879.5,131.5,0.9,14.0,902.0,1009.11,737.08
2016,5,26,10,30,886.0,133.0,0.9,14.0,929.0,1001.57,731.55
2016,5,26,10,45,890.5,134.0,0.95,14.5,949.0,988.38,722.28
2016,5,26,11,0,895.0,135.0,1.0,15.0,969.0,972.02,711.14
2016,5,26,11,15,898.0,135.5,1.0,15.0,982.0,950.76,697.3
2016,5,26,11,30,901.0,136.0,1.0,15.0,995.0,926.59,681.68
2016,5,26,11,45,902.5,136.5,1.05,15.0,1000.5,898.38,664.28
2016,5,26,12,0,904.0,137.0,1.1,15.0,1006.0,867.64,645.12
2016,5,26,12,15,903.5,136.5,1.1,15.0,1004.0,832.14,621.9
2016,5,26,12,30,903.0,136.0,1.1,15.0,1002.0,794.63,597.19
2016,5,26,12,45,906.5,132.5,1.15,15.5,993.5,755.66,569.88
2016,5,26,13,0,910.0,129.0,1.2,16.0,985.0,714.67,539.86
2016,5,26,13,15,906.5,128.0,1.2,16.0,968.0,669.38,506.47
2016,5,26,13,30,903.0,127.0,1.2,16.0,951.0,622.87,471.33
2016,5,26,13,45,899.5,125.0,1.25,16.0,927.5,574.54,434.21
2016,5,26,14,0,896.0,123.0,1.3,16.0,904.0,525.35,395.18
2016,5,26,14,15,889.0,121.5,1.3,15.5,873.0,474.35,353.96
2016,5,26,14,30,882.0,120.0,1.3,15.0,842.0,423.2,311.27
2016,5,26,14,45,872.0,118.0,1.35,15.0,805.5,370.76,266.15
2016,5,26,15,0,862.0,116.0,1.4,15.0,769.0,318.88,220.83
2016,5,26,15,15,849.5,113.5,1.4,14.5,727.5,258.77,169.71
2016,5,26,15,30,837.0,111.0,1.4,14.0,686.0,207.5,127.17
2016,5,26,15,45,820.5,108.0,1.45,14.0,639.5,156.96,89.6
2016,5,26,16,0,804.0,105.0,1.5,14.0,593.0,108.56,62.41
2016,5,26,16,15,782.5,101.5,1.5,13.5,544.0,69.92,55.89
2016,5,26,16,30,761.0,98.0,1.5,13.0,495.0,69.49,55.87
2016,5,26,16,45,732.0,94.0,1.55,13.0,443.5,62.02,49.51
2016,5,26,17,0,703.0,90.0,1.6,13.0,392.0,61.19,48.98
2016,5,26,17,15,663.5,84.5,1.6,12.5,340.0,59.11,47.41
2016,5,26,17,30,624.0,79.0,1.6,12.0,288.0,56.92,45.69
2016,5,26,17,45,564.5,72.5,1.6,11.5,237.0,53.72,42.97
2016,5,26,18,0,505.0,66.0,1.6,11.0,186.0,50.44,40.03
2016,5,26,18,15,421.0,56.0,1.55,10.5,140.0,43.89,33.94
2016,5,26,18,30,337.0,46.0,1.5,10.0,94.0,37.09,27.39
2016,5,26,18,45,209.5,32.5,1.5,9.5,58.5,25.36,15.94
2016,5,26,19,0,82.0,19.0,1.5,9.0,23.0,15.54,0.0
2016,5,26,19,15,41.0,9.5,1.45,8.5,11.5,8.64,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,19.5,0.8,8.0,31.5,111.01,57.71
2016,5,27,5,30,221.0,39.0,0.8,8.0,63.0,221.39,179.39
2016,5,27,5,45,322.0,51.0,0.85,8.5,106.0,309.95,258.77
2016,5,27,6,0,423.0,63.0,0.9,9.0,149.0,410.52,344.04
2016,5,27,6,15,489.5,72.0,0.85,9.0,198.0,488.38,407.59
2016,5,27,6,30,556.0,81.0,0.8,9.0,247.0,569.73,470.02
2016,5,27,6,45,608.5,86.0,0.8,9.5,299.5,637.85,518.86
2016,5,27,7,0,661.0,91.0,0.8,10.0,352.0,707.39,566.73
2016,5,27,7,15,694.5,96.0,0.75,10.5,404.0,761.27,600.78
2016,5,27,7,30,728.0,101.0,0.7,11.0,456.0,814.72,633.42
2016,5,27,7,45,758.0,103.5,0.65,11.5,508.0,855.52,656.32
2016,5,27,8,0,788.0,106.0,0.6,12.0,560.0,900.9,681.8
2016,5,27,8,15,806.5,109.0,0.55,12.5,607.5,934.01,698.46
2016,5,27,8,30,825.0,112.0,0.5,13.0,655.0,964.74,713.44
2016,5,27,8,45,842.5,113.0,0.5,13.5,700.0,989.53,725.58
2016,5,27,9,0,860.0,114.0,0.5,14.0,745.0,1000.66,729.15
2016,5,27,9,15,871.0,116.0,0.45,14.5,783.5,1014.36,733.47
2016,5,27,9,30,882.0,118.0,0.4,15.0,822.0,1024.95,735.85
2016,5,27,9,45,898.5,115.0,0.4,15.5,857.5,1032.46,737.7
2016,5,27,10,0,915.0,112.0,0.4,16.0,893.0,1036.73,737.73
2016,5,27,10,15,920.5,113.0,0.4,16.5,920.0,1030.97,731.83
2016,5,27,10,30,926.0,114.0,0.4,17.0,947.0,1021.87,724.21
2016,5,27,10,45,932.0,114.0,0.45,17.5,967.5,1008.91,715.61
2016,5,27,11,0,938.0,114.0,0.5,18.0,988.0,992.66,705.15
2016,5,27,11,15,940.0,114.5,0.55,18.0,1001.0,970.01,692.13
2016,5,27,11,30,942.0,115.0,0.6,18.0,1014.0,944.37,677.28
2016,5,27,11,45,943.5,114.5,0.65,18.5,1019.0,914.57,658.49
2016,5,27,12,0,945.0,114.0,0.7,19.0,1024.0,882.14,637.97
2016,5,27,12,15,944.5,114.0,0.75,19.0,1021.5,846.13,616.16
2016,5,27,12,30,944.0,114.0,0.8,19.0,1019.0,807.94,592.66
2016,5,27,12,45,940.5,114.5,0.9,19.0,1008.5,766.02,566.71
2016,5,27,13,0,937.0,115.0,1.0,19.0,998.0,722.45,537.24
2016,5,27,13,15,933.5,114.0,1.05,19.0,980.5,676.21,504.36
2016,5,27,13,30,930.0,113.0,1.1,19.0,963.0,628.68,469.52
2016,5,27,13,45,923.5,113.0,1.15,19.0,938.0,579.23,432.12
2016,5,27,14,0,917.0,113.0,1.2,19.0,913.0,529.13,392.96
2016,5,27,14,15,909.5,111.5,1.2,18.5,881.5,477.02,351.45
2016,5,27,14,30,902.0,110.0,1.2,18.0,850.0,424.79,308.47
2016,5,27,14,45,892.0,108.5,1.25,18.0,813.0,371.82,263.43
2016,5,27,15,0,882.0,107.0,1.3,18.0,776.0,319.39,218.12
2016,5,27,15,15,869.5,104.5,1.3,17.5,734.0,266.45,173.0
2016,5,27,15,30,857.0,102.0,1.3,17.0,692.0,214.71,130.51
2016,5,27,15,45,841.5,99.0,1.35,17.0,645.5,154.44,85.43
2016,5,27,16,0,826.0,96.0,1.4,17.0,599.0,105.03,57.53
2016,5,27,16,15,805.5,93.0,1.35,16.5,549.5,64.08,50.16
2016,5,27,16,30,785.0,90.0,1.3,16.0,500.0,63.74,50.22
2016,5,27,16,45,757.5,86.0,1.3,16.0,448.5,62.54,49.37
2016,5,27,17,0,730.0,82.0,1.3,16.0,397.0,61.26,48.44
2016,5,27,17,15,692.5,77.0,1.25,15.5,345.0,53.7,42.06
2016,5,27,17,30,655.0,72.0,1.2,15.0,293.0,51.62,40.45
2016,5,27,17,45,601.5,66.0,1.15,14.5,242.0,48.59,37.89
2016,5,27,18,0,548.0,60.0,1.1,14.0,191.0,45.46,35.12
2016,5,27,18,15,467.5,51.5,1.0,13.0,144.5,40.0,30.16
2016,5,27,18,30,387.0,43.0,0.9,12.0,98.0,34.36,24.8
2016,5,27,18,45,261.5,30.5,0.85,11.5,61.5,24.71,15.36
2016,5,27,19,0,136.0,18.0,0.8,11.0,25.0,14.19,0.0
2016,5,27,19,15,68.0,9.0,0.75,10.5,12.5,8.19,0.0
2016,5,27,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,130.5,18.0,0.5,9.5,32.0,119.69,65.12
2016,5,28,5,30,261.0,36.0,0.4,10.0,64.0,240.84,193.62
2016,5,28,5,45,359.5,46.5,0.35,10.5,107.5,331.49,272.68
2016,5,28,6,0,458.0,57.0,0.3,11.0,151.0,428.85,352.68
2016,5,28,6,15,522.0,65.0,0.25,11.5,200.0,504.49,411.3
2016,5,28,6,30,586.0,73.0,0.2,12.0,249.0,583.59,468.62
2016,5,28,6,45,633.5,78.0,0.2,12.5,301.0,648.25,512.98
2016,5,28,7,0,681.0,83.0,0.2,13.0,353.0,714.16,556.42
2016,5,28,7,15,713.0,87.5,0.2,13.5,405.0,766.58,588.82
2016,5,28,7,30,745.0,92.0,0.2,14.0,457.0,813.66,616.76
2016,5,28,7,45,770.5,95.5,0.25,14.5,507.5,857.76,642.93
2016,5,28,8,0,796.0,99.0,0.3,15.0,558.0,900.28,667.66
2016,5,28,8,15,814.5,102.0,0.3,15.5,606.0,933.54,685.06
2016,5,28,8,30,833.0,105.0,0.3,16.0,654.0,964.44,700.87
2016,5,28,8,45,847.5,107.5,0.35,17.0,698.0,988.19,711.88
2016,5,28,9,0,862.0,110.0,0.4,18.0,742.0,998.4,714.62
2016,5,28,9,15,873.0,112.0,0.45,18.0,781.0,1012.22,722.65
2016,5,28,9,30,884.0,114.0,0.5,18.0,820.0,1022.93,728.84
2016,5,28,9,45,891.5,116.0,0.55,18.5,853.5,1026.89,729.71
2016,5,28,10,0,899.0,118.0,0.6,19.0,887.0,1027.55,728.8
2016,5,28,10,15,905.5,119.5,0.65,19.0,914.0,1023.37,726.48
2016,5,28,10,30,912.0,121.0,0.7,19.0,941.0,1015.83,722.28
2016,5,28,10,45,915.0,122.5,0.8,19.5,961.0,1001.62,713.81
2016,5,28,11,0,918.0,124.0,0.9,20.0,981.0,984.21,703.4
2016,5,28,11,15,920.5,124.5,0.95,20.0,994.0,962.3,690.49
2016,5,28,11,30,923.0,125.0,1.0,20.0,1007.0,937.44,675.72
2016,5,28,11,45,923.5,126.0,1.05,20.0,1012.0,908.51,658.28
2016,5,28,12,0,924.0,127.0,1.1,20.0,1017.0,877.03,639.08
2016,5,28,12,15,923.0,127.0,1.1,20.0,1014.5,841.16,616.12
2016,5,28,12,30,922.0,127.0,1.1,20.0,1012.0,803.23,591.68
2016,5,28,12,45,915.5,129.5,1.15,20.0,1001.0,761.52,564.36
2016,5,28,13,0,909.0,132.0,1.2,20.0,990.0,718.41,534.3
2016,5,28,13,15,905.5,131.0,1.2,20.0,972.5,673.24,501.59
2016,5,28,13,30,902.0,130.0,1.2,20.0,955.0,626.86,467.14
2016,5,28,13,45,895.5,129.5,1.3,20.0,930.0,578.21,430.75
2016,5,28,14,0,889.0,129.0,1.4,20.0,905.0,528.96,392.58
2016,5,28,14,15,881.0,127.0,1.4,19.5,874.0,477.57,351.75
2016,5,28,14,30,873.0,125.0,1.4,19.0,843.0,426.13,309.57
2016,5,28,14,45,862.5,123.5,1.4,19.0,806.0,374.39,265.56
2016,5,28,15,0,852.0,122.0,1.4,19.0,769.0,316.0,215.99
2016,5,28,15,15,839.0,119.0,1.35,18.5,727.0,263.47,171.4
2016,5,28,15,30,826.0,116.0,1.3,18.0,685.0,212.34,129.49
2016,5,28,15,45,810.0,112.5,1.3,18.0,639.0,162.11,92.31
2016,5,28,16,0,794.0,109.0,1.3,18.0,593.0,113.96,64.81
2016,5,28,16,15,772.0,105.5,1.25,17.5,544.0,72.52,57.19
2016,5,28,16,30,750.0,102.0,1.2,17.0,495.0,72.21,57.31
2016,5,28,16,45,733.5,88.0,1.2,16.5,440.0,63.78,50.32
2016,5,28,17,0,717.0,74.0,1.2,16.0,385.0,54.87,42.83
2016,5,28,17,15,649.5,80.0,1.1,15.5,334.0,55.52,43.67
2016,5,28,17,30,582.0,86.0,1.0,15.0,283.0,62.02,49.64
2016,5,28,17,45,531.5,77.0,0.95,14.5,234.0,57.06,45.41
2016,5,28,18,0,481.0,68.0,0.9,14.0,185.0,51.85,40.82
2016,5,28,18,15,413.5,57.0,0.8,13.0,140.5,44.55,34.23
2016,5,28,18,30,346.0,46.0,0.7,12.0,96.0,36.9,27.08
2016,5,28,18,45,229.0,32.5,0.65,11.5,60.5,25.34,15.99
2016,5,28,19,0,112.0,19.0,0.6,11.0,25.0,14.95,0.0
2016,5,28,19,15,56.0,9.5,0.55,10.5,12.5,8.64,0.0
2016,5,28,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,141.0,18.0,0.65,8.5,33.5,125.92,71.62
2016,5,29,5,30,282.0,36.0,0.6,9.0,67.0,255.14,206.51
2016,5,29,5,45,381.5,46.0,0.55,9.5,110.5,345.62,286.03
2016,5,29,6,0,481.0,56.0,0.5,10.0,154.0,444.0,367.39
2016,5,29,6,15,544.0,63.0,0.45,10.0,203.5,518.47,426.02
2016,5,29,6,30,607.0,70.0,0.4,10.0,253.0,596.26,483.64
2016,5,29,6,45,652.5,75.0,0.4,10.5,305.5,659.92,527.73
2016,5,29,7,0,698.0,80.0,0.4,11.0,358.0,724.71,570.83
2016,5,29,7,15,729.5,84.5,0.4,11.5,410.0,772.38,600.3
2016,5,29,7,30,761.0,89.0,0.4,12.0,462.0,824.67,632.24
2016,5,29,7,45,784.5,92.5,0.45,12.5,512.5,867.27,657.71
2016,5,29,8,0,808.0,96.0,0.5,13.0,563.0,908.19,681.78
2016,5,29,8,15,826.0,99.0,0.55,13.5,611.0,941.2,700.4
2016,5,29,8,30,844.0,102.0,0.6,14.0,659.0,971.81,717.44
2016,5,29,8,45,857.5,104.5,0.65,14.5,702.5,984.22,722.82
2016,5,29,9,0,871.0,107.0,0.7,15.0,746.0,1004.24,733.43
2016,5,29,9,15,881.5,109.0,0.7,15.0,785.5,1017.69,740.05
2016,5,29,9,30,892.0,111.0,0.7,15.0,825.0,1027.99,744.9
2016,5,29,9,45,897.0,114.5,0.75,15.5,857.5,1031.14,745.24
2016,5,29,10,0,902.0,118.0,0.8,16.0,890.0,1030.93,743.73
2016,5,29,10,15,908.0,119.5,0.85,16.0,917.0,1026.26,740.99
2016,5,29,10,30,914.0,121.0,0.9,16.0,944.0,1018.26,736.32
2016,5,29,10,45,917.0,123.0,0.95,16.5,964.0,1004.54,726.83
2016,5,29,11,0,920.0,125.0,1.0,17.0,984.0,987.6,715.45
2016,5,29,11,15,922.5,125.5,1.0,17.0,996.5,965.67,701.36
2016,5,29,11,30,925.0,126.0,1.0,17.0,1009.0,940.79,685.47
2016,5,29,11,45,924.0,127.5,1.05,17.0,1014.0,910.99,667.29
2016,5,29,12,0,923.0,129.0,1.1,17.0,1019.0,878.71,647.38
2016,5,29,12,15,923.0,129.0,1.1,17.0,1017.0,843.68,624.74
2016,5,29,12,30,923.0,129.0,1.1,17.0,1015.0,806.52,600.54
2016,5,29,12,45,916.5,131.5,1.15,17.0,1004.0,764.78,572.92
2016,5,29,13,0,910.0,134.0,1.2,17.0,993.0,721.65,542.56
2016,5,29,13,15,907.0,133.0,1.2,17.0,976.0,676.78,509.73
2016,5,29,13,30,904.0,132.0,1.2,17.0,959.0,630.65,475.11
2016,5,29,13,45,899.0,130.5,1.2,17.0,935.0,581.99,437.67
2016,5,29,14,0,894.0,129.0,1.2,17.0,911.0,532.59,398.58
2016,5,29,14,15,886.5,127.5,1.2,17.0,880.5,481.56,357.12
2016,5,29,14,30,879.0,126.0,1.2,17.0,850.0,430.43,314.39
2016,5,29,14,45,870.0,123.5,1.2,17.0,813.5,378.19,269.85
2016,5,29,15,0,861.0,121.0,1.2,17.0,777.0,326.41,225.03
2016,5,29,15,15,848.0,118.5,1.15,16.5,735.0,266.52,174.57
2016,5,29,15,30,835.0,116.0,1.1,16.0,693.0,215.3,132.31
2016,5,29,15,45,820.0,112.5,1.1,16.0,647.0,164.72,94.45
2016,5,29,16,0,805.0,109.0,1.1,16.0,601.0,116.11,66.15
2016,5,29,16,15,783.0,105.5,1.1,15.5,551.5,72.55,57.66
2016,5,29,16,30,761.0,102.0,1.1,15.0,502.0,72.23,57.78
2016,5,29,16,45,734.5,96.5,1.1,15.0,450.5,63.52,50.39
2016,5,29,17,0,708.0,91.0,1.1,15.0,399.0,61.71,49.02
2016,5,29,17,15,669.0,85.5,1.05,14.5,347.0,59.65,47.49
2016,5,29,17,30,630.0,80.0,1.0,14.0,295.0,57.48,45.81
2016,5,29,17,45,577.0,73.0,0.95,13.5,244.5,53.93,42.81
2016,5,29,18,0,524.0,66.0,0.9,13.0,194.0,50.23,39.55
2016,5,29,18,15,441.5,56.5,0.85,12.0,147.0,44.1,33.99
2016,5,29,18,30,359.0,47.0,0.8,11.0,100.0,37.76,27.98
2016,5,29,18,45,237.5,34.0,0.75,10.5,63.5,26.52,17.15
2016,5,29,19,0,116.0,21.0,0.7,10.0,27.0,16.54,1.51
2016,5,29,19,15,58.0,10.5,0.7,9.5,13.5,9.55,0.0
2016,5,29,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.65,7.5,34.5,138.16,81.66
2016,5,30,5,30,306.0,36.0,0.6,8.0,69.0,270.1,219.56
2016,5,30,5,45,405.5,45.0,0.6,8.5,113.5,360.48,299.36
2016,5,30,6,0,505.0,54.0,0.6,9.0,158.0,458.57,381.03
2016,5,30,6,15,567.5,61.0,0.55,9.5,208.0,533.47,439.12
2016,5,30,6,30,630.0,68.0,0.5,10.0,258.0,611.7,496.17
2016,5,30,6,45,674.5,72.5,0.5,10.5,310.5,674.62,539.61
2016,5,30,7,0,719.0,77.0,0.5,11.0,363.0,733.76,578.61
2016,5,30,7,15,750.0,81.0,0.5,11.5,415.5,786.23,611.51
2016,5,30,7,30,781.0,85.0,0.5,12.0,468.0,837.97,642.94
2016,5,30,7,45,804.5,88.0,0.5,12.5,519.0,880.42,667.27
2016,5,30,8,0,828.0,91.0,0.5,13.0,570.0,921.15,690.06
2016,5,30,8,15,845.5,94.0,0.5,13.5,618.5,954.07,707.39
2016,5,30,8,30,863.0,97.0,0.5,14.0,667.0,974.32,716.51
2016,5,30,8,45,876.5,99.0,0.55,14.5,711.0,996.9,728.5
2016,5,30,9,0,890.0,101.0,0.6,15.0,755.0,1016.62,738.68
2016,5,30,9,15,900.5,103.0,0.6,15.5,794.5,1030.3,743.97
2016,5,30,9,30,911.0,105.0,0.6,16.0,834.0,1040.77,747.45
2016,5,30,9,45,915.0,109.0,0.65,16.5,866.5,1043.59,747.59
2016,5,30,10,0,919.0,113.0,0.7,17.0,899.0,1042.96,745.88
2016,5,30,10,15,924.5,114.0,0.75,17.0,926.0,1037.27,742.6
2016,5,30,10,30,930.0,115.0,0.8,17.0,953.0,1028.23,737.42
2016,5,30,10,45,934.5,116.0,0.85,17.5,973.5,1014.88,728.32
2016,5,30,11,0,939.0,117.0,0.9,18.0,994.0,998.25,717.3
2016,5,30,11,15,941.0,117.5,0.9,18.0,1006.5,975.66,702.94
2016,5,30,11,30,943.0,118.0,0.9,18.0,1019.0,950.08,686.81
2016,5,30,11,45,944.0,118.0,0.95,18.5,1024.5,920.36,667.7
2016,5,30,12,0,945.0,118.0,1.0,19.0,1030.0,888.04,646.86
2016,5,30,12,15,944.5,118.0,1.0,19.0,1027.5,852.12,623.97
2016,5,30,12,30,944.0,118.0,1.0,19.0,1025.0,814.04,599.53
2016,5,30,12,45,941.5,118.0,1.05,19.0,1015.0,772.52,572.97
2016,5,30,13,0,939.0,118.0,1.1,19.0,1005.0,729.3,543.02
2016,5,30,13,15,936.0,117.0,1.1,19.0,987.5,683.42,509.85
2016,5,30,13,30,933.0,116.0,1.1,19.0,970.0,636.21,474.85
2016,5,30,13,45,928.0,114.5,1.15,19.5,946.0,586.39,436.52
2016,5,30,14,0,923.0,113.0,1.2,20.0,922.0,535.8,396.48
2016,5,30,14,15,916.0,111.5,1.2,19.5,891.0,483.76,355.3
2016,5,30,14,30,909.0,110.0,1.2,19.0,860.0,431.53,312.6
2016,5,30,14,45,900.5,108.0,1.2,19.0,823.0,378.46,267.55
2016,5,30,15,0,892.0,106.0,1.2,19.0,786.0,325.76,222.11
2016,5,30,15,15,880.0,103.5,1.2,18.5,744.0,272.51,176.88
2016,5,30,15,30,868.0,101.0,1.2,18.0,702.0,220.4,134.02
2016,5,30,15,45,853.0,98.0,1.2,18.0,655.5,168.93,95.59
2016,5,30,16,0,838.0,95.0,1.2,18.0,609.0,109.76,58.94
2016,5,30,16,15,818.0,92.0,1.15,17.5,559.5,63.31,49.27
2016,5,30,16,30,798.0,89.0,1.1,17.0,510.0,62.94,49.29
2016,5,30,16,45,772.0,85.0,1.1,17.0,458.0,61.71,48.42
2016,5,30,17,0,746.0,81.0,1.1,17.0,406.0,60.38,47.46
2016,5,30,17,15,709.5,76.0,1.05,16.0,354.0,58.1,45.83
2016,5,30,17,30,673.0,71.0,1.0,15.0,302.0,50.77,39.68
2016,5,30,17,45,622.0,65.0,0.95,14.5,250.5,47.69,37.1
2016,5,30,18,0,571.0,59.0,0.9,14.0,199.0,44.5,34.29
2016,5,30,18,15,491.5,51.0,0.8,13.5,152.0,39.41,29.62
2016,5,30,18,30,412.0,43.0,0.7,13.0,105.0,34.17,24.61
2016,5,30,18,45,288.0,31.5,0.6,12.5,67.0,25.44,16.15
2016,5,30,19,0,164.0,20.0,0.5,12.0,29.0,15.77,2.05
2016,5,30,19,15,82.0,10.0,0.5,11.5,14.5,9.1,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,31,5,15,165.5,17.5,0.55,8.5,35.5,144.87,87.58
2016,5,31,5,30,331.0,35.0,0.5,9.0,71.0,284.69,230.46
2016,5,31,5,45,426.5,43.5,0.45,9.5,116.0,372.67,307.34
2016,5,31,6,0,522.0,52.0,0.4,10.0,161.0,468.06,385.61
2016,5,31,6,15,583.5,58.5,0.4,10.5,211.0,542.12,442.49
2016,5,31,6,30,645.0,65.0,0.4,11.0,261.0,619.44,498.73
2016,5,31,6,45,687.5,70.0,0.4,11.5,313.5,681.88,541.32
2016,5,31,7,0,730.0,75.0,0.4,12.0,366.0,740.73,579.68
2016,5,31,7,15,760.0,78.5,0.4,12.5,418.5,791.99,611.36
2016,5,31,7,30,790.0,82.0,0.4,13.0,471.0,842.45,641.58
2016,5,31,7,45,813.0,85.0,0.45,14.0,521.5,884.64,665.29
2016,5,31,8,0,836.0,88.0,0.5,15.0,572.0,925.09,687.47
2016,5,31,8,15,853.0,90.5,0.5,15.5,620.0,947.13,697.63
2016,5,31,8,30,870.0,93.0,0.5,16.0,668.0,976.58,712.76
2016,5,31,8,45,883.0,95.5,0.55,16.5,712.0,999.43,724.65
2016,5,31,9,0,896.0,98.0,0.6,17.0,756.0,1019.39,734.86
2016,5,31,9,15,906.0,99.5,0.65,17.5,795.5,1032.12,740.69
2016,5,31,9,30,916.0,101.0,0.7,18.0,835.0,1041.65,744.77
2016,5,31,9,45,923.0,103.0,0.75,18.5,868.0,1045.42,745.47
2016,5,31,10,0,930.0,105.0,0.8,19.0,901.0,1045.8,744.31
2016,5,31,10,15,935.5,106.0,0.85,19.0,928.5,1040.22,741.05
2016,5,31,10,30,941.0,107.0,0.9,19.0,956.0,1031.26,735.9
2016,5,31,10,45,945.0,108.0,0.95,19.5,976.0,1017.49,726.5
2016,5,31,11,0,949.0,109.0,1.0,20.0,996.0,1000.43,715.19
2016,5,31,11,15,951.5,109.5,1.0,20.0,1009.5,978.29,701.19
2016,5,31,11,30,954.0,110.0,1.0,20.0,1023.0,953.12,685.36
2016,5,31,11,45,955.0,110.0,1.05,20.5,1028.5,923.31,666.21
2016,5,31,12,0,956.0,110.0,1.1,21.0,1034.0,890.86,645.32
2016,5,31,12,15,956.0,110.0,1.1,21.0,1031.5,855.16,622.67
2016,5,31,12,30,956.0,110.0,1.1,21.0,1029.0,817.23,598.42
2016,5,31,12,45,956.5,108.0,1.1,21.0,1020.0,775.9,571.73
2016,5,31,13,0,957.0,106.0,1.1,21.0,1011.0,732.64,541.49
2016,5,31,13,15,954.0,105.5,1.1,21.0,994.0,686.58,508.44
2016,5,31,13,30,951.0,105.0,1.1,21.0,977.0,639.13,473.52
2016,5,31,13,45,946.5,104.0,1.15,21.5,953.0,589.29,435.42
2016,5,31,14,0,942.0,103.0,1.2,22.0,929.0,538.58,395.53
2016,5,31,14,15,935.5,101.5,1.2,22.0,898.0,485.96,353.52
2016,5,31,14,30,929.0,100.0,1.2,22.0,867.0,433.08,310.05
2016,5,31,14,45,920.5,98.5,1.2,22.0,830.5,379.48,265.0
2016,5,31,15,0,912.0,97.0,1.2,22.0,794.0,326.23,219.51
2016,5,31,15,15,901.0,95.0,1.2,21.5,752.0,272.64,174.31
2016,5,31,15,30,890.0,93.0,1.2,21.0,710.0,220.06,131.33
2016,5,31,15,45,875.0,91.0,1.2,21.0,663.5,168.23,92.84
2016,5,31,16,0,860.0,89.0,1.2,21.0,617.0,118.19,63.8
2016,5,31,16,15,841.0,86.0,1.15,20.5,567.5,59.55,45.44
2016,5,31,16,30,822.0,83.0,1.1,20.0,518.0,58.83,45.16
2016,5,31,16,45,796.0,79.5,1.1,19.5,466.0,57.77,44.53
2016,5,31,17,0,770.0,76.0,1.1,19.0,414.0,56.64,43.82
2016,5,31,17,15,735.0,72.0,1.05,18.0,361.5,54.99,42.74
2016,5,31,17,30,700.0,68.0,1.0,17.0,309.0,53.29,41.56
2016,5,31,17,45,649.0,62.5,0.95,16.5,257.0,45.82,35.13
2016,5,31,18,0,598.0,57.0,0.9,16.0,205.0,42.92,32.61
2016,5,31,18,15,520.0,49.5,0.8,15.0,157.0,38.17,28.34
2016,5,31,18,30,442.0,42.0,0.7,14.0,109.0,33.28,23.74
2016,5,31,18,45,315.0,31.5,0.65,13.5,70.0,25.42,16.11
2016,5,31,19,0,188.0,21.0,0.6,13.0,31.0,17.27,3.58
2016,5,31,19,15,94.0,10.5,0.65,12.5,15.5,9.55,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.0,0.9,8.5,5.0,0.0,0.0
2016,6,1,5,0,0.0,10.0,0.9,9.0,10.0,9.1,0.0
2016,6,1,5,15,167.0,23.0,0.9,9.5,41.5,151.31,93.07
2016,6,1,5,30,334.0,36.0,0.9,10.0,73.0,287.55,232.99
2016,6,1,5,45,430.0,45.0,0.95,10.5,118.0,376.79,311.81
2016,6,1,6,0,526.0,54.0,1.0,11.0,163.0,473.44,392.53
2016,6,1,6,15,588.0,60.5,0.95,11.0,214.0,548.15,451.33
2016,6,1,6,30,650.0,67.0,0.9,11.0,265.0,626.08,509.41
2016,6,1,6,45,694.5,71.5,0.85,11.5,318.5,689.69,553.06
2016,6,1,7,0,739.0,76.0,0.8,12.0,372.0,749.67,592.14
2016,6,1,7,15,769.5,80.0,0.8,12.5,425.0,802.29,625.23
2016,6,1,7,30,800.0,84.0,0.8,13.0,478.0,854.11,656.81
2016,6,1,7,45,823.0,87.0,0.85,13.5,529.5,896.56,682.15
2016,6,1,8,0,846.0,90.0,0.9,14.0,581.0,937.24,706.01
2016,6,1,8,15,863.5,93.0,0.9,14.5,629.5,960.47,717.18
2016,6,1,8,30,881.0,96.0,0.9,15.0,678.0,991.13,733.33
2016,6,1,8,45,894.0,98.0,0.9,15.5,722.5,1013.48,743.91
2016,6,1,9,0,907.0,100.0,0.9,16.0,767.0,1032.92,752.75
2016,6,1,9,15,917.5,102.0,0.9,16.5,807.0,1046.75,758.14
2016,6,1,9,30,928.0,104.0,0.9,17.0,847.0,1057.33,761.68
2016,6,1,9,45,934.5,106.0,0.9,17.5,880.5,1060.53,760.8
2016,6,1,10,0,941.0,108.0,0.9,18.0,914.0,1060.31,758.08
2016,6,1,10,15,946.5,109.0,0.9,18.0,941.5,1054.6,753.6
2016,6,1,10,30,952.0,110.0,0.9,18.0,969.0,1045.47,747.24
2016,6,1,10,45,954.0,112.0,0.95,18.5,989.0,1030.58,737.15
2016,6,1,11,0,956.0,114.0,1.0,19.0,1009.0,1012.38,725.16
2016,6,1,11,15,958.5,115.0,1.0,19.0,1022.0,990.49,711.32
2016,6,1,11,30,961.0,116.0,1.0,19.0,1035.0,965.52,695.62
2016,6,1,11,45,959.5,117.5,1.05,19.0,1040.0,934.63,677.05
2016,6,1,12,0,958.0,119.0,1.1,19.0,1045.0,901.18,656.73
2016,6,1,12,15,957.5,119.0,1.1,19.0,1042.5,864.89,633.62
2016,6,1,12,30,957.0,119.0,1.1,19.0,1040.0,826.42,608.91
2016,6,1,12,45,946.0,124.5,1.15,19.0,1027.5,782.91,580.94
2016,6,1,13,0,935.0,130.0,1.2,19.0,1015.0,738.18,549.82
2016,6,1,13,15,931.5,129.5,1.2,19.0,997.5,692.51,516.83
2016,6,1,13,30,928.0,129.0,1.2,19.0,980.0,645.56,482.02
2016,6,1,13,45,921.0,128.5,1.2,19.0,955.0,595.63,444.11
2016,6,1,14,0,914.0,128.0,1.2,19.0,930.0,545.11,404.62
2016,6,1,14,15,906.5,126.5,1.15,19.0,899.0,493.23,362.7
2016,6,1,14,30,899.0,125.0,1.1,19.0,868.0,441.23,319.57
2016,6,1,14,45,888.5,123.5,1.1,19.0,830.5,388.29,275.0
2016,6,1,15,0,878.0,122.0,1.1,19.0,793.0,335.92,230.2
2016,6,1,15,15,865.0,119.5,1.05,18.5,750.5,275.29,179.55
2016,6,1,15,30,852.0,117.0,1.0,18.0,708.0,223.23,136.77
2016,6,1,15,45,836.5,113.5,0.95,18.0,661.5,171.73,98.03
2016,6,1,16,0,821.0,110.0,0.9,18.0,615.0,122.25,68.46
2016,6,1,16,15,799.5,106.5,0.85,17.5,565.0,74.9,59.15
2016,6,1,16,30,778.0,103.0,0.8,17.0,515.0,72.89,57.85
2016,6,1,16,45,597.5,125.0,0.8,17.0,423.0,82.34,66.23
2016,6,1,17,0,417.0,147.0,0.8,17.0,331.0,99.22,81.01
2016,6,1,17,15,380.5,137.0,0.75,16.0,288.5,94.52,77.5
2016,6,1,17,30,344.0,127.0,0.7,15.0,246.0,93.8,77.42
2016,6,1,17,45,321.5,108.0,0.65,14.5,205.0,77.8,63.66
2016,6,1,18,0,299.0,89.0,0.6,14.0,164.0,65.45,52.86
2016,6,1,18,15,254.0,72.0,0.6,13.0,125.5,53.94,42.61
2016,6,1,18,30,209.0,55.0,0.6,12.0,87.0,41.93,31.62
2016,6,1,18,45,139.0,38.0,0.65,11.5,56.0,30.4,20.61
2016,6,1,19,0,69.0,21.0,0.7,11.0,25.0,17.16,4.31
2016,6,1,19,15,34.5,10.5,0.7,10.5,12.5,9.55,0.0
2016,6,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.0,0.75,7.5,5.5,0.0,0.0
2016,6,2,5,0,54.0,10.0,0.7,8.0,11.0,37.66,0.0
2016,6,2,5,15,200.0,22.5,0.65,8.0,42.5,171.93,108.55
2016,6,2,5,30,346.0,35.0,0.6,8.0,74.0,294.02,239.28
2016,6,2,5,45,443.0,44.0,0.55,8.5,120.0,384.23,318.33
2016,6,2,6,0,540.0,53.0,0.5,9.0,166.0,482.05,398.74
2016,6,2,6,15,601.0,59.5,0.45,9.5,217.0,556.51,455.4
2016,6,2,6,30,662.0,66.0,0.4,10.0,268.0,634.12,511.18
2016,6,2,6,45,705.0,70.5,0.4,10.5,321.5,691.89,550.27
2016,6,2,7,0,748.0,75.0,0.4,11.0,375.0,756.12,592.44
2016,6,2,7,15,778.0,79.0,0.35,11.5,428.0,808.55,623.81
2016,6,2,7,30,808.0,83.0,0.3,12.0,481.0,860.15,653.6
2016,6,2,7,45,830.5,86.0,0.3,13.0,532.5,902.34,676.0
2016,6,2,8,0,853.0,89.0,0.3,14.0,584.0,942.72,696.75
2016,6,2,8,15,870.0,92.0,0.3,14.5,633.0,965.65,707.27
2016,6,2,8,30,887.0,95.0,0.3,15.0,682.0,995.96,722.67
2016,6,2,8,45,900.0,97.0,0.35,15.5,726.5,1018.43,734.08
2016,6,2,9,0,913.0,99.0,0.4,16.0,771.0,1037.96,743.88
2016,6,2,9,15,923.0,101.0,0.45,16.5,810.5,1051.38,750.06
2016,6,2,9,30,933.0,103.0,0.5,17.0,850.0,1061.52,754.47
2016,6,2,9,45,935.0,107.5,0.55,17.5,882.5,1062.97,753.79
2016,6,2,10,0,937.0,112.0,0.6,18.0,915.0,1060.92,751.26
2016,6,2,10,15,942.5,113.0,0.65,18.5,942.5,1055.21,746.69
2016,6,2,10,30,948.0,114.0,0.7,19.0,970.0,1046.09,740.22
2016,6,2,10,45,951.5,115.0,0.75,19.5,990.0,1031.66,730.64
2016,6,2,11,0,955.0,116.0,0.8,20.0,1010.0,1013.94,719.19
2016,6,2,11,15,957.0,116.5,0.8,20.0,1023.0,991.15,704.97
2016,6,2,11,30,959.0,117.0,0.8,20.0,1036.0,965.33,688.97
2016,6,2,11,45,959.5,117.5,0.85,20.5,1041.0,935.34,670.06
2016,6,2,12,0,960.0,118.0,0.9,21.0,1046.0,902.73,649.41
2016,6,2,12,15,959.5,118.0,0.9,21.0,1044.0,866.44,626.68
2016,6,2,12,30,959.0,118.0,0.9,21.0,1042.0,827.97,602.39
2016,6,2,12,45,964.5,112.5,0.9,21.0,1034.0,787.22,576.4
2016,6,2,13,0,970.0,107.0,0.9,21.0,1026.0,744.19,546.77
2016,6,2,13,15,966.5,106.5,0.9,21.0,1008.5,697.35,513.54
2016,6,2,13,30,963.0,106.0,0.9,21.0,991.0,649.14,478.47
2016,6,2,13,45,958.5,105.0,0.95,21.5,966.5,598.83,440.46
2016,6,2,14,0,954.0,104.0,1.0,22.0,942.0,547.63,400.63
2016,6,2,14,15,947.0,102.5,1.0,21.5,910.5,494.27,359.11
2016,6,2,14,30,940.0,101.0,1.0,21.0,879.0,440.68,315.97
2016,6,2,14,45,931.5,99.5,1.0,21.0,842.0,386.58,270.64
2016,6,2,15,0,923.0,98.0,1.0,21.0,805.0,332.83,224.8
2016,6,2,15,15,911.5,96.0,1.0,20.5,762.0,278.58,179.07
2016,6,2,15,30,900.0,94.0,1.0,20.0,719.0,225.41,135.47
2016,6,2,15,45,885.0,91.5,1.0,20.0,672.0,172.73,95.95
2016,6,2,16,0,870.0,89.0,1.0,20.0,625.0,121.86,65.62
2016,6,2,16,15,850.5,86.0,1.0,19.5,575.0,62.72,48.31
2016,6,2,16,30,831.0,83.0,1.0,19.0,525.0,58.8,45.32
2016,6,2,16,45,805.0,80.0,1.0,19.0,472.5,58.11,44.9
2016,6,2,17,0,779.0,77.0,1.0,19.0,420.0,57.37,44.44
2016,6,2,17,15,743.5,72.5,0.95,18.0,367.0,55.34,43.03
2016,6,2,17,30,708.0,68.0,0.9,17.0,314.0,53.22,41.49
2016,6,2,17,45,658.5,62.5,0.85,16.5,262.0,45.76,35.07
2016,6,2,18,0,609.0,57.0,0.8,16.0,210.0,42.85,32.55
2016,6,2,18,15,533.0,49.5,0.75,15.0,161.5,38.09,28.29
2016,6,2,18,30,457.0,42.0,0.7,14.0,113.0,33.18,23.7
2016,6,2,18,45,335.0,31.5,0.65,13.5,73.5,25.32,16.13
2016,6,2,19,0,213.0,21.0,0.6,13.0,34.0,17.16,4.83
2016,6,2,19,15,106.5,10.5,0.55,12.5,17.0,9.55,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,34.5,5.0,0.1,10.0,5.5,0.0,0.0
2016,6,3,5,0,69.0,10.0,0.1,10.0,11.0,45.59,0.0
2016,6,3,5,15,216.5,22.0,0.1,10.5,43.0,181.17,114.56
2016,6,3,5,30,364.0,34.0,0.1,11.0,75.0,304.08,242.98
2016,6,3,5,45,456.0,42.5,0.1,11.5,120.5,390.96,317.55
2016,6,3,6,0,548.0,51.0,0.1,12.0,166.0,485.06,393.33
2016,6,3,6,15,607.0,57.0,0.1,12.0,216.5,557.55,448.38
2016,6,3,6,30,666.0,63.0,0.1,12.0,267.0,633.09,503.02
2016,6,3,6,45,706.5,68.0,0.1,12.5,319.5,690.04,540.84
2016,6,3,7,0,747.0,73.0,0.1,13.0,372.0,752.75,581.22
2016,6,3,7,15,776.0,76.5,0.1,13.5,424.5,803.61,611.88
2016,6,3,7,30,805.0,80.0,0.1,14.0,477.0,853.62,641.16
2016,6,3,7,45,827.0,83.0,0.1,15.0,528.0,895.28,662.96
2016,6,3,8,0,849.0,86.0,0.1,16.0,579.0,925.41,676.93
2016,6,3,8,15,865.0,88.5,0.15,17.0,627.0,956.6,692.3
2016,6,3,8,30,881.0,91.0,0.2,18.0,675.0,985.36,706.04
2016,6,3,8,45,893.0,93.5,0.25,19.0,718.5,1007.48,715.69
2016,6,3,9,0,905.0,96.0,0.3,20.0,762.0,1026.65,723.7
2016,6,3,9,15,914.5,97.5,0.3,20.5,801.0,1039.06,727.96
2016,6,3,9,30,924.0,99.0,0.3,21.0,840.0,1048.26,730.49
2016,6,3,9,45,937.5,96.5,0.35,22.0,875.0,1053.76,730.79
2016,6,3,10,0,951.0,94.0,0.4,23.0,910.0,1055.95,729.34
