Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,10,15,956.0,95.0,0.45,23.0,936.5,1050.07,726.12
2016,6,3,10,30,961.0,96.0,0.5,23.0,963.0,1040.76,721.11
2016,6,3,10,45,963.5,97.0,0.55,23.5,983.0,1025.63,711.4
2016,6,3,11,0,966.0,98.0,0.6,24.0,1003.0,1007.22,699.86
2016,6,3,11,15,968.0,98.5,0.65,24.0,1016.0,984.66,687.22
2016,6,3,11,30,970.0,99.0,0.7,24.0,1029.0,959.04,672.7
2016,6,3,11,45,969.5,100.0,0.75,24.5,1034.0,928.8,653.99
2016,6,3,12,0,969.0,101.0,0.8,25.0,1039.0,895.92,633.57
2016,6,3,12,15,968.5,101.0,0.85,25.0,1036.5,859.72,612.12
2016,6,3,12,30,968.0,101.0,0.9,25.0,1034.0,821.28,588.98
2016,6,3,12,45,957.5,106.5,0.95,25.0,1021.5,778.19,562.49
2016,6,3,13,0,947.0,112.0,1.0,25.0,1009.0,733.8,532.78
2016,6,3,13,15,943.5,111.5,1.0,24.5,992.0,687.96,501.56
2016,6,3,13,30,940.0,111.0,1.0,24.0,975.0,640.79,468.41
2016,6,3,13,45,934.5,110.0,1.05,24.0,950.5,591.03,431.88
2016,6,3,14,0,929.0,109.0,1.1,24.0,926.0,540.51,393.54
2016,6,3,14,15,922.0,107.5,1.1,24.0,895.0,488.4,352.49
2016,6,3,14,30,915.0,106.0,1.1,24.0,864.0,436.08,310.06
2016,6,3,14,45,905.5,104.5,1.1,24.0,827.0,382.93,265.97
2016,6,3,15,0,896.0,103.0,1.1,24.0,790.0,330.24,221.51
2016,6,3,15,15,884.0,100.5,1.1,23.5,748.0,276.94,177.07
2016,6,3,15,30,872.0,98.0,1.1,23.0,706.0,224.76,134.71
2016,6,3,15,45,856.0,96.0,1.1,23.0,659.5,173.75,96.73
2016,6,3,16,0,840.0,94.0,1.1,23.0,613.0,115.09,59.92
2016,6,3,16,15,820.0,91.0,1.05,22.5,563.5,67.12,51.42
2016,6,3,16,30,800.0,88.0,1.0,22.0,514.0,61.99,47.44
2016,6,3,16,45,772.5,84.5,1.0,22.0,462.5,61.09,46.86
2016,6,3,17,0,745.0,81.0,1.0,22.0,411.0,60.12,46.22
2016,6,3,17,15,709.0,76.0,0.95,21.0,358.5,57.83,44.63
2016,6,3,17,30,673.0,71.0,0.9,20.0,306.0,50.53,38.62
2016,6,3,17,45,622.0,65.5,0.85,19.5,255.0,47.83,36.43
2016,6,3,18,0,571.0,60.0,0.8,19.0,204.0,45.05,34.06
2016,6,3,18,15,495.5,52.0,0.75,18.0,157.0,40.0,29.6
2016,6,3,18,30,420.0,44.0,0.7,17.0,110.0,34.78,24.78
2016,6,3,18,45,302.5,33.0,0.65,16.0,71.5,26.55,17.02
2016,6,3,19,0,185.0,22.0,0.6,15.0,33.0,18.0,5.79
2016,6,3,19,15,92.5,11.0,0.6,14.5,16.5,10.01,0.0
2016,6,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.55,13.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.6,13.0,8.0,7.28,0.0
2016,6,4,5,15,74.0,23.5,0.55,13.0,32.0,87.07,52.92
2016,6,4,5,30,148.0,39.0,0.5,13.0,56.0,160.31,127.88
2016,6,4,5,45,193.5,56.5,0.5,13.5,90.5,217.71,178.65
2016,6,4,6,0,239.0,74.0,0.5,14.0,125.0,277.87,229.72
2016,6,4,6,15,268.5,92.5,0.5,14.0,163.5,330.38,272.93
2016,6,4,6,30,298.0,111.0,0.5,14.0,202.0,384.13,315.5
2016,6,4,6,45,326.0,126.0,0.55,14.5,242.5,432.94,352.49
2016,6,4,7,0,354.0,141.0,0.6,15.0,283.0,500.64,402.07
2016,6,4,7,15,200.5,168.5,0.6,15.0,251.5,372.14,299.47
2016,6,4,7,30,47.0,196.0,0.6,15.0,220.0,251.11,200.32
2016,6,4,7,45,107.0,228.0,0.6,15.5,288.5,342.34,272.82
2016,6,4,8,0,167.0,260.0,0.6,16.0,357.0,453.28,355.42
2016,6,4,8,15,222.0,276.5,0.6,16.0,417.0,523.99,406.3
2016,6,4,8,30,277.0,293.0,0.6,16.0,477.0,614.41,469.69
2016,6,4,8,45,305.5,308.0,0.6,16.5,523.5,658.06,497.35
2016,6,4,9,0,334.0,323.0,0.6,17.0,570.0,700.79,524.37
2016,6,4,9,15,251.0,358.0,0.6,17.0,549.0,652.3,486.9
2016,6,4,9,30,168.0,393.0,0.6,17.0,528.0,583.82,436.65
2016,6,4,9,45,89.5,310.0,0.65,17.0,382.5,410.15,312.14
2016,6,4,10,0,11.0,227.0,0.7,17.0,237.0,217.87,167.0
2016,6,4,10,15,220.5,304.5,0.7,17.0,504.0,538.61,411.64
2016,6,4,10,30,430.0,382.0,0.7,17.0,771.0,825.14,605.69
2016,6,4,10,45,278.5,428.5,0.75,17.5,682.5,701.06,514.64
2016,6,4,11,0,127.0,475.0,0.8,18.0,594.0,580.55,428.66
2016,6,4,11,15,279.5,452.5,0.85,18.5,719.5,697.04,512.85
2016,6,4,11,30,432.0,430.0,0.9,19.0,845.0,800.19,582.48
2016,6,4,11,45,357.5,455.5,0.95,19.5,800.0,733.63,534.68
2016,6,4,12,0,283.0,481.0,1.0,20.0,755.0,674.0,492.86
2016,6,4,12,15,153.0,419.0,1.0,20.0,567.0,497.06,369.33
2016,6,4,12,30,23.0,357.0,1.0,20.0,379.0,332.15,249.18
2016,6,4,12,45,237.5,389.5,1.0,20.5,615.0,506.35,379.48
2016,6,4,13,0,452.0,422.0,1.0,21.0,851.0,656.0,482.4
2016,6,4,13,15,678.0,272.5,1.0,21.0,903.0,649.7,479.29
2016,6,4,13,30,904.0,123.0,1.0,21.0,955.0,630.19,466.79
2016,6,4,13,45,903.5,119.0,1.05,21.5,932.5,582.44,430.21
2016,6,4,14,0,903.0,115.0,1.1,22.0,910.0,533.56,391.96
2016,6,4,14,15,896.5,113.5,1.1,22.0,880.0,482.94,351.73
2016,6,4,14,30,890.0,112.0,1.1,22.0,850.0,432.1,310.13
2016,6,4,14,45,884.0,109.0,1.1,22.0,815.0,380.3,266.77
2016,6,4,15,0,878.0,106.0,1.1,22.0,780.0,328.64,222.76
2016,6,4,15,15,866.5,104.0,1.1,21.5,739.0,276.74,179.09
2016,6,4,15,30,855.0,102.0,1.1,21.0,698.0,225.91,137.42
2016,6,4,15,45,841.5,98.5,1.1,21.0,653.0,175.05,99.02
2016,6,4,16,0,828.0,95.0,1.1,21.0,608.0,116.34,61.38
2016,6,4,16,15,808.0,92.0,1.05,20.5,559.0,68.99,53.43
2016,6,4,16,30,788.0,89.0,1.0,20.0,510.0,62.53,48.3
2016,6,4,16,45,763.5,85.0,1.0,19.5,459.5,61.32,47.55
2016,6,4,17,0,739.0,81.0,1.0,19.0,409.0,60.01,46.71
2016,6,4,17,15,704.0,76.0,0.95,18.0,357.5,57.74,45.11
2016,6,4,17,30,669.0,71.0,0.9,17.0,306.0,50.45,39.04
2016,6,4,17,45,620.0,65.0,0.85,16.5,255.5,47.37,36.5
2016,6,4,18,0,571.0,59.0,0.8,16.0,205.0,44.17,33.73
2016,6,4,18,15,497.5,51.5,0.7,15.0,158.0,39.52,29.58
2016,6,4,18,30,424.0,44.0,0.6,14.0,111.0,34.72,25.09
2016,6,4,18,45,311.0,33.0,0.55,13.5,72.5,26.5,17.24
2016,6,4,19,0,198.0,22.0,0.5,13.0,34.0,17.96,6.31
2016,6,4,19,15,99.0,11.0,0.45,12.5,17.0,10.01,0.0
2016,6,4,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,5.5,0.65,8.5,5.5,0.0,0.0
2016,6,5,5,0,0.0,11.0,0.6,9.0,11.0,10.01,0.0
2016,6,5,5,15,179.0,22.5,0.55,9.5,43.0,157.73,102.22
2016,6,5,5,30,358.0,34.0,0.5,10.0,75.0,300.26,242.79
2016,6,5,5,45,449.0,42.5,0.45,10.5,120.0,386.18,317.22
2016,6,5,6,0,540.0,51.0,0.4,11.0,165.0,479.27,392.98
2016,6,5,6,15,598.0,57.5,0.4,11.0,215.0,551.37,448.58
2016,6,5,6,30,656.0,64.0,0.4,11.0,265.0,626.5,503.78
2016,6,5,6,45,697.0,68.5,0.4,11.5,317.0,682.77,541.8
2016,6,5,7,0,738.0,73.0,0.4,12.0,369.0,744.99,582.58
2016,6,5,7,15,767.0,77.0,0.4,12.5,421.5,796.25,614.13
2016,6,5,7,30,796.0,81.0,0.4,13.0,474.0,846.68,644.27
2016,6,5,7,45,818.0,84.0,0.45,13.5,524.5,888.17,668.69
2016,6,5,8,0,840.0,87.0,0.5,14.0,575.0,927.89,691.69
2016,6,5,8,15,856.5,89.5,0.5,14.5,623.0,949.68,701.74
2016,6,5,8,30,873.0,92.0,0.5,15.0,671.0,978.85,716.73
2016,6,5,8,45,886.0,94.5,0.55,15.5,715.0,1001.92,728.81
2016,6,5,9,0,899.0,97.0,0.6,16.0,759.0,1022.09,739.19
2016,6,5,9,15,908.5,98.5,0.6,16.5,798.0,1034.54,743.66
2016,6,5,9,30,918.0,100.0,0.6,17.0,837.0,1043.8,746.38
2016,6,5,9,45,930.0,99.0,0.65,17.5,871.5,1049.53,748.33
2016,6,5,10,0,942.0,98.0,0.7,18.0,906.0,1051.95,748.42
2016,6,5,10,15,947.5,99.0,0.75,18.0,933.0,1046.66,745.37
2016,6,5,10,30,953.0,100.0,0.8,18.0,960.0,1037.95,740.44
2016,6,5,10,45,956.0,101.0,0.85,18.5,980.0,1023.45,730.67
2016,6,5,11,0,959.0,102.0,0.9,19.0,1000.0,1005.67,719.01
2016,6,5,11,15,961.0,102.5,0.95,19.0,1013.5,983.28,705.87
2016,6,5,11,30,963.0,103.0,1.0,19.0,1027.0,957.85,690.82
2016,6,5,11,45,963.5,103.5,1.05,19.0,1032.0,928.23,673.02
2016,6,5,12,0,964.0,104.0,1.1,19.0,1037.0,895.95,653.38
2016,6,5,12,15,964.0,104.0,1.1,19.0,1035.5,860.37,630.67
2016,6,5,12,30,964.0,104.0,1.1,19.0,1034.0,822.53,606.34
2016,6,5,12,45,958.0,106.5,1.15,19.0,1023.0,780.36,579.55
2016,6,5,13,0,952.0,109.0,1.2,19.0,1012.0,736.64,549.51
2016,6,5,13,15,949.0,108.5,1.2,19.0,995.5,691.04,516.52
2016,6,5,13,30,946.0,108.0,1.2,19.0,979.0,644.06,481.67
2016,6,5,13,45,942.0,107.0,1.2,19.0,955.5,594.95,444.29
2016,6,5,14,0,938.0,106.0,1.2,19.0,932.0,544.92,405.1
2016,6,5,14,15,931.5,104.5,1.2,19.0,901.5,492.69,363.09
2016,6,5,14,30,925.0,103.0,1.2,19.0,871.0,440.2,319.64
2016,6,5,14,45,917.0,101.0,1.2,19.0,834.5,386.77,274.38
2016,6,5,15,0,909.0,99.0,1.2,19.0,798.0,333.64,228.58
2016,6,5,15,15,898.0,97.0,1.2,18.5,756.5,280.32,183.06
2016,6,5,15,30,887.0,95.0,1.2,18.0,715.0,228.02,139.49
2016,6,5,15,45,873.0,92.5,1.2,18.0,669.0,176.19,99.72
2016,6,5,16,0,859.0,90.0,1.2,18.0,623.0,126.04,68.58
2016,6,5,16,15,840.0,87.0,1.15,17.5,573.5,67.5,52.81
2016,6,5,16,30,821.0,84.0,1.1,17.0,524.0,59.26,46.07
2016,6,5,16,45,796.5,80.5,1.1,17.0,472.5,58.24,45.38
2016,6,5,17,0,772.0,77.0,1.1,17.0,421.0,57.15,44.61
2016,6,5,17,15,738.0,72.5,1.05,16.5,368.5,55.13,43.1
2016,6,5,17,30,704.0,68.0,1.0,16.0,316.0,53.02,41.48
2016,6,5,17,45,656.5,62.5,0.95,15.5,264.5,45.59,35.07
2016,6,5,18,0,609.0,57.0,0.9,15.0,213.0,42.68,32.55
2016,6,5,18,15,536.5,50.0,0.8,14.0,165.0,38.34,28.67
2016,6,5,18,30,464.0,43.0,0.7,13.0,117.0,33.89,24.48
2016,6,5,18,45,348.5,32.5,0.65,12.5,77.0,26.06,16.98
2016,6,5,19,0,233.0,22.0,0.6,12.0,37.0,17.94,6.73
2016,6,5,19,15,116.5,11.0,0.6,11.5,18.5,10.01,0.0
2016,6,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,41.0,5.0,0.8,8.5,6.0,0.0,0.0
2016,6,6,5,0,82.0,10.0,0.8,9.0,12.0,52.45,0.0
2016,6,6,5,15,219.5,21.5,0.8,9.5,43.0,182.9,119.93
2016,6,6,5,30,357.0,33.0,0.8,10.0,74.0,298.38,242.07
2016,6,6,5,45,446.0,41.5,0.85,10.5,118.0,382.79,316.62
2016,6,6,6,0,535.0,50.0,0.9,11.0,162.0,474.3,392.88
2016,6,6,6,15,592.0,56.0,0.85,11.0,211.5,544.72,447.93
2016,6,6,6,30,649.0,62.0,0.8,11.0,261.0,618.12,502.43
2016,6,6,6,45,687.5,66.5,0.8,11.5,312.0,672.41,539.84
2016,6,6,7,0,726.0,71.0,0.8,12.0,363.0,732.16,579.78
2016,6,6,7,15,754.5,74.5,0.75,12.5,414.0,781.95,610.39
2016,6,6,7,30,783.0,78.0,0.7,13.0,465.0,830.96,639.43
2016,6,6,7,45,804.0,81.0,0.7,13.5,514.5,871.23,662.59
2016,6,6,8,0,825.0,84.0,0.7,14.0,564.0,909.75,684.22
2016,6,6,8,15,841.0,86.5,0.7,14.5,610.5,930.98,694.2
2016,6,6,8,30,857.0,89.0,0.7,15.0,657.0,959.53,709.14
2016,6,6,8,45,870.0,91.0,0.75,15.5,700.5,981.94,720.98
2016,6,6,9,0,883.0,93.0,0.8,16.0,744.0,1001.53,731.15
2016,6,6,9,15,892.5,95.0,0.8,16.0,782.0,1014.61,737.57
2016,6,6,9,30,902.0,97.0,0.8,16.0,820.0,1024.54,742.22
2016,6,6,9,45,909.0,98.0,0.85,16.5,853.0,1027.61,742.48
2016,6,6,10,0,916.0,99.0,0.9,17.0,886.0,1027.4,740.92
2016,6,6,10,15,921.5,100.0,0.95,17.0,912.5,1022.39,737.91
2016,6,6,10,30,927.0,101.0,1.0,17.0,939.0,1014.06,732.98
2016,6,6,10,45,931.0,102.0,1.05,17.5,959.0,1000.97,723.81
2016,6,6,11,0,935.0,103.0,1.1,18.0,979.0,984.65,712.73
2016,6,6,11,15,937.0,103.5,1.1,18.0,992.0,962.84,698.69
2016,6,6,11,30,939.0,104.0,1.1,18.0,1005.0,938.07,682.85
2016,6,6,11,45,940.0,104.5,1.1,18.0,1010.5,909.61,664.65
2016,6,6,12,0,941.0,105.0,1.1,18.0,1016.0,878.53,644.74
2016,6,6,12,15,940.5,105.0,1.1,18.0,1014.0,843.38,622.08
2016,6,6,12,30,940.0,105.0,1.1,18.0,1012.0,806.07,597.87
2016,6,6,12,45,931.0,109.5,1.15,18.0,1000.5,764.39,571.13
2016,6,6,13,0,922.0,114.0,1.2,18.0,989.0,721.38,541.16
2016,6,6,13,15,918.5,113.0,1.2,18.0,972.5,676.36,508.4
2016,6,6,13,30,915.0,112.0,1.2,18.0,956.0,630.08,473.87
2016,6,6,13,45,910.0,111.0,1.2,18.0,932.5,581.9,436.99
2016,6,6,14,0,905.0,110.0,1.2,18.0,909.0,532.95,398.43
2016,6,6,14,15,898.5,109.0,1.2,18.0,879.0,482.74,357.78
2016,6,6,14,30,892.0,108.0,1.2,18.0,849.0,432.29,315.75
2016,6,6,14,45,883.0,106.5,1.2,18.0,813.0,380.58,271.76
2016,6,6,15,0,874.0,105.0,1.2,18.0,777.0,329.27,227.37
2016,6,6,15,15,862.5,102.5,1.15,17.5,736.5,277.3,182.81
2016,6,6,15,30,851.0,100.0,1.1,17.0,696.0,226.39,140.24
2016,6,6,15,45,836.0,97.5,1.1,17.0,651.0,176.28,101.62
2016,6,6,16,0,821.0,95.0,1.1,17.0,606.0,118.47,63.56
2016,6,6,16,15,801.5,92.0,1.1,16.5,557.5,71.48,46.87
2016,6,6,16,30,782.0,89.0,1.1,16.0,509.0,62.36,48.95
2016,6,6,16,45,757.0,85.0,1.1,15.5,458.5,61.15,48.19
2016,6,6,17,0,732.0,81.0,1.1,15.0,408.0,59.84,47.33
2016,6,6,17,15,697.0,76.5,1.1,14.5,357.0,52.76,41.36
2016,6,6,17,30,662.0,72.0,1.1,14.0,306.0,51.04,40.06
2016,6,6,17,45,615.0,66.0,1.1,13.5,256.0,48.01,37.53
2016,6,6,18,0,568.0,60.0,1.1,13.0,206.0,44.86,34.77
2016,6,6,18,15,495.5,52.0,1.1,12.5,159.5,39.81,30.16
2016,6,6,18,30,423.0,44.0,1.1,12.0,113.0,34.58,25.2
2016,6,6,18,45,313.0,33.5,1.1,11.5,74.5,26.83,17.74
2016,6,6,19,0,203.0,23.0,1.1,11.0,36.0,18.78,7.69
2016,6,6,19,15,101.5,11.5,1.1,10.5,18.0,10.46,0.0
2016,6,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,32.5,5.0,0.7,9.5,6.0,0.0,0.0
2016,6,7,5,0,65.0,10.0,0.7,10.0,12.0,43.45,0.0
2016,6,7,5,15,196.0,22.5,0.7,10.0,42.5,170.65,112.01
2016,6,7,5,30,327.0,35.0,0.7,10.0,73.0,281.99,228.73
2016,6,7,5,45,419.5,43.5,0.7,10.5,116.5,367.67,303.88
2016,6,7,6,0,512.0,52.0,0.7,11.0,160.0,460.61,380.88
2016,6,7,6,15,570.5,58.5,0.65,11.0,209.0,532.0,436.6
2016,6,7,6,30,629.0,65.0,0.6,11.0,258.0,606.49,491.67
2016,6,7,6,45,670.5,69.5,0.6,11.5,309.0,666.9,533.39
2016,6,7,7,0,712.0,74.0,0.6,12.0,360.0,723.93,571.06
2016,6,7,7,15,741.5,78.0,0.6,12.5,411.5,774.89,603.12
2016,6,7,7,30,771.0,82.0,0.6,13.0,463.0,825.12,633.75
2016,6,7,7,45,793.5,85.0,0.6,13.5,513.0,866.52,657.6
2016,6,7,8,0,816.0,88.0,0.6,14.0,563.0,906.26,679.96
2016,6,7,8,15,832.5,91.0,0.6,14.5,610.0,928.25,690.37
2016,6,7,8,30,849.0,94.0,0.6,15.0,657.0,957.71,705.83
2016,6,7,8,45,861.5,96.5,0.65,15.5,700.0,980.04,717.6
2016,6,7,9,0,874.0,99.0,0.7,16.0,743.0,999.57,727.71
2016,6,7,9,15,884.5,101.0,0.7,16.0,782.0,1013.53,734.66
2016,6,7,9,30,895.0,103.0,0.7,16.0,821.0,1024.37,739.83
2016,6,7,9,45,906.0,102.5,0.75,16.5,855.0,1029.76,741.56
2016,6,7,10,0,917.0,102.0,0.8,17.0,889.0,1031.9,741.48
2016,6,7,10,15,922.5,103.0,0.85,17.0,916.0,1026.86,738.48
2016,6,7,10,30,928.0,104.0,0.9,17.0,943.0,1018.5,733.61
2016,6,7,10,45,931.0,106.0,0.95,17.5,963.0,1005.42,724.55
2016,6,7,11,0,934.0,108.0,1.0,18.0,983.0,989.09,713.58
2016,6,7,11,15,937.0,108.5,1.0,18.0,996.5,968.15,700.17
2016,6,7,11,30,940.0,109.0,1.0,18.0,1010.0,944.2,684.93
2016,6,7,11,45,941.0,109.0,1.05,18.0,1016.0,915.19,667.34
2016,6,7,12,0,942.0,109.0,1.1,18.0,1022.0,883.59,647.96
2016,6,7,12,15,942.0,109.0,1.1,18.0,1020.5,848.77,625.56
2016,6,7,12,30,942.0,109.0,1.1,18.0,1019.0,811.76,601.59
2016,6,7,12,45,936.5,111.5,1.15,18.0,1009.0,770.82,575.4
2016,6,7,13,0,931.0,114.0,1.2,18.0,999.0,728.34,545.92
2016,6,7,13,15,928.5,113.0,1.2,17.5,982.5,683.61,514.37
2016,6,7,13,30,926.0,112.0,1.2,17.0,966.0,637.51,480.85
2016,6,7,13,45,918.5,113.0,1.2,17.0,942.0,589.04,443.65
2016,6,7,14,0,911.0,114.0,1.2,17.0,918.0,539.98,404.92
2016,6,7,14,15,904.5,112.5,1.2,17.0,888.0,489.09,363.71
2016,6,7,14,30,898.0,111.0,1.2,17.0,858.0,437.96,321.09
2016,6,7,14,45,886.5,110.5,1.2,17.0,821.5,385.81,276.72
2016,6,7,15,0,875.0,110.0,1.2,17.0,785.0,334.3,232.13
2016,6,7,15,15,863.0,108.0,1.2,16.5,743.5,282.46,187.65
2016,6,7,15,30,851.0,106.0,1.2,16.0,702.0,231.73,145.12
2016,6,7,15,45,834.0,104.0,1.2,15.5,656.5,172.64,99.31
2016,6,7,16,0,817.0,102.0,1.2,15.0,611.0,124.31,68.64
2016,6,7,16,15,797.0,98.5,1.2,14.5,562.0,77.14,51.12
2016,6,7,16,30,777.0,95.0,1.2,14.0,513.0,66.57,53.01
2016,6,7,16,45,748.5,91.5,1.2,14.0,462.0,65.88,52.63
2016,6,7,17,0,720.0,88.0,1.2,14.0,411.0,59.07,46.84
2016,6,7,17,15,683.5,83.0,1.2,13.5,359.5,57.29,45.54
2016,6,7,17,30,647.0,78.0,1.2,13.0,308.0,55.4,44.11
2016,6,7,17,45,594.5,72.0,1.2,12.5,257.5,52.55,41.74
2016,6,7,18,0,542.0,66.0,1.2,12.0,207.0,49.6,39.17
2016,6,7,18,15,467.0,57.5,1.15,11.5,160.0,44.33,34.36
2016,6,7,18,30,392.0,49.0,1.1,11.0,113.0,38.89,29.16
2016,6,7,18,45,279.0,37.0,1.05,11.0,75.0,29.91,20.5
2016,6,7,19,0,166.0,25.0,1.0,11.0,37.0,19.63,8.61
2016,6,7,19,15,83.0,12.5,1.0,10.5,18.5,11.37,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,50.0,5.5,1.1,9.0,6.5,0.0,0.0
2016,6,8,5,0,100.0,11.0,1.1,9.0,13.0,62.84,0.0
2016,6,8,5,15,242.0,22.0,1.1,9.0,45.5,196.57,130.79
2016,6,8,5,30,384.0,33.0,1.1,9.0,78.0,314.92,256.99
2016,6,8,5,45,472.5,41.0,1.15,9.5,122.5,399.48,332.36
2016,6,8,6,0,561.0,49.0,1.2,10.0,167.0,491.03,409.06
2016,6,8,6,15,616.5,54.5,1.2,10.0,216.5,560.62,464.33
2016,6,8,6,30,672.0,60.0,1.2,10.0,266.0,628.47,515.73
2016,6,8,6,45,710.0,64.5,1.2,10.5,317.5,688.05,557.7
2016,6,8,7,0,748.0,69.0,1.2,11.0,369.0,748.08,598.31
2016,6,8,7,15,679.5,94.0,1.2,11.0,394.5,745.5,593.67
2016,6,8,7,30,611.0,119.0,1.2,11.0,420.0,731.07,581.19
2016,6,8,7,45,727.5,100.5,1.25,11.5,496.0,824.05,645.06
2016,6,8,8,0,844.0,82.0,1.3,12.0,572.0,915.61,704.47
2016,6,8,8,15,860.0,84.5,1.3,12.0,619.5,946.94,722.26
2016,6,8,8,30,876.0,87.0,1.3,12.0,667.0,975.87,739.12
2016,6,8,8,45,887.0,89.0,1.3,12.5,710.0,996.6,749.16
2016,6,8,9,0,898.0,91.0,1.3,13.0,753.0,1014.43,757.41
2016,6,8,9,15,907.5,93.0,1.3,13.0,792.0,1027.7,764.19
2016,6,8,9,30,917.0,95.0,1.3,13.0,831.0,1037.77,769.08
2016,6,8,9,45,914.5,102.0,1.3,13.5,861.5,1037.97,766.37
2016,6,8,10,0,912.0,109.0,1.3,14.0,892.0,1034.65,761.71
2016,6,8,10,15,917.5,110.0,1.35,14.0,919.0,1029.55,758.42
2016,6,8,10,30,923.0,111.0,1.4,14.0,946.0,1021.14,753.12
2016,6,8,10,45,924.0,114.0,1.45,14.0,965.5,1007.09,744.3
2016,6,8,11,0,925.0,117.0,1.5,14.0,985.0,989.84,733.51
2016,6,8,11,15,927.5,117.5,1.55,14.0,998.0,968.49,720.09
2016,6,8,11,30,930.0,118.0,1.6,14.0,1011.0,944.18,704.73
2016,6,8,11,45,929.0,119.5,1.65,14.5,1016.0,914.92,684.75
2016,6,8,12,0,928.0,121.0,1.7,15.0,1021.0,883.17,663.09
2016,6,8,12,15,928.0,121.0,1.7,15.0,1019.0,848.65,640.12
2016,6,8,12,30,928.0,121.0,1.7,15.0,1017.0,811.99,615.56
2016,6,8,12,45,907.0,133.0,1.75,15.0,1002.0,767.95,585.78
2016,6,8,13,0,886.0,145.0,1.8,15.0,987.0,723.26,553.24
2016,6,8,13,15,882.5,144.0,1.8,15.0,970.5,679.51,520.57
2016,6,8,13,30,879.0,143.0,1.8,15.0,954.0,634.59,486.21
2016,6,8,13,45,655.0,255.5,1.85,15.0,851.5,552.96,423.08
2016,6,8,14,0,431.0,368.0,1.9,15.0,749.0,492.38,375.99
2016,6,8,14,15,645.5,250.5,1.85,14.5,799.0,470.66,357.78
2016,6,8,14,30,860.0,133.0,1.8,14.0,849.0,440.09,329.06
2016,6,8,14,45,853.0,129.0,1.8,14.0,814.0,388.74,284.45
2016,6,8,15,0,846.0,125.0,1.8,14.0,779.0,330.67,234.08
2016,6,8,15,15,677.5,182.5,1.8,13.5,688.0,279.01,194.74
2016,6,8,15,30,509.0,240.0,1.8,13.0,597.0,251.26,177.27
2016,6,8,15,45,465.5,238.0,1.8,13.0,548.0,213.3,149.13
2016,6,8,16,0,422.0,236.0,1.8,13.0,499.0,180.15,128.39
2016,6,8,16,15,589.5,169.5,1.75,12.5,505.0,114.91,84.26
2016,6,8,16,30,757.0,103.0,1.7,12.0,511.0,72.18,58.32
2016,6,8,16,45,611.0,122.0,1.7,12.0,430.5,79.56,65.1
2016,6,8,17,0,465.0,141.0,1.7,12.0,350.0,95.08,79.01
2016,6,8,17,15,430.5,131.5,1.65,11.5,306.5,90.61,75.47
2016,6,8,17,30,396.0,122.0,1.6,11.0,263.0,85.87,71.64
2016,6,8,17,45,477.0,93.5,1.6,11.0,236.5,67.82,55.67
2016,6,8,18,0,558.0,65.0,1.6,11.0,210.0,48.78,38.58
2016,6,8,18,15,484.0,57.0,1.55,10.5,163.0,43.9,34.11
2016,6,8,18,30,410.0,49.0,1.5,10.0,116.0,38.87,29.28
2016,6,8,18,45,303.0,37.0,1.45,10.0,77.5,29.9,20.6
2016,6,8,19,0,196.0,25.0,1.4,10.0,39.0,19.66,8.95
2016,6,8,19,15,98.0,12.5,1.3,10.0,19.5,11.37,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,5.5,1.45,9.0,6.0,0.0,0.0
2016,6,9,5,0,55.0,11.0,1.5,9.0,12.0,39.05,0.0
2016,6,9,5,15,182.0,24.5,1.5,9.0,43.0,163.32,108.45
2016,6,9,5,30,309.0,38.0,1.5,9.0,74.0,273.59,224.1
2016,6,9,5,45,403.0,47.0,1.55,9.5,117.5,360.64,301.87
2016,6,9,6,0,497.0,56.0,1.6,10.0,161.0,454.8,381.91
2016,6,9,6,15,556.5,63.0,1.55,10.0,210.0,527.22,440.69
2016,6,9,6,30,616.0,70.0,1.5,10.0,259.0,602.73,498.69
2016,6,9,6,45,308.0,98.0,1.5,10.5,192.5,398.74,333.74
2016,6,9,7,0,0.0,126.0,1.5,11.0,126.0,119.96,96.35
2016,6,9,7,15,3.0,141.5,1.45,11.0,143.0,136.94,110.96
2016,6,9,7,30,6.0,157.0,1.4,11.0,160.0,154.04,124.82
2016,6,9,7,45,141.5,202.0,1.4,11.5,284.0,359.73,295.06
2016,6,9,8,0,277.0,247.0,1.4,12.0,408.0,560.56,449.02
2016,6,9,8,15,258.5,273.5,1.3,12.0,433.5,574.5,454.56
2016,6,9,8,30,240.0,300.0,1.2,12.0,459.0,567.41,446.63
2016,6,9,8,45,260.5,318.0,1.2,12.5,501.5,624.91,486.47
2016,6,9,9,0,281.0,336.0,1.2,13.0,544.0,662.59,511.01
2016,6,9,9,15,588.0,221.5,1.2,13.0,685.0,866.35,659.84
2016,6,9,9,30,895.0,107.0,1.2,13.0,826.0,1029.14,764.0
2016,6,9,9,45,906.0,107.0,1.2,13.5,860.5,1035.09,762.75
2016,6,9,10,0,917.0,107.0,1.2,14.0,895.0,1037.78,761.86
2016,6,9,10,15,923.0,108.0,1.2,14.0,922.0,1033.21,757.94
2016,6,9,10,30,929.0,109.0,1.2,14.0,949.0,1025.32,752.14
2016,6,9,10,45,935.5,108.0,1.2,14.5,970.0,1012.57,742.03
2016,6,9,11,0,942.0,107.0,1.2,15.0,991.0,996.57,730.04
2016,6,9,11,15,944.5,107.5,1.2,15.0,1004.0,975.12,716.04
2016,6,9,11,30,947.0,108.0,1.2,15.0,1017.0,950.66,700.2
2016,6,9,11,45,949.5,107.0,1.3,15.5,1023.0,921.95,681.91
2016,6,9,12,0,952.0,106.0,1.4,16.0,1029.0,890.58,661.7
2016,6,9,12,15,951.5,106.0,1.45,16.0,1027.0,855.18,639.14
2016,6,9,12,30,951.0,106.0,1.5,16.0,1025.0,817.6,614.89
2016,6,9,12,45,951.5,104.0,1.55,16.0,1016.5,777.03,588.3
2016,6,9,13,0,952.0,102.0,1.6,16.0,1008.0,734.53,558.57
2016,6,9,13,15,948.5,101.5,1.65,15.5,991.0,688.9,526.14
2016,6,9,13,30,945.0,101.0,1.7,15.0,974.0,641.92,491.63
2016,6,9,13,45,940.5,100.5,1.75,15.0,950.5,593.24,453.79
2016,6,9,14,0,936.0,100.0,1.8,15.0,927.0,543.67,414.06
2016,6,9,14,15,929.5,98.5,1.8,14.5,896.5,491.75,371.83
2016,6,9,14,30,923.0,97.0,1.8,14.0,866.0,439.56,327.99
2016,6,9,14,45,914.0,96.0,1.85,14.0,830.0,386.81,282.08
2016,6,9,15,0,905.0,95.0,1.9,14.0,794.0,334.45,235.66
2016,6,9,15,15,894.0,93.0,1.9,13.5,753.0,281.47,189.05
2016,6,9,15,30,883.0,91.0,1.9,13.0,712.0,229.49,144.34
2016,6,9,15,45,868.0,89.0,1.95,13.0,666.5,178.18,103.46
2016,6,9,16,0,853.0,87.0,2.0,13.0,621.0,128.65,70.96
2016,6,9,16,15,834.5,84.5,2.0,12.5,572.0,80.61,52.4
2016,6,9,16,30,816.0,82.0,2.0,12.0,523.0,57.63,45.55
2016,6,9,16,45,790.5,79.0,2.0,12.0,472.0,56.91,45.11
2016,6,9,17,0,765.0,76.0,2.0,12.0,421.0,56.14,44.61
2016,6,9,17,15,732.0,72.0,1.95,11.5,369.5,54.5,43.41
2016,6,9,17,30,699.0,68.0,1.9,11.0,318.0,52.79,42.11
2016,6,9,17,45,650.0,63.0,1.9,11.0,267.0,45.75,35.86
2016,6,9,18,0,601.0,58.0,1.9,11.0,216.0,43.25,33.6
2016,6,9,18,15,531.0,51.0,1.8,10.5,168.5,38.95,29.65
2016,6,9,18,30,461.0,44.0,1.7,10.0,121.0,34.53,25.4
2016,6,9,18,45,348.5,34.5,1.65,10.0,81.5,27.64,18.65
2016,6,9,19,0,236.0,25.0,1.6,10.0,42.0,20.53,9.84
2016,6,9,19,15,118.0,12.5,1.55,9.5,21.0,11.37,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,5.5,1.1,8.5,6.5,0.0,0.0
2016,6,10,5,0,113.0,11.0,1.1,9.0,13.0,69.65,0.0
2016,6,10,5,15,254.0,21.5,1.15,9.5,45.5,202.8,135.39
2016,6,10,5,30,395.0,32.0,1.2,10.0,78.0,320.21,260.56
2016,6,10,5,45,481.0,39.5,1.3,10.5,122.5,402.76,334.37
2016,6,10,6,0,567.0,47.0,1.4,11.0,167.0,492.13,409.43
2016,6,10,6,15,621.5,52.5,1.4,11.0,216.0,556.36,460.66
2016,6,10,6,30,676.0,58.0,1.4,11.0,265.0,628.74,515.73
2016,6,10,6,45,713.0,62.0,1.45,11.5,316.5,686.93,557.2
2016,6,10,7,0,750.0,66.0,1.5,12.0,368.0,745.54,597.51
2016,6,10,7,15,777.0,69.5,1.5,12.0,419.0,794.74,630.36
2016,6,10,7,30,804.0,73.0,1.5,12.0,470.0,843.07,661.87
2016,6,10,7,45,823.0,76.0,1.5,12.5,519.5,872.78,678.54
2016,6,10,8,0,842.0,79.0,1.5,13.0,569.0,909.78,700.17
2016,6,10,8,15,857.5,81.5,1.5,13.0,616.0,940.72,718.57
2016,6,10,8,30,873.0,84.0,1.5,13.0,663.0,969.26,735.32
2016,6,10,8,45,884.0,86.5,1.5,13.5,706.0,990.7,745.93
2016,6,10,9,0,895.0,89.0,1.5,14.0,749.0,1009.23,754.72
2016,6,10,9,15,904.5,90.5,1.5,14.0,787.5,1022.04,761.25
2016,6,10,9,30,914.0,92.0,1.5,14.0,826.0,1031.69,765.92
2016,6,10,9,45,923.5,92.0,1.5,14.5,859.5,1036.43,766.16
2016,6,10,10,0,933.0,92.0,1.5,15.0,893.0,1037.87,764.48
2016,6,10,10,15,938.5,93.0,1.55,15.0,920.5,1033.05,761.21
2016,6,10,10,30,944.0,94.0,1.6,15.0,948.0,1024.87,755.96
2016,6,10,10,45,948.0,95.0,1.65,15.5,968.0,1011.88,746.34
2016,6,10,11,0,952.0,96.0,1.7,16.0,988.0,995.61,734.72
2016,6,10,11,15,954.5,96.5,1.7,16.0,1002.0,974.25,720.56
2016,6,10,11,30,957.0,97.0,1.7,16.0,1016.0,949.84,704.49
2016,6,10,11,45,958.5,97.0,1.75,16.0,1022.0,921.19,686.27
2016,6,10,12,0,960.0,97.0,1.8,16.0,1028.0,889.86,666.17
2016,6,10,12,15,960.5,97.0,1.85,16.0,1027.0,855.21,643.67
2016,6,10,12,30,961.0,97.0,1.9,16.0,1026.0,818.26,619.42
2016,6,10,12,45,946.5,106.0,1.95,16.0,1014.0,775.89,591.14
2016,6,10,13,0,932.0,115.0,2.0,16.0,1002.0,732.38,559.95
2016,6,10,13,15,930.0,114.0,2.0,16.0,986.0,688.05,526.78
2016,6,10,13,30,928.0,113.0,2.0,16.0,970.0,642.29,491.73
2016,6,10,13,45,924.0,112.0,2.0,16.0,947.5,594.19,453.99
2016,6,10,14,0,920.0,111.0,2.0,16.0,925.0,545.19,414.51
2016,6,10,14,15,914.0,109.5,2.0,15.5,895.5,494.21,373.1
2016,6,10,14,30,908.0,108.0,2.0,15.0,866.0,442.91,330.1
2016,6,10,14,45,899.5,106.5,2.05,15.0,830.5,390.65,284.75
2016,6,10,15,0,891.0,105.0,2.1,15.0,795.0,338.72,238.87
2016,6,10,15,15,880.0,103.0,2.1,14.5,754.0,286.38,192.99
2016,6,10,15,30,869.0,101.0,2.1,14.0,713.0,235.03,148.96
2016,6,10,15,45,854.0,98.5,2.1,14.0,667.5,183.99,108.34
2016,6,10,16,0,839.0,96.0,2.1,14.0,622.0,125.28,68.09
2016,6,10,16,15,820.0,93.0,2.05,13.5,573.0,77.33,48.81
2016,6,10,16,30,801.0,90.0,2.0,13.0,524.0,63.06,50.13
2016,6,10,16,45,774.5,87.0,2.0,13.0,472.5,62.59,49.93
2016,6,10,17,0,748.0,84.0,2.0,13.0,421.0,62.08,49.68
2016,6,10,17,15,713.0,79.0,1.95,12.5,369.5,54.46,43.19
2016,6,10,17,30,678.0,74.0,1.9,12.0,318.0,52.43,41.61
2016,6,10,17,45,626.5,69.0,1.9,11.5,266.5,50.2,39.79
2016,6,10,18,0,575.0,64.0,1.9,11.0,215.0,47.93,37.82
2016,6,10,18,15,502.5,56.0,1.8,10.5,167.5,43.0,33.3
2016,6,10,18,30,430.0,48.0,1.7,10.0,120.0,37.91,28.44
2016,6,10,18,45,316.5,37.0,1.65,10.0,80.5,29.8,20.57
2016,6,10,19,0,203.0,26.0,1.6,10.0,41.0,20.44,9.98
2016,6,10,19,15,101.5,13.0,1.55,9.5,20.5,11.82,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,5.5,0.9,7.5,6.0,0.0,0.0
2016,6,11,5,0,41.0,11.0,0.9,8.0,12.0,31.63,0.0
2016,6,11,5,15,166.0,25.0,0.8,8.5,42.5,154.94,102.89
2016,6,11,5,30,291.0,39.0,0.7,9.0,73.0,262.47,213.82
2016,6,11,5,45,390.0,48.5,0.65,9.5,117.5,353.38,293.16
2016,6,11,6,0,489.0,58.0,0.6,10.0,162.0,451.22,373.94
2016,6,11,6,15,550.5,65.5,0.55,10.5,211.5,525.57,431.65
2016,6,11,6,30,612.0,73.0,0.5,11.0,261.0,603.13,488.08
2016,6,11,6,45,660.0,77.0,0.45,11.5,313.5,667.83,532.05
2016,6,11,7,0,708.0,81.0,0.4,12.0,366.0,733.78,574.9
2016,6,11,7,15,738.5,85.5,0.35,12.5,418.0,780.99,602.91
2016,6,11,7,30,769.0,90.0,0.3,13.0,470.0,832.8,633.28
2016,6,11,7,45,794.0,93.0,0.25,14.0,521.0,876.62,656.08
2016,6,11,8,0,819.0,96.0,0.2,15.0,572.0,918.84,677.23
2016,6,11,8,15,836.5,98.5,0.2,15.5,619.5,951.28,693.85
2016,6,11,8,30,854.0,101.0,0.2,16.0,667.0,981.34,708.92
2016,6,11,8,45,868.0,103.0,0.2,16.5,711.0,994.25,713.26
2016,6,11,9,0,882.0,105.0,0.2,17.0,755.0,1014.77,722.66
2016,6,11,9,15,892.0,107.0,0.3,17.5,794.0,1028.3,729.9
2016,6,11,9,30,902.0,109.0,0.4,18.0,833.0,1038.7,735.64
2016,6,11,9,45,908.5,111.0,0.5,18.5,866.0,1042.32,737.52
2016,6,11,10,0,915.0,113.0,0.6,19.0,899.0,1042.63,737.62
2016,6,11,10,15,920.5,114.0,0.65,19.0,926.0,1037.56,734.78
2016,6,11,10,30,926.0,115.0,0.7,19.0,953.0,1029.17,730.1
2016,6,11,10,45,929.0,116.5,0.75,19.5,973.0,1015.56,720.97
2016,6,11,11,0,932.0,118.0,0.8,20.0,993.0,998.73,709.99
2016,6,11,11,15,934.5,118.5,0.85,20.0,1006.0,977.35,697.59
2016,6,11,11,30,937.0,119.0,0.9,20.0,1019.0,952.99,683.32
2016,6,11,11,45,936.5,120.0,1.0,20.5,1024.0,923.63,665.44
2016,6,11,12,0,936.0,121.0,1.1,21.0,1029.0,891.75,645.75
2016,6,11,12,15,935.5,121.0,1.1,21.0,1027.0,856.69,623.51
2016,6,11,12,30,935.0,121.0,1.1,21.0,1025.0,819.52,599.76
2016,6,11,12,45,937.5,117.5,1.1,21.0,1017.0,779.67,574.06
2016,6,11,13,0,940.0,114.0,1.1,21.0,1009.0,737.82,545.12
2016,6,11,13,15,936.5,113.0,1.15,20.5,992.0,692.24,514.09
2016,6,11,13,30,933.0,112.0,1.2,20.0,975.0,645.35,481.04
2016,6,11,13,45,924.5,113.5,1.25,20.0,950.0,596.54,444.5
2016,6,11,14,0,916.0,115.0,1.3,20.0,925.0,547.2,406.37
2016,6,11,14,15,721.5,214.5,1.35,19.5,839.5,479.87,355.47
2016,6,11,14,30,527.0,314.0,1.4,19.0,754.0,437.41,323.54
2016,6,11,14,45,489.0,306.0,1.45,19.0,700.5,386.08,283.56
2016,6,11,15,0,451.0,298.0,1.5,19.0,647.0,338.75,246.4
2016,6,11,15,15,506.0,261.5,1.45,18.5,633.5,298.42,211.74
2016,6,11,15,30,561.0,225.0,1.4,18.0,620.0,253.1,172.88
2016,6,11,15,45,688.0,164.5,1.4,18.0,617.5,193.03,120.5
2016,6,11,16,0,815.0,104.0,1.4,18.0,615.0,130.07,71.34
2016,6,11,16,15,795.0,100.5,1.35,17.5,566.5,82.96,52.19
2016,6,11,16,30,775.0,97.0,1.3,17.0,518.0,67.78,53.39
2016,6,11,16,45,747.0,93.5,1.3,16.5,467.0,67.16,53.18
2016,6,11,17,0,719.0,90.0,1.3,16.0,416.0,60.24,47.46
2016,6,11,17,15,684.0,85.0,1.25,15.5,364.5,58.53,46.24
2016,6,11,17,30,649.0,80.0,1.2,15.0,313.0,56.71,44.89
2016,6,11,17,45,600.0,73.5,1.15,14.5,263.0,53.54,42.27
2016,6,11,18,0,551.0,67.0,1.1,14.0,213.0,50.23,39.42
2016,6,11,18,15,480.5,58.5,1.05,13.5,166.0,45.0,34.69
2016,6,11,18,30,410.0,50.0,1.0,13.0,119.0,39.58,29.58
2016,6,11,18,45,305.0,38.0,0.95,12.5,80.0,30.64,21.11
2016,6,11,19,0,200.0,26.0,0.9,12.0,41.0,20.42,10.05
2016,6,11,19,15,100.0,13.0,0.9,11.5,20.5,11.82,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.5,0.9,8.5,6.0,0.0,0.0
2016,6,12,5,0,33.0,11.0,0.9,9.0,12.0,27.4,0.0
2016,6,12,5,15,150.0,26.0,0.95,9.5,42.0,147.49,97.24
2016,6,12,5,30,267.0,41.0,1.0,10.0,72.0,250.81,203.96
2016,6,12,5,45,364.5,51.0,1.05,10.5,115.5,338.88,281.65
2016,6,12,6,0,462.0,61.0,1.1,11.0,159.0,435.41,362.76
2016,6,12,6,15,524.5,69.0,1.1,11.0,208.0,510.27,423.47
2016,6,12,6,30,587.0,77.0,1.1,11.0,257.0,588.39,483.14
2016,6,12,6,45,639.5,80.5,1.1,11.5,309.5,655.44,530.96
2016,6,12,7,0,692.0,84.0,1.1,12.0,362.0,723.97,577.92
2016,6,12,7,15,723.0,88.5,1.1,12.5,413.5,776.02,611.35
2016,6,12,7,30,754.0,93.0,1.1,13.0,465.0,822.67,640.18
2016,6,12,7,45,782.0,95.0,1.1,13.5,516.5,867.76,667.25
2016,6,12,8,0,810.0,97.0,1.1,14.0,568.0,911.39,692.73
2016,6,12,8,15,827.5,100.0,1.05,14.0,615.0,944.32,711.06
2016,6,12,8,30,845.0,103.0,1.0,14.0,662.0,974.88,727.7
2016,6,12,8,45,861.0,104.0,1.0,14.5,706.5,988.44,732.83
2016,6,12,9,0,877.0,105.0,1.0,15.0,751.0,1009.8,743.28
2016,6,12,9,15,887.0,107.0,1.0,15.0,790.0,1023.35,750.04
2016,6,12,9,30,897.0,109.0,1.0,15.0,829.0,1033.79,755.05
2016,6,12,9,45,912.0,106.0,1.05,15.5,864.0,1040.6,757.57
2016,6,12,10,0,927.0,103.0,1.1,16.0,899.0,1044.21,758.24
2016,6,12,10,15,932.5,104.0,1.1,16.0,926.5,1039.29,754.13
2016,6,12,10,30,938.0,105.0,1.1,16.0,954.0,1031.03,748.17
2016,6,12,10,45,943.0,105.5,1.15,16.5,974.5,1018.44,739.23
2016,6,12,11,0,948.0,106.0,1.2,17.0,995.0,1002.56,728.34
2016,6,12,11,15,950.0,106.5,1.2,17.0,1008.0,980.7,714.2
2016,6,12,11,30,952.0,107.0,1.2,17.0,1021.0,955.82,698.24
2016,6,12,11,45,953.0,107.0,1.3,17.5,1026.5,926.76,679.88
2016,6,12,12,0,954.0,107.0,1.4,18.0,1032.0,895.06,659.62
2016,6,12,12,15,953.5,107.0,1.4,18.0,1030.5,859.71,636.68
2016,6,12,12,30,953.0,107.0,1.4,18.0,1029.0,822.17,612.15
2016,6,12,12,45,946.5,109.5,1.45,18.0,1018.0,780.33,585.06
2016,6,12,13,0,940.0,112.0,1.5,18.0,1007.0,737.0,555.0
2016,6,12,13,15,937.0,111.0,1.5,18.0,990.5,691.8,521.96
2016,6,12,13,30,934.0,110.0,1.5,18.0,974.0,645.25,487.09
2016,6,12,13,45,929.0,109.0,1.5,18.0,950.5,596.42,449.61
2016,6,12,14,0,924.0,108.0,1.5,18.0,927.0,546.78,410.43
2016,6,12,14,15,917.5,106.5,1.5,17.5,896.5,495.47,369.54
2016,6,12,14,30,911.0,105.0,1.5,17.0,866.0,443.88,327.07
2016,6,12,14,45,902.0,103.5,1.5,17.0,830.0,391.36,282.14
2016,6,12,15,0,893.0,102.0,1.5,17.0,794.0,339.23,236.71
2016,6,12,15,15,881.5,100.0,1.45,17.0,753.0,286.73,190.9
2016,6,12,15,30,870.0,98.0,1.4,17.0,712.0,235.26,147.04
2016,6,12,15,45,855.0,96.0,1.35,17.0,666.5,184.55,107.09
2016,6,12,16,0,840.0,94.0,1.3,17.0,621.0,126.1,67.24
2016,6,12,16,15,821.0,91.0,1.25,16.5,572.5,78.08,47.34
2016,6,12,16,30,802.0,88.0,1.2,16.0,524.0,61.56,48.22
2016,6,12,16,45,776.0,84.5,1.2,16.0,473.0,60.66,47.64
2016,6,12,17,0,750.0,81.0,1.2,16.0,422.0,59.69,46.98
2016,6,12,17,15,716.0,76.5,1.15,15.5,370.0,57.81,45.61
2016,6,12,17,30,682.0,72.0,1.1,15.0,318.0,50.89,39.73
2016,6,12,17,45,633.0,66.5,1.05,14.5,267.5,48.21,37.54
2016,6,12,18,0,584.0,61.0,1.0,14.0,217.0,45.44,35.16
2016,6,12,18,15,514.5,53.5,0.9,13.5,169.5,40.83,30.99
2016,6,12,18,30,445.0,46.0,0.8,13.0,122.0,36.08,26.51
2016,6,12,18,45,335.5,36.0,0.75,12.5,82.5,28.82,19.57
2016,6,12,19,0,226.0,26.0,0.7,12.0,43.0,21.31,10.91
2016,6,12,19,15,113.0,13.0,0.7,11.5,21.5,11.82,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,5.5,0.95,8.5,6.0,0.0,0.0
2016,6,13,5,0,65.0,11.0,1.0,9.0,12.0,44.24,0.0
2016,6,13,5,15,191.0,24.0,1.0,9.0,43.0,167.18,110.89
2016,6,13,5,30,317.0,37.0,1.0,9.0,74.0,277.09,226.18
2016,6,13,5,45,411.5,45.5,1.0,9.5,117.5,363.91,303.01
2016,6,13,6,0,506.0,54.0,1.0,10.0,161.0,457.94,381.83
2016,6,13,6,15,564.5,60.5,0.9,10.0,209.5,529.16,438.11
2016,6,13,6,30,623.0,67.0,0.8,10.0,258.0,603.44,493.39
2016,6,13,6,45,372.5,115.5,0.7,10.5,235.5,473.96,389.03
2016,6,13,7,0,122.0,164.0,0.6,11.0,213.0,298.95,244.87
2016,6,13,7,15,449.5,123.0,0.6,11.5,339.0,569.45,462.04
2016,6,13,7,30,777.0,82.0,0.6,12.0,465.0,829.77,642.55
2016,6,13,7,45,803.5,83.5,0.6,12.5,516.0,873.27,664.52
2016,6,13,8,0,830.0,85.0,0.6,13.0,567.0,915.27,688.35
2016,6,13,8,15,846.5,87.5,0.65,13.0,614.5,937.24,701.04
2016,6,13,8,30,863.0,90.0,0.7,13.0,662.0,966.58,718.88
2016,6,13,8,45,878.0,91.0,0.8,13.5,706.0,990.09,732.58
2016,6,13,9,0,893.0,92.0,0.9,14.0,750.0,1010.85,744.61
2016,6,13,9,15,903.0,94.0,0.95,14.0,789.0,1024.8,752.68
2016,6,13,9,30,913.0,96.0,1.0,14.0,828.0,1035.58,758.97
