Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,9,45,924.0,95.0,1.1,14.5,862.5,1040.78,761.51
2016,6,13,10,0,935.0,94.0,1.2,15.0,897.0,1042.72,762.11
2016,6,13,10,15,941.0,95.0,1.2,15.0,925.0,1038.48,758.42
2016,6,13,10,30,947.0,96.0,1.2,15.0,953.0,1030.86,752.81
2016,6,13,10,45,951.5,96.5,1.3,15.0,974.0,1017.9,745.8
2016,6,13,11,0,956.0,97.0,1.4,15.0,995.0,1001.66,736.69
2016,6,13,11,15,959.0,97.5,1.45,14.5,1009.0,980.79,725.11
2016,6,13,11,30,962.0,98.0,1.5,14.0,1023.0,956.84,711.48
2016,6,13,11,45,963.0,99.0,1.55,14.0,1029.5,928.66,693.66
2016,6,13,12,0,964.0,100.0,1.6,14.0,1036.0,897.76,673.95
2016,6,13,12,15,964.0,100.0,1.65,14.0,1034.5,862.65,651.24
2016,6,13,12,30,964.0,100.0,1.7,14.0,1033.0,825.28,626.78
2016,6,13,12,45,958.0,103.0,1.8,14.0,1023.0,783.97,599.78
2016,6,13,13,0,952.0,106.0,1.9,14.0,1013.0,741.06,569.81
2016,6,13,13,15,948.5,105.5,1.9,13.5,996.5,695.54,536.65
2016,6,13,13,30,945.0,105.0,1.9,13.0,980.0,648.67,501.51
2016,6,13,13,45,942.0,103.0,1.9,13.0,956.5,599.72,462.89
2016,6,13,14,0,939.0,101.0,1.9,13.0,933.0,549.77,422.38
2016,6,13,14,15,932.0,100.0,1.9,13.0,902.5,497.97,379.26
2016,6,13,14,30,925.0,99.0,1.9,13.0,872.0,445.91,334.73
2016,6,13,14,45,915.5,98.0,1.9,13.0,836.0,392.95,288.43
2016,6,13,15,0,906.0,97.0,1.9,13.0,800.0,340.41,241.67
2016,6,13,15,15,895.0,95.0,1.9,12.5,758.5,287.4,194.87
2016,6,13,15,30,884.0,93.0,1.9,12.0,717.0,235.39,149.81
2016,6,13,15,45,866.5,92.0,1.95,12.0,671.0,184.36,108.71
2016,6,13,16,0,849.0,91.0,2.0,12.0,625.0,135.32,75.75
2016,6,13,16,15,830.5,88.0,2.0,11.5,576.0,77.3,46.92
2016,6,13,16,30,812.0,85.0,2.0,11.0,527.0,59.52,47.39
2016,6,13,16,45,791.0,80.5,2.0,11.0,477.0,57.84,46.11
2016,6,13,17,0,770.0,76.0,2.0,11.0,427.0,56.03,44.67
2016,6,13,17,15,738.0,72.0,1.95,10.5,375.5,54.38,43.46
2016,6,13,17,30,706.0,68.0,1.9,10.0,324.0,52.67,42.15
2016,6,13,17,45,663.5,62.5,1.9,10.0,273.5,49.57,39.45
2016,6,13,18,0,621.0,57.0,1.9,10.0,223.0,42.38,32.96
2016,6,13,18,15,553.0,50.5,1.85,9.5,175.0,38.45,29.34
2016,6,13,18,30,485.0,44.0,1.8,9.0,127.0,34.42,25.45
2016,6,13,18,45,369.5,35.0,1.75,9.0,86.0,27.95,19.1
2016,6,13,19,0,254.0,26.0,1.7,9.0,45.0,21.3,11.2
2016,6,13,19,15,127.0,13.0,1.65,9.0,22.5,11.82,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,27.5,5.5,1.3,8.0,6.0,0.0,0.0
2016,6,14,5,0,55.0,11.0,1.3,8.0,12.0,38.95,0.0
2016,6,14,5,15,185.0,24.0,1.35,8.0,43.0,163.6,108.59
2016,6,14,5,30,315.0,37.0,1.4,8.0,74.0,275.69,226.42
2016,6,14,5,45,415.0,45.0,1.45,8.5,118.0,365.44,306.68
2016,6,14,6,0,515.0,53.0,1.5,9.0,162.0,462.79,389.46
2016,6,14,6,15,260.5,78.5,1.5,9.5,134.0,320.08,270.91
2016,6,14,6,30,6.0,104.0,1.5,10.0,106.0,106.69,86.4
2016,6,14,6,45,11.5,122.5,1.5,10.5,127.0,129.05,105.67
2016,6,14,7,0,17.0,141.0,1.5,11.0,148.0,151.57,124.21
2016,6,14,7,15,187.5,162.5,1.5,11.0,254.0,352.6,293.97
2016,6,14,7,30,358.0,184.0,1.5,11.0,360.0,552.5,451.35
2016,6,14,7,45,596.0,133.5,1.5,11.5,463.5,746.76,594.86
2016,6,14,8,0,834.0,83.0,1.5,12.0,567.0,906.75,702.32
2016,6,14,8,15,850.0,85.5,1.5,12.0,614.5,938.07,719.5
2016,6,14,8,30,866.0,88.0,1.5,12.0,662.0,967.05,736.61
2016,6,14,8,45,879.5,89.5,1.5,12.5,705.5,989.77,748.14
2016,6,14,9,0,893.0,91.0,1.5,13.0,749.0,1009.7,757.87
2016,6,14,9,15,902.5,92.5,1.5,13.0,788.0,1022.64,764.48
2016,6,14,9,30,912.0,94.0,1.5,13.0,827.0,1032.43,769.25
2016,6,14,9,45,922.0,94.0,1.55,13.5,860.5,1037.82,770.75
2016,6,14,10,0,932.0,94.0,1.6,14.0,894.0,1039.92,770.3
2016,6,14,10,15,937.5,95.0,1.6,14.0,921.5,1035.27,766.27
2016,6,14,10,30,943.0,96.0,1.6,14.0,949.0,1027.26,760.3
2016,6,14,10,45,947.0,96.5,1.65,14.0,969.5,1013.94,751.82
2016,6,14,11,0,951.0,97.0,1.7,14.0,990.0,997.36,741.32
2016,6,14,11,15,953.5,97.5,1.7,14.0,1003.0,976.19,727.19
2016,6,14,11,30,956.0,98.0,1.7,14.0,1016.0,951.99,711.13
2016,6,14,11,45,957.0,98.5,1.75,14.0,1022.0,923.57,692.93
2016,6,14,12,0,958.0,99.0,1.8,14.0,1028.0,892.47,672.85
2016,6,14,12,15,957.5,98.5,1.85,14.0,1026.5,856.79,649.5
2016,6,14,12,30,957.0,98.0,1.9,14.0,1025.0,818.91,624.44
2016,6,14,12,45,955.5,98.0,1.95,14.0,1016.0,778.69,597.46
2016,6,14,13,0,954.0,98.0,2.0,14.0,1007.0,736.61,567.72
2016,6,14,13,15,951.0,97.5,2.05,14.0,991.0,691.46,534.03
2016,6,14,13,30,948.0,97.0,2.1,14.0,975.0,644.91,498.37
2016,6,14,13,45,943.5,96.0,2.15,14.0,951.5,595.91,459.86
2016,6,14,14,0,939.0,95.0,2.2,14.0,928.0,546.01,419.48
2016,6,14,14,15,933.0,94.0,2.2,13.5,898.5,494.74,377.35
2016,6,14,14,30,927.0,93.0,2.2,13.0,869.0,443.12,333.58
2016,6,14,14,45,919.5,91.0,2.25,13.0,833.5,390.09,287.03
2016,6,14,15,0,912.0,89.0,2.3,13.0,798.0,337.28,239.81
2016,6,14,15,15,902.0,87.5,2.3,12.5,757.0,284.66,192.97
2016,6,14,15,30,892.0,86.0,2.3,12.0,716.0,232.91,147.8
2016,6,14,15,45,879.0,83.5,2.35,12.0,671.0,181.12,105.61
2016,6,14,16,0,866.0,81.0,2.4,12.0,626.0,130.9,71.28
2016,6,14,16,15,591.5,150.0,2.4,11.5,509.5,105.73,73.97
2016,6,14,16,30,317.0,219.0,2.4,11.0,393.0,146.9,123.84
2016,6,14,16,45,504.5,152.0,2.4,11.0,396.5,99.95,83.2
2016,6,14,17,0,692.0,85.0,2.4,11.0,400.0,56.43,44.99
2016,6,14,17,15,705.5,74.5,2.4,10.5,362.5,56.07,44.97
2016,6,14,17,30,719.0,64.0,2.4,10.0,325.0,49.48,39.27
2016,6,14,17,45,668.0,60.5,2.4,10.0,273.5,47.87,37.91
2016,6,14,18,0,617.0,57.0,2.4,10.0,222.0,42.33,32.9
2016,6,14,18,15,549.5,50.5,2.3,9.5,174.5,38.4,29.29
2016,6,14,18,30,482.0,44.0,2.2,9.0,127.0,34.37,25.41
2016,6,14,18,45,362.0,35.5,2.15,8.5,86.5,28.34,19.5
2016,6,14,19,0,242.0,27.0,2.1,8.0,46.0,22.18,12.09
2016,6,14,19,15,121.0,13.5,2.05,8.0,23.0,12.28,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,31.0,6.0,1.3,7.5,6.5,0.0,0.0
2016,6,15,5,0,62.0,12.0,1.3,8.0,13.0,43.52,0.0
2016,6,15,5,15,198.0,24.0,1.35,8.0,44.0,172.53,114.18
2016,6,15,5,30,334.0,36.0,1.4,8.0,75.0,286.26,234.99
2016,6,15,5,45,433.5,43.5,1.45,8.5,119.5,375.64,315.01
2016,6,15,6,0,533.0,51.0,1.5,9.0,164.0,472.61,397.4
2016,6,15,6,15,398.5,82.0,1.5,9.5,179.0,427.38,360.0
2016,6,15,6,30,264.0,113.0,1.5,10.0,194.0,359.43,302.82
2016,6,15,6,45,285.0,130.5,1.55,10.5,232.5,404.65,339.19
2016,6,15,7,0,306.0,148.0,1.6,11.0,271.0,450.33,374.09
2016,6,15,7,15,239.0,179.0,1.6,11.0,283.0,436.29,359.43
2016,6,15,7,30,172.0,210.0,1.6,11.0,295.0,399.12,327.09
2016,6,15,7,45,252.0,222.5,1.6,11.5,361.5,506.05,410.36
2016,6,15,8,0,332.0,235.0,1.6,12.0,428.0,598.2,478.66
2016,6,15,8,15,337.5,256.0,1.6,12.0,466.0,630.18,499.75
2016,6,15,8,30,343.0,277.0,1.6,12.0,504.0,660.69,520.06
2016,6,15,8,45,621.5,182.0,1.65,12.0,627.0,856.98,664.93
2016,6,15,9,0,900.0,87.0,1.7,12.0,750.0,1012.03,767.07
2016,6,15,9,15,909.5,88.5,1.75,12.0,788.5,1025.13,772.86
2016,6,15,9,30,919.0,90.0,1.8,12.0,827.0,1035.06,778.54
2016,6,15,9,45,624.0,243.0,1.85,12.5,753.0,916.02,696.17
2016,6,15,10,0,329.0,396.0,1.9,13.0,679.0,752.01,573.43
2016,6,15,10,15,638.0,244.5,1.9,13.0,814.0,911.76,694.03
2016,6,15,10,30,947.0,93.0,1.9,13.0,949.0,1028.34,769.82
2016,6,15,10,45,685.0,250.0,1.95,13.0,876.5,932.2,704.17
2016,6,15,11,0,423.0,407.0,2.0,13.0,804.0,813.87,616.07
2016,6,15,11,15,692.0,250.5,2.0,13.0,911.0,897.22,682.11
2016,6,15,11,30,961.0,94.0,2.0,13.0,1018.0,953.17,719.21
2016,6,15,11,45,963.0,94.0,2.0,13.0,1024.5,925.14,699.48
2016,6,15,12,0,965.0,94.0,2.0,13.0,1031.0,894.38,678.81
2016,6,15,12,15,577.5,295.5,2.0,13.0,856.0,732.64,562.07
2016,6,15,12,30,190.0,497.0,2.0,13.0,681.0,581.42,444.91
2016,6,15,12,45,570.5,299.5,2.0,13.0,844.5,671.95,519.81
2016,6,15,13,0,951.0,102.0,2.0,13.0,1008.0,738.58,572.14
2016,6,15,13,15,948.5,101.0,2.0,13.0,992.5,693.46,537.05
2016,6,15,13,30,946.0,100.0,2.0,13.0,977.0,646.91,501.07
2016,6,15,13,45,944.0,98.0,2.0,13.0,954.5,598.58,462.81
2016,6,15,14,0,942.0,96.0,2.0,13.0,932.0,549.13,422.58
2016,6,15,14,15,936.5,94.5,1.95,13.0,902.5,497.57,379.37
2016,6,15,14,30,931.0,93.0,1.9,13.0,873.0,445.6,334.7
2016,6,15,14,45,716.0,188.0,1.9,13.0,773.0,379.88,282.47
2016,6,15,15,0,501.0,283.0,1.9,13.0,673.0,345.45,256.82
2016,6,15,15,15,700.0,184.0,1.85,13.0,697.0,291.36,204.6
2016,6,15,15,30,899.0,85.0,1.8,13.0,721.0,234.45,147.93
2016,6,15,15,45,888.0,82.0,1.8,13.0,676.5,182.22,105.5
2016,6,15,16,0,877.0,79.0,1.8,13.0,632.0,131.36,70.67
2016,6,15,16,15,859.5,76.5,1.75,12.5,583.0,82.18,49.26
2016,6,15,16,30,842.0,74.0,1.7,12.0,534.0,61.66,49.08
2016,6,15,16,45,821.5,70.5,1.7,12.0,483.5,59.52,47.4
2016,6,15,17,0,801.0,67.0,1.7,12.0,433.0,49.57,38.74
2016,6,15,17,15,770.5,63.5,1.65,11.5,381.5,48.02,37.6
2016,6,15,17,30,740.0,60.0,1.6,11.0,330.0,46.41,36.36
2016,6,15,17,45,699.5,55.5,1.55,11.0,279.0,43.87,34.17
2016,6,15,18,0,659.0,51.0,1.5,11.0,228.0,41.26,31.82
2016,6,15,18,15,594.5,45.0,1.4,10.5,179.5,37.16,28.08
2016,6,15,18,30,530.0,39.0,1.3,10.0,131.0,32.97,24.08
2016,6,15,18,45,430.0,31.0,1.2,9.5,90.0,24.49,16.05
2016,6,15,19,0,330.0,23.0,1.1,9.0,49.0,18.57,9.27
2016,6,15,19,15,165.0,11.5,1.05,8.5,24.5,10.46,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,43.0,5.5,0.4,8.5,6.5,0.0,0.0
2016,6,16,5,0,86.0,11.0,0.4,9.0,13.0,55.18,0.0
2016,6,16,5,15,222.5,22.0,0.35,9.5,43.5,184.19,120.19
2016,6,16,5,30,359.0,33.0,0.3,10.0,74.0,298.18,240.17
2016,6,16,5,45,450.0,40.5,0.25,10.5,118.0,382.43,313.04
2016,6,16,6,0,541.0,48.0,0.2,11.0,162.0,473.9,387.14
2016,6,16,6,15,597.0,53.5,0.15,11.0,210.5,542.96,439.69
2016,6,16,6,30,653.0,59.0,0.1,11.0,259.0,610.58,488.62
2016,6,16,6,45,693.0,63.0,0.1,11.5,310.0,670.49,529.21
2016,6,16,7,0,733.0,67.0,0.1,12.0,361.0,731.07,568.58
2016,6,16,7,15,761.0,70.5,0.15,12.5,411.5,780.76,599.6
2016,6,16,7,30,789.0,74.0,0.2,13.0,462.0,829.68,629.48
2016,6,16,7,45,810.0,76.5,0.25,13.5,511.5,869.7,652.84
2016,6,16,8,0,831.0,79.0,0.3,14.0,561.0,898.55,668.7
2016,6,16,8,15,847.0,81.5,0.35,14.0,608.0,929.97,687.57
2016,6,16,8,30,863.0,84.0,0.4,14.0,655.0,959.07,704.87
2016,6,16,8,45,875.5,86.0,0.5,14.5,698.5,981.52,717.82
2016,6,16,9,0,888.0,88.0,0.6,15.0,742.0,1001.16,729.17
2016,6,16,9,15,897.5,89.5,0.65,15.0,780.0,1014.23,736.7
2016,6,16,9,30,907.0,91.0,0.7,15.0,818.0,1024.18,742.5
2016,6,16,9,45,921.0,88.0,0.75,15.5,853.0,1030.42,744.79
2016,6,16,10,0,935.0,85.0,0.8,16.0,888.0,1033.47,745.25
2016,6,16,10,15,552.0,270.5,0.85,16.0,748.5,852.42,627.05
2016,6,16,10,30,169.0,456.0,0.9,16.0,609.0,622.52,462.68
2016,6,16,10,45,285.0,432.5,1.0,16.5,697.0,713.64,530.58
2016,6,16,11,0,401.0,409.0,1.1,17.0,785.0,786.77,581.41
2016,6,16,11,15,679.5,248.5,1.15,17.0,896.5,884.22,653.26
2016,6,16,11,30,958.0,88.0,1.2,17.0,1008.0,945.25,692.72
2016,6,16,11,45,959.0,88.0,1.3,17.0,1014.0,916.63,674.69
2016,6,16,12,0,960.0,88.0,1.4,17.0,1020.0,885.34,655.8
2016,6,16,12,15,498.0,249.0,1.4,17.0,732.5,629.84,477.5
2016,6,16,12,30,36.0,410.0,1.4,17.0,445.0,389.19,294.7
2016,6,16,12,45,33.0,397.5,1.45,17.0,429.5,370.61,282.53
2016,6,16,13,0,30.0,385.0,1.5,17.0,414.0,352.64,269.4
2016,6,16,13,15,229.0,391.5,1.5,17.0,604.5,471.84,360.61
2016,6,16,13,30,428.0,398.0,1.5,17.0,795.0,572.73,433.34
2016,6,16,13,45,687.5,240.5,1.5,17.0,859.0,564.77,427.76
2016,6,16,14,0,947.0,83.0,1.5,17.0,923.0,542.26,409.54
2016,6,16,14,15,941.5,82.0,1.5,17.0,894.0,490.99,367.46
2016,6,16,14,30,936.0,81.0,1.5,17.0,865.0,439.3,324.02
2016,6,16,14,45,929.5,79.0,1.5,17.0,830.0,386.3,278.44
2016,6,16,15,0,923.0,77.0,1.5,17.0,795.0,333.41,232.07
2016,6,16,15,15,913.0,75.5,1.45,16.5,754.5,280.36,185.74
2016,6,16,15,30,903.0,74.0,1.4,16.0,714.0,228.18,140.97
2016,6,16,15,45,891.5,72.0,1.4,16.0,670.0,176.51,99.4
2016,6,16,16,0,880.0,70.0,1.4,16.0,626.0,126.26,65.31
2016,6,16,16,15,864.0,68.0,1.4,15.5,578.0,77.43,44.15
2016,6,16,16,30,848.0,66.0,1.4,15.0,530.0,56.3,43.81
2016,6,16,16,45,827.0,63.5,1.4,15.0,480.0,54.71,42.62
2016,6,16,17,0,806.0,61.0,1.4,15.0,430.0,53.02,41.31
2016,6,16,17,15,777.0,58.0,1.3,14.5,379.0,50.81,39.6
2016,6,16,17,30,748.0,55.0,1.2,14.0,328.0,42.54,32.47
2016,6,16,17,45,708.0,51.0,1.2,14.0,277.5,40.25,30.51
2016,6,16,18,0,668.0,47.0,1.2,14.0,227.0,37.89,28.42
2016,6,16,18,15,606.5,42.0,1.05,13.5,179.5,34.54,25.39
2016,6,16,18,30,545.0,37.0,0.9,13.0,132.0,31.15,22.16
2016,6,16,18,45,445.0,29.5,0.8,12.5,91.0,25.27,16.53
2016,6,16,19,0,345.0,22.0,0.7,12.0,50.0,19.25,9.75
2016,6,16,19,15,172.5,11.0,0.65,11.5,25.0,10.01,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,66.0,5.0,0.5,10.0,6.5,0.0,0.0
2016,6,17,5,0,132.0,10.0,0.5,10.0,13.0,78.36,0.0
2016,6,17,5,15,269.5,19.5,0.45,10.5,44.5,207.44,134.21
2016,6,17,5,30,407.0,29.0,0.4,11.0,76.0,322.23,258.46
2016,6,17,5,45,489.0,35.5,0.4,11.5,119.0,395.54,323.32
2016,6,17,6,0,571.0,42.0,0.4,12.0,162.0,481.5,393.08
2016,6,17,6,15,623.5,47.0,0.4,12.0,210.0,549.03,445.14
2016,6,17,6,30,676.0,52.0,0.4,12.0,258.0,619.07,496.54
2016,6,17,6,45,482.0,101.0,0.45,12.5,261.5,543.9,438.65
2016,6,17,7,0,288.0,150.0,0.5,13.0,265.0,437.56,353.9
2016,6,17,7,15,544.0,107.5,0.5,13.5,362.0,641.79,509.17
2016,6,17,7,30,800.0,65.0,0.5,14.0,459.0,818.45,627.29
2016,6,17,7,45,820.0,67.5,0.55,14.5,507.5,857.79,648.6
2016,6,17,8,0,840.0,70.0,0.6,15.0,556.0,895.45,670.6
2016,6,17,8,15,855.0,72.0,0.65,15.0,602.5,925.68,688.76
2016,6,17,8,30,870.0,74.0,0.7,15.0,649.0,953.55,705.46
2016,6,17,8,45,882.0,75.0,0.75,15.5,691.5,974.63,716.49
2016,6,17,9,0,894.0,76.0,0.8,16.0,734.0,992.92,725.88
2016,6,17,9,15,521.0,233.0,0.85,16.0,621.5,805.19,600.87
2016,6,17,9,30,148.0,390.0,0.9,16.0,509.0,561.19,423.15
2016,6,17,9,45,176.5,407.0,0.95,16.5,554.5,602.17,454.0
2016,6,17,10,0,205.0,424.0,1.0,17.0,600.0,641.8,480.64
2016,6,17,10,15,107.5,316.0,1.05,17.0,409.0,425.89,325.08
2016,6,17,10,30,10.0,208.0,1.1,17.0,218.0,197.94,151.83
2016,6,17,10,45,14.0,257.5,1.2,17.5,271.0,247.01,190.21
2016,6,17,11,0,18.0,307.0,1.3,18.0,324.0,295.55,226.44
2016,6,17,11,15,68.5,397.0,1.3,18.0,463.0,434.17,330.06
2016,6,17,11,30,119.0,487.0,1.3,18.0,602.0,565.9,423.75
2016,6,17,11,45,146.5,493.5,1.35,18.0,635.5,584.57,436.46
2016,6,17,12,0,174.0,500.0,1.4,18.0,669.0,600.75,448.31
2016,6,17,12,15,162.5,498.5,1.45,18.0,656.5,576.18,430.76
2016,6,17,12,30,151.0,497.0,1.5,18.0,644.0,552.09,413.78
2016,6,17,12,45,117.0,481.5,1.55,18.0,594.5,500.86,376.93
2016,6,17,13,0,83.0,466.0,1.6,18.0,545.0,455.8,344.27
2016,6,17,13,15,77.5,453.5,1.6,18.0,526.5,433.16,327.98
2016,6,17,13,30,72.0,441.0,1.6,18.0,508.0,411.28,312.03
2016,6,17,13,45,173.0,435.5,1.6,18.0,591.0,447.12,339.09
2016,6,17,14,0,274.0,430.0,1.6,18.0,674.0,470.47,355.4
2016,6,17,14,15,342.0,388.5,1.55,17.5,683.0,450.98,340.1
2016,6,17,14,30,410.0,347.0,1.5,17.0,692.0,417.56,313.58
2016,6,17,14,45,380.5,344.0,1.5,17.0,653.5,386.48,288.62
2016,6,17,15,0,351.0,341.0,1.5,17.0,615.0,350.25,259.93
2016,6,17,15,15,315.0,330.0,1.45,16.5,566.0,310.18,229.22
2016,6,17,15,30,279.0,319.0,1.4,16.0,517.0,274.03,202.12
2016,6,17,15,45,241.5,302.5,1.4,16.0,466.0,249.4,184.8
2016,6,17,16,0,204.0,286.0,1.4,16.0,415.0,217.84,163.51
2016,6,17,16,15,105.0,228.5,1.4,15.5,294.5,165.53,128.54
2016,6,17,16,30,6.0,171.0,1.4,15.0,174.0,142.39,117.73
2016,6,17,16,45,56.5,181.5,1.4,15.0,207.5,140.63,116.72
2016,6,17,17,0,107.0,192.0,1.4,15.0,241.0,138.59,115.41
2016,6,17,17,15,53.5,147.0,1.35,14.5,171.5,116.02,96.54
2016,6,17,17,30,0.0,102.0,1.3,14.0,102.0,87.09,71.79
2016,6,17,17,45,0.0,86.0,1.3,13.5,86.0,73.92,60.5
2016,6,17,18,0,0.0,70.0,1.3,13.0,70.0,60.64,48.85
2016,6,17,18,15,0.0,55.0,1.3,12.5,55.0,48.03,37.56
2016,6,17,18,30,0.0,40.0,1.3,12.0,40.0,35.3,25.95
2016,6,17,18,45,0.0,27.5,1.3,11.5,27.5,24.24,15.69
2016,6,17,19,0,0.0,15.0,1.3,11.0,15.0,13.19,4.98
2016,6,17,19,15,0.0,7.5,1.3,10.5,7.5,6.82,0.0
2016,6,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.0,0.85,8.5,6.5,0.0,0.0
2016,6,18,5,0,122.0,10.0,0.9,9.0,13.0,73.05,0.0
2016,6,18,5,15,263.5,20.0,0.95,9.5,44.5,204.37,131.92
2016,6,18,5,30,405.0,30.0,1.0,10.0,76.0,322.23,261.15
2016,6,18,5,45,490.5,36.5,1.05,10.5,120.0,403.0,333.43
2016,6,18,6,0,576.0,43.0,1.1,11.0,164.0,485.96,402.88
2016,6,18,6,15,631.0,48.0,1.05,11.0,213.5,555.61,457.71
2016,6,18,6,30,686.0,53.0,1.0,11.0,263.0,627.91,511.7
2016,6,18,6,45,724.0,57.0,1.0,11.5,314.5,687.2,553.0
2016,6,18,7,0,762.0,61.0,1.0,12.0,366.0,747.07,593.08
2016,6,18,7,15,789.5,64.0,0.95,12.5,417.5,796.53,623.59
2016,6,18,7,30,817.0,67.0,0.9,13.0,469.0,836.27,646.4
2016,6,18,7,45,838.0,69.5,0.9,13.5,519.5,876.92,670.13
2016,6,18,8,0,859.0,72.0,0.9,14.0,570.0,915.9,692.22
2016,6,18,8,15,875.0,74.5,0.9,14.0,618.0,948.06,710.76
2016,6,18,8,30,891.0,77.0,0.9,14.0,666.0,977.8,727.66
2016,6,18,8,45,904.0,79.0,0.9,14.5,710.0,1001.3,739.14
2016,6,18,9,0,917.0,81.0,0.9,15.0,754.0,1021.92,748.82
2016,6,18,9,15,926.5,82.5,0.9,15.5,794.0,1035.36,754.02
2016,6,18,9,30,936.0,84.0,0.9,16.0,834.0,1045.59,757.39
2016,6,18,9,45,941.0,86.5,0.95,16.5,867.5,1049.08,757.84
2016,6,18,10,0,946.0,89.0,1.0,17.0,901.0,1049.17,756.38
2016,6,18,10,15,952.0,90.0,1.0,17.0,929.0,1045.19,752.92
2016,6,18,10,30,958.0,91.0,1.0,17.0,957.0,1037.8,747.53
2016,6,18,10,45,963.0,91.5,1.0,17.5,978.5,1025.52,737.88
2016,6,18,11,0,968.0,92.0,1.0,18.0,1000.0,1009.89,726.35
2016,6,18,11,15,970.5,92.0,1.0,18.0,1014.0,988.17,712.49
2016,6,18,11,30,973.0,92.0,1.0,18.0,1028.0,963.37,696.81
2016,6,18,11,45,975.0,92.0,1.05,18.5,1034.5,935.18,678.6
2016,6,18,12,0,977.0,92.0,1.1,19.0,1041.0,904.21,658.55
2016,6,18,12,15,977.0,92.0,1.15,19.0,1040.0,869.03,636.86
2016,6,18,12,30,977.0,92.0,1.2,19.0,1039.0,831.52,613.42
2016,6,18,12,45,977.5,90.5,1.25,19.0,1030.5,790.93,587.62
2016,6,18,13,0,978.0,89.0,1.3,19.0,1022.0,748.3,559.41
2016,6,18,13,15,975.5,88.5,1.35,19.0,1006.0,702.68,526.91
2016,6,18,13,30,973.0,88.0,1.4,19.0,990.0,655.54,492.35
2016,6,18,13,45,968.0,88.0,1.45,19.0,967.0,606.1,455.02
2016,6,18,14,0,963.0,88.0,1.5,19.0,944.0,555.73,415.77
2016,6,18,14,15,957.5,87.0,1.5,19.0,914.5,503.65,373.73
2016,6,18,14,30,952.0,86.0,1.5,19.0,885.0,451.12,330.08
2016,6,18,14,45,944.0,85.5,1.5,19.0,849.5,397.86,284.74
2016,6,18,15,0,936.0,85.0,1.5,19.0,814.0,344.83,238.69
2016,6,18,15,15,926.0,83.5,1.5,18.5,773.0,291.0,192.23
2016,6,18,15,30,916.0,82.0,1.5,18.0,732.0,238.04,147.21
2016,6,18,15,45,902.0,80.5,1.5,18.0,686.5,185.57,105.33
2016,6,18,16,0,888.0,79.0,1.5,18.0,641.0,134.75,70.99
2016,6,18,16,15,871.0,76.5,1.45,17.5,592.0,84.96,48.95
2016,6,18,16,30,854.0,74.0,1.4,17.0,543.0,61.76,48.16
2016,6,18,16,45,831.0,71.5,1.4,17.0,491.5,60.27,47.08
2016,6,18,17,0,808.0,69.0,1.4,17.0,440.0,51.02,39.2
2016,6,18,17,15,777.5,65.5,1.4,16.5,388.0,49.52,38.14
2016,6,18,17,30,747.0,62.0,1.4,16.0,336.0,47.97,36.98
2016,6,18,17,45,705.0,57.5,1.4,16.0,284.5,45.48,34.87
2016,6,18,18,0,663.0,53.0,1.4,16.0,233.0,42.92,32.62
2016,6,18,18,15,599.0,47.0,1.3,15.0,184.0,38.89,29.07
2016,6,18,18,30,535.0,41.0,1.2,14.0,135.0,31.86,22.69
2016,6,18,18,45,434.0,32.5,1.2,13.5,93.5,25.73,16.86
2016,6,18,19,0,333.0,24.0,1.2,13.0,52.0,19.41,9.94
2016,6,18,19,15,166.5,12.0,1.15,12.5,26.0,10.91,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,61.5,5.0,0.65,9.5,6.5,0.0,0.0
2016,6,19,5,0,123.0,10.0,0.6,10.0,13.0,73.5,0.0
2016,6,19,5,15,269.5,20.5,0.6,10.5,45.5,208.04,132.06
2016,6,19,5,30,416.0,31.0,0.6,11.0,78.0,330.12,264.98
2016,6,19,5,45,501.5,38.0,0.65,11.5,123.0,412.18,337.34
2016,6,19,6,0,587.0,45.0,0.7,12.0,168.0,495.76,406.24
2016,6,19,6,15,641.5,50.0,0.7,12.5,218.0,565.65,459.73
2016,6,19,6,30,696.0,55.0,0.7,13.0,268.0,638.03,512.16
2016,6,19,6,45,733.0,59.5,0.7,13.5,319.5,697.58,552.68
2016,6,19,7,0,770.0,64.0,0.7,14.0,371.0,757.6,591.88
2016,6,19,7,15,797.0,67.0,0.7,14.5,422.5,806.89,622.16
2016,6,19,7,30,824.0,70.0,0.7,15.0,474.0,846.32,644.96
2016,6,19,7,45,843.0,73.0,0.7,16.0,524.5,885.89,666.2
2016,6,19,8,0,862.0,76.0,0.7,17.0,575.0,923.66,685.69
2016,6,19,8,15,877.5,78.0,0.7,17.0,622.5,954.7,703.05
2016,6,19,8,30,893.0,80.0,0.7,17.0,670.0,983.33,718.85
2016,6,19,8,45,904.5,82.5,0.7,17.5,713.5,1005.94,729.45
2016,6,19,9,0,916.0,85.0,0.7,18.0,757.0,1025.61,738.28
2016,6,19,9,15,925.0,86.5,0.7,18.5,796.5,1038.5,742.98
2016,6,19,9,30,934.0,88.0,0.7,19.0,836.0,1048.18,745.9
2016,6,19,9,45,947.0,85.5,0.7,19.5,871.0,1054.09,746.69
2016,6,19,10,0,960.0,83.0,0.7,20.0,906.0,1056.73,745.68
2016,6,19,10,15,965.0,84.0,0.75,20.0,933.5,1051.82,742.87
2016,6,19,10,30,970.0,85.0,0.8,20.0,961.0,1043.48,738.19
2016,6,19,10,45,971.5,87.0,0.85,20.5,981.0,1029.37,728.71
2016,6,19,11,0,973.0,89.0,0.9,21.0,1001.0,1011.94,717.34
2016,6,19,11,15,975.0,89.5,0.95,21.0,1015.0,990.25,704.75
2016,6,19,11,30,977.0,90.0,1.0,21.0,1029.0,965.47,690.23
2016,6,19,11,45,975.0,92.5,1.05,21.5,1034.0,936.11,671.48
2016,6,19,12,0,973.0,95.0,1.1,22.0,1039.0,904.08,650.98
2016,6,19,12,15,972.5,95.0,1.15,22.0,1038.0,868.6,629.37
2016,6,19,12,30,972.0,95.0,1.2,22.0,1037.0,830.85,606.03
2016,6,19,12,45,966.0,98.0,1.3,22.0,1027.0,789.52,580.61
2016,6,19,13,0,960.0,101.0,1.4,22.0,1017.0,746.56,552.59
2016,6,19,13,15,957.5,100.0,1.45,22.0,1001.0,701.17,520.54
2016,6,19,13,30,955.0,99.0,1.5,22.0,985.0,654.33,486.51
2016,6,19,13,45,953.0,97.0,1.55,22.0,962.5,605.68,450.13
2016,6,19,14,0,951.0,95.0,1.6,22.0,940.0,555.9,411.71
2016,6,19,14,15,945.5,93.5,1.6,21.5,910.5,503.96,370.95
2016,6,19,14,30,940.0,92.0,1.6,21.0,881.0,451.6,328.48
2016,6,19,14,45,933.5,90.0,1.65,21.0,846.0,398.3,283.57
2016,6,19,15,0,927.0,88.0,1.7,21.0,811.0,345.11,237.78
2016,6,19,15,15,917.0,86.5,1.7,20.5,770.0,291.72,191.95
2016,6,19,15,30,907.0,85.0,1.7,20.0,729.0,239.18,147.53
2016,6,19,15,45,811.5,110.0,1.75,20.0,658.5,185.15,108.1
2016,6,19,16,0,716.0,135.0,1.8,20.0,588.0,142.35,82.78
2016,6,19,16,15,781.0,105.5,1.8,19.5,564.5,92.59,55.97
2016,6,19,16,30,846.0,76.0,1.8,19.0,541.0,63.01,48.83
2016,6,19,16,45,821.5,74.0,1.8,19.0,490.0,53.31,40.68
2016,6,19,17,0,797.0,72.0,1.8,19.0,439.0,53.1,40.68
2016,6,19,17,15,766.5,68.0,1.75,18.0,387.0,51.33,39.46
2016,6,19,17,30,736.0,64.0,1.7,17.0,335.0,49.46,38.13
2016,6,19,17,45,692.5,59.5,1.7,16.5,283.5,47.04,36.17
2016,6,19,18,0,649.0,55.0,1.7,16.0,232.0,44.56,34.07
2016,6,19,18,15,584.5,49.0,1.65,15.5,183.5,37.18,27.49
2016,6,19,18,30,520.0,43.0,1.6,15.0,135.0,33.49,24.02
2016,6,19,18,45,417.5,34.5,1.55,14.5,93.5,27.43,18.25
2016,6,19,19,0,315.0,26.0,1.5,14.0,52.0,21.19,11.36
2016,6,19,19,15,157.5,13.0,1.45,13.5,26.0,11.82,0.0
2016,6,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,60.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,6,20,5,0,121.0,11.0,1.2,9.0,13.0,73.28,0.0
2016,6,20,5,15,273.0,21.0,1.15,9.5,46.5,210.2,132.63
2016,6,20,5,30,425.0,31.0,1.1,10.0,80.0,335.41,271.4
2016,6,20,5,45,517.5,38.0,1.1,10.5,126.0,422.44,348.77
2016,6,20,6,0,610.0,45.0,1.1,11.0,172.0,511.52,422.55
2016,6,20,6,15,664.5,49.5,1.05,11.5,222.5,581.7,476.53
2016,6,20,6,30,719.0,54.0,1.0,12.0,273.0,654.27,529.2
2016,6,20,6,45,758.5,57.5,1.0,12.5,326.0,715.32,571.21
2016,6,20,7,0,798.0,61.0,1.0,13.0,379.0,776.94,611.89
2016,6,20,7,15,824.0,64.0,1.0,13.5,431.5,817.54,636.39
2016,6,20,7,30,850.0,67.0,1.0,14.0,484.0,865.58,665.51
2016,6,20,7,45,870.0,69.0,1.05,14.5,535.0,905.52,689.16
2016,6,20,8,0,890.0,71.0,1.1,15.0,586.0,943.66,711.33
2016,6,20,8,15,904.5,73.0,1.1,15.5,633.5,974.39,727.47
2016,6,20,8,30,919.0,75.0,1.1,16.0,681.0,1002.58,741.89
2016,6,20,8,45,930.5,76.5,1.15,16.5,725.0,1024.43,753.14
2016,6,20,9,0,942.0,78.0,1.2,17.0,769.0,1043.3,762.61
2016,6,20,9,15,950.0,79.0,1.2,17.5,808.0,1054.92,766.62
2016,6,20,9,30,958.0,80.0,1.2,18.0,847.0,1063.26,768.79
2016,6,20,9,45,951.5,88.5,1.25,18.5,877.0,1062.06,766.15
2016,6,20,10,0,945.0,97.0,1.3,19.0,907.0,1057.14,761.46
2016,6,20,10,15,950.0,98.5,1.35,19.0,934.5,1052.62,758.63
2016,6,20,10,30,955.0,100.0,1.4,19.0,962.0,1044.69,753.76
2016,6,20,10,45,958.5,100.0,1.45,19.5,982.5,1030.39,743.59
2016,6,20,11,0,962.0,100.0,1.5,20.0,1003.0,1012.82,731.51
2016,6,20,11,15,964.0,101.0,1.5,20.0,1016.5,991.64,717.84
2016,6,20,11,30,966.0,102.0,1.5,20.0,1030.0,967.37,702.28
2016,6,20,11,45,968.5,101.0,1.55,20.0,1036.5,938.75,684.64
2016,6,20,12,0,971.0,100.0,1.6,20.0,1043.0,907.38,665.13
2016,6,20,12,15,971.0,100.0,1.65,20.0,1042.0,872.3,643.02
2016,6,20,12,30,971.0,100.0,1.7,20.0,1041.0,834.93,619.18
2016,6,20,12,45,973.0,97.5,1.75,20.5,1033.0,794.76,592.06
2016,6,20,13,0,975.0,95.0,1.8,21.0,1025.0,752.48,562.5
2016,6,20,13,15,972.5,94.5,1.8,20.5,1009.5,706.95,530.42
2016,6,20,13,30,970.0,94.0,1.8,20.0,994.0,659.92,496.31
2016,6,20,13,45,965.5,93.5,1.85,20.0,971.0,610.45,458.74
2016,6,20,14,0,961.0,93.0,1.9,20.0,948.0,560.03,419.27
2016,6,20,14,15,955.5,92.0,1.9,20.0,918.5,508.01,377.17
2016,6,20,14,30,950.0,91.0,1.9,20.0,889.0,455.55,333.49
2016,6,20,14,45,941.5,90.5,1.9,20.0,853.5,402.17,288.03
2016,6,20,15,0,933.0,90.0,1.9,20.0,818.0,349.06,241.91
2016,6,20,15,15,923.5,88.0,1.9,19.5,777.0,295.09,195.34
2016,6,20,15,30,914.0,86.0,1.9,19.0,736.0,241.92,150.13
2016,6,20,15,45,901.0,84.0,1.9,18.5,690.5,189.27,108.22
2016,6,20,16,0,888.0,82.0,1.9,18.0,645.0,138.17,73.52
2016,6,20,16,15,474.5,155.0,1.85,17.5,453.5,111.31,77.11
2016,6,20,16,30,61.0,228.0,1.8,17.0,262.0,169.82,140.17
2016,6,20,16,45,72.0,209.0,1.8,17.0,245.5,157.25,129.91
2016,6,20,17,0,83.0,190.0,1.8,17.0,229.0,144.34,119.46
2016,6,20,17,15,41.5,147.5,1.75,16.5,167.0,116.32,96.09
2016,6,20,17,30,0.0,105.0,1.7,16.0,105.0,89.4,73.25
2016,6,20,17,45,0.0,89.0,1.65,15.5,89.0,76.25,62.07
2016,6,20,18,0,0.0,73.0,1.6,15.0,73.0,63.0,50.54
2016,6,20,18,15,265.0,58.0,1.5,14.0,105.0,42.97,32.82
2016,6,20,18,30,530.0,43.0,1.4,13.0,137.0,33.5,24.25
2016,6,20,18,45,425.0,34.5,1.3,12.5,95.0,27.42,18.44
2016,6,20,19,0,320.0,26.0,1.2,12.0,53.0,21.18,11.53
2016,6,20,19,15,160.0,13.0,1.2,11.5,26.5,11.82,0.0
2016,6,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.0,0.6,9.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,10.0,0.6,10.0,13.0,66.02,0.0
2016,6,21,5,15,256.0,20.5,0.6,10.5,45.0,199.41,122.94
2016,6,21,5,30,403.0,31.0,0.6,11.0,77.0,321.66,257.96
2016,6,21,5,45,496.5,38.0,0.6,11.5,122.0,408.32,333.89
2016,6,21,6,0,590.0,45.0,0.6,12.0,167.0,497.14,406.45
2016,6,21,6,15,645.5,50.0,0.6,12.5,217.0,567.89,460.36
2016,6,21,6,30,701.0,55.0,0.6,13.0,267.0,641.2,513.26
2016,6,21,6,45,742.5,58.0,0.65,13.5,320.0,702.6,555.59
2016,6,21,7,0,784.0,61.0,0.7,14.0,373.0,764.73,596.87
2016,6,21,7,15,810.0,64.0,0.75,14.5,424.5,804.94,621.61
2016,6,21,7,30,836.0,67.0,0.8,15.0,476.0,852.62,651.1
2016,6,21,7,45,857.0,69.0,0.85,15.5,527.0,893.17,675.07
2016,6,21,8,0,878.0,71.0,0.9,16.0,578.0,932.02,697.6
2016,6,21,8,15,892.0,73.0,0.9,16.5,625.0,962.08,713.17
2016,6,21,8,30,906.0,75.0,0.9,17.0,672.0,989.64,727.08
2016,6,21,8,45,917.5,76.5,0.95,17.5,716.0,1011.39,738.27
2016,6,21,9,0,929.0,78.0,1.0,18.0,760.0,1030.2,747.71
2016,6,21,9,15,937.0,79.5,1.0,18.5,798.5,1042.39,752.06
2016,6,21,9,30,945.0,81.0,1.0,19.0,837.0,1051.32,754.59
2016,6,21,9,45,946.0,85.0,1.05,19.5,869.0,1052.68,753.64
2016,6,21,10,0,947.0,89.0,1.1,20.0,901.0,1050.56,750.78
2016,6,21,10,15,951.5,90.0,1.15,20.0,928.0,1045.23,747.52
2016,6,21,10,30,956.0,91.0,1.2,20.0,955.0,1036.52,742.31
2016,6,21,10,45,958.5,92.5,1.25,20.5,975.0,1023.02,732.83
2016,6,21,11,0,961.0,94.0,1.3,21.0,995.0,1006.23,721.42
2016,6,21,11,15,963.0,94.5,1.3,21.0,1008.5,984.77,707.71
2016,6,21,11,30,965.0,95.0,1.3,21.0,1022.0,960.26,692.15
2016,6,21,11,45,965.0,95.5,1.35,21.5,1027.5,931.07,673.1
2016,6,21,12,0,965.0,96.0,1.4,22.0,1033.0,899.22,652.3
2016,6,21,12,15,964.5,96.0,1.4,22.0,1032.0,864.06,629.85
2016,6,21,12,30,964.0,96.0,1.4,22.0,1031.0,826.64,605.79
2016,6,21,12,45,961.0,97.0,1.45,22.5,1022.0,786.15,578.93
2016,6,21,13,0,958.0,98.0,1.5,23.0,1013.0,743.87,549.77
2016,6,21,13,15,955.5,97.5,1.55,22.5,997.0,699.05,519.07
2016,6,21,13,30,953.0,97.0,1.6,22.0,981.0,652.77,486.29
2016,6,21,13,45,949.0,96.0,1.65,22.0,958.5,603.96,449.66
2016,6,21,14,0,945.0,95.0,1.7,22.0,936.0,554.17,411.15
2016,6,21,14,15,939.0,94.0,1.7,21.5,906.5,502.71,370.67
2016,6,21,14,30,933.0,93.0,1.7,21.0,877.0,450.86,328.53
2016,6,21,14,45,925.5,91.5,1.75,21.0,842.0,397.94,283.88
2016,6,21,15,0,918.0,90.0,1.8,21.0,807.0,345.21,238.46
2016,6,21,15,15,908.0,88.5,1.8,20.5,766.5,292.26,192.95
2016,6,21,15,30,898.0,87.0,1.8,20.0,726.0,240.16,148.82
2016,6,21,15,45,885.0,85.0,1.8,20.0,681.0,188.33,107.47
2016,6,21,16,0,872.0,83.0,1.8,20.0,636.0,138.03,73.28
2016,6,21,16,15,855.5,80.5,1.8,19.0,588.0,88.97,51.18
2016,6,21,16,30,839.0,78.0,1.8,18.0,540.0,64.26,50.11
2016,6,21,16,45,817.0,75.0,1.8,17.5,489.5,53.94,41.48
2016,6,21,17,0,795.0,72.0,1.8,17.0,439.0,53.05,40.97
2016,6,21,17,15,765.0,68.5,1.75,16.5,387.5,51.66,40.0
2016,6,21,17,30,735.0,65.0,1.7,16.0,336.0,50.22,38.95
2016,6,21,17,45,692.5,60.0,1.65,15.5,285.0,47.41,36.65
2016,6,21,18,0,650.0,55.0,1.6,15.0,234.0,44.52,34.18
2016,6,21,18,15,586.0,49.0,1.5,14.0,185.5,37.15,27.65
2016,6,21,18,30,522.0,43.0,1.4,13.0,137.0,33.45,24.22
2016,6,21,18,45,419.5,34.5,1.3,12.5,95.0,27.39,18.42
2016,6,21,19,0,317.0,26.0,1.2,12.0,53.0,21.15,11.56
2016,6,21,19,15,158.5,13.0,1.1,11.5,26.5,11.82,0.0
2016,6,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,57.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,6,22,5,0,115.0,11.0,1.2,9.0,13.0,69.99,0.0
2016,6,22,5,15,268.5,21.0,1.2,9.0,45.5,206.59,126.28
2016,6,22,5,30,422.0,31.0,1.2,9.0,78.0,333.06,270.26
2016,6,22,5,45,508.5,38.5,1.3,9.5,123.5,416.62,345.92
2016,6,22,6,0,595.0,46.0,1.4,10.0,169.0,501.4,417.77
2016,6,22,6,15,651.0,51.0,1.4,10.5,219.5,572.83,474.06
2016,6,22,6,30,707.0,56.0,1.4,11.0,270.0,646.78,529.29
2016,6,22,6,45,745.0,60.0,1.4,11.5,322.5,706.94,571.56
2016,6,22,7,0,783.0,64.0,1.4,12.0,375.0,767.58,612.49
2016,6,22,7,15,810.0,67.0,1.35,12.0,427.0,817.33,644.73
2016,6,22,7,30,837.0,70.0,1.3,12.0,479.0,857.2,669.19
2016,6,22,7,45,858.5,72.0,1.3,12.5,530.0,898.2,693.43
2016,6,22,8,0,880.0,74.0,1.3,13.0,581.0,937.52,716.01
2016,6,22,8,15,895.0,76.0,1.3,13.0,629.0,968.56,734.04
2016,6,22,8,30,910.0,78.0,1.3,13.0,677.0,997.12,750.42
2016,6,22,8,45,923.0,79.0,1.35,13.5,721.5,1019.77,762.4
2016,6,22,9,0,936.0,80.0,1.4,14.0,766.0,1039.52,772.58
2016,6,22,9,15,945.0,81.5,1.4,14.0,805.5,1052.75,779.19
2016,6,22,9,30,954.0,83.0,1.4,14.0,845.0,1062.7,783.91
2016,6,22,9,45,961.5,83.5,1.4,14.5,879.5,1066.65,783.51
2016,6,22,10,0,969.0,84.0,1.4,15.0,914.0,1067.18,781.18
2016,6,22,10,15,974.0,84.5,1.4,15.0,941.5,1061.77,776.72
2016,6,22,10,30,979.0,85.0,1.4,15.0,969.0,1052.92,770.3
2016,6,22,10,45,983.0,85.5,1.4,15.5,990.0,1039.67,759.83
2016,6,22,11,0,987.0,86.0,1.4,16.0,1011.0,1023.04,747.41
2016,6,22,11,15,989.5,86.5,1.4,16.0,1025.0,1001.71,733.51
2016,6,22,11,30,992.0,87.0,1.4,16.0,1039.0,977.2,717.66
2016,6,22,11,45,993.0,87.0,1.45,16.0,1045.5,947.88,699.47
2016,6,22,12,0,994.0,87.0,1.5,16.0,1052.0,915.77,679.36
2016,6,22,12,15,994.5,86.5,1.5,16.0,1051.0,880.2,656.14
2016,6,22,12,30,995.0,86.0,1.5,16.0,1050.0,842.22,631.19
2016,6,22,12,45,985.5,91.5,1.55,16.0,1039.5,799.84,603.59
2016,6,22,13,0,976.0,97.0,1.6,16.0,1029.0,755.93,573.79
2016,6,22,13,15,973.5,96.5,1.6,15.5,1013.0,710.37,541.31
2016,6,22,13,30,971.0,96.0,1.6,15.0,997.0,663.3,506.74
2016,6,22,13,45,966.5,95.5,1.6,15.0,974.0,613.79,468.39
2016,6,22,14,0,962.0,95.0,1.6,15.0,951.0,563.32,428.19
2016,6,22,14,15,956.5,94.0,1.6,15.0,921.5,511.24,385.57
2016,6,22,14,30,951.0,93.0,1.6,15.0,892.0,458.71,341.32
2016,6,22,14,45,943.0,91.5,1.6,15.0,856.0,404.69,294.79
2016,6,22,15,0,935.0,90.0,1.6,15.0,820.0,350.89,247.51
2016,6,22,15,15,925.0,88.5,1.55,14.5,779.0,297.04,200.25
2016,6,22,15,30,915.0,87.0,1.5,14.0,738.0,244.03,154.42
2016,6,22,15,45,901.5,85.0,1.5,14.0,692.5,191.21,111.45
2016,6,22,16,0,888.0,83.0,1.5,14.0,647.0,139.99,75.85
2016,6,22,16,15,871.0,80.5,1.5,13.5,598.0,90.06,52.63
2016,6,22,16,30,854.0,78.0,1.5,13.0,549.0,64.41,51.26
2016,6,22,16,45,831.0,75.0,1.55,12.5,497.5,54.05,42.45
2016,6,22,17,0,808.0,72.0,1.6,12.0,446.0,53.14,41.91
2016,6,22,17,15,777.0,68.5,1.6,11.5,393.5,51.73,40.91
2016,6,22,17,30,746.0,65.0,1.6,11.0,341.0,50.27,39.82
2016,6,22,17,45,701.0,60.5,1.6,11.0,288.5,47.86,37.76
2016,6,22,18,0,656.0,56.0,1.6,11.0,236.0,45.4,35.56
2016,6,22,18,15,591.0,50.0,1.55,10.5,187.0,37.96,28.81
2016,6,22,18,30,526.0,44.0,1.5,10.0,138.0,34.3,25.3
2016,6,22,18,45,417.5,35.5,1.45,9.5,95.5,28.25,19.44
2016,6,22,19,0,309.0,27.0,1.4,9.0,53.0,22.05,12.52
2016,6,22,19,15,154.5,13.5,1.35,9.0,26.5,12.28,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,62.5,5.0,1.2,7.5,6.0,0.0,0.0
2016,6,23,5,0,125.0,10.0,1.2,8.0,12.0,74.21,0.0
2016,6,23,5,15,278.5,20.0,1.2,8.5,45.0,210.48,126.25
2016,6,23,5,30,432.0,30.0,1.2,9.0,78.0,337.61,273.6
2016,6,23,5,45,523.0,36.5,1.3,9.5,123.5,417.08,346.46
2016,6,23,6,0,614.0,43.0,1.4,10.0,169.0,510.74,425.05
2016,6,23,6,15,668.5,47.5,1.4,10.0,219.5,580.89,481.04
2016,6,23,6,30,723.0,52.0,1.4,10.0,270.0,653.52,536.24
2016,6,23,6,45,762.5,55.0,1.4,10.5,323.0,714.0,578.83
2016,6,23,7,0,802.0,58.0,1.4,11.0,376.0,766.78,614.1
