Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,7,15,828.5,61.0,1.35,11.5,428.5,816.38,645.28
2016,6,23,7,30,855.0,64.0,1.3,12.0,481.0,865.15,674.79
2016,6,23,7,45,876.0,65.5,1.3,12.5,532.5,905.63,698.46
2016,6,23,8,0,897.0,67.0,1.3,13.0,584.0,944.39,720.58
2016,6,23,8,15,911.5,69.0,1.3,13.5,632.0,975.45,737.22
2016,6,23,8,30,926.0,71.0,1.3,14.0,680.0,1003.96,752.09
2016,6,23,8,45,938.0,72.0,1.3,14.5,724.5,1026.0,762.67
2016,6,23,9,0,950.0,73.0,1.3,15.0,769.0,1045.07,771.42
2016,6,23,9,15,958.0,74.5,1.3,15.5,808.5,1057.56,776.04
2016,6,23,9,30,966.0,76.0,1.3,16.0,848.0,1066.73,778.76
2016,6,23,9,45,968.5,79.5,1.3,16.5,881.0,1069.22,777.42
2016,6,23,10,0,971.0,83.0,1.3,17.0,914.0,1068.17,774.11
2016,6,23,10,15,975.0,84.0,1.3,17.0,941.0,1062.36,769.47
2016,6,23,10,30,979.0,85.0,1.3,17.0,968.0,1053.11,762.87
2016,6,23,10,45,981.5,86.0,1.35,17.5,988.5,1038.97,752.85
2016,6,23,11,0,984.0,87.0,1.4,18.0,1009.0,1021.48,740.86
2016,6,23,11,15,985.0,87.0,1.45,18.0,1021.5,998.36,726.73
2016,6,23,11,30,986.0,87.0,1.5,18.0,1034.0,972.17,710.65
2016,6,23,11,45,986.0,87.0,1.55,18.0,1039.0,942.18,692.04
2016,6,23,12,0,986.0,87.0,1.6,18.0,1044.0,909.49,671.54
2016,6,23,12,15,985.0,87.0,1.65,18.0,1042.0,873.45,648.66
2016,6,23,12,30,984.0,87.0,1.7,18.0,1040.0,835.13,624.01
2016,6,23,12,45,980.5,87.5,1.75,18.0,1030.0,793.27,596.67
2016,6,23,13,0,977.0,88.0,1.8,18.0,1020.0,749.62,567.24
2016,6,23,13,15,974.0,87.5,1.8,18.0,1004.0,703.83,533.58
2016,6,23,13,30,971.0,87.0,1.8,18.0,988.0,656.57,498.01
2016,6,23,13,45,967.0,85.5,1.85,18.0,965.0,606.65,459.83
2016,6,23,14,0,963.0,84.0,1.9,18.0,942.0,555.74,419.69
2016,6,23,14,15,957.5,83.5,1.9,17.5,912.5,504.13,378.23
2016,6,23,14,30,952.0,83.0,1.9,17.0,883.0,452.05,335.0
2016,6,23,14,45,946.5,80.5,1.95,17.0,848.0,398.2,288.68
2016,6,23,15,0,941.0,78.0,2.0,17.0,813.0,344.33,241.35
2016,6,23,15,15,931.5,76.5,2.0,16.5,772.5,290.42,194.06
2016,6,23,15,30,922.0,75.0,2.0,16.0,732.0,237.3,148.12
2016,6,23,15,45,912.5,72.5,2.0,16.0,687.5,184.46,104.92
2016,6,23,16,0,903.0,70.0,2.0,16.0,643.0,132.82,68.85
2016,6,23,16,15,886.5,68.0,1.95,15.5,594.5,82.65,45.57
2016,6,23,16,30,870.0,66.0,1.9,15.0,546.0,56.48,43.95
2016,6,23,16,45,850.0,63.0,1.9,14.5,495.0,54.55,42.54
2016,6,23,17,0,830.0,60.0,1.9,14.0,444.0,52.49,40.99
2016,6,23,17,15,801.0,57.0,1.85,13.5,392.0,50.25,39.25
2016,6,23,17,30,772.0,54.0,1.8,13.0,340.0,41.83,31.95
2016,6,23,17,45,729.5,51.0,1.75,13.0,288.5,40.27,30.64
2016,6,23,18,0,687.0,48.0,1.7,13.0,237.0,38.71,29.27
2016,6,23,18,15,626.5,43.0,1.6,12.5,188.0,35.38,26.25
2016,6,23,18,30,566.0,38.0,1.5,12.0,139.0,32.0,23.04
2016,6,23,18,45,460.5,31.0,1.45,11.5,96.5,26.6,17.82
2016,6,23,19,0,355.0,24.0,1.4,11.0,54.0,19.36,10.22
2016,6,23,19,15,177.5,12.0,1.3,10.5,27.0,10.91,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,5,15,221.5,14.0,1.15,9.0,38.5,167.76,97.53
2016,6,24,5,30,443.0,28.0,1.2,9.0,77.0,334.5,271.39
2016,6,24,5,45,528.0,35.0,1.3,9.5,122.5,418.27,347.36
2016,6,24,6,0,613.0,42.0,1.4,10.0,168.0,508.39,423.12
2016,6,24,6,15,668.5,47.0,1.4,10.5,219.0,579.81,479.34
2016,6,24,6,30,724.0,52.0,1.4,11.0,270.0,653.88,534.58
2016,6,24,6,45,759.5,56.0,1.4,11.5,322.5,712.53,575.67
2016,6,24,7,0,795.0,60.0,1.4,12.0,375.0,771.54,615.36
2016,6,24,7,15,822.5,63.5,1.35,12.0,428.0,814.17,642.52
2016,6,24,7,30,850.0,67.0,1.3,12.0,481.0,864.3,674.27
2016,6,24,7,45,869.0,70.0,1.3,12.5,532.5,904.74,697.91
2016,6,24,8,0,888.0,73.0,1.3,13.0,584.0,943.3,719.91
2016,6,24,8,15,903.5,75.0,1.3,13.5,633.0,975.07,737.02
2016,6,24,8,30,919.0,77.0,1.3,14.0,682.0,1004.35,752.39
2016,6,24,8,45,930.0,79.5,1.35,14.5,726.5,1027.05,764.28
2016,6,24,9,0,941.0,82.0,1.4,15.0,771.0,1046.71,774.32
2016,6,24,9,15,950.0,83.5,1.4,15.0,811.0,1060.01,780.92
2016,6,24,9,30,959.0,85.0,1.4,15.0,851.0,1070.02,785.63
2016,6,24,9,45,966.0,86.5,1.4,15.5,885.5,1074.62,785.61
2016,6,24,10,0,973.0,88.0,1.4,16.0,920.0,1075.75,783.62
2016,6,24,10,15,978.0,89.0,1.4,16.0,948.0,1070.84,779.48
2016,6,24,10,30,983.0,90.0,1.4,16.0,976.0,1062.45,773.37
2016,6,24,10,45,985.5,91.0,1.45,16.5,997.0,1048.17,763.16
2016,6,24,11,0,988.0,92.0,1.5,17.0,1018.0,1030.52,750.96
2016,6,24,11,15,990.0,92.5,1.5,17.0,1031.5,1008.64,736.74
2016,6,24,11,30,992.0,93.0,1.5,17.0,1045.0,983.6,720.58
2016,6,24,11,45,992.0,94.0,1.55,17.5,1051.5,954.27,701.07
2016,6,24,12,0,992.0,95.0,1.6,18.0,1058.0,922.16,679.73
2016,6,24,12,15,991.5,95.0,1.6,18.0,1056.5,886.19,656.38
2016,6,24,12,30,991.0,95.0,1.6,18.0,1055.0,847.88,631.35
2016,6,24,12,45,985.0,97.5,1.65,18.5,1045.0,805.5,602.76
2016,6,24,13,0,979.0,100.0,1.7,19.0,1035.0,761.45,571.98
2016,6,24,13,15,976.0,99.5,1.7,19.0,1018.5,715.43,538.5
2016,6,24,13,30,973.0,99.0,1.7,19.0,1002.0,667.93,503.12
2016,6,24,13,45,969.0,97.5,1.75,19.0,979.0,617.79,465.17
2016,6,24,14,0,965.0,96.0,1.8,19.0,956.0,566.66,425.26
2016,6,24,14,15,959.0,95.0,1.8,19.0,926.0,514.2,382.86
2016,6,24,14,30,953.0,94.0,1.8,19.0,896.0,461.33,338.89
2016,6,24,14,45,945.0,93.0,1.8,19.0,860.0,407.55,293.09
2016,6,24,15,0,937.0,92.0,1.8,19.0,824.0,353.98,246.56
2016,6,24,15,15,927.5,90.0,1.8,18.5,783.0,299.74,199.65
2016,6,24,15,30,918.0,88.0,1.8,18.0,742.0,246.29,154.04
2016,6,24,15,45,904.0,86.5,1.8,18.0,696.5,193.54,111.59
2016,6,24,16,0,890.0,85.0,1.8,18.0,651.0,142.42,76.41
2016,6,24,16,15,873.0,82.5,1.75,17.5,601.5,92.3,53.14
2016,6,24,16,30,856.0,80.0,1.7,17.0,552.0,65.75,51.59
2016,6,24,16,45,832.0,77.0,1.7,16.5,500.5,55.45,42.97
2016,6,24,17,0,808.0,74.0,1.7,16.0,449.0,54.59,42.49
2016,6,24,17,15,777.5,70.5,1.65,15.5,396.5,53.25,41.56
2016,6,24,17,30,747.0,67.0,1.6,15.0,344.0,51.86,40.57
2016,6,24,17,45,702.0,62.5,1.55,14.5,291.5,49.51,38.68
2016,6,24,18,0,657.0,58.0,1.5,14.0,239.0,43.09,33.06
2016,6,24,18,15,591.0,51.5,1.4,13.0,189.5,39.16,29.59
2016,6,24,18,30,525.0,45.0,1.3,12.0,140.0,35.12,25.83
2016,6,24,18,45,418.0,36.5,1.2,11.5,97.0,29.12,20.04
2016,6,24,19,0,311.0,28.0,1.1,11.0,54.0,22.96,13.2
2016,6,24,19,15,155.5,14.0,1.05,10.5,27.0,12.73,0.0
2016,6,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,25,5,15,191.5,16.0,0.55,9.5,37.0,154.18,86.2
2016,6,25,5,30,383.0,32.0,0.5,10.0,74.0,309.6,248.2
2016,6,25,5,45,480.5,39.5,0.5,10.5,119.5,398.67,326.41
2016,6,25,6,0,578.0,47.0,0.5,11.0,165.0,495.56,405.74
2016,6,25,6,15,635.5,52.5,0.5,11.5,215.5,561.97,456.45
2016,6,25,6,30,693.0,58.0,0.5,12.0,266.0,637.21,511.04
2016,6,25,6,45,735.0,61.5,0.55,12.5,319.0,699.58,554.18
2016,6,25,7,0,777.0,65.0,0.6,13.0,372.0,762.68,596.21
2016,6,25,7,15,805.0,68.5,0.65,13.5,424.5,813.87,628.57
2016,6,25,7,30,833.0,72.0,0.7,14.0,477.0,864.23,659.62
2016,6,25,7,45,855.0,74.5,0.8,15.0,528.5,897.29,678.14
2016,6,25,8,0,877.0,77.0,0.9,16.0,580.0,937.69,701.43
2016,6,25,8,15,892.5,79.0,0.9,16.5,628.5,969.21,717.86
2016,6,25,8,30,908.0,81.0,0.9,17.0,677.0,998.27,732.63
2016,6,25,8,45,921.0,82.5,0.95,17.5,722.0,1021.57,744.72
2016,6,25,9,0,934.0,84.0,1.0,18.0,767.0,1041.96,755.07
2016,6,25,9,15,943.5,85.5,1.05,18.5,807.0,1055.72,761.37
2016,6,25,9,30,953.0,87.0,1.1,19.0,847.0,1066.23,765.83
2016,6,25,9,45,955.5,90.5,1.15,19.5,880.0,1068.54,765.38
2016,6,25,10,0,958.0,94.0,1.2,20.0,913.0,1067.36,763.01
2016,6,25,10,15,963.5,95.5,1.2,20.5,941.5,1063.52,758.21
2016,6,25,10,30,969.0,97.0,1.2,21.0,970.0,1056.2,751.46
2016,6,25,10,45,973.0,97.5,1.25,21.5,991.0,1042.95,742.17
2016,6,25,11,0,977.0,98.0,1.3,22.0,1012.0,1026.34,730.96
2016,6,25,11,15,979.0,98.5,1.3,22.0,1026.5,1004.59,717.18
2016,6,25,11,30,981.0,99.0,1.3,22.0,1041.0,979.72,701.55
2016,6,25,11,45,982.0,99.5,1.35,22.0,1047.5,950.99,684.27
2016,6,25,12,0,983.0,100.0,1.4,22.0,1054.0,919.48,665.12
2016,6,25,12,15,983.0,99.5,1.4,22.0,1053.0,883.7,642.39
2016,6,25,12,30,983.0,99.0,1.4,22.0,1052.0,845.59,618.03
2016,6,25,12,45,982.5,98.5,1.45,22.0,1043.5,804.94,592.36
2016,6,25,13,0,982.0,98.0,1.5,22.0,1035.0,762.3,564.3
2016,6,25,13,15,979.0,97.0,1.55,22.0,1019.0,715.78,531.49
2016,6,25,13,30,976.0,96.0,1.6,22.0,1003.0,667.78,496.68
2016,6,25,13,45,971.5,95.5,1.65,22.0,979.5,618.06,459.54
2016,6,25,14,0,967.0,95.0,1.7,22.0,956.0,567.35,420.47
2016,6,25,14,15,961.0,94.0,1.7,21.5,926.0,514.8,379.3
2016,6,25,14,30,955.0,93.0,1.7,21.0,896.0,461.84,336.39
2016,6,25,14,45,947.0,91.5,1.7,21.0,860.5,407.58,290.66
2016,6,25,15,0,939.0,90.0,1.7,21.0,825.0,353.55,244.18
2016,6,25,15,15,929.0,88.5,1.7,20.5,783.5,299.44,197.78
2016,6,25,15,30,919.0,87.0,1.7,20.0,742.0,246.18,152.68
2016,6,25,15,45,906.0,84.5,1.7,20.0,696.5,192.81,110.0
2016,6,25,16,0,893.0,82.0,1.7,20.0,651.0,140.99,74.46
2016,6,25,16,15,876.0,79.5,1.65,19.5,601.5,90.74,51.2
2016,6,25,16,30,859.0,77.0,1.6,19.0,552.0,63.78,49.48
2016,6,25,16,45,837.0,74.0,1.6,18.5,500.5,62.01,48.27
2016,6,25,17,0,815.0,71.0,1.6,18.0,449.0,52.43,40.25
2016,6,25,17,15,784.5,67.5,1.5,17.5,396.5,50.99,39.24
2016,6,25,17,30,754.0,64.0,1.4,17.0,344.0,49.49,38.15
2016,6,25,17,45,711.0,59.5,1.35,16.5,292.0,47.05,36.19
2016,6,25,18,0,668.0,55.0,1.3,16.0,240.0,44.56,34.08
2016,6,25,18,15,604.0,49.0,1.2,15.0,190.5,40.59,30.6
2016,6,25,18,30,540.0,43.0,1.1,14.0,141.0,33.46,24.14
2016,6,25,18,45,435.5,35.0,1.0,13.5,98.0,27.82,18.74
2016,6,25,19,0,331.0,27.0,0.9,13.0,55.0,22.05,12.34
2016,6,25,19,15,165.5,13.5,0.85,12.5,27.5,10.85,0.0
2016,6,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,5,15,194.5,15.5,0.5,9.5,36.5,154.52,83.31
2016,6,26,5,30,389.0,31.0,0.5,10.0,73.0,311.8,249.59
2016,6,26,5,45,480.5,38.5,0.5,10.5,117.5,397.0,324.95
2016,6,26,6,0,572.0,46.0,0.5,11.0,162.0,489.6,401.11
2016,6,26,6,15,629.0,51.5,0.5,11.5,212.0,555.53,451.65
2016,6,26,6,30,686.0,57.0,0.5,12.0,262.0,630.08,505.9
2016,6,26,6,45,726.0,60.5,0.55,12.5,314.0,690.56,547.81
2016,6,26,7,0,766.0,64.0,0.6,13.0,366.0,751.65,588.63
2016,6,26,7,15,793.5,67.5,0.6,13.5,417.5,802.1,619.79
2016,6,26,7,30,821.0,71.0,0.6,14.0,469.0,851.72,649.51
2016,6,26,7,45,842.5,73.0,0.65,14.5,520.0,883.44,667.5
2016,6,26,8,0,864.0,75.0,0.7,15.0,571.0,922.53,690.37
2016,6,26,8,15,879.5,77.5,0.7,15.5,618.5,954.51,707.14
2016,6,26,8,30,895.0,80.0,0.7,16.0,666.0,984.07,722.25
2016,6,26,8,45,907.0,81.5,0.75,16.5,710.5,1006.29,733.74
2016,6,26,9,0,919.0,83.0,0.8,17.0,755.0,1025.62,743.54
2016,6,26,9,15,928.0,84.5,0.8,17.5,794.0,1038.87,748.52
2016,6,26,9,30,937.0,86.0,0.8,18.0,833.0,1048.92,751.69
2016,6,26,9,45,944.5,86.5,0.85,18.5,867.0,1053.01,752.5
2016,6,26,10,0,952.0,87.0,0.9,19.0,901.0,1053.75,751.46
2016,6,26,10,15,957.0,88.0,0.95,19.5,928.5,1049.14,747.3
2016,6,26,10,30,962.0,89.0,1.0,20.0,956.0,1041.11,741.23
2016,6,26,10,45,965.0,90.0,1.05,20.5,976.5,1027.75,732.0
2016,6,26,11,0,968.0,91.0,1.1,21.0,997.0,1011.07,720.85
2016,6,26,11,15,970.0,91.5,1.15,21.0,1010.5,989.72,708.23
2016,6,26,11,30,972.0,92.0,1.2,21.0,1024.0,965.28,693.68
2016,6,26,11,45,972.0,92.5,1.25,21.5,1030.0,936.13,674.79
2016,6,26,12,0,972.0,93.0,1.3,22.0,1036.0,904.28,654.14
2016,6,26,12,15,971.0,93.0,1.35,22.0,1034.5,868.67,632.17
2016,6,26,12,30,970.0,93.0,1.4,22.0,1033.0,830.8,608.49
2016,6,26,12,45,959.5,98.5,1.45,22.0,1021.5,788.55,581.61
2016,6,26,13,0,949.0,104.0,1.5,22.0,1010.0,744.93,552.52
2016,6,26,13,15,945.5,103.5,1.55,22.0,993.5,699.84,520.59
2016,6,26,13,30,942.0,103.0,1.6,22.0,977.0,653.38,486.74
2016,6,26,13,45,936.5,102.0,1.65,22.5,954.0,604.21,449.09
2016,6,26,14,0,931.0,101.0,1.7,23.0,931.0,554.23,409.82
2016,6,26,14,15,924.5,100.0,1.7,22.5,901.5,503.16,369.89
2016,6,26,14,30,918.0,99.0,1.7,22.0,872.0,451.76,328.37
2016,6,26,14,45,909.0,98.0,1.75,22.0,836.5,399.36,284.44
2016,6,26,15,0,900.0,97.0,1.8,22.0,801.0,347.28,239.85
2016,6,26,15,15,889.0,95.0,1.8,21.5,760.5,294.52,194.82
2016,6,26,15,30,878.0,93.0,1.8,21.0,720.0,242.72,151.17
2016,6,26,15,45,863.5,91.0,1.8,21.0,675.0,191.55,110.44
2016,6,26,16,0,849.0,89.0,1.8,21.0,630.0,142.05,76.64
2016,6,26,16,15,831.5,86.5,1.75,20.5,582.0,93.93,54.33
2016,6,26,16,30,814.0,84.0,1.7,20.0,534.0,58.54,44.79
2016,6,26,16,45,790.5,80.5,1.7,19.5,483.5,57.54,44.24
2016,6,26,17,0,767.0,77.0,1.7,19.0,433.0,56.46,43.57
2016,6,26,17,15,735.5,73.0,1.65,18.0,382.0,54.85,42.52
2016,6,26,17,30,704.0,69.0,1.6,17.0,331.0,53.16,41.37
2016,6,26,17,45,660.5,64.0,1.55,16.5,280.0,46.13,35.36
2016,6,26,18,0,617.0,59.0,1.5,16.0,229.0,43.66,33.28
2016,6,26,18,15,552.5,52.5,1.4,15.0,181.5,39.81,29.9
2016,6,26,18,30,488.0,46.0,1.3,14.0,134.0,35.85,26.25
2016,6,26,18,45,389.0,36.5,1.2,13.5,93.0,29.03,19.79
2016,6,26,19,0,290.0,27.0,1.1,13.0,52.0,21.98,12.29
2016,6,26,19,15,145.0,13.5,1.05,12.5,26.0,10.83,0.0
2016,6,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,202.0,14.5,0.45,9.5,36.0,156.43,80.78
2016,6,27,5,30,404.0,29.0,0.4,10.0,72.0,318.11,253.83
2016,6,27,5,45,492.0,36.0,0.4,10.5,116.5,400.65,327.12
2016,6,27,6,0,580.0,43.0,0.4,11.0,161.0,485.31,396.82
2016,6,27,6,15,635.5,48.5,0.4,11.5,210.5,556.13,451.06
2016,6,27,6,30,691.0,54.0,0.4,12.0,260.0,629.64,504.28
2016,6,27,6,45,729.0,58.0,0.4,12.5,311.5,689.24,544.7
2016,6,27,7,0,767.0,62.0,0.4,13.0,363.0,749.4,583.84
2016,6,27,7,15,794.5,65.0,0.45,13.5,415.0,799.22,615.22
2016,6,27,7,30,822.0,68.0,0.5,14.0,467.0,839.3,639.31
2016,6,27,7,45,841.5,71.0,0.6,15.0,517.0,879.58,662.96
2016,6,27,8,0,861.0,74.0,0.7,16.0,567.0,918.11,685.03
2016,6,27,8,15,876.5,76.0,0.75,16.5,615.0,949.47,702.42
2016,6,27,8,30,892.0,78.0,0.8,17.0,663.0,978.44,718.25
2016,6,27,8,45,903.5,80.5,0.9,18.0,706.5,1001.42,729.92
2016,6,27,9,0,915.0,83.0,1.0,19.0,750.0,1021.47,739.76
2016,6,27,9,15,924.0,84.5,1.0,19.5,789.5,1034.75,744.78
2016,6,27,9,30,933.0,86.0,1.0,20.0,829.0,1044.83,747.99
2016,6,27,9,45,928.5,94.0,1.0,20.5,859.5,1045.27,745.41
2016,6,27,10,0,924.0,102.0,1.0,21.0,890.0,1042.09,740.9
2016,6,27,10,15,929.5,103.0,1.05,21.5,918.0,1037.92,737.01
2016,6,27,10,30,935.0,104.0,1.1,22.0,946.0,1030.4,731.19
2016,6,27,10,45,938.5,105.0,1.15,22.5,967.0,1017.61,722.25
2016,6,27,11,0,942.0,106.0,1.2,23.0,988.0,1001.57,711.43
2016,6,27,11,15,944.5,106.5,1.2,23.0,1001.5,980.93,698.35
2016,6,27,11,30,947.0,107.0,1.2,23.0,1015.0,957.25,683.47
2016,6,27,11,45,947.5,107.5,1.25,23.5,1021.5,928.91,665.17
2016,6,27,12,0,948.0,108.0,1.3,24.0,1028.0,897.92,645.15
2016,6,27,12,15,948.0,108.0,1.35,24.0,1027.5,863.63,624.14
2016,6,27,12,30,948.0,108.0,1.4,24.0,1027.0,827.1,601.46
2016,6,27,12,45,949.0,106.5,1.45,24.0,1019.5,787.95,576.78
2016,6,27,13,0,950.0,105.0,1.5,24.0,1012.0,746.79,549.53
2016,6,27,13,15,947.5,104.5,1.55,24.0,996.5,702.3,518.24
2016,6,27,13,30,945.0,104.0,1.6,24.0,981.0,656.34,485.02
2016,6,27,13,45,941.5,102.5,1.65,24.0,959.0,607.73,448.93
2016,6,27,14,0,938.0,101.0,1.7,24.0,937.0,558.12,410.95
2016,6,27,14,15,932.0,100.0,1.75,23.5,908.0,506.93,371.3
2016,6,27,14,30,926.0,99.0,1.8,23.0,879.0,455.35,329.92
2016,6,27,14,45,919.5,97.0,1.85,23.0,844.0,402.66,285.82
2016,6,27,15,0,913.0,95.0,1.9,23.0,809.0,350.06,240.84
2016,6,27,15,15,903.0,93.0,1.9,22.5,768.5,296.86,195.5
2016,6,27,15,30,893.0,91.0,1.9,22.0,728.0,244.52,151.45
2016,6,27,15,45,881.0,88.5,1.9,22.0,683.5,192.57,110.09
2016,6,27,16,0,869.0,86.0,1.9,22.0,639.0,142.05,75.54
2016,6,27,16,15,852.0,83.5,1.85,21.5,590.5,92.92,52.8
2016,6,27,16,30,835.0,81.0,1.8,21.0,542.0,56.68,43.02
2016,6,27,16,45,814.0,77.0,1.8,20.5,491.5,55.25,42.09
2016,6,27,17,0,793.0,73.0,1.8,20.0,441.0,53.7,41.01
2016,6,27,17,15,762.0,69.5,1.7,19.0,389.5,52.34,40.16
2016,6,27,17,30,731.0,66.0,1.6,18.0,338.0,50.92,39.24
2016,6,27,17,45,690.0,61.0,1.55,17.5,286.5,48.16,37.0
2016,6,27,18,0,649.0,56.0,1.5,17.0,235.0,45.31,34.6
2016,6,27,18,15,585.5,50.0,1.35,16.0,186.5,37.9,28.08
2016,6,27,18,30,522.0,44.0,1.2,15.0,138.0,34.24,24.72
2016,6,27,18,45,422.5,35.0,1.1,14.5,96.0,27.78,18.61
2016,6,27,19,0,323.0,26.0,1.0,14.0,54.0,21.11,11.52
2016,6,27,19,15,161.5,13.0,0.95,13.5,27.0,10.4,0.0
2016,6,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,166.5,16.0,0.5,10.0,33.5,138.62,67.16
2016,6,28,5,30,333.0,32.0,0.5,10.0,67.0,278.29,222.4
2016,6,28,5,45,426.0,40.5,0.5,10.5,110.5,363.4,298.18
2016,6,28,6,0,519.0,49.0,0.5,11.0,154.0,456.09,375.13
2016,6,28,6,15,578.0,55.5,0.5,11.5,202.5,527.79,430.99
2016,6,28,6,30,637.0,62.0,0.5,12.0,251.0,602.75,486.08
2016,6,28,6,45,680.0,66.5,0.55,12.5,302.5,660.09,526.19
2016,6,28,7,0,723.0,71.0,0.6,13.0,354.0,723.66,569.33
2016,6,28,7,15,752.5,74.5,0.6,13.5,405.0,774.68,601.29
2016,6,28,7,30,782.0,78.0,0.6,14.0,456.0,825.03,631.92
2016,6,28,7,45,804.5,81.0,0.6,15.0,506.5,867.27,655.04
2016,6,28,8,0,827.0,84.0,0.6,16.0,557.0,907.9,676.56
2016,6,28,8,15,844.0,86.5,0.6,16.5,604.5,930.89,687.47
2016,6,28,8,30,861.0,89.0,0.6,17.0,652.0,961.26,703.3
2016,6,28,8,45,874.5,91.0,0.65,17.5,696.0,985.06,715.82
2016,6,28,9,0,888.0,93.0,0.7,18.0,740.0,1006.08,726.71
2016,6,28,9,15,898.0,95.0,0.75,18.5,779.5,1020.63,733.63
2016,6,28,9,30,908.0,97.0,0.8,19.0,819.0,1032.05,738.8
2016,6,28,9,45,917.0,97.5,0.85,19.5,853.5,1037.56,740.47
2016,6,28,10,0,926.0,98.0,0.9,20.0,888.0,1039.79,740.33
2016,6,28,10,15,932.0,99.0,0.95,20.0,915.5,1036.23,738.19
2016,6,28,10,30,938.0,100.0,1.0,20.0,943.0,1029.3,734.16
2016,6,28,10,45,942.0,100.5,1.1,20.5,964.5,1016.58,726.24
2016,6,28,11,0,946.0,101.0,1.2,21.0,986.0,1000.59,716.33
2016,6,28,11,15,948.5,101.5,1.2,21.0,1000.0,980.01,703.18
2016,6,28,11,30,951.0,102.0,1.2,21.0,1014.0,956.38,688.2
2016,6,28,11,45,952.0,102.5,1.25,21.0,1020.5,928.5,671.34
2016,6,28,12,0,953.0,103.0,1.3,21.0,1027.0,897.93,652.66
2016,6,28,12,15,953.0,103.0,1.35,21.0,1026.5,863.59,631.36
2016,6,28,12,30,953.0,103.0,1.4,21.0,1026.0,826.98,608.37
2016,6,28,12,45,945.5,107.0,1.45,21.0,1016.0,786.12,582.26
2016,6,28,13,0,938.0,111.0,1.5,21.0,1006.0,743.75,553.7
2016,6,28,13,15,935.0,110.0,1.5,21.0,990.5,698.97,521.46
2016,6,28,13,30,932.0,109.0,1.5,21.0,975.0,652.8,487.43
2016,6,28,13,45,928.5,108.0,1.55,21.0,953.0,605.14,451.7
2016,6,28,14,0,925.0,107.0,1.6,21.0,931.0,556.47,414.07
2016,6,28,14,15,919.0,105.5,1.6,20.5,902.0,505.47,374.03
2016,6,28,14,30,913.0,104.0,1.6,20.0,873.0,454.1,332.36
2016,6,28,14,45,906.0,102.0,1.6,20.0,838.0,401.84,288.2
2016,6,28,15,0,899.0,100.0,1.6,20.0,803.0,349.72,243.26
2016,6,28,15,15,888.5,98.0,1.6,19.5,763.0,297.06,198.09
2016,6,28,15,30,878.0,96.0,1.6,19.0,723.0,245.3,154.22
2016,6,28,15,45,866.0,93.0,1.6,19.0,678.5,193.71,112.81
2016,6,28,16,0,854.0,90.0,1.6,19.0,634.0,143.55,78.15
2016,6,28,16,15,836.5,87.0,1.55,18.5,585.5,94.76,55.18
2016,6,28,16,30,819.0,84.0,1.5,18.0,537.0,58.58,45.2
2016,6,28,16,45,797.5,80.5,1.45,17.5,487.0,57.59,44.65
2016,6,28,17,0,776.0,77.0,1.4,17.0,437.0,56.52,43.99
2016,6,28,17,15,744.5,73.0,1.3,16.5,385.5,54.9,42.84
2016,6,28,17,30,713.0,69.0,1.2,16.0,334.0,53.21,41.6
2016,6,28,17,45,671.0,63.5,1.2,15.5,283.0,50.14,39.08
2016,6,28,18,0,629.0,58.0,1.2,15.0,232.0,42.93,32.78
2016,6,28,18,15,564.5,51.5,1.15,14.0,184.0,39.03,29.35
2016,6,28,18,30,500.0,45.0,1.1,13.0,136.0,35.02,25.64
2016,6,28,18,45,400.0,36.0,1.05,12.5,94.5,28.61,19.52
2016,6,28,19,0,300.0,27.0,1.0,12.0,53.0,21.99,12.37
2016,6,28,19,15,150.0,13.5,0.95,11.5,26.5,10.84,0.0
2016,6,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,202.5,14.5,0.8,9.0,36.0,155.73,71.64
2016,6,29,5,30,405.0,29.0,0.8,9.0,72.0,318.19,255.08
2016,6,29,5,45,498.0,36.0,0.8,9.5,116.5,403.91,332.77
2016,6,29,6,0,591.0,43.0,0.8,10.0,161.0,492.04,406.46
2016,6,29,6,15,647.5,48.5,0.8,10.0,211.5,564.04,463.44
2016,6,29,6,30,704.0,54.0,0.8,10.0,262.0,638.79,519.59
2016,6,29,6,45,743.5,57.5,0.85,10.5,314.5,699.42,562.32
2016,6,29,7,0,783.0,61.0,0.9,11.0,367.0,760.67,603.9
2016,6,29,7,15,810.5,64.0,0.9,11.5,419.5,811.02,635.57
2016,6,29,7,30,838.0,67.0,0.9,12.0,472.0,851.64,659.65
2016,6,29,7,45,859.0,69.5,0.95,12.5,523.0,893.13,684.73
2016,6,29,8,0,880.0,72.0,1.0,13.0,574.0,932.92,708.21
2016,6,29,8,15,895.5,74.0,1.0,13.0,622.5,964.75,726.51
2016,6,29,8,30,911.0,76.0,1.0,13.0,671.0,994.13,743.18
2016,6,29,8,45,923.0,78.0,1.05,13.5,716.0,1017.35,755.46
2016,6,29,9,0,935.0,80.0,1.1,14.0,761.0,1037.61,765.94
2016,6,29,9,15,944.0,81.5,1.1,14.0,801.0,1051.15,772.61
2016,6,29,9,30,953.0,83.0,1.1,14.0,841.0,1061.41,777.42
2016,6,29,9,45,955.5,87.0,1.15,14.5,874.0,1064.56,777.53
2016,6,29,10,0,958.0,91.0,1.2,15.0,907.0,1064.19,775.65
2016,6,29,10,15,963.5,92.0,1.2,15.0,935.5,1060.05,772.01
2016,6,29,10,30,969.0,93.0,1.2,15.0,964.0,1052.46,766.39
2016,6,29,10,45,973.5,93.5,1.25,15.5,986.0,1039.93,757.39
2016,6,29,11,0,978.0,94.0,1.3,16.0,1008.0,1024.02,746.38
2016,6,29,11,15,980.5,94.5,1.3,16.0,1022.0,1002.94,732.68
2016,6,29,11,30,983.0,95.0,1.3,16.0,1036.0,978.7,717.06
2016,6,29,11,45,984.5,94.5,1.35,16.0,1043.5,949.62,699.14
2016,6,29,12,0,986.0,94.0,1.4,16.0,1051.0,917.76,679.3
2016,6,29,12,15,986.5,94.0,1.45,16.0,1050.5,882.91,657.32
2016,6,29,12,30,987.0,94.0,1.5,16.0,1050.0,845.66,633.5
2016,6,29,12,45,979.0,98.5,1.55,16.0,1040.0,803.74,606.23
2016,6,29,13,0,971.0,103.0,1.6,16.0,1030.0,760.23,576.71
2016,6,29,13,15,968.5,102.5,1.6,15.5,1014.5,714.86,544.44
2016,6,29,13,30,966.0,102.0,1.6,15.0,999.0,667.97,510.09
2016,6,29,13,45,962.5,101.0,1.6,15.0,976.5,618.8,472.09
2016,6,29,14,0,959.0,100.0,1.6,15.0,954.0,568.56,432.17
2016,6,29,14,15,953.5,98.5,1.6,14.5,924.5,516.16,390.16
2016,6,29,14,30,948.0,97.0,1.6,14.0,895.0,463.31,346.34
2016,6,29,14,45,940.5,95.5,1.6,14.0,860.0,409.49,299.89
2016,6,29,15,0,933.0,94.0,1.6,14.0,825.0,355.83,252.6
2016,6,29,15,15,923.5,92.5,1.55,13.5,784.0,302.04,205.23
2016,6,29,15,30,914.0,91.0,1.5,13.0,743.0,249.01,159.16
2016,6,29,15,45,901.0,88.5,1.5,13.0,697.5,195.76,115.5
2016,6,29,16,0,888.0,86.0,1.5,13.0,652.0,144.03,79.03
2016,6,29,16,15,871.0,83.5,1.45,12.5,603.0,93.86,55.02
2016,6,29,16,30,854.0,81.0,1.4,12.0,554.0,66.38,53.18
2016,6,29,16,45,832.5,77.5,1.4,12.0,502.5,55.77,44.06
2016,6,29,17,0,811.0,74.0,1.4,12.0,451.0,54.58,43.19
2016,6,29,17,15,780.5,70.5,1.3,11.5,398.0,53.24,42.25
2016,6,29,17,30,750.0,67.0,1.2,11.0,345.0,51.85,41.24
2016,6,29,17,45,707.5,62.0,1.2,10.5,293.0,49.1,38.95
2016,6,29,18,0,665.0,57.0,1.2,10.0,241.0,46.26,36.5
2016,6,29,18,15,600.0,51.0,1.15,9.5,191.5,38.77,29.68
2016,6,29,18,30,535.0,45.0,1.1,9.0,142.0,35.14,26.2
2016,6,29,18,45,430.5,36.0,1.05,9.0,99.0,28.69,19.91
2016,6,29,19,0,326.0,27.0,1.0,9.0,56.0,22.04,12.6
2016,6,29,19,15,163.0,13.5,0.95,8.5,28.0,10.85,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,5,15,176.5,16.0,0.9,9.0,34.0,143.14,60.27
2016,6,30,5,30,353.0,32.0,0.9,9.0,68.0,289.84,232.29
2016,6,30,5,45,450.0,40.0,0.95,9.5,112.5,377.74,312.3
2016,6,30,6,0,547.0,48.0,1.0,10.0,157.0,473.43,393.21
2016,6,30,6,15,607.5,54.0,1.0,10.0,207.0,546.6,451.88
2016,6,30,6,30,668.0,60.0,1.0,10.0,257.0,618.04,506.28
2016,6,30,6,45,708.0,65.0,1.0,10.5,309.0,680.0,550.11
2016,6,30,7,0,748.0,70.0,1.0,11.0,361.0,742.6,592.55
2016,6,30,7,15,777.5,73.5,0.95,11.5,413.5,794.42,624.94
2016,6,30,7,30,807.0,77.0,0.9,12.0,466.0,845.51,655.72
2016,6,30,7,45,828.0,80.5,0.9,12.5,517.0,887.69,680.31
2016,6,30,8,0,849.0,84.0,0.9,13.0,568.0,918.49,696.85
2016,6,30,8,15,865.5,86.5,0.9,13.5,616.5,951.11,714.53
2016,6,30,8,30,882.0,89.0,0.9,14.0,665.0,981.39,730.41
2016,6,30,8,45,894.0,92.0,0.9,14.5,709.5,1005.21,742.02
2016,6,30,9,0,906.0,95.0,0.9,15.0,754.0,1026.13,751.82
2016,6,30,9,15,916.0,97.0,0.9,15.5,794.0,1040.8,757.74
2016,6,30,9,30,926.0,99.0,0.9,16.0,834.0,1052.29,761.82
2016,6,30,9,45,932.5,101.0,0.9,16.5,868.5,1056.93,761.81
2016,6,30,10,0,939.0,103.0,0.9,17.0,903.0,1058.2,759.94
2016,6,30,10,15,945.0,104.0,0.9,17.0,931.5,1054.48,756.6
2016,6,30,10,30,951.0,105.0,0.9,17.0,960.0,1047.35,751.38
2016,6,30,10,45,955.0,106.0,0.95,17.5,981.5,1034.88,742.7
2016,6,30,11,0,959.0,107.0,1.0,18.0,1003.0,1019.07,732.1
2016,6,30,11,15,961.5,107.5,1.0,18.0,1017.5,998.12,718.74
2016,6,30,11,30,964.0,108.0,1.0,18.0,1032.0,974.07,703.54
2016,6,30,11,45,965.0,108.5,1.05,18.5,1038.5,945.74,685.27
2016,6,30,12,0,966.0,109.0,1.1,19.0,1045.0,914.66,665.2
2016,6,30,12,15,966.0,109.0,1.1,19.0,1044.5,879.79,643.04
2016,6,30,12,30,966.0,109.0,1.1,19.0,1044.0,842.61,619.26
2016,6,30,12,45,954.5,115.0,1.15,19.0,1032.5,799.86,592.25
2016,6,30,13,0,943.0,121.0,1.2,19.0,1021.0,755.82,562.68
2016,6,30,13,15,940.0,120.0,1.2,19.0,1005.0,710.68,530.41
2016,6,30,13,30,937.0,119.0,1.2,19.0,989.0,664.16,496.31
2016,6,30,13,45,932.0,118.5,1.25,19.0,966.0,615.68,460.24
2016,6,30,14,0,927.0,118.0,1.3,19.0,943.0,566.32,422.32
2016,6,30,14,15,920.0,116.5,1.3,19.0,913.5,514.62,381.18
2016,6,30,14,30,913.0,115.0,1.3,19.0,884.0,462.64,338.61
2016,6,30,14,45,903.5,113.5,1.35,19.0,848.0,409.7,294.36
2016,6,30,15,0,894.0,112.0,1.4,19.0,812.0,357.14,249.43
2016,6,30,15,15,882.5,110.0,1.4,18.5,770.5,304.31,204.27
2016,6,30,15,30,871.0,108.0,1.4,18.0,729.0,252.47,160.47
2016,6,30,15,45,855.5,105.5,1.4,18.0,683.5,192.02,112.21
2016,6,30,16,0,840.0,103.0,1.4,18.0,638.0,141.92,77.59
2016,6,30,16,15,820.5,99.5,1.35,17.5,589.0,93.05,54.26
2016,6,30,16,30,801.0,96.0,1.3,17.0,540.0,66.82,52.5
2016,6,30,16,45,774.0,92.5,1.3,16.5,488.5,66.15,52.26
2016,6,30,17,0,747.0,89.0,1.3,16.0,437.0,65.42,51.94
2016,6,30,17,15,712.5,84.5,1.25,15.5,384.5,57.91,45.65
2016,6,30,17,30,678.0,80.0,1.2,15.0,332.0,56.42,44.61
2016,6,30,17,45,628.5,74.5,1.2,14.5,280.5,54.01,42.67
2016,6,30,18,0,579.0,69.0,1.2,14.0,229.0,51.52,40.57
2016,6,30,18,15,509.0,61.0,1.1,13.5,180.5,46.76,36.3
2016,6,30,18,30,439.0,53.0,1.0,13.0,132.0,41.84,31.69
2016,6,30,18,45,331.5,42.0,0.95,12.5,91.0,33.91,24.16
2016,6,30,19,0,224.0,31.0,0.9,12.0,50.0,24.32,14.25
2016,6,30,19,15,112.0,15.5,0.85,11.5,25.0,14.1,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,147.0,17.0,0.8,8.5,32.0,127.49,47.87
2016,7,1,5,30,294.0,34.0,0.8,9.0,64.0,255.61,204.3
2016,7,1,5,45,393.5,43.0,0.8,9.5,107.0,344.23,284.64
2016,7,1,6,0,493.0,52.0,0.8,10.0,150.0,440.75,366.03
2016,7,1,6,15,556.5,59.0,0.8,10.0,199.0,515.51,426.59
2016,7,1,6,30,620.0,66.0,0.8,10.0,248.0,593.84,486.38
2016,7,1,6,45,664.5,71.0,0.8,10.5,299.5,657.19,531.27
2016,7,1,7,0,709.0,76.0,0.8,11.0,351.0,721.75,575.18
2016,7,1,7,15,740.5,80.0,0.8,11.5,403.0,769.95,605.74
2016,7,1,7,30,772.0,84.0,0.8,12.0,455.0,822.53,638.57
2016,7,1,7,45,796.0,87.5,0.85,12.5,506.0,866.66,665.52
2016,7,1,8,0,820.0,91.0,0.9,13.0,557.0,909.23,691.03
2016,7,1,8,15,838.0,93.5,0.9,13.5,605.5,942.91,709.32
2016,7,1,8,30,856.0,96.0,0.9,14.0,654.0,964.09,719.33
2016,7,1,8,45,870.0,98.5,0.9,14.5,698.5,988.88,731.83
2016,7,1,9,0,884.0,101.0,0.9,15.0,743.0,1010.91,742.43
2016,7,1,9,15,894.5,102.5,0.9,15.0,783.0,1025.32,749.63
2016,7,1,9,30,905.0,104.0,0.9,15.0,823.0,1036.63,755.09
2016,7,1,9,45,913.5,105.5,0.9,15.5,857.5,1042.7,756.02
2016,7,1,10,0,922.0,107.0,0.9,16.0,892.0,1045.47,755.1
2016,7,1,10,15,928.0,108.5,0.9,16.0,920.5,1042.36,752.11
2016,7,1,10,30,934.0,110.0,0.9,16.0,949.0,1035.88,747.25
2016,7,1,10,45,938.5,110.5,0.95,16.5,970.5,1023.57,738.61
2016,7,1,11,0,943.0,111.0,1.0,17.0,992.0,1007.98,728.07
2016,7,1,11,15,945.5,112.0,1.05,17.0,1006.5,987.78,716.05
2016,7,1,11,30,948.0,113.0,1.1,17.0,1021.0,964.51,702.1
2016,7,1,11,45,949.5,113.0,1.15,17.5,1028.0,936.51,683.78
2016,7,1,12,0,951.0,113.0,1.2,18.0,1035.0,905.81,663.69
2016,7,1,12,15,951.0,113.0,1.2,18.0,1034.0,871.37,641.57
2016,7,1,12,30,951.0,113.0,1.2,18.0,1033.0,834.67,617.84
2016,7,1,12,45,948.0,113.5,1.25,18.0,1024.5,794.08,591.94
2016,7,1,13,0,945.0,114.0,1.3,18.0,1016.0,751.74,563.39
2016,7,1,13,15,942.0,113.5,1.3,18.0,1000.0,707.01,531.08
2016,7,1,13,30,939.0,113.0,1.3,18.0,984.0,660.86,496.94
2016,7,1,13,45,935.0,111.5,1.35,18.0,961.5,612.13,460.39
2016,7,1,14,0,931.0,110.0,1.4,18.0,939.0,562.44,421.92
2016,7,1,14,15,924.5,108.5,1.4,17.5,909.5,510.84,381.23
2016,7,1,14,30,918.0,107.0,1.4,17.0,880.0,458.9,338.89
2016,7,1,14,45,909.5,105.0,1.45,17.0,844.5,405.76,293.95
2016,7,1,15,0,901.0,103.0,1.5,17.0,809.0,352.9,248.23
2016,7,1,15,15,890.0,101.0,1.45,16.5,768.0,299.9,202.31
2016,7,1,15,30,879.0,99.0,1.4,16.0,727.0,247.84,157.78
2016,7,1,15,45,864.5,97.0,1.4,16.0,681.5,196.4,116.22
2016,7,1,16,0,850.0,95.0,1.4,16.0,636.0,146.61,81.65
2016,7,1,16,15,831.0,92.0,1.35,15.5,587.5,88.17,50.5
2016,7,1,16,30,812.0,89.0,1.3,15.0,539.0,61.98,48.73
2016,7,1,16,45,787.5,85.5,1.3,14.5,487.5,61.12,48.29
2016,7,1,17,0,763.0,82.0,1.3,14.0,436.0,60.18,47.76
2016,7,1,17,15,730.0,77.5,1.25,13.5,384.0,58.32,46.4
2016,7,1,17,30,697.0,73.0,1.2,13.0,332.0,51.37,40.47
2016,7,1,17,45,650.5,68.0,1.15,12.5,281.0,49.11,38.64
2016,7,1,18,0,604.0,63.0,1.1,12.0,230.0,46.78,36.66
2016,7,1,18,15,536.5,55.5,1.0,11.5,181.5,42.23,32.55
2016,7,1,18,30,469.0,48.0,0.9,11.0,133.0,37.53,28.11
2016,7,1,18,45,361.5,38.5,0.85,11.0,92.0,30.78,21.57
2016,7,1,19,0,254.0,29.0,0.8,11.0,51.0,23.82,13.9
2016,7,1,19,15,127.0,14.5,0.75,10.5,25.5,13.19,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,145.5,16.0,0.7,9.0,30.5,124.61,40.47
2016,7,2,5,30,291.0,32.0,0.7,9.0,61.0,251.7,200.51
2016,7,2,5,45,383.5,42.0,0.75,9.5,103.0,336.26,277.89
2016,7,2,6,0,476.0,52.0,0.8,10.0,145.0,428.59,356.27
2016,7,2,6,15,538.5,59.5,0.8,10.5,193.5,502.58,415.88
2016,7,2,6,30,601.0,67.0,0.8,11.0,242.0,580.1,474.39
2016,7,2,6,45,641.5,73.0,0.85,11.5,292.5,640.91,518.08
2016,7,2,7,0,682.0,79.0,0.9,12.0,343.0,702.71,560.88
2016,7,2,7,15,714.0,83.5,0.9,12.5,394.5,755.66,595.18
2016,7,2,7,30,746.0,88.0,0.9,13.0,446.0,803.7,625.04
2016,7,2,7,45,767.5,92.5,0.9,13.5,495.5,846.17,650.3
2016,7,2,8,0,789.0,97.0,0.9,14.0,545.0,887.01,673.96
2016,7,2,8,15,807.5,100.5,0.9,14.0,593.0,921.84,694.47
2016,7,2,8,30,826.0,104.0,0.9,14.0,641.0,954.44,713.39
2016,7,2,8,45,839.0,107.0,0.95,14.5,684.5,978.51,726.32
2016,7,2,9,0,852.0,110.0,1.0,15.0,728.0,989.05,730.66
2016,7,2,9,15,863.0,112.5,1.0,15.5,768.0,1004.78,737.64
2016,7,2,9,30,874.0,115.0,1.0,16.0,808.0,1017.47,742.67
2016,7,2,9,45,881.0,117.5,1.05,16.5,841.5,1022.97,744.3
2016,7,2,10,0,888.0,120.0,1.1,17.0,875.0,1025.22,744.1
2016,7,2,10,15,894.5,121.5,1.1,17.0,903.5,1022.65,741.45
2016,7,2,10,30,901.0,123.0,1.1,17.0,932.0,1016.79,736.94
2016,7,2,10,45,905.0,124.5,1.15,17.5,953.0,1005.23,728.57
2016,7,2,11,0,909.0,126.0,1.2,18.0,974.0,990.45,718.32
2016,7,2,11,15,912.0,126.5,1.2,18.0,988.5,970.66,705.47
2016,7,2,11,30,915.0,127.0,1.2,18.0,1003.0,947.89,690.81
2016,7,2,11,45,916.5,127.5,1.25,18.0,1010.0,920.96,674.29
2016,7,2,12,0,918.0,128.0,1.3,18.0,1017.0,891.41,655.99
2016,7,2,12,15,918.0,128.0,1.35,18.0,1016.5,857.78,634.85
2016,7,2,12,30,918.0,128.0,1.4,18.0,1016.0,822.0,612.08
2016,7,2,12,45,922.5,123.5,1.45,18.0,1010.0,783.84,587.44
2016,7,2,13,0,927.0,119.0,1.5,18.0,1004.0,743.53,559.73
2016,7,2,13,15,924.5,118.5,1.5,18.0,989.0,699.82,527.87
2016,7,2,13,30,922.0,118.0,1.5,18.0,974.0,654.69,494.2
2016,7,2,13,45,917.5,117.0,1.5,18.0,951.5,606.79,457.63
2016,7,2,14,0,913.0,116.0,1.5,18.0,929.0,557.99,419.36
2016,7,2,14,15,906.5,114.5,1.5,17.5,900.0,507.2,379.19
2016,7,2,14,30,900.0,113.0,1.5,17.0,871.0,456.08,337.43
2016,7,2,14,45,892.5,111.0,1.5,17.0,836.0,404.14,293.21
2016,7,2,15,0,885.0,109.0,1.5,17.0,801.0,352.38,248.25
2016,7,2,15,15,874.0,106.5,1.45,16.5,760.5,299.78,202.75
2016,7,2,15,30,863.0,104.0,1.4,16.0,720.0,248.12,158.65
2016,7,2,15,45,849.5,101.0,1.4,16.0,675.5,196.89,117.26
2016,7,2,16,0,836.0,98.0,1.4,16.0,631.0,137.89,75.12
2016,7,2,16,15,817.5,95.0,1.3,15.5,582.5,89.57,52.02
2016,7,2,16,30,799.0,92.0,1.2,15.0,534.0,63.96,50.45
2016,7,2,16,45,775.5,88.0,1.2,14.5,484.0,62.84,49.8
2016,7,2,17,0,752.0,84.0,1.2,14.0,434.0,61.61,49.02
2016,7,2,17,15,719.5,79.5,1.15,13.5,382.0,59.84,47.74
2016,7,2,17,30,687.0,75.0,1.1,13.0,330.0,52.78,41.72
2016,7,2,17,45,642.5,69.0,1.1,13.0,279.0,49.83,39.21
2016,7,2,18,0,598.0,63.0,1.1,13.0,228.0,46.76,36.49
2016,7,2,18,15,532.0,55.5,1.0,12.5,180.0,42.22,32.4
2016,7,2,18,30,466.0,48.0,0.9,12.0,132.0,37.53,27.99
2016,7,2,18,45,366.0,38.0,0.8,11.5,91.0,30.35,21.14
2016,7,2,19,0,266.0,28.0,0.7,11.0,50.0,22.91,13.13
2016,7,2,19,15,133.0,14.0,0.65,10.5,25.0,12.73,0.0
2016,7,2,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,149.0,15.5,0.6,9.0,30.5,125.2,33.54
