Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,5,30,298.0,31.0,0.6,9.0,61.0,254.65,202.06
2016,7,3,5,45,393.0,41.0,0.65,9.5,103.5,340.92,281.1
2016,7,3,6,0,488.0,51.0,0.7,10.0,146.0,435.27,360.9
2016,7,3,6,15,550.0,58.0,0.7,10.5,194.5,508.65,419.69
2016,7,3,6,30,612.0,65.0,0.7,11.0,243.0,585.51,477.42
2016,7,3,6,45,655.0,70.5,0.75,11.5,294.0,648.03,522.17
2016,7,3,7,0,698.0,76.0,0.8,12.0,345.0,711.69,566.06
2016,7,3,7,15,729.0,80.5,0.8,12.5,396.5,759.72,596.56
2016,7,3,7,30,760.0,85.0,0.8,13.0,448.0,812.21,629.37
2016,7,3,7,45,783.0,88.5,0.8,13.5,498.5,855.18,654.69
2016,7,3,8,0,806.0,92.0,0.8,14.0,549.0,896.59,678.48
2016,7,3,8,15,823.5,95.0,0.8,14.5,596.5,930.21,696.71
2016,7,3,8,30,841.0,98.0,0.8,15.0,644.0,961.55,713.29
2016,7,3,8,45,854.5,101.0,0.85,15.5,688.5,976.01,719.95
2016,7,3,9,0,868.0,104.0,0.9,16.0,733.0,998.0,731.75
2016,7,3,9,15,878.5,106.0,0.9,16.0,772.5,1012.9,739.28
2016,7,3,9,30,889.0,108.0,0.9,16.0,812.0,1024.74,745.08
2016,7,3,9,45,913.0,100.5,0.95,16.5,850.5,1036.55,750.7
2016,7,3,10,0,937.0,93.0,1.0,17.0,889.0,1045.22,754.45
2016,7,3,10,15,942.5,94.0,1.05,17.0,917.5,1041.35,751.94
2016,7,3,10,30,948.0,95.0,1.1,17.0,946.0,1034.1,747.59
2016,7,3,10,45,951.5,96.0,1.15,17.5,967.0,1021.52,738.63
2016,7,3,11,0,955.0,97.0,1.2,18.0,988.0,1005.63,727.73
2016,7,3,11,15,957.5,97.5,1.2,18.0,1002.5,985.08,714.46
2016,7,3,11,30,960.0,98.0,1.2,18.0,1017.0,961.43,699.31
2016,7,3,11,45,960.5,99.0,1.25,18.5,1023.5,933.52,680.97
2016,7,3,12,0,961.0,100.0,1.3,19.0,1030.0,902.87,660.84
2016,7,3,12,15,961.0,100.0,1.3,19.0,1029.5,868.38,638.65
2016,7,3,12,30,961.0,100.0,1.3,19.0,1029.0,831.56,614.81
2016,7,3,12,45,948.0,107.0,1.35,19.0,1017.5,788.96,587.5
2016,7,3,13,0,935.0,114.0,1.4,19.0,1006.0,745.12,557.85
2016,7,3,13,15,932.0,113.5,1.4,19.0,990.5,700.8,525.81
2016,7,3,13,30,929.0,113.0,1.4,19.0,975.0,655.08,491.95
2016,7,3,13,45,925.0,111.5,1.45,19.0,952.5,606.79,455.67
2016,7,3,14,0,921.0,110.0,1.5,19.0,930.0,557.54,417.52
2016,7,3,14,15,914.5,108.5,1.5,18.5,901.0,506.39,377.2
2016,7,3,14,30,908.0,107.0,1.5,18.0,872.0,454.92,335.26
2016,7,3,14,45,900.5,105.0,1.5,18.0,837.0,402.59,290.85
2016,7,3,15,0,893.0,103.0,1.5,18.0,802.0,350.45,245.67
2016,7,3,15,15,882.0,101.0,1.45,17.5,761.5,297.81,200.22
2016,7,3,15,30,871.0,99.0,1.4,17.0,721.0,246.12,156.16
2016,7,3,15,45,857.5,96.0,1.4,17.0,676.0,194.49,114.57
2016,7,3,16,0,844.0,93.0,1.4,17.0,631.0,144.44,79.87
2016,7,3,16,15,826.0,90.0,1.35,16.5,583.0,86.24,49.0
2016,7,3,16,30,808.0,87.0,1.3,16.0,535.0,60.55,47.3
2016,7,3,16,45,785.0,83.5,1.3,16.0,484.5,59.65,46.72
2016,7,3,17,0,762.0,80.0,1.3,16.0,434.0,58.67,46.05
2016,7,3,17,15,730.0,75.5,1.25,15.5,382.5,56.76,44.65
2016,7,3,17,30,698.0,71.0,1.2,15.0,331.0,54.76,43.14
2016,7,3,17,45,655.0,65.5,1.2,14.5,280.0,47.25,36.66
2016,7,3,18,0,612.0,60.0,1.2,14.0,229.0,44.45,34.27
2016,7,3,18,15,546.5,53.0,1.1,13.0,181.0,40.22,30.54
2016,7,3,18,30,481.0,46.0,1.0,12.0,133.0,35.86,26.49
2016,7,3,18,45,381.5,36.5,0.95,11.5,92.0,29.06,19.99
2016,7,3,19,0,282.0,27.0,0.9,11.0,51.0,22.02,12.35
2016,7,3,19,15,141.0,13.5,0.85,10.5,25.5,12.28,0.0
2016,7,3,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,168.5,14.5,0.7,9.5,31.0,133.9,27.2
2016,7,4,5,30,337.0,29.0,0.7,10.0,62.0,275.73,217.35
2016,7,4,5,45,435.0,37.0,0.75,10.5,105.0,362.75,297.76
2016,7,4,6,0,533.0,45.0,0.8,11.0,148.0,458.07,378.23
2016,7,4,6,15,593.0,51.0,0.75,11.0,197.0,530.08,435.54
2016,7,4,6,30,653.0,57.0,0.7,11.0,246.0,600.87,488.71
2016,7,4,6,45,696.5,61.0,0.7,11.5,297.5,663.76,532.97
2016,7,4,7,0,740.0,65.0,0.7,12.0,349.0,727.6,575.94
2016,7,4,7,15,769.5,68.5,0.7,12.5,401.0,779.19,608.57
2016,7,4,7,30,799.0,72.0,0.7,13.0,453.0,830.15,639.83
2016,7,4,7,45,822.5,74.5,0.75,13.5,504.0,864.05,659.6
2016,7,4,8,0,846.0,77.0,0.8,14.0,555.0,905.44,684.32
2016,7,4,8,15,862.5,79.0,0.8,14.5,603.0,937.66,701.53
2016,7,4,8,30,879.0,81.0,0.8,15.0,651.0,967.59,717.14
2016,7,4,8,45,893.0,82.5,0.85,15.5,696.0,991.88,730.1
2016,7,4,9,0,907.0,84.0,0.9,16.0,741.0,1013.38,741.34
2016,7,4,9,15,917.0,86.0,0.95,16.0,781.0,1028.46,750.0
2016,7,4,9,30,927.0,88.0,1.0,16.0,821.0,1040.34,756.85
2016,7,4,9,45,922.5,96.5,1.05,16.5,852.5,1041.57,755.76
2016,7,4,10,0,918.0,105.0,1.1,17.0,884.0,1039.15,752.67
2016,7,4,10,15,924.0,106.0,1.15,17.0,912.0,1035.7,750.51
2016,7,4,10,30,930.0,107.0,1.2,17.0,940.0,1028.9,746.36
2016,7,4,10,45,933.0,108.5,1.25,17.5,961.5,1016.36,737.32
2016,7,4,11,0,936.0,110.0,1.3,18.0,983.0,1000.55,726.37
2016,7,4,11,15,939.0,111.0,1.3,18.0,997.5,981.06,713.69
2016,7,4,11,30,942.0,112.0,1.3,18.0,1012.0,958.49,699.13
2016,7,4,11,45,942.0,113.0,1.35,18.0,1018.5,930.32,681.77
2016,7,4,12,0,942.0,114.0,1.4,18.0,1025.0,899.51,662.6
2016,7,4,12,15,942.0,114.0,1.4,18.0,1025.0,865.37,640.44
2016,7,4,12,30,942.0,114.0,1.4,18.0,1025.0,828.98,616.68
2016,7,4,12,45,948.0,108.5,1.45,18.0,1019.0,790.3,591.76
2016,7,4,13,0,954.0,103.0,1.5,18.0,1013.0,749.3,564.13
2016,7,4,13,15,951.5,102.5,1.45,18.0,997.5,704.62,531.15
2016,7,4,13,30,949.0,102.0,1.4,18.0,982.0,658.45,496.37
2016,7,4,13,45,944.5,101.0,1.4,18.0,959.5,609.44,459.07
2016,7,4,14,0,940.0,100.0,1.4,18.0,937.0,559.49,419.96
2016,7,4,14,15,934.5,99.0,1.35,17.5,908.0,508.31,379.23
2016,7,4,14,30,929.0,98.0,1.3,17.0,879.0,456.68,336.81
2016,7,4,14,45,920.5,96.5,1.3,17.0,844.0,403.35,291.54
2016,7,4,15,0,912.0,95.0,1.3,17.0,809.0,350.29,245.54
2016,7,4,15,15,902.0,93.0,1.25,16.5,768.5,296.96,199.32
2016,7,4,15,30,892.0,91.0,1.2,16.0,728.0,244.46,154.39
2016,7,4,15,45,878.0,89.0,1.2,16.0,682.5,192.4,112.36
2016,7,4,16,0,864.0,87.0,1.2,16.0,637.0,141.96,77.4
2016,7,4,16,15,846.5,84.0,1.15,15.5,588.5,92.49,54.1
2016,7,4,16,30,829.0,81.0,1.1,15.0,540.0,56.64,44.07
2016,7,4,16,45,805.0,78.0,1.1,15.0,489.0,55.9,43.64
2016,7,4,17,0,781.0,75.0,1.1,15.0,438.0,55.09,43.11
2016,7,4,17,15,749.5,71.5,1.05,14.5,386.0,53.8,42.24
2016,7,4,17,30,718.0,68.0,1.0,14.0,334.0,52.47,41.29
2016,7,4,17,45,672.0,63.0,1.0,13.5,282.5,49.76,39.07
2016,7,4,18,0,626.0,58.0,1.0,13.0,231.0,42.95,33.08
2016,7,4,18,15,561.0,51.5,0.9,12.5,182.5,39.06,29.58
2016,7,4,18,30,496.0,45.0,0.8,12.0,134.0,35.06,25.79
2016,7,4,18,45,390.0,36.0,0.75,11.5,92.5,28.65,19.63
2016,7,4,19,0,284.0,27.0,0.7,11.0,51.0,22.04,12.33
2016,7,4,19,15,142.0,13.5,0.7,10.5,25.5,12.28,0.0
2016,7,4,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,160.0,14.5,0.8,9.0,30.0,128.56,15.89
2016,7,5,5,30,320.0,29.0,0.8,9.0,60.0,265.25,209.27
2016,7,5,5,45,421.5,37.5,0.85,9.5,103.0,354.36,292.3
2016,7,5,6,0,523.0,46.0,0.9,10.0,146.0,452.16,375.37
2016,7,5,6,15,584.0,52.0,0.85,10.5,195.0,524.52,432.87
2016,7,5,6,30,645.0,58.0,0.8,11.0,244.0,600.38,489.46
2016,7,5,6,45,460.0,100.5,0.8,11.5,246.5,521.49,426.93
2016,7,5,7,0,275.0,143.0,0.8,12.0,249.0,416.49,341.4
2016,7,5,7,15,534.0,108.0,0.8,12.0,349.5,629.12,507.03
2016,7,5,7,30,793.0,73.0,0.8,12.0,450.0,825.67,643.1
2016,7,5,7,45,817.5,75.5,0.8,12.5,501.0,869.6,666.84
2016,7,5,8,0,842.0,78.0,0.8,13.0,552.0,902.57,684.9
2016,7,5,8,15,859.0,80.0,0.8,13.5,600.5,935.22,702.61
2016,7,5,8,30,876.0,82.0,0.8,14.0,649.0,965.58,718.59
2016,7,5,8,45,890.5,83.5,0.85,14.5,693.5,990.35,731.9
2016,7,5,9,0,905.0,85.0,0.9,15.0,738.0,1012.34,743.51
2016,7,5,9,15,915.0,86.5,0.9,15.0,778.5,1026.83,750.74
2016,7,5,9,30,925.0,88.0,0.9,15.0,819.0,1038.16,756.19
2016,7,5,9,45,933.0,89.0,0.95,15.5,853.5,1043.63,757.83
2016,7,5,10,0,941.0,90.0,1.0,16.0,888.0,1045.75,757.57
2016,7,5,10,15,947.0,91.0,1.05,16.0,916.5,1042.48,755.51
2016,7,5,10,30,953.0,92.0,1.1,16.0,945.0,1035.78,751.48
2016,7,5,10,45,956.5,93.5,1.15,16.5,967.0,1023.76,742.84
2016,7,5,11,0,960.0,95.0,1.2,17.0,989.0,1008.38,732.23
2016,7,5,11,15,963.0,95.5,1.2,17.0,1003.5,988.27,719.18
2016,7,5,11,30,966.0,96.0,1.2,17.0,1018.0,965.01,704.23
2016,7,5,11,45,966.5,97.0,1.25,17.0,1025.5,937.01,687.06
2016,7,5,12,0,967.0,98.0,1.3,17.0,1033.0,906.24,668.02
2016,7,5,12,15,967.0,98.0,1.3,16.5,1032.5,871.59,646.78
2016,7,5,12,30,967.0,98.0,1.3,16.0,1032.0,834.59,623.78
2016,7,5,12,45,960.0,101.5,1.35,16.0,1022.5,793.24,597.04
2016,7,5,13,0,953.0,105.0,1.4,16.0,1013.0,750.29,567.98
2016,7,5,13,15,950.0,104.0,1.4,16.0,997.5,704.88,534.82
2016,7,5,13,30,947.0,103.0,1.4,16.0,982.0,658.04,499.79
2016,7,5,13,45,943.5,102.0,1.45,16.0,959.5,609.65,462.99
2016,7,5,14,0,940.0,101.0,1.5,16.0,937.0,560.21,424.2
2016,7,5,14,15,934.0,100.0,1.5,15.5,908.0,508.77,383.11
2016,7,5,14,30,928.0,99.0,1.5,15.0,879.0,456.92,340.3
2016,7,5,14,45,921.0,96.5,1.55,15.0,844.0,403.39,294.49
2016,7,5,15,0,914.0,94.0,1.6,15.0,809.0,349.99,247.74
2016,7,5,15,15,903.5,92.5,1.6,14.5,768.5,296.76,201.14
2016,7,5,15,30,893.0,91.0,1.6,14.0,728.0,244.41,155.86
2016,7,5,15,45,881.5,88.0,1.6,14.0,683.5,191.93,112.92
2016,7,5,16,0,870.0,85.0,1.6,14.0,639.0,140.82,77.02
2016,7,5,16,15,853.0,82.5,1.55,13.5,590.5,91.39,53.72
2016,7,5,16,30,836.0,80.0,1.5,13.0,542.0,65.54,52.25
2016,7,5,16,45,815.5,76.5,1.5,13.0,492.0,54.94,43.14
2016,7,5,17,0,795.0,73.0,1.5,13.0,442.0,53.74,42.27
2016,7,5,17,15,765.0,69.0,1.5,12.5,390.0,52.01,40.98
2016,7,5,17,30,735.0,65.0,1.5,12.0,338.0,50.19,39.58
2016,7,5,17,45,693.0,60.5,1.5,11.5,286.5,47.81,37.63
2016,7,5,18,0,651.0,56.0,1.5,11.0,235.0,45.38,35.54
2016,7,5,18,15,586.5,50.0,1.45,10.5,186.0,37.96,28.81
2016,7,5,18,30,522.0,44.0,1.4,10.0,137.0,34.31,25.31
2016,7,5,18,45,413.5,35.5,1.4,10.0,94.5,28.28,19.41
2016,7,5,19,0,305.0,27.0,1.4,10.0,52.0,22.1,12.36
2016,7,5,19,15,152.5,13.5,1.35,9.5,26.0,12.28,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,144.0,15.5,1.2,9.0,29.0,120.46,3.37
2016,7,6,5,30,288.0,31.0,1.2,9.0,58.0,247.72,195.05
2016,7,6,5,45,386.5,40.0,1.25,9.5,100.0,334.52,277.12
2016,7,6,6,0,485.0,49.0,1.3,10.0,142.0,429.52,358.93
2016,7,6,6,15,548.5,56.0,1.25,10.0,190.0,503.7,420.21
2016,7,6,6,30,612.0,63.0,1.2,10.0,238.0,581.55,480.6
2016,7,6,6,45,657.5,67.5,1.2,10.5,289.0,644.67,526.38
2016,7,6,7,0,703.0,72.0,1.2,11.0,340.0,704.61,567.9
2016,7,6,7,15,734.0,76.0,1.15,11.0,391.5,757.17,603.01
2016,7,6,7,30,765.0,80.0,1.1,11.0,443.0,809.2,636.66
2016,7,6,7,45,791.0,82.5,1.1,11.5,493.5,853.86,663.76
2016,7,6,8,0,817.0,85.0,1.1,12.0,544.0,897.11,689.34
2016,7,6,8,15,834.0,87.5,1.1,12.5,592.0,920.14,700.84
2016,7,6,8,30,851.0,90.0,1.1,13.0,640.0,950.6,717.49
2016,7,6,8,45,868.0,90.0,1.1,13.5,684.5,975.61,730.27
2016,7,6,9,0,885.0,90.0,1.1,14.0,729.0,998.03,741.37
2016,7,6,9,15,895.0,92.0,1.1,14.0,768.5,1012.92,749.03
2016,7,6,9,30,905.0,94.0,1.1,14.0,808.0,1024.69,754.88
2016,7,6,9,45,911.5,96.0,1.15,14.5,842.0,1029.69,756.17
2016,7,6,10,0,918.0,98.0,1.2,15.0,876.0,1031.38,755.57
2016,7,6,10,15,924.0,99.0,1.2,15.0,904.0,1028.14,752.46
2016,7,6,10,30,930.0,100.0,1.2,15.0,932.0,1021.55,747.43
2016,7,6,10,45,936.5,99.0,1.25,15.0,954.0,1010.05,740.35
2016,7,6,11,0,943.0,98.0,1.3,15.0,976.0,995.28,731.3
2016,7,6,11,15,945.5,98.5,1.35,15.0,990.5,975.02,718.76
2016,7,6,11,30,948.0,99.0,1.4,15.0,1005.0,951.69,704.26
2016,7,6,11,45,951.5,97.5,1.45,15.5,1012.5,924.42,685.87
2016,7,6,12,0,955.0,96.0,1.5,16.0,1020.0,894.36,665.62
2016,7,6,12,15,955.0,96.0,1.5,16.0,1019.5,860.15,643.12
2016,7,6,12,30,955.0,96.0,1.5,16.0,1019.0,823.62,618.96
2016,7,6,12,45,950.5,97.5,1.55,16.0,1010.0,782.91,592.28
2016,7,6,13,0,946.0,99.0,1.6,16.0,1001.0,740.47,563.35
2016,7,6,13,15,943.5,98.5,1.6,15.5,985.5,696.16,531.65
2016,7,6,13,30,941.0,98.0,1.6,15.0,970.0,650.36,497.92
2016,7,6,13,45,936.0,97.5,1.65,15.0,947.5,601.85,460.57
2016,7,6,14,0,931.0,97.0,1.7,15.0,925.0,552.43,421.35
2016,7,6,14,15,925.0,96.0,1.7,14.5,896.0,501.46,380.2
2016,7,6,14,30,919.0,95.0,1.7,14.0,867.0,450.08,337.36
2016,7,6,14,45,910.0,93.5,1.75,14.0,832.0,397.06,291.57
2016,7,6,15,0,901.0,92.0,1.8,14.0,797.0,344.36,245.08
2016,7,6,15,15,890.5,90.5,1.8,13.5,757.0,291.81,198.72
2016,7,6,15,30,880.0,89.0,1.8,13.0,717.0,240.13,153.74
2016,7,6,15,45,866.5,86.5,1.8,13.0,672.0,188.39,111.25
2016,7,6,16,0,853.0,84.0,1.8,13.0,627.0,138.22,75.98
2016,7,6,16,15,836.0,81.5,1.75,12.5,579.5,89.65,53.08
2016,7,6,16,30,819.0,79.0,1.7,12.0,532.0,55.2,43.36
2016,7,6,16,45,796.5,76.0,1.7,12.0,481.5,54.42,42.87
2016,7,6,17,0,774.0,73.0,1.7,12.0,431.0,53.58,42.3
2016,7,6,17,15,743.5,69.0,1.65,11.5,380.0,51.86,41.02
2016,7,6,17,30,713.0,65.0,1.6,11.0,329.0,50.05,39.63
2016,7,6,17,45,670.0,60.0,1.55,11.0,278.5,47.28,37.23
2016,7,6,18,0,627.0,55.0,1.5,11.0,228.0,44.41,34.67
2016,7,6,18,15,563.0,49.0,1.45,10.5,180.0,37.07,28.0
2016,7,6,18,30,499.0,43.0,1.4,10.0,132.0,33.4,24.49
2016,7,6,18,45,397.5,34.0,1.35,9.5,91.0,26.94,18.26
2016,7,6,19,0,296.0,25.0,1.3,9.0,50.0,20.26,10.87
2016,7,6,19,15,148.0,12.5,1.25,9.0,25.0,11.37,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,171.5,13.0,0.9,10.0,29.0,131.25,0.0
2016,7,7,5,30,343.0,26.0,0.9,10.0,58.0,274.94,214.27
2016,7,7,5,45,441.0,33.5,0.95,10.0,100.5,360.79,296.87
2016,7,7,6,0,539.0,41.0,1.0,10.0,143.0,449.86,374.09
2016,7,7,6,15,598.5,46.5,0.95,10.0,191.0,521.78,432.19
2016,7,7,6,30,658.0,52.0,0.9,10.0,239.0,596.83,489.55
2016,7,7,6,45,695.5,56.5,0.9,10.5,289.5,655.58,531.38
2016,7,7,7,0,733.0,61.0,0.9,11.0,340.0,715.0,571.94
2016,7,7,7,15,762.0,64.5,0.9,11.5,391.0,765.97,604.85
2016,7,7,7,30,791.0,68.0,0.9,12.0,442.0,816.35,636.34
2016,7,7,7,45,814.5,70.0,0.95,12.5,492.5,849.61,656.01
2016,7,7,8,0,838.0,72.0,1.0,13.0,543.0,890.36,680.71
2016,7,7,8,15,593.5,168.5,1.0,13.0,516.5,800.21,616.35
2016,7,7,8,30,349.0,265.0,1.0,13.0,490.0,652.42,506.14
2016,7,7,8,45,624.0,172.0,1.05,13.5,608.5,846.29,647.22
2016,7,7,9,0,899.0,79.0,1.1,14.0,727.0,998.68,743.76
2016,7,7,9,15,908.5,80.5,1.15,14.0,766.5,1012.84,749.98
2016,7,7,9,30,918.0,82.0,1.2,14.0,806.0,1023.85,756.33
2016,7,7,9,45,922.0,85.5,1.25,14.5,839.0,1028.33,757.26
2016,7,7,10,0,926.0,89.0,1.3,15.0,872.0,1029.4,756.22
2016,7,7,10,15,931.5,90.0,1.3,15.0,900.5,1025.83,752.9
2016,7,7,10,30,937.0,91.0,1.3,15.0,929.0,1018.89,747.63
2016,7,7,10,45,940.5,92.0,1.35,15.0,950.0,1006.67,740.0
2016,7,7,11,0,944.0,93.0,1.4,15.0,971.0,991.16,730.39
2016,7,7,11,15,947.0,93.5,1.4,15.0,985.5,971.48,717.34
2016,7,7,11,30,950.0,94.0,1.4,15.0,1000.0,948.69,702.37
2016,7,7,11,45,950.5,94.5,1.45,15.0,1007.5,920.73,684.77
2016,7,7,12,0,951.0,95.0,1.5,15.0,1015.0,890.07,665.29
2016,7,7,12,15,951.0,95.0,1.55,15.0,1014.5,856.01,643.39
2016,7,7,12,30,951.0,95.0,1.6,15.0,1014.0,819.64,619.71
2016,7,7,12,45,943.5,99.0,1.65,15.0,1004.5,779.01,592.84
2016,7,7,13,0,936.0,103.0,1.7,15.0,995.0,736.82,563.69
2016,7,7,13,15,933.5,102.5,1.7,15.0,980.0,692.87,531.02
2016,7,7,13,30,931.0,102.0,1.7,15.0,965.0,647.44,496.46
2016,7,7,13,45,928.0,100.5,1.7,15.0,943.5,599.64,459.24
2016,7,7,14,0,925.0,99.0,1.7,15.0,922.0,550.78,420.15
2016,7,7,14,15,919.0,98.0,1.7,14.5,893.0,500.05,379.19
2016,7,7,14,30,913.0,97.0,1.7,14.0,864.0,448.92,336.54
2016,7,7,14,45,907.0,94.5,1.7,14.0,830.0,396.47,291.03
2016,7,7,15,0,901.0,92.0,1.7,14.0,796.0,344.06,244.63
2016,7,7,15,15,890.5,90.0,1.7,14.0,756.0,291.11,197.64
2016,7,7,15,30,880.0,88.0,1.7,14.0,716.0,239.04,152.2
2016,7,7,15,45,869.0,85.0,1.7,14.0,672.0,187.28,109.8
2016,7,7,16,0,858.0,82.0,1.7,14.0,628.0,136.84,74.44
2016,7,7,16,15,840.5,79.5,1.7,13.5,580.0,87.99,51.67
2016,7,7,16,30,823.0,77.0,1.7,13.0,532.0,63.43,50.41
2016,7,7,16,45,802.5,73.5,1.7,12.5,482.5,52.73,41.28
2016,7,7,17,0,782.0,70.0,1.7,12.0,433.0,51.46,40.42
2016,7,7,17,15,752.0,66.5,1.7,11.5,381.5,50.03,39.38
2016,7,7,17,30,722.0,63.0,1.7,11.0,330.0,48.54,38.26
2016,7,7,17,45,682.0,58.0,1.7,11.0,279.5,45.71,35.81
2016,7,7,18,0,642.0,53.0,1.7,11.0,229.0,42.78,33.19
2016,7,7,18,15,579.0,47.0,1.65,10.5,181.0,38.78,29.54
2016,7,7,18,30,516.0,41.0,1.6,10.0,133.0,31.79,23.03
2016,7,7,18,45,417.5,32.5,1.55,9.5,92.0,25.7,17.14
2016,7,7,19,0,319.0,24.0,1.5,9.0,51.0,19.41,10.1
2016,7,7,19,15,159.5,12.0,1.45,9.0,25.5,10.91,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,174.0,12.5,1.0,9.0,28.5,131.18,0.0
2016,7,8,5,30,348.0,25.0,1.0,9.0,57.0,276.39,215.13
2016,7,8,5,45,446.0,32.0,1.05,9.5,99.0,361.47,298.06
2016,7,8,6,0,544.0,39.0,1.1,10.0,141.0,450.4,374.87
2016,7,8,6,15,602.0,44.5,1.1,10.0,189.0,521.25,432.73
2016,7,8,6,30,660.0,50.0,1.1,10.0,237.0,595.2,490.08
2016,7,8,6,45,695.0,55.0,1.1,10.5,286.5,652.66,531.35
2016,7,8,7,0,730.0,60.0,1.1,11.0,336.0,710.66,571.27
2016,7,8,7,15,758.0,63.0,1.05,11.5,386.5,760.01,602.75
2016,7,8,7,30,786.0,66.0,1.0,12.0,437.0,808.72,632.68
2016,7,8,7,45,808.0,68.5,1.0,12.5,486.5,841.24,651.22
2016,7,8,8,0,830.0,71.0,1.0,13.0,536.0,881.13,674.64
2016,7,8,8,15,846.0,73.0,1.0,13.0,583.0,912.83,693.28
2016,7,8,8,30,862.0,75.0,1.0,13.0,630.0,942.26,710.37
2016,7,8,8,45,877.0,75.5,1.0,13.5,674.0,966.37,722.57
2016,7,8,9,0,892.0,76.0,1.0,14.0,718.0,987.8,733.04
2016,7,8,9,15,901.5,77.5,1.0,14.5,757.0,1002.02,738.91
2016,7,8,9,30,911.0,79.0,1.0,15.0,796.0,1013.12,742.95
2016,7,8,9,45,919.5,79.0,1.05,15.5,830.0,1018.27,744.38
2016,7,8,10,0,928.0,79.0,1.1,16.0,864.0,1020.15,743.95
2016,7,8,10,15,933.5,80.0,1.15,16.0,892.0,1016.82,741.76
2016,7,8,10,30,939.0,81.0,1.2,16.0,920.0,1010.13,737.61
2016,7,8,10,45,943.5,81.0,1.25,16.5,941.0,998.05,728.79
2016,7,8,11,0,948.0,81.0,1.3,17.0,962.0,982.71,718.03
2016,7,8,11,15,951.0,81.5,1.35,17.0,976.5,963.24,706.04
2016,7,8,11,30,954.0,82.0,1.4,17.0,991.0,940.65,692.06
2016,7,8,11,45,955.0,82.0,1.45,17.0,998.5,912.83,674.62
2016,7,8,12,0,956.0,82.0,1.5,17.0,1006.0,882.27,655.3
2016,7,8,12,15,956.5,82.0,1.55,17.0,1005.5,848.72,633.84
2016,7,8,12,30,957.0,82.0,1.6,17.0,1005.0,812.78,610.55
2016,7,8,12,45,950.0,86.0,1.65,17.5,996.5,772.55,583.0
2016,7,8,13,0,943.0,90.0,1.7,18.0,988.0,730.69,553.58
2016,7,8,13,15,940.5,89.5,1.7,17.5,973.0,686.6,522.07
2016,7,8,13,30,938.0,89.0,1.7,17.0,958.0,641.0,488.54
2016,7,8,13,45,934.0,88.0,1.75,17.0,936.0,592.84,451.5
2016,7,8,14,0,930.0,87.0,1.8,17.0,914.0,543.69,412.55
2016,7,8,14,15,924.5,86.0,1.8,17.0,886.0,493.04,371.04
2016,7,8,14,30,919.0,85.0,1.8,17.0,858.0,441.93,327.96
2016,7,8,14,45,912.0,83.5,1.85,17.0,823.5,389.66,282.98
2016,7,8,15,0,905.0,82.0,1.9,17.0,789.0,337.5,237.14
2016,7,8,15,15,895.0,80.5,1.9,16.5,749.5,284.9,191.05
2016,7,8,15,30,885.0,79.0,1.9,16.0,710.0,233.13,146.32
2016,7,8,15,45,873.0,77.0,1.9,16.0,666.0,181.74,104.45
2016,7,8,16,0,861.0,75.0,1.9,16.0,622.0,131.76,69.76
2016,7,8,16,15,844.5,73.0,1.85,15.5,575.0,83.19,47.54
2016,7,8,16,30,828.0,71.0,1.8,15.0,528.0,59.46,46.55
2016,7,8,16,45,807.5,68.0,1.8,15.0,478.5,57.63,45.16
2016,7,8,17,0,787.0,65.0,1.8,15.0,429.0,47.9,36.78
2016,7,8,17,15,757.5,61.5,1.7,14.5,378.0,46.32,35.61
2016,7,8,17,30,728.0,58.0,1.6,14.0,327.0,44.67,34.35
2016,7,8,17,45,689.0,53.5,1.55,13.5,277.0,42.09,32.21
2016,7,8,18,0,650.0,49.0,1.5,13.0,227.0,39.43,29.92
2016,7,8,18,15,588.5,43.5,1.4,12.5,179.5,35.74,26.57
2016,7,8,18,30,527.0,38.0,1.3,12.0,132.0,31.97,22.99
2016,7,8,18,45,429.5,30.5,1.2,12.0,91.0,24.02,15.46
2016,7,8,19,0,332.0,23.0,1.1,12.0,50.0,18.55,9.17
2016,7,8,19,15,166.0,11.5,1.05,11.5,25.0,10.46,0.0
2016,7,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,189.5,11.5,0.45,10.5,28.5,134.99,0.0
2016,7,9,5,30,379.0,23.0,0.4,11.0,57.0,285.03,217.64
2016,7,9,5,45,471.0,29.5,0.4,11.5,98.5,368.29,298.47
2016,7,9,6,0,563.0,36.0,0.4,12.0,140.0,459.09,374.23
2016,7,9,6,15,619.5,40.5,0.45,12.5,188.0,528.01,428.52
2016,7,9,6,30,676.0,45.0,0.5,13.0,236.0,599.98,482.25
2016,7,9,6,45,714.0,48.5,0.55,13.5,286.0,658.27,523.32
2016,7,9,7,0,752.0,52.0,0.6,14.0,336.0,709.12,557.48
2016,7,9,7,15,779.5,55.0,0.65,14.5,386.5,758.52,589.49
2016,7,9,7,30,807.0,58.0,0.7,15.0,437.0,807.35,620.19
2016,7,9,7,45,827.0,60.0,0.75,15.5,486.0,846.97,643.93
2016,7,9,8,0,847.0,62.0,0.8,16.0,535.0,884.99,666.3
2016,7,9,8,15,862.5,64.0,0.85,16.0,582.5,916.78,685.54
2016,7,9,8,30,878.0,66.0,0.9,16.0,630.0,946.23,703.26
2016,7,9,8,45,890.0,67.5,1.0,16.5,673.5,969.02,716.3
2016,7,9,9,0,902.0,69.0,1.1,17.0,717.0,989.0,727.61
2016,7,9,9,15,911.5,70.5,1.15,17.0,756.5,1003.47,735.91
2016,7,9,9,30,921.0,72.0,1.2,17.0,796.0,1014.78,742.39
2016,7,9,9,45,923.0,76.5,1.3,17.5,829.0,1018.72,743.84
2016,7,9,10,0,925.0,81.0,1.4,18.0,862.0,1019.2,743.25
2016,7,9,10,15,931.0,82.0,1.45,18.0,890.0,1016.36,741.25
2016,7,9,10,30,937.0,83.0,1.5,18.0,918.0,1010.15,737.25
2016,7,9,10,45,941.5,83.0,1.55,18.5,940.0,998.08,728.25
2016,7,9,11,0,946.0,83.0,1.6,19.0,962.0,982.73,717.31
2016,7,9,11,15,613.0,276.0,1.6,19.0,849.0,853.13,630.16
2016,7,9,11,30,280.0,469.0,1.6,19.0,736.0,703.96,520.49
2016,7,9,11,45,619.0,275.5,1.65,19.0,871.5,810.55,604.13
2016,7,9,12,0,958.0,82.0,1.7,19.0,1007.0,883.84,654.98
2016,7,9,12,15,958.0,82.5,1.7,18.5,1007.0,850.26,632.97
2016,7,9,12,30,958.0,83.0,1.7,18.0,1007.0,814.29,610.32
2016,7,9,12,45,956.5,83.0,1.75,18.0,999.5,774.56,584.19
2016,7,9,13,0,955.0,83.0,1.8,18.0,992.0,732.88,556.11
2016,7,9,13,15,952.5,83.0,1.8,18.0,977.0,688.76,523.49
2016,7,9,13,30,950.0,83.0,1.8,18.0,962.0,643.09,488.93
2016,7,9,13,45,948.0,80.5,1.85,18.0,940.5,594.3,451.47
2016,7,9,14,0,946.0,78.0,1.9,18.0,919.0,544.34,411.94
2016,7,9,14,15,940.5,77.5,1.9,17.5,890.5,493.36,370.86
2016,7,9,14,30,935.0,77.0,1.9,17.0,862.0,441.88,328.01
2016,7,9,14,45,929.5,74.5,1.9,17.0,828.0,388.59,281.94
2016,7,9,15,0,924.0,72.0,1.9,17.0,794.0,335.27,234.91
2016,7,9,15,15,915.0,71.0,1.9,16.5,754.5,282.36,188.35
2016,7,9,15,30,906.0,70.0,1.9,16.0,715.0,230.16,143.09
2016,7,9,15,45,894.5,68.0,1.95,16.0,671.0,177.8,100.39
2016,7,9,16,0,883.0,66.0,2.0,16.0,627.0,126.81,65.04
2016,7,9,16,15,868.5,64.0,1.95,15.5,580.0,77.26,42.56
2016,7,9,16,30,854.0,62.0,1.9,15.0,533.0,53.6,41.45
2016,7,9,16,45,833.0,60.0,1.9,14.5,483.0,52.3,40.58
2016,7,9,17,0,812.0,58.0,1.9,14.0,433.0,50.92,39.61
2016,7,9,17,15,785.5,55.5,1.85,13.5,383.0,49.05,38.19
2016,7,9,17,30,759.0,53.0,1.8,13.0,333.0,41.03,31.24
2016,7,9,17,45,718.0,49.5,1.8,13.0,282.0,39.07,29.57
2016,7,9,18,0,677.0,46.0,1.8,13.0,231.0,37.07,27.79
2016,7,9,18,15,619.5,41.5,1.8,12.5,183.5,34.14,25.12
2016,7,9,18,30,562.0,37.0,1.8,12.0,136.0,31.19,22.28
2016,7,9,18,45,458.0,30.0,1.8,11.5,93.5,25.79,17.03
2016,7,9,19,0,354.0,23.0,1.8,11.0,51.0,18.61,9.17
2016,7,9,19,15,177.0,11.5,1.75,10.5,25.5,10.46,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,12.5,1.25,9.5,28.5,109.48,0.0
2016,7,10,5,30,357.0,25.0,1.3,10.0,57.0,281.42,215.61
2016,7,10,5,45,457.0,32.5,1.4,10.5,100.0,368.69,303.04
2016,7,10,6,0,557.0,40.0,1.5,11.0,143.0,459.48,382.03
2016,7,10,6,15,618.0,45.5,1.5,11.0,192.0,533.14,442.55
2016,7,10,6,30,679.0,51.0,1.5,11.0,241.0,610.03,502.5
2016,7,10,6,45,720.0,55.0,1.55,11.5,293.0,671.68,547.54
2016,7,10,7,0,761.0,59.0,1.6,12.0,345.0,734.19,591.4
2016,7,10,7,15,790.0,62.5,1.6,12.5,397.5,786.09,625.47
2016,7,10,7,30,819.0,66.0,1.6,13.0,450.0,828.48,651.78
2016,7,10,7,45,841.0,68.5,1.6,13.5,501.0,870.73,677.42
2016,7,10,8,0,863.0,71.0,1.6,14.0,552.0,911.41,701.39
2016,7,10,8,15,879.5,73.0,1.6,14.0,600.5,944.27,720.98
2016,7,10,8,30,896.0,75.0,1.6,14.0,649.0,974.77,738.92
2016,7,10,8,45,909.5,76.5,1.65,14.5,694.5,999.09,752.05
2016,7,10,9,0,923.0,78.0,1.7,15.0,740.0,1020.55,763.35
2016,7,10,9,15,933.0,79.5,1.7,15.5,780.5,1035.45,769.68
2016,7,10,9,30,943.0,81.0,1.7,16.0,821.0,1047.12,774.08
2016,7,10,9,45,950.5,82.5,1.7,16.5,856.5,1052.92,774.84
2016,7,10,10,0,958.0,84.0,1.7,17.0,892.0,1055.28,773.61
2016,7,10,10,15,964.0,85.0,1.7,17.0,921.0,1052.11,770.5
2016,7,10,10,30,970.0,86.0,1.7,17.0,950.0,1045.46,765.37
2016,7,10,10,45,974.0,86.5,1.7,17.5,972.0,1032.86,755.19
2016,7,10,11,0,978.0,87.0,1.7,18.0,994.0,1016.87,743.05
2016,7,10,11,15,980.5,87.5,1.7,18.0,1009.5,996.15,729.43
2016,7,10,11,30,983.0,88.0,1.7,18.0,1025.0,972.24,713.83
2016,7,10,11,45,984.5,88.5,1.75,18.0,1032.5,944.38,696.35
2016,7,10,12,0,986.0,89.0,1.8,18.0,1040.0,913.63,676.89
2016,7,10,12,15,986.5,89.0,1.85,18.0,1040.0,878.9,654.65
2016,7,10,12,30,987.0,89.0,1.9,18.0,1040.0,841.7,630.56
2016,7,10,12,45,982.0,91.5,1.95,18.0,1031.5,800.3,603.36
2016,7,10,13,0,977.0,94.0,2.0,18.0,1023.0,757.1,574.02
2016,7,10,13,15,975.0,93.0,2.0,18.0,1008.0,711.33,540.28
2016,7,10,13,30,973.0,92.0,2.0,18.0,993.0,663.97,504.55
2016,7,10,13,45,970.5,90.5,2.0,18.0,971.0,614.5,466.3
2016,7,10,14,0,968.0,89.0,2.0,18.0,949.0,563.84,426.04
2016,7,10,14,15,963.0,88.0,2.0,18.0,920.0,511.43,383.25
2016,7,10,14,30,958.0,87.0,2.0,18.0,891.0,458.46,338.76
2016,7,10,14,45,952.0,85.0,2.0,18.0,856.0,404.04,292.0
2016,7,10,15,0,946.0,83.0,2.0,18.0,821.0,349.6,244.28
2016,7,10,15,15,936.5,81.5,1.95,18.0,780.5,294.86,196.08
2016,7,10,15,30,927.0,80.0,1.9,18.0,740.0,240.87,149.43
2016,7,10,15,45,915.5,78.0,1.9,18.0,695.0,187.21,106.16
2016,7,10,16,0,904.0,76.0,1.9,18.0,650.0,134.91,70.4
2016,7,10,16,15,888.0,73.5,1.85,17.5,601.0,83.66,47.51
2016,7,10,16,30,872.0,71.0,1.8,17.0,552.0,59.91,46.57
2016,7,10,16,45,851.5,68.0,1.8,16.5,500.5,58.05,45.24
2016,7,10,17,0,831.0,65.0,1.8,16.0,449.0,56.06,43.78
2016,7,10,17,15,801.5,62.0,1.75,15.5,396.0,47.06,36.12
2016,7,10,17,30,772.0,59.0,1.7,15.0,343.0,45.78,35.19
2016,7,10,17,45,730.0,55.0,1.65,15.0,290.5,43.59,33.34
2016,7,10,18,0,688.0,51.0,1.6,15.0,238.0,41.36,31.37
2016,7,10,18,15,624.5,45.5,1.5,14.0,188.0,37.7,28.14
2016,7,10,18,30,561.0,40.0,1.4,13.0,138.0,34.0,24.67
2016,7,10,18,45,453.0,32.0,1.35,12.5,95.0,25.43,16.63
2016,7,10,19,0,345.0,24.0,1.3,12.0,52.0,19.54,9.75
2016,7,10,19,15,172.5,12.0,1.25,11.5,26.0,10.91,0.0
2016,7,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,173.0,12.5,0.65,9.5,27.5,106.28,0.0
2016,7,11,5,30,346.0,25.0,0.6,10.0,55.0,274.38,207.3
2016,7,11,5,45,447.0,33.0,0.6,10.5,97.5,362.7,295.18
2016,7,11,6,0,548.0,41.0,0.6,11.0,140.0,453.93,372.84
2016,7,11,6,15,610.0,46.5,0.55,11.5,189.0,528.08,431.03
2016,7,11,6,30,672.0,52.0,0.5,12.0,238.0,605.47,488.08
2016,7,11,6,45,713.5,56.0,0.5,12.5,290.0,667.31,531.12
2016,7,11,7,0,755.0,60.0,0.5,13.0,342.0,730.04,572.87
2016,7,11,7,15,784.0,63.0,0.5,13.5,394.0,781.09,604.75
2016,7,11,7,30,813.0,66.0,0.5,14.0,446.0,822.64,629.2
2016,7,11,7,45,835.0,68.5,0.55,15.0,497.0,864.76,653.27
2016,7,11,8,0,857.0,71.0,0.6,16.0,548.0,905.33,675.73
2016,7,11,8,15,873.0,73.5,0.65,16.5,596.0,938.25,694.11
2016,7,11,8,30,889.0,76.0,0.7,17.0,644.0,968.8,710.92
2016,7,11,8,45,901.0,77.5,0.75,17.5,688.5,991.56,722.71
2016,7,11,9,0,913.0,79.0,0.8,18.0,733.0,1011.46,732.83
2016,7,11,9,15,922.5,80.5,0.85,18.0,773.0,1025.8,740.97
2016,7,11,9,30,932.0,82.0,0.9,18.0,813.0,1036.94,747.3
2016,7,11,9,45,930.5,88.5,0.95,18.5,845.5,1039.37,746.99
2016,7,11,10,0,929.0,95.0,1.0,19.0,878.0,1038.21,744.7
2016,7,11,10,15,935.0,96.0,1.05,19.0,906.5,1035.04,742.75
2016,7,11,10,30,941.0,97.0,1.1,19.0,935.0,1028.48,738.82
2016,7,11,10,45,944.5,98.0,1.15,19.5,956.5,1016.1,730.0
2016,7,11,11,0,948.0,99.0,1.2,20.0,978.0,1000.42,719.26
2016,7,11,11,15,950.5,100.0,1.2,20.0,993.0,980.55,706.48
2016,7,11,11,30,953.0,101.0,1.2,20.0,1008.0,957.56,691.82
2016,7,11,11,45,954.5,101.0,1.25,20.5,1015.0,929.76,673.63
2016,7,11,12,0,956.0,101.0,1.3,21.0,1022.0,899.19,653.65
2016,7,11,12,15,956.0,101.0,1.35,21.0,1022.5,864.81,632.32
2016,7,11,12,30,956.0,101.0,1.4,21.0,1023.0,828.08,609.23
2016,7,11,12,45,959.5,98.0,1.45,21.0,1016.5,789.17,584.43
2016,7,11,13,0,963.0,95.0,1.5,21.0,1010.0,748.01,557.15
2016,7,11,13,15,960.5,94.5,1.55,20.5,995.5,702.89,526.02
2016,7,11,13,30,958.0,94.0,1.6,20.0,981.0,656.23,492.75
2016,7,11,13,45,955.0,93.0,1.65,20.0,959.0,607.52,455.94
2016,7,11,14,0,952.0,92.0,1.7,20.0,937.0,557.69,417.09
2016,7,11,14,15,947.0,91.0,1.7,19.5,908.5,506.0,376.11
2016,7,11,14,30,942.0,90.0,1.7,19.0,880.0,453.77,333.3
2016,7,11,14,45,935.5,88.5,1.75,19.0,845.5,400.3,287.8
2016,7,11,15,0,929.0,87.0,1.8,19.0,811.0,346.87,241.34
2016,7,11,15,15,920.0,85.0,1.8,18.5,771.0,292.69,194.37
2016,7,11,15,30,911.0,83.0,1.8,18.0,731.0,239.24,148.69
2016,7,11,15,45,900.0,81.0,1.8,18.0,687.0,186.41,106.19
2016,7,11,16,0,889.0,79.0,1.8,18.0,643.0,134.89,71.11
2016,7,11,16,15,873.5,76.5,1.75,17.5,594.5,84.36,48.81
2016,7,11,16,30,858.0,74.0,1.7,17.0,546.0,61.8,48.2
2016,7,11,16,45,838.5,70.5,1.7,17.0,495.5,59.66,46.55
2016,7,11,17,0,819.0,67.0,1.7,17.0,445.0,49.67,38.02
2016,7,11,17,15,790.0,64.0,1.65,16.0,392.5,48.5,37.32
2016,7,11,17,30,761.0,61.0,1.6,15.0,340.0,47.3,36.55
2016,7,11,17,45,721.5,56.0,1.55,14.5,288.0,44.39,34.12
2016,7,11,18,0,682.0,51.0,1.5,14.0,236.0,41.36,31.51
2016,7,11,18,15,617.5,45.5,1.4,13.5,186.5,37.71,28.2
2016,7,11,18,30,553.0,40.0,1.3,13.0,137.0,34.01,24.67
2016,7,11,18,45,449.0,32.0,1.25,12.5,94.0,25.45,16.63
2016,7,11,19,0,345.0,24.0,1.2,12.0,51.0,19.58,9.65
2016,7,11,19,15,172.5,12.0,1.2,11.5,25.5,10.91,0.0
2016,7,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,186.0,11.5,1.0,9.0,27.0,112.3,0.0
2016,7,12,5,30,372.0,23.0,1.0,9.0,54.0,278.45,209.96
2016,7,12,5,45,471.0,30.5,1.05,9.5,97.0,368.1,302.24
2016,7,12,6,0,570.0,38.0,1.1,10.0,140.0,464.91,385.58
2016,7,12,6,15,629.5,43.0,1.05,10.5,189.0,537.16,443.5
2016,7,12,6,30,689.0,48.0,1.0,11.0,238.0,612.55,500.38
2016,7,12,6,45,729.0,51.5,1.0,11.5,289.5,673.0,543.42
2016,7,12,7,0,769.0,55.0,1.0,12.0,341.0,734.27,585.13
2016,7,12,7,15,797.0,58.0,1.0,12.0,393.0,776.38,612.63
2016,7,12,7,30,825.0,61.0,1.0,12.0,445.0,826.1,644.91
2016,7,12,7,45,846.0,63.5,1.05,12.5,496.0,867.76,670.34
2016,7,12,8,0,867.0,66.0,1.1,13.0,547.0,907.78,694.29
2016,7,12,8,15,883.0,68.0,1.15,13.5,595.5,940.4,712.95
2016,7,12,8,30,899.0,70.0,1.2,14.0,644.0,970.64,729.96
2016,7,12,8,45,911.0,72.0,1.25,14.5,689.0,994.3,742.59
2016,7,12,9,0,923.0,74.0,1.3,15.0,734.0,1015.04,753.4
2016,7,12,9,15,933.0,75.0,1.3,15.0,774.5,1029.49,760.75
2016,7,12,9,30,943.0,76.0,1.3,15.0,815.0,1040.72,766.23
2016,7,12,9,45,950.0,78.0,1.35,15.0,850.0,1046.75,769.47
2016,7,12,10,0,957.0,80.0,1.4,15.0,885.0,1049.32,770.72
2016,7,12,10,15,962.5,80.5,1.4,15.0,914.0,1045.25,767.02
2016,7,12,10,30,968.0,81.0,1.4,15.0,943.0,1037.72,761.35
2016,7,12,10,45,972.5,82.0,1.45,15.5,965.5,1026.29,752.82
2016,7,12,11,0,977.0,83.0,1.5,16.0,988.0,1011.43,742.22
2016,7,12,11,15,980.0,83.5,1.5,16.0,1003.5,991.3,728.93
2016,7,12,11,30,983.0,84.0,1.5,16.0,1019.0,967.95,713.67
2016,7,12,11,45,985.0,84.0,1.55,16.0,1027.0,940.13,696.24
2016,7,12,12,0,987.0,84.0,1.6,16.0,1035.0,909.41,676.83
2016,7,12,12,15,988.0,84.0,1.6,16.0,1035.5,875.13,654.3
2016,7,12,12,30,989.0,84.0,1.6,16.0,1036.0,838.31,629.96
2016,7,12,12,45,982.0,88.5,1.65,16.0,1027.5,797.16,603.0
2016,7,12,13,0,975.0,93.0,1.7,16.0,1019.0,754.26,573.93
2016,7,12,13,15,973.0,92.5,1.7,16.0,1004.0,708.94,540.48
2016,7,12,13,30,971.0,92.0,1.7,16.0,989.0,662.01,505.0
2016,7,12,13,45,968.5,90.5,1.7,16.0,967.5,612.55,466.71
2016,7,12,14,0,966.0,89.0,1.7,16.0,946.0,561.91,426.38
2016,7,12,14,15,961.0,88.0,1.7,16.0,917.5,509.52,383.5
2016,7,12,14,30,956.0,87.0,1.7,16.0,889.0,456.56,338.89
2016,7,12,14,45,950.0,85.5,1.75,16.0,854.0,402.53,292.38
2016,7,12,15,0,944.0,84.0,1.8,16.0,819.0,348.46,244.82
2016,7,12,15,15,934.5,82.5,1.8,15.5,778.5,293.72,196.8
2016,7,12,15,30,925.0,81.0,1.8,15.0,738.0,239.74,150.16
2016,7,12,15,45,913.5,78.5,1.8,15.0,693.0,185.72,106.31
2016,7,12,16,0,902.0,76.0,1.8,15.0,648.0,133.08,70.19
2016,7,12,16,15,886.0,74.0,1.75,14.5,599.0,82.19,47.92
2016,7,12,16,30,870.0,72.0,1.7,14.0,550.0,60.58,47.74
2016,7,12,16,45,849.5,69.0,1.7,14.0,498.5,58.73,46.32
2016,7,12,17,0,829.0,66.0,1.7,14.0,447.0,56.76,44.76
2016,7,12,17,15,799.5,62.5,1.65,13.5,394.0,47.47,36.79
2016,7,12,17,30,770.0,59.0,1.6,13.0,341.0,45.82,35.53
2016,7,12,17,45,728.5,55.0,1.55,13.0,288.5,43.64,33.67
2016,7,12,18,0,687.0,51.0,1.5,13.0,236.0,41.42,31.69
2016,7,12,18,15,623.0,45.0,1.35,12.5,186.0,37.32,27.97
2016,7,12,18,30,559.0,39.0,1.2,12.0,136.0,33.13,23.99
2016,7,12,18,45,451.0,31.0,1.1,11.5,93.0,26.84,17.92
2016,7,12,19,0,343.0,23.0,1.0,11.0,50.0,18.7,8.88
2016,7,12,19,15,171.5,11.5,0.95,10.5,25.0,10.46,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.0,12.0,0.75,9.5,26.5,109.28,0.0
2016,7,13,5,30,360.0,24.0,0.7,10.0,53.0,278.9,206.27
2016,7,13,5,45,464.0,31.5,0.7,10.5,96.5,364.16,296.26
2016,7,13,6,0,568.0,39.0,0.7,11.0,140.0,464.19,381.1
2016,7,13,6,15,630.0,44.5,0.7,11.5,190.0,538.94,440.39
2016,7,13,6,30,692.0,50.0,0.7,12.0,240.0,616.99,498.79
