Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,6,45,734.0,54.0,0.7,12.5,293.0,679.91,542.88
2016,7,13,7,0,776.0,58.0,0.7,13.0,346.0,743.74,585.61
2016,7,13,7,15,804.5,61.5,0.7,13.5,398.5,795.73,618.25
2016,7,13,7,30,833.0,65.0,0.7,14.0,451.0,838.16,643.36
2016,7,13,7,45,854.5,67.5,0.7,14.5,503.0,880.4,667.77
2016,7,13,8,0,876.0,70.0,0.7,15.0,555.0,921.0,690.5
2016,7,13,8,15,892.0,72.0,0.7,15.5,604.0,953.72,707.7
2016,7,13,8,30,908.0,74.0,0.7,16.0,653.0,984.03,723.22
2016,7,13,8,45,920.5,76.0,0.7,16.5,698.0,1008.23,734.75
2016,7,13,9,0,933.0,78.0,0.7,17.0,743.0,1029.48,744.47
2016,7,13,9,15,942.0,79.5,0.7,17.5,784.0,1043.51,749.77
2016,7,13,9,30,951.0,81.0,0.7,18.0,825.0,1054.25,753.25
2016,7,13,9,45,947.0,89.0,0.75,18.5,857.0,1055.91,752.52
2016,7,13,10,0,943.0,97.0,0.8,19.0,889.0,1053.84,749.79
2016,7,13,10,15,948.5,98.0,0.85,19.5,918.0,1050.04,746.18
2016,7,13,10,30,954.0,99.0,0.9,20.0,947.0,1042.8,740.61
2016,7,13,10,45,958.5,99.5,0.95,20.5,969.0,1030.64,732.16
2016,7,13,11,0,963.0,100.0,1.0,21.0,991.0,1015.11,721.77
2016,7,13,11,15,965.5,101.0,1.0,21.0,1006.0,994.9,708.98
2016,7,13,11,30,968.0,102.0,1.0,21.0,1021.0,971.5,694.31
2016,7,13,11,45,969.5,102.0,1.05,21.5,1028.5,943.24,676.22
2016,7,13,12,0,971.0,102.0,1.1,22.0,1036.0,912.16,656.32
2016,7,13,12,15,971.0,102.0,1.15,22.0,1036.0,877.22,635.07
2016,7,13,12,30,971.0,102.0,1.2,22.0,1036.0,839.88,612.04
2016,7,13,12,45,970.5,101.0,1.25,22.5,1028.5,799.09,585.33
2016,7,13,13,0,970.0,100.0,1.3,23.0,1021.0,756.28,556.24
2016,7,13,13,15,967.0,99.5,1.35,23.0,1005.5,710.39,524.17
2016,7,13,13,30,964.0,99.0,1.4,23.0,990.0,663.0,490.08
2016,7,13,13,45,960.0,98.5,1.45,23.0,967.5,613.71,453.56
2016,7,13,14,0,956.0,98.0,1.5,23.0,945.0,563.36,415.05
2016,7,13,14,15,950.0,96.5,1.5,22.5,915.5,510.48,373.92
2016,7,13,14,30,944.0,95.0,1.5,22.0,886.0,457.16,331.02
2016,7,13,14,45,936.0,94.0,1.55,22.0,850.5,403.28,285.96
2016,7,13,15,0,928.0,93.0,1.6,22.0,815.0,349.58,240.04
2016,7,13,15,15,917.5,91.0,1.6,21.5,774.0,294.92,193.47
2016,7,13,15,30,907.0,89.0,1.6,21.0,733.0,241.14,148.32
2016,7,13,15,45,893.0,87.0,1.6,21.0,687.0,187.94,106.4
2016,7,13,16,0,879.0,85.0,1.6,21.0,641.0,136.35,72.15
2016,7,13,16,15,861.5,82.5,1.6,20.5,592.0,86.1,50.87
2016,7,13,16,30,844.0,80.0,1.6,20.0,543.0,65.69,50.93
2016,7,13,16,45,820.0,77.0,1.6,19.5,491.0,55.52,42.51
2016,7,13,17,0,796.0,74.0,1.6,19.0,439.0,54.68,42.05
2016,7,13,17,15,764.5,70.0,1.55,18.5,386.5,52.97,40.82
2016,7,13,17,30,733.0,66.0,1.5,18.0,334.0,51.18,39.49
2016,7,13,17,45,687.5,61.5,1.45,17.5,282.0,48.84,37.61
2016,7,13,18,0,642.0,57.0,1.4,17.0,230.0,42.48,32.09
2016,7,13,18,15,573.5,50.5,1.3,16.0,180.5,38.55,28.63
2016,7,13,18,30,505.0,44.0,1.2,15.0,131.0,34.53,24.89
2016,7,13,18,45,394.0,34.5,1.1,14.5,89.0,27.64,18.32
2016,7,13,19,0,283.0,25.0,1.0,14.0,47.0,20.52,9.92
2016,7,13,19,15,141.5,12.5,0.9,13.5,23.5,11.37,0.0
2016,7,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,155.0,12.5,0.65,10.5,25.0,95.9,0.0
2016,7,14,5,30,310.0,25.0,0.6,11.0,50.0,249.15,180.93
2016,7,14,5,45,423.0,33.5,0.6,11.5,93.0,347.14,280.83
2016,7,14,6,0,536.0,42.0,0.6,12.0,136.0,451.86,369.13
2016,7,14,6,15,601.5,48.0,0.6,12.5,186.0,522.12,425.15
2016,7,14,6,30,667.0,54.0,0.6,13.0,236.0,602.55,485.33
2016,7,14,6,45,713.5,57.5,0.6,13.5,289.0,667.69,530.95
2016,7,14,7,0,760.0,61.0,0.6,14.0,342.0,733.96,575.27
2016,7,14,7,15,790.5,64.5,0.6,14.5,395.0,787.21,608.62
2016,7,14,7,30,821.0,68.0,0.6,15.0,448.0,839.87,640.54
2016,7,14,7,45,844.5,70.5,0.6,16.0,500.0,874.7,658.41
2016,7,14,8,0,868.0,73.0,0.6,17.0,552.0,916.9,680.84
2016,7,14,8,15,884.5,75.5,0.6,17.5,601.0,950.54,698.39
2016,7,14,8,30,901.0,78.0,0.6,18.0,650.0,981.78,714.3
2016,7,14,8,45,914.5,79.5,0.65,18.5,696.0,1006.2,726.94
2016,7,14,9,0,928.0,81.0,0.7,19.0,742.0,1027.73,737.91
2016,7,14,9,15,938.0,82.5,0.75,19.5,783.0,1042.68,744.89
2016,7,14,9,30,948.0,84.0,0.8,20.0,824.0,1054.36,750.06
2016,7,14,9,45,953.5,86.0,0.85,20.5,859.0,1058.72,750.91
2016,7,14,10,0,959.0,88.0,0.9,21.0,894.0,1059.6,749.89
2016,7,14,10,15,965.0,89.0,0.95,21.0,923.0,1056.38,747.96
2016,7,14,10,30,971.0,90.0,1.0,21.0,952.0,1049.66,744.06
2016,7,14,10,45,975.0,91.0,1.05,21.5,974.5,1037.49,735.55
2016,7,14,11,0,979.0,92.0,1.1,22.0,997.0,1021.89,725.07
2016,7,14,11,15,981.5,92.5,1.1,22.0,1012.0,1001.03,711.89
2016,7,14,11,30,984.0,93.0,1.1,22.0,1027.0,976.96,696.82
2016,7,14,11,45,985.0,93.5,1.15,22.5,1035.0,948.48,678.57
2016,7,14,12,0,986.0,94.0,1.2,23.0,1043.0,917.13,658.48
2016,7,14,12,15,986.0,94.0,1.2,23.0,1042.5,881.83,636.28
2016,7,14,12,30,986.0,94.0,1.2,23.0,1042.0,844.07,612.39
2016,7,14,12,45,979.0,97.5,1.3,23.0,1032.5,801.9,586.62
2016,7,14,13,0,972.0,101.0,1.4,23.0,1023.0,758.04,558.39
2016,7,14,13,15,969.0,100.5,1.4,22.5,1007.5,712.02,526.68
2016,7,14,13,30,966.0,100.0,1.4,22.0,992.0,664.47,492.92
2016,7,14,13,45,961.5,99.5,1.4,22.0,969.0,614.76,455.63
2016,7,14,14,0,957.0,99.0,1.4,22.0,946.0,564.03,416.47
2016,7,14,14,15,950.5,98.0,1.35,21.5,916.5,511.19,375.06
2016,7,14,14,30,944.0,97.0,1.3,21.0,887.0,457.96,331.99
2016,7,14,14,45,935.5,95.5,1.3,21.0,851.0,403.46,286.36
2016,7,14,15,0,927.0,94.0,1.3,21.0,815.0,349.2,239.97
2016,7,14,15,15,916.0,92.5,1.3,20.5,774.0,294.78,193.62
2016,7,14,15,30,905.0,91.0,1.3,20.0,733.0,241.26,148.74
2016,7,14,15,45,891.0,89.0,1.3,20.0,687.0,188.09,106.92
2016,7,14,16,0,877.0,87.0,1.3,20.0,641.0,136.54,72.83
2016,7,14,16,15,859.0,84.0,1.25,19.5,591.5,85.97,51.6
2016,7,14,16,30,841.0,81.0,1.2,19.0,542.0,56.98,43.67
2016,7,14,16,45,817.0,78.0,1.2,18.5,490.0,56.24,43.33
2016,7,14,17,0,793.0,75.0,1.2,18.0,438.0,55.44,42.9
2016,7,14,17,15,760.5,71.0,1.15,17.0,385.0,53.75,41.77
2016,7,14,17,30,728.0,67.0,1.1,16.0,332.0,52.0,40.55
2016,7,14,17,45,682.5,62.0,1.1,15.5,280.0,49.27,38.32
2016,7,14,18,0,637.0,57.0,1.1,15.0,228.0,42.5,32.39
2016,7,14,18,15,567.5,50.5,1.0,14.5,178.5,38.57,28.84
2016,7,14,18,30,498.0,44.0,0.9,14.0,129.0,34.56,25.03
2016,7,14,18,45,388.5,34.5,0.85,13.5,87.5,27.68,18.43
2016,7,14,19,0,279.0,25.0,0.8,13.0,46.0,20.57,9.81
2016,7,14,19,15,139.5,12.5,0.75,12.5,23.0,11.37,0.0
2016,7,14,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.0,0.9,9.5,24.5,99.91,0.0
2016,7,15,5,30,327.0,24.0,0.9,10.0,49.0,256.77,184.51
2016,7,15,5,45,433.5,32.0,0.95,10.5,91.5,351.46,286.14
2016,7,15,6,0,540.0,40.0,1.0,11.0,134.0,445.15,367.63
2016,7,15,6,15,604.5,45.5,0.95,11.0,183.5,520.71,429.21
2016,7,15,6,30,669.0,51.0,0.9,11.0,233.0,599.7,489.86
2016,7,15,6,45,713.0,55.0,0.9,11.5,285.0,663.43,535.48
2016,7,15,7,0,757.0,59.0,0.9,12.0,337.0,728.23,579.78
2016,7,15,7,15,787.0,62.5,0.85,12.5,390.0,780.95,612.89
2016,7,15,7,30,817.0,66.0,0.8,13.0,443.0,824.24,638.26
2016,7,15,7,45,840.5,68.5,0.8,13.5,494.5,867.91,664.02
2016,7,15,8,0,864.0,71.0,0.8,14.0,546.0,910.08,688.15
2016,7,15,8,15,880.5,73.0,0.8,14.5,595.0,943.07,705.76
2016,7,15,8,30,897.0,75.0,0.8,15.0,644.0,973.71,721.73
2016,7,15,8,45,910.0,77.0,0.85,15.5,689.5,998.28,734.77
2016,7,15,9,0,923.0,79.0,0.9,16.0,735.0,1019.95,746.04
2016,7,15,9,15,933.0,80.5,0.9,16.5,776.0,1034.93,752.08
2016,7,15,9,30,943.0,82.0,0.9,17.0,817.0,1046.67,756.26
2016,7,15,9,45,948.0,85.0,0.95,17.5,852.0,1051.73,757.55
2016,7,15,10,0,953.0,88.0,1.0,18.0,887.0,1053.28,756.89
2016,7,15,10,15,959.0,89.0,1.05,18.0,916.0,1050.12,754.89
2016,7,15,10,30,965.0,90.0,1.1,18.0,945.0,1043.47,750.91
2016,7,15,10,45,969.5,90.5,1.15,18.5,968.0,1031.36,742.25
2016,7,15,11,0,974.0,91.0,1.2,19.0,991.0,1015.83,731.61
2016,7,15,11,15,977.0,91.5,1.2,19.0,1006.5,995.56,718.56
2016,7,15,11,30,980.0,92.0,1.2,19.0,1022.0,972.06,703.58
2016,7,15,11,45,982.0,92.0,1.25,19.0,1030.0,944.1,686.61
2016,7,15,12,0,984.0,92.0,1.3,19.0,1038.0,913.24,667.68
2016,7,15,12,15,984.5,92.0,1.3,19.0,1038.0,878.43,645.33
2016,7,15,12,30,985.0,92.0,1.3,19.0,1038.0,841.12,621.23
2016,7,15,12,45,978.5,95.5,1.3,19.0,1029.0,799.37,593.99
2016,7,15,13,0,972.0,99.0,1.3,19.0,1020.0,755.88,564.52
2016,7,15,13,15,969.0,98.5,1.3,19.0,1004.5,709.84,531.37
2016,7,15,13,30,966.0,98.0,1.3,19.0,989.0,662.28,496.27
2016,7,15,13,45,963.0,96.5,1.3,19.0,967.0,612.58,458.64
2016,7,15,14,0,960.0,95.0,1.3,19.0,945.0,561.74,419.03
2016,7,15,14,15,954.5,93.5,1.25,19.0,915.5,508.82,376.38
2016,7,15,14,30,949.0,92.0,1.2,19.0,886.0,455.4,332.14
2016,7,15,14,45,940.5,91.0,1.2,19.0,850.0,401.02,286.26
2016,7,15,15,0,932.0,90.0,1.2,19.0,814.0,346.87,239.6
2016,7,15,15,15,921.5,88.5,1.15,18.5,773.0,292.3,192.69
2016,7,15,15,30,911.0,87.0,1.1,18.0,732.0,238.59,147.31
2016,7,15,15,45,896.0,85.5,1.1,18.0,686.0,185.32,105.28
2016,7,15,16,0,881.0,84.0,1.1,18.0,640.0,133.76,71.24
2016,7,15,16,15,863.0,81.5,1.1,17.5,590.5,83.32,50.46
2016,7,15,16,30,845.0,79.0,1.1,17.0,541.0,65.06,51.02
2016,7,15,16,45,819.0,77.0,1.1,17.0,489.0,55.58,43.02
2016,7,15,17,0,793.0,75.0,1.1,17.0,437.0,55.48,43.12
2016,7,15,17,15,760.0,71.0,1.05,16.0,384.0,53.79,41.99
2016,7,15,17,30,727.0,67.0,1.0,15.0,331.0,52.03,40.76
2016,7,15,17,45,675.5,63.0,0.95,14.5,278.0,50.13,39.25
2016,7,15,18,0,624.0,59.0,0.9,14.0,225.0,44.08,33.94
2016,7,15,18,15,553.0,52.0,0.85,13.5,176.0,39.81,30.08
2016,7,15,18,30,482.0,45.0,0.8,13.0,127.0,35.44,25.91
2016,7,15,18,45,365.0,35.5,0.75,12.5,85.5,28.59,19.29
2016,7,15,19,0,248.0,26.0,0.7,12.0,44.0,21.55,10.33
2016,7,15,19,15,124.0,13.0,0.7,11.5,22.0,11.82,0.0
2016,7,15,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,143.5,12.5,0.9,10.0,23.0,89.32,0.0
2016,7,16,5,30,287.0,25.0,0.9,10.0,46.0,232.85,163.93
2016,7,16,5,45,403.5,33.0,0.9,10.5,88.5,333.47,271.3
2016,7,16,6,0,520.0,41.0,0.9,11.0,131.0,438.78,361.69
2016,7,16,6,15,586.5,47.0,0.9,11.5,180.0,509.02,419.0
2016,7,16,6,30,653.0,53.0,0.9,12.0,229.0,589.55,480.54
2016,7,16,6,45,699.5,57.0,0.9,12.5,281.0,654.79,527.32
2016,7,16,7,0,746.0,61.0,0.9,13.0,333.0,721.25,572.82
2016,7,16,7,15,776.5,64.5,0.9,13.5,385.5,774.09,606.72
2016,7,16,7,30,807.0,68.0,0.9,14.0,438.0,826.37,639.2
2016,7,16,7,45,832.0,70.0,0.9,14.5,490.0,861.61,659.11
2016,7,16,8,0,857.0,72.0,0.9,15.0,542.0,904.32,683.82
2016,7,16,8,15,874.0,74.0,0.9,15.0,591.0,937.66,703.03
2016,7,16,8,30,891.0,76.0,0.9,15.0,640.0,968.67,720.68
2016,7,16,8,45,905.5,77.0,0.95,15.5,685.5,993.41,733.87
2016,7,16,9,0,920.0,78.0,1.0,16.0,731.0,1015.34,745.34
2016,7,16,9,15,930.0,80.0,1.0,16.5,772.0,1030.94,751.83
2016,7,16,9,30,940.0,82.0,1.0,17.0,813.0,1043.28,756.42
2016,7,16,9,45,942.5,86.0,1.05,17.5,847.0,1046.98,756.81
2016,7,16,10,0,945.0,90.0,1.1,18.0,881.0,1047.16,755.26
2016,7,16,10,15,951.0,91.0,1.15,18.0,910.5,1044.02,753.24
2016,7,16,10,30,957.0,92.0,1.2,18.0,940.0,1037.41,749.2
2016,7,16,10,45,961.0,93.0,1.25,18.0,962.5,1025.41,741.91
2016,7,16,11,0,965.0,94.0,1.3,18.0,985.0,1010.01,732.6
2016,7,16,11,15,968.0,94.5,1.3,18.0,1000.5,989.85,719.49
2016,7,16,11,30,971.0,95.0,1.3,18.0,1016.0,966.49,704.45
2016,7,16,11,45,972.5,95.5,1.35,18.5,1024.0,938.73,686.09
2016,7,16,12,0,974.0,96.0,1.4,19.0,1032.0,908.1,665.86
2016,7,16,12,15,974.5,96.0,1.4,19.0,1032.0,873.51,643.53
2016,7,16,12,30,975.0,96.0,1.4,19.0,1032.0,836.45,619.47
2016,7,16,12,45,971.5,98.0,1.45,19.0,1024.0,795.88,593.42
2016,7,16,13,0,968.0,100.0,1.5,19.0,1016.0,753.41,564.87
2016,7,16,13,15,966.0,99.0,1.5,19.0,1001.5,707.72,531.72
2016,7,16,13,30,964.0,98.0,1.5,19.0,987.0,660.43,496.57
2016,7,16,13,45,960.5,97.0,1.5,19.0,964.5,610.9,458.81
2016,7,16,14,0,957.0,96.0,1.5,19.0,942.0,560.26,419.1
2016,7,16,14,15,951.5,95.0,1.45,18.5,913.0,507.81,377.31
2016,7,16,14,30,946.0,94.0,1.4,18.0,884.0,454.86,333.76
2016,7,16,14,45,938.5,92.5,1.4,18.0,849.0,400.54,287.54
2016,7,16,15,0,931.0,91.0,1.4,18.0,814.0,346.35,240.48
2016,7,16,15,15,921.0,89.5,1.35,17.5,773.0,291.89,193.34
2016,7,16,15,30,911.0,88.0,1.3,17.0,732.0,238.23,147.74
2016,7,16,15,45,898.0,86.0,1.3,17.0,686.5,184.82,105.37
2016,7,16,16,0,885.0,84.0,1.3,17.0,641.0,132.92,71.05
2016,7,16,16,15,867.5,81.5,1.25,16.5,592.0,82.24,50.49
2016,7,16,16,30,850.0,79.0,1.2,16.0,543.0,65.12,51.29
2016,7,16,16,45,826.5,76.0,1.2,16.0,491.0,54.97,42.68
2016,7,16,17,0,803.0,73.0,1.2,16.0,439.0,54.11,42.1
2016,7,16,17,15,771.5,69.0,1.15,15.5,386.0,52.36,40.82
2016,7,16,17,30,740.0,65.0,1.1,15.0,333.0,50.54,39.44
2016,7,16,17,45,694.5,60.0,1.1,14.5,280.5,47.74,37.13
2016,7,16,18,0,649.0,55.0,1.1,14.0,228.0,44.87,34.65
2016,7,16,18,15,579.5,49.0,1.0,13.5,178.0,37.48,27.98
2016,7,16,18,30,510.0,43.0,0.9,13.0,128.0,33.83,24.47
2016,7,16,18,45,396.5,33.5,0.85,12.5,86.0,26.91,17.79
2016,7,16,19,0,283.0,24.0,0.8,12.0,44.0,19.76,8.7
2016,7,16,19,15,141.5,12.0,0.8,11.5,22.0,10.91,0.0
2016,7,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,5,15,170.5,11.0,0.85,10.0,23.5,102.44,0.0
2016,7,17,5,30,341.0,22.0,0.9,10.0,47.0,260.01,178.82
2016,7,17,5,45,452.5,29.5,0.95,10.5,90.0,352.77,286.51
2016,7,17,6,0,564.0,37.0,1.0,11.0,133.0,456.89,376.45
2016,7,17,6,15,627.0,42.5,0.95,11.0,182.5,531.98,437.56
2016,7,17,6,30,690.0,48.0,0.9,11.0,232.0,610.53,497.85
2016,7,17,6,45,728.0,52.5,0.9,11.5,284.0,670.85,540.88
2016,7,17,7,0,766.0,57.0,0.9,12.0,336.0,731.85,582.41
2016,7,17,7,15,795.5,60.5,0.9,12.0,388.5,784.44,617.32
2016,7,17,7,30,825.0,64.0,0.9,12.0,441.0,827.61,644.69
2016,7,17,7,45,848.5,65.5,0.9,12.5,493.0,870.22,669.93
2016,7,17,8,0,872.0,67.0,0.9,13.0,545.0,911.37,693.56
2016,7,17,8,15,888.0,69.5,0.95,13.5,593.5,944.81,712.6
2016,7,17,8,30,904.0,72.0,1.0,14.0,642.0,975.83,729.97
2016,7,17,8,45,917.5,73.0,1.05,14.5,687.5,999.85,742.73
2016,7,17,9,0,931.0,74.0,1.1,15.0,733.0,1021.0,753.73
2016,7,17,9,15,940.0,75.5,1.1,15.0,774.0,1035.17,760.76
2016,7,17,9,30,949.0,77.0,1.1,15.0,815.0,1046.07,765.92
2016,7,17,9,45,941.5,87.0,1.15,15.5,846.5,1046.71,764.38
2016,7,17,10,0,934.0,97.0,1.2,16.0,878.0,1043.5,760.68
2016,7,17,10,15,940.0,98.0,1.2,16.0,907.0,1040.29,757.63
2016,7,17,10,30,946.0,99.0,1.2,16.0,936.0,1033.65,752.55
2016,7,17,10,45,949.0,100.5,1.3,16.5,958.0,1021.19,744.41
2016,7,17,11,0,952.0,102.0,1.4,17.0,980.0,1005.38,734.19
2016,7,17,11,15,954.5,102.5,1.4,17.0,994.5,984.84,720.72
2016,7,17,11,30,957.0,103.0,1.4,17.0,1009.0,961.16,705.33
2016,7,17,11,45,958.5,103.5,1.45,17.0,1016.5,933.59,688.19
2016,7,17,12,0,960.0,104.0,1.5,17.0,1024.0,903.19,669.1
2016,7,17,12,15,959.5,103.5,1.5,16.5,1023.5,867.63,647.04
2016,7,17,12,30,959.0,103.0,1.5,16.0,1023.0,829.74,623.23
2016,7,17,12,45,955.5,104.5,1.55,16.0,1014.5,789.19,596.73
2016,7,17,13,0,952.0,106.0,1.6,16.0,1006.0,746.8,567.49
2016,7,17,13,15,949.0,105.0,1.6,16.0,990.5,701.03,533.77
2016,7,17,13,30,946.0,104.0,1.6,16.0,975.0,653.79,498.14
2016,7,17,13,45,943.5,102.0,1.65,16.0,953.0,604.74,460.5
2016,7,17,14,0,941.0,100.0,1.7,16.0,931.0,554.55,420.77
2016,7,17,14,15,934.5,98.5,1.7,15.5,901.5,501.97,378.46
2016,7,17,14,30,928.0,97.0,1.7,15.0,872.0,449.01,334.42
2016,7,17,14,45,922.0,94.5,1.7,15.0,837.0,395.32,287.92
2016,7,17,15,0,916.0,92.0,1.7,15.0,802.0,341.64,240.52
2016,7,17,15,15,905.0,90.0,1.7,14.5,761.0,287.31,192.93
2016,7,17,15,30,894.0,88.0,1.7,14.0,720.0,233.92,147.0
2016,7,17,15,45,882.5,85.0,1.7,14.0,675.0,180.88,104.34
2016,7,17,16,0,871.0,82.0,1.7,14.0,630.0,129.21,69.77
2016,7,17,16,15,853.0,79.5,1.7,13.5,581.0,79.26,49.76
2016,7,17,16,30,835.0,77.0,1.7,13.0,532.0,63.65,50.65
2016,7,17,16,45,813.5,73.5,1.7,13.0,481.0,53.11,41.57
2016,7,17,17,0,792.0,70.0,1.7,13.0,430.0,51.83,40.61
2016,7,17,17,15,760.5,66.5,1.7,12.5,378.0,50.39,39.57
2016,7,17,17,30,729.0,63.0,1.7,12.0,326.0,48.9,38.46
2016,7,17,17,45,685.5,58.0,1.7,11.5,274.0,46.06,36.07
2016,7,17,18,0,642.0,53.0,1.7,11.0,222.0,43.14,33.5
2016,7,17,18,15,573.5,47.0,1.65,10.5,173.5,35.86,26.86
2016,7,17,18,30,505.0,41.0,1.6,10.0,125.0,32.15,23.25
2016,7,17,18,45,391.5,32.0,1.55,10.0,83.5,25.61,16.81
2016,7,17,19,0,278.0,23.0,1.5,10.0,42.0,18.87,7.8
2016,7,17,19,15,139.0,11.5,1.45,9.5,21.0,10.46,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,146.0,11.5,1.1,9.0,22.0,89.46,0.0
2016,7,18,5,30,292.0,23.0,1.1,9.0,44.0,231.06,155.01
2016,7,18,5,45,410.0,30.5,1.15,9.5,85.5,333.63,272.19
2016,7,18,6,0,528.0,38.0,1.2,10.0,127.0,433.15,359.8
2016,7,18,6,15,592.5,44.0,1.15,10.0,175.5,508.59,422.43
2016,7,18,6,30,657.0,50.0,1.1,10.0,224.0,587.64,484.26
2016,7,18,6,45,702.0,53.5,1.1,10.5,276.0,651.01,530.5
2016,7,18,7,0,747.0,57.0,1.1,11.0,328.0,715.56,575.45
2016,7,18,7,15,776.5,60.5,1.05,11.5,379.5,767.56,608.82
2016,7,18,7,30,806.0,64.0,1.0,12.0,431.0,810.19,634.38
2016,7,18,7,45,544.0,144.5,1.0,12.5,405.5,695.54,549.07
2016,7,18,8,0,282.0,225.0,1.0,13.0,380.0,538.23,426.65
2016,7,18,8,15,583.0,148.5,1.0,13.0,504.5,764.75,596.93
2016,7,18,8,30,884.0,72.0,1.0,13.0,629.0,955.9,722.32
2016,7,18,8,45,897.5,73.0,1.0,13.5,674.0,979.69,731.72
2016,7,18,9,0,911.0,74.0,1.0,14.0,719.0,1000.66,741.76
2016,7,18,9,15,920.5,75.5,1.0,14.0,759.0,1015.24,749.13
2016,7,18,9,30,930.0,77.0,1.0,14.0,799.0,1026.59,754.63
2016,7,18,9,45,933.0,81.0,1.05,14.5,833.0,1030.97,755.52
2016,7,18,10,0,936.0,85.0,1.1,15.0,867.0,1031.85,754.41
2016,7,18,10,15,942.0,86.0,1.15,15.0,895.5,1028.9,752.45
2016,7,18,10,30,948.0,87.0,1.2,15.0,924.0,1022.52,748.47
2016,7,18,10,45,952.0,87.5,1.25,15.5,946.0,1010.24,739.49
2016,7,18,11,0,956.0,88.0,1.3,16.0,968.0,994.62,728.53
2016,7,18,11,15,958.5,88.5,1.35,16.0,983.0,974.31,715.99
2016,7,18,11,30,961.0,89.0,1.4,16.0,998.0,950.85,701.44
2016,7,18,11,45,962.5,89.0,1.45,16.5,1005.5,923.01,682.7
2016,7,18,12,0,964.0,89.0,1.5,17.0,1013.0,892.33,662.08
2016,7,18,12,15,964.0,89.0,1.5,16.5,1013.0,857.76,640.6
2016,7,18,12,30,964.0,89.0,1.5,16.0,1013.0,820.77,617.29
2016,7,18,12,45,966.5,86.0,1.55,16.0,1006.0,780.74,591.05
2016,7,18,13,0,969.0,83.0,1.6,16.0,999.0,738.47,562.42
2016,7,18,13,15,967.0,82.5,1.6,16.0,984.5,693.3,528.97
2016,7,18,13,30,965.0,82.0,1.6,16.0,970.0,646.5,493.47
2016,7,18,13,45,963.0,80.0,1.65,16.0,948.0,597.03,455.34
2016,7,18,14,0,961.0,78.0,1.7,16.0,926.0,546.32,415.01
2016,7,18,14,15,956.0,77.5,1.7,16.0,897.5,494.39,372.2
2016,7,18,14,30,951.0,77.0,1.7,16.0,869.0,441.89,327.65
2016,7,18,14,45,945.5,74.5,1.7,16.0,834.5,387.32,280.35
2016,7,18,15,0,940.0,72.0,1.7,16.0,800.0,332.69,232.06
2016,7,18,15,15,931.0,71.0,1.65,15.5,760.0,278.49,184.29
2016,7,18,15,30,922.0,70.0,1.6,15.0,720.0,224.99,138.1
2016,7,18,15,45,911.5,67.5,1.6,15.0,675.5,171.11,94.86
2016,7,18,16,0,901.0,65.0,1.6,15.0,631.0,118.51,60.01
2016,7,18,16,15,885.5,63.0,1.55,14.5,582.5,67.6,40.45
2016,7,18,16,30,870.0,61.0,1.5,14.0,534.0,53.13,41.25
2016,7,18,16,45,850.5,58.5,1.5,14.0,483.5,51.45,39.95
2016,7,18,17,0,831.0,56.0,1.5,14.0,433.0,49.67,38.55
2016,7,18,17,15,803.0,53.0,1.45,13.5,381.0,47.36,36.73
2016,7,18,17,30,775.0,50.0,1.4,13.0,329.0,44.94,34.77
2016,7,18,17,45,734.5,46.5,1.4,13.0,277.0,36.99,27.72
2016,7,18,18,0,694.0,43.0,1.4,13.0,225.0,34.9,25.85
2016,7,18,18,15,631.0,38.5,1.35,12.5,176.0,31.85,23.04
2016,7,18,18,30,568.0,34.0,1.3,12.0,127.0,28.8,20.06
2016,7,18,18,45,459.0,26.5,1.3,11.5,85.0,22.82,14.24
2016,7,18,19,0,350.0,19.0,1.3,11.0,43.0,16.71,5.86
2016,7,18,19,15,175.0,9.5,1.25,10.5,21.5,8.64,0.0
2016,7,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,181.0,10.0,1.0,8.5,22.5,106.83,0.0
2016,7,19,5,30,362.0,20.0,1.0,9.0,45.0,260.82,169.04
2016,7,19,5,45,471.0,26.5,1.0,9.5,87.5,360.23,292.57
2016,7,19,6,0,580.0,33.0,1.0,10.0,130.0,461.6,380.93
2016,7,19,6,15,642.0,38.0,0.95,10.0,179.0,535.52,441.59
2016,7,19,6,30,704.0,43.0,0.9,10.0,228.0,613.01,501.42
2016,7,19,6,45,744.5,46.5,0.9,10.5,280.0,666.51,539.65
2016,7,19,7,0,785.0,50.0,0.9,11.0,332.0,728.33,582.17
2016,7,19,7,15,813.0,52.5,0.9,11.5,384.5,778.62,614.52
2016,7,19,7,30,841.0,55.0,0.9,12.0,437.0,828.34,645.46
2016,7,19,7,45,861.0,57.5,0.9,12.5,488.0,869.78,669.79
2016,7,19,8,0,881.0,60.0,0.9,13.0,539.0,909.48,692.47
2016,7,19,8,15,896.5,62.0,0.9,13.5,588.0,942.19,710.1
2016,7,19,8,30,912.0,64.0,0.9,14.0,637.0,972.44,725.97
2016,7,19,8,45,922.5,65.5,0.95,14.5,681.5,994.45,737.42
2016,7,19,9,0,933.0,67.0,1.0,15.0,726.0,1013.47,747.1
2016,7,19,9,15,942.0,68.5,1.05,15.0,766.5,1027.85,755.31
2016,7,19,9,30,951.0,70.0,1.1,15.0,807.0,1038.93,761.62
2016,7,19,9,45,951.0,75.5,1.15,15.5,841.0,1042.22,761.74
2016,7,19,10,0,951.0,81.0,1.2,16.0,875.0,1041.86,759.8
2016,7,19,10,15,956.5,82.0,1.2,16.0,903.5,1038.39,756.54
2016,7,19,10,30,962.0,83.0,1.2,16.0,932.0,1031.44,751.27
2016,7,19,10,45,965.0,84.5,1.3,16.5,954.0,1019.12,743.21
2016,7,19,11,0,968.0,86.0,1.4,17.0,976.0,1003.39,733.02
2016,7,19,11,15,970.5,86.5,1.4,17.0,991.0,982.86,719.54
2016,7,19,11,30,973.0,87.0,1.4,17.0,1006.0,959.13,704.11
2016,7,19,11,45,974.5,87.0,1.45,17.0,1013.5,930.97,686.56
2016,7,19,12,0,976.0,87.0,1.5,17.0,1021.0,899.93,667.04
2016,7,19,12,15,976.0,87.0,1.55,17.0,1021.0,864.97,644.76
2016,7,19,12,30,976.0,87.0,1.6,17.0,1021.0,827.54,620.62
2016,7,19,12,45,971.0,89.0,1.65,17.0,1012.5,785.91,593.33
2016,7,19,13,0,966.0,91.0,1.7,17.0,1004.0,742.46,563.68
2016,7,19,13,15,963.5,90.5,1.7,17.0,989.0,696.94,530.05
2016,7,19,13,30,961.0,90.0,1.7,17.0,974.0,649.83,494.42
2016,7,19,13,45,959.0,88.0,1.7,17.0,952.0,600.4,456.11
2016,7,19,14,0,957.0,86.0,1.7,17.0,930.0,549.74,415.73
2016,7,19,14,15,951.5,85.0,1.7,17.0,901.0,497.24,372.72
2016,7,19,14,30,946.0,84.0,1.7,17.0,872.0,444.24,328.03
2016,7,19,14,45,940.0,82.0,1.7,17.0,837.0,390.01,281.21
2016,7,19,15,0,934.0,80.0,1.7,17.0,802.0,335.76,233.49
2016,7,19,15,15,924.5,78.5,1.65,16.5,761.5,281.23,185.77
2016,7,19,15,30,915.0,77.0,1.6,16.0,721.0,227.46,139.72
2016,7,19,15,45,904.5,74.0,1.6,16.0,676.0,173.46,96.75
2016,7,19,16,0,894.0,71.0,1.6,16.0,631.0,120.75,62.22
2016,7,19,16,15,878.0,69.0,1.6,15.5,582.5,70.05,43.43
2016,7,19,16,30,862.0,67.0,1.6,15.0,534.0,57.18,44.62
2016,7,19,16,45,842.5,63.5,1.6,15.0,483.0,54.9,42.81
2016,7,19,17,0,823.0,60.0,1.6,15.0,432.0,52.49,40.86
2016,7,19,17,15,793.5,57.0,1.55,14.5,380.0,50.22,39.11
2016,7,19,17,30,764.0,54.0,1.5,14.0,328.0,42.09,32.09
2016,7,19,17,45,724.0,50.0,1.5,13.5,276.0,39.78,30.16
2016,7,19,18,0,684.0,46.0,1.5,13.0,224.0,37.41,28.09
2016,7,19,18,15,619.0,40.5,1.4,12.5,175.0,33.6,24.59
2016,7,19,18,30,554.0,35.0,1.3,12.0,126.0,29.73,20.87
2016,7,19,18,45,445.0,27.5,1.25,11.5,84.0,23.8,15.05
2016,7,19,19,0,336.0,20.0,1.2,11.0,42.0,17.76,6.12
2016,7,19,19,15,168.0,10.0,1.15,10.5,21.0,9.1,0.0
2016,7,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,20,5,15,180.5,9.5,0.95,9.5,21.5,105.91,0.0
2016,7,20,5,30,361.0,19.0,1.0,10.0,43.0,258.13,159.4
2016,7,20,5,45,468.5,26.0,1.05,10.5,85.0,357.61,288.95
2016,7,20,6,0,576.0,33.0,1.1,11.0,127.0,458.37,377.3
2016,7,20,6,15,638.5,37.5,1.05,11.0,176.5,531.75,437.71
2016,7,20,6,30,701.0,42.0,1.0,11.0,226.0,608.71,497.33
2016,7,20,6,45,742.0,45.5,1.0,11.5,278.0,662.46,535.88
2016,7,20,7,0,783.0,49.0,1.0,12.0,330.0,724.64,578.76
2016,7,20,7,15,811.5,51.5,1.0,12.5,382.5,775.32,611.49
2016,7,20,7,30,840.0,54.0,1.0,13.0,435.0,825.48,642.8
2016,7,20,7,45,861.0,56.5,1.0,13.5,486.0,867.85,667.83
2016,7,20,8,0,882.0,59.0,1.0,14.0,537.0,908.52,691.2
2016,7,20,8,15,897.5,60.5,1.0,14.5,586.0,940.64,708.45
2016,7,20,8,30,913.0,62.0,1.0,15.0,635.0,970.31,723.98
2016,7,20,8,45,925.0,64.0,1.0,15.5,680.5,994.5,735.85
2016,7,20,9,0,937.0,66.0,1.0,16.0,726.0,1015.7,745.82
2016,7,20,9,15,946.5,67.0,1.0,16.0,766.5,1030.03,752.9
2016,7,20,9,30,956.0,68.0,1.0,16.0,807.0,1041.07,758.1
2016,7,20,9,45,956.0,74.0,1.05,16.5,841.5,1045.0,758.66
2016,7,20,10,0,956.0,80.0,1.1,17.0,876.0,1045.23,757.13
2016,7,20,10,15,961.5,81.0,1.15,17.5,905.5,1041.74,753.44
2016,7,20,10,30,967.0,82.0,1.2,18.0,935.0,1034.74,747.73
2016,7,20,10,45,972.5,82.0,1.25,18.5,957.5,1023.18,739.31
2016,7,20,11,0,978.0,82.0,1.3,19.0,980.0,1008.18,728.86
2016,7,20,11,15,980.5,82.5,1.35,19.0,995.5,987.51,716.28
2016,7,20,11,30,983.0,83.0,1.4,19.0,1011.0,963.6,701.68
2016,7,20,11,45,985.5,82.5,1.45,19.0,1019.0,935.61,684.4
2016,7,20,12,0,988.0,82.0,1.5,19.0,1027.0,904.67,665.13
2016,7,20,12,15,988.5,82.0,1.5,19.0,1027.0,869.77,642.48
2016,7,20,12,30,989.0,82.0,1.5,19.0,1027.0,832.33,618.04
2016,7,20,12,45,987.0,82.5,1.55,19.0,1019.5,791.12,591.41
2016,7,20,13,0,985.0,83.0,1.6,19.0,1012.0,747.86,562.47
2016,7,20,13,15,983.0,82.5,1.6,19.0,997.0,701.89,528.88
2016,7,20,13,30,981.0,82.0,1.6,19.0,982.0,654.25,493.21
2016,7,20,13,45,977.5,81.0,1.65,19.0,960.0,603.9,454.87
2016,7,20,14,0,974.0,80.0,1.7,19.0,938.0,552.4,414.4
2016,7,20,14,15,969.0,79.0,1.7,19.0,909.0,499.29,371.18
2016,7,20,14,30,964.0,78.0,1.7,19.0,880.0,445.59,326.19
2016,7,20,14,45,957.0,77.0,1.7,19.0,844.5,390.84,279.22
2016,7,20,15,0,950.0,76.0,1.7,19.0,809.0,336.14,231.4
2016,7,20,15,15,940.5,74.5,1.7,18.5,768.0,280.75,183.33
2016,7,20,15,30,931.0,73.0,1.7,18.0,727.0,226.12,136.92
2016,7,20,15,45,919.0,71.0,1.7,18.0,681.5,171.77,94.15
2016,7,20,16,0,907.0,69.0,1.7,18.0,636.0,118.85,60.16
2016,7,20,16,15,890.5,67.0,1.7,17.5,587.0,67.44,41.89
2016,7,20,16,30,874.0,65.0,1.7,17.0,538.0,55.94,43.19
2016,7,20,16,45,852.5,62.5,1.7,16.5,486.5,54.3,42.03
2016,7,20,17,0,831.0,60.0,1.7,16.0,435.0,52.56,40.76
2016,7,20,17,15,801.5,57.0,1.65,15.5,382.0,50.28,39.0
2016,7,20,17,30,772.0,54.0,1.6,15.0,329.0,42.18,32.03
2016,7,20,17,45,729.0,50.0,1.6,14.5,276.5,39.85,30.09
2016,7,20,18,0,686.0,46.0,1.6,14.0,224.0,37.46,28.01
2016,7,20,18,15,620.5,40.5,1.55,13.5,174.5,33.65,24.52
2016,7,20,18,30,555.0,35.0,1.5,13.0,125.0,29.78,20.8
2016,7,20,18,45,443.0,27.5,1.45,12.5,83.0,23.86,14.98
2016,7,20,19,0,331.0,20.0,1.4,12.0,41.0,17.83,5.56
2016,7,20,19,15,165.5,10.0,1.35,11.5,20.5,9.1,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,171.5,9.5,1.2,9.5,21.0,100.88,0.0
2016,7,21,5,30,343.0,19.0,1.2,10.0,42.0,246.23,143.9
2016,7,21,5,45,455.0,26.5,1.3,10.5,84.0,349.22,282.32
2016,7,21,6,0,567.0,34.0,1.4,11.0,126.0,453.05,374.24
2016,7,21,6,15,631.0,39.0,1.35,11.0,175.5,527.94,436.55
2016,7,21,6,30,695.0,44.0,1.3,11.0,225.0,606.48,498.13
2016,7,21,6,45,737.0,47.5,1.3,11.5,277.0,668.64,543.48
2016,7,21,7,0,779.0,51.0,1.3,12.0,329.0,723.67,581.44
2016,7,21,7,15,807.0,54.0,1.25,12.5,381.5,774.44,614.16
2016,7,21,7,30,835.0,57.0,1.2,13.0,434.0,824.63,645.18
2016,7,21,7,45,856.0,59.5,1.2,13.5,485.0,866.79,670.31
2016,7,21,8,0,877.0,62.0,1.2,14.0,536.0,907.28,693.79
2016,7,21,8,15,892.5,63.5,1.2,14.0,584.5,939.23,712.43
2016,7,21,8,30,908.0,65.0,1.2,14.0,633.0,968.76,729.42
2016,7,21,8,45,920.0,66.5,1.25,14.5,678.0,992.19,741.87
2016,7,21,9,0,932.0,68.0,1.3,15.0,723.0,1012.67,752.49
2016,7,21,9,15,941.0,69.5,1.3,15.5,763.5,1027.03,758.34
2016,7,21,9,30,950.0,71.0,1.3,16.0,804.0,1038.09,762.25
2016,7,21,9,45,956.5,72.5,1.3,16.5,839.0,1043.24,762.55
2016,7,21,10,0,963.0,74.0,1.3,17.0,874.0,1044.91,760.87
2016,7,21,10,15,968.5,74.5,1.3,17.0,903.5,1040.94,757.26
2016,7,21,10,30,974.0,75.0,1.3,17.0,933.0,1033.47,751.65
2016,7,21,10,45,978.5,75.5,1.35,17.5,955.5,1021.53,742.89
2016,7,21,11,0,983.0,76.0,1.4,18.0,978.0,1006.13,732.07
2016,7,21,11,15,986.0,76.5,1.45,18.0,993.5,985.93,719.64
2016,7,21,11,30,989.0,77.0,1.5,18.0,1009.0,962.45,705.14
2016,7,21,11,45,991.0,76.5,1.55,18.0,1017.0,933.97,687.36
2016,7,21,12,0,993.0,76.0,1.6,18.0,1025.0,902.54,667.57
2016,7,21,12,15,993.5,76.0,1.65,18.0,1025.5,867.56,645.27
2016,7,21,12,30,994.0,76.0,1.7,18.0,1026.0,830.0,621.05
2016,7,21,12,45,986.0,81.5,1.75,18.0,1017.5,788.7,593.99
2016,7,21,13,0,978.0,87.0,1.8,18.0,1009.0,745.61,564.65
2016,7,21,13,15,976.0,86.5,1.8,17.5,994.0,699.83,531.85
2016,7,21,13,30,974.0,86.0,1.8,17.0,979.0,652.4,496.85
2016,7,21,13,45,972.5,83.5,1.85,17.0,957.5,602.14,458.09
2016,7,21,14,0,971.0,81.0,1.9,17.0,936.0,550.6,417.07
2016,7,21,14,15,966.0,80.5,1.9,17.0,907.0,497.96,373.66
2016,7,21,14,30,961.0,80.0,1.9,17.0,878.0,444.72,328.49
2016,7,21,14,45,956.5,77.0,1.9,17.0,843.0,389.37,280.52
2016,7,21,15,0,952.0,74.0,1.9,17.0,808.0,333.86,231.51
2016,7,21,15,15,943.0,72.5,1.85,16.5,767.5,278.45,182.86
2016,7,21,15,30,934.0,71.0,1.8,16.0,727.0,223.74,135.95
2016,7,21,15,45,924.5,68.0,1.8,16.0,682.0,168.8,92.4
2016,7,21,16,0,915.0,65.0,1.8,16.0,637.0,115.07,57.76
2016,7,21,16,15,899.5,63.5,1.75,15.5,588.0,63.62,40.15
2016,7,21,16,30,884.0,62.0,1.7,15.0,539.0,53.98,41.85
2016,7,21,16,45,865.0,58.5,1.7,15.0,487.0,51.6,39.93
2016,7,21,17,0,846.0,55.0,1.7,15.0,435.0,49.08,37.88
2016,7,21,17,15,817.5,52.5,1.65,14.5,382.5,47.1,36.35
2016,7,21,17,30,789.0,50.0,1.6,14.0,330.0,45.02,34.71
2016,7,21,17,45,748.5,46.0,1.55,13.5,277.5,41.64,31.83
2016,7,21,18,0,708.0,42.0,1.5,13.0,225.0,34.24,25.24
2016,7,21,18,15,643.5,37.5,1.4,12.5,175.0,31.15,22.38
2016,7,21,18,30,579.0,33.0,1.3,12.0,125.0,28.06,19.36
2016,7,21,18,45,467.0,25.5,1.25,11.5,83.0,22.05,13.44
2016,7,21,19,0,355.0,18.0,1.2,11.0,41.0,15.9,3.78
2016,7,21,19,15,177.5,9.0,1.15,10.5,20.5,8.19,0.0
2016,7,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,5,15,174.0,9.5,0.8,9.5,20.0,102.04,0.0
2016,7,22,5,30,348.0,19.0,0.8,10.0,40.0,247.72,134.42
2016,7,22,5,45,459.5,26.5,0.85,10.5,82.5,351.55,282.08
2016,7,22,6,0,571.0,34.0,0.9,11.0,125.0,455.18,373.24
2016,7,22,6,15,636.0,39.0,0.9,11.5,174.5,530.94,434.95
2016,7,22,6,30,701.0,44.0,0.9,12.0,224.0,610.41,495.77
2016,7,22,6,45,743.0,47.5,0.95,12.5,276.5,672.78,541.02
2016,7,22,7,0,785.0,51.0,1.0,13.0,329.0,728.02,579.08
2016,7,22,7,15,814.5,54.0,1.0,13.5,382.0,780.26,612.86
2016,7,22,7,30,844.0,57.0,1.0,14.0,435.0,832.0,645.08
2016,7,22,7,45,865.5,59.0,1.05,14.5,487.0,874.17,670.58
2016,7,22,8,0,887.0,61.0,1.1,15.0,539.0,914.7,694.59
2016,7,22,8,15,903.0,63.0,1.1,15.5,588.5,948.01,712.58
2016,7,22,8,30,919.0,65.0,1.1,16.0,638.0,978.85,728.8
2016,7,22,8,45,931.0,66.5,1.15,16.5,684.0,1002.43,741.13
2016,7,22,9,0,943.0,68.0,1.2,17.0,730.0,1023.02,751.65
2016,7,22,9,15,952.0,69.5,1.2,17.0,771.0,1037.45,758.81
2016,7,22,9,30,961.0,71.0,1.2,17.0,812.0,1048.53,764.05
2016,7,22,9,45,957.0,79.0,1.25,17.5,845.5,1050.67,763.36
2016,7,22,10,0,953.0,87.0,1.3,18.0,879.0,1048.99,760.54
2016,7,22,10,15,959.0,88.0,1.35,18.5,908.5,1045.83,756.97
2016,7,22,10,30,965.0,89.0,1.4,19.0,938.0,1039.15,751.33
2016,7,22,10,45,970.0,89.5,1.45,19.5,960.5,1027.47,742.7
2016,7,22,11,0,975.0,90.0,1.5,20.0,983.0,1012.33,732.04
2016,7,22,11,15,978.0,90.5,1.5,20.0,998.5,991.94,718.77
2016,7,22,11,30,981.0,91.0,1.5,20.0,1014.0,968.29,703.53
2016,7,22,11,45,983.0,90.5,1.55,20.5,1022.0,939.68,684.54
2016,7,22,12,0,985.0,90.0,1.6,21.0,1030.0,908.15,663.65
2016,7,22,12,15,985.0,90.0,1.65,21.0,1030.0,872.7,641.34
2016,7,22,12,30,985.0,90.0,1.7,21.0,1030.0,834.75,617.17
2016,7,22,12,45,984.0,89.5,1.75,21.0,1022.0,793.31,590.37
2016,7,22,13,0,983.0,89.0,1.8,21.0,1014.0,749.78,561.01
2016,7,22,13,15,980.0,88.5,1.8,21.0,998.5,703.06,526.96
2016,7,22,13,30,977.0,88.0,1.8,21.0,983.0,654.76,490.92
2016,7,22,13,45,973.0,87.0,1.8,21.0,960.0,604.13,452.17
2016,7,22,14,0,969.0,86.0,1.8,21.0,937.0,552.4,411.46
2016,7,22,14,15,963.0,85.0,1.8,20.5,907.5,498.9,368.9
2016,7,22,14,30,957.0,84.0,1.8,20.0,878.0,444.92,324.51
2016,7,22,14,45,949.0,83.0,1.85,20.0,842.0,390.0,277.65
2016,7,22,15,0,941.0,82.0,1.9,20.0,806.0,335.24,230.01
2016,7,22,15,15,931.0,80.5,1.85,19.5,765.0,280.03,182.23
2016,7,22,15,30,921.0,79.0,1.8,19.0,724.0,225.62,136.31
2016,7,22,15,45,901.0,80.0,1.8,19.0,676.5,172.72,95.53
2016,7,22,16,0,881.0,81.0,1.8,19.0,629.0,121.99,64.29
2016,7,22,16,15,863.0,78.5,1.75,18.5,579.5,71.32,55.89
2016,7,22,16,30,845.0,76.0,1.7,18.0,530.0,63.16,49.24
2016,7,22,16,45,815.0,74.5,1.7,17.5,477.0,54.08,41.66
2016,7,22,17,0,785.0,73.0,1.7,17.0,424.0,54.26,42.09
2016,7,22,17,15,752.0,69.0,1.65,16.5,371.5,52.53,40.82
2016,7,22,17,30,719.0,65.0,1.6,16.0,319.0,50.73,39.46
2016,7,22,17,45,669.0,60.5,1.55,15.5,266.5,48.37,37.53
2016,7,22,18,0,619.0,56.0,1.5,15.0,214.0,42.06,31.97
2016,7,22,18,15,546.0,49.0,1.4,14.5,165.0,37.71,28.0
2016,7,22,18,30,473.0,42.0,1.3,14.0,116.0,33.27,23.73
2016,7,22,18,45,349.0,32.0,1.25,13.5,75.5,25.88,16.53
2016,7,22,19,0,225.0,22.0,1.2,13.0,35.0,18.25,4.24
2016,7,22,19,15,112.5,11.0,1.15,12.5,17.5,10.01,0.0
2016,7,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
