Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,98.5,11.0,0.65,9.5,17.0,62.77,0.0
2016,7,23,5,30,197.0,22.0,0.6,10.0,34.0,167.78,81.66
2016,7,23,5,45,320.0,33.0,0.6,11.0,74.0,278.68,222.74
2016,7,23,6,0,443.0,44.0,0.6,12.0,114.0,387.83,317.0
2016,7,23,6,15,517.5,52.0,0.6,12.5,162.5,468.82,383.98
2016,7,23,6,30,592.0,60.0,0.6,13.0,211.0,554.55,449.8
2016,7,23,6,45,645.5,64.5,0.6,13.5,263.5,623.13,499.25
2016,7,23,7,0,699.0,69.0,0.6,14.0,316.0,688.74,544.17
2016,7,23,7,15,733.5,73.5,0.6,14.5,368.5,745.06,580.58
2016,7,23,7,30,768.0,78.0,0.6,15.0,421.0,801.07,615.49
2016,7,23,7,45,795.0,81.0,0.6,16.0,473.5,847.67,641.71
2016,7,23,8,0,822.0,84.0,0.6,17.0,526.0,892.87,666.3
2016,7,23,8,15,841.0,87.0,0.65,17.5,575.5,928.74,686.51
2016,7,23,8,30,860.0,90.0,0.7,18.0,625.0,952.39,698.81
2016,7,23,8,45,872.5,93.0,0.75,18.5,670.0,976.96,711.85
2016,7,23,9,0,885.0,96.0,0.8,19.0,715.0,998.68,723.06
2016,7,23,9,15,896.0,98.0,0.85,19.5,756.0,1014.71,730.79
2016,7,23,9,30,907.0,100.0,0.9,20.0,797.0,1027.57,736.71
2016,7,23,9,45,917.0,100.5,0.95,20.5,833.0,1034.47,739.08
2016,7,23,10,0,927.0,101.0,1.0,21.0,869.0,1038.02,739.6
2016,7,23,10,15,933.0,102.0,1.05,21.5,898.0,1034.74,736.07
2016,7,23,10,30,939.0,103.0,1.1,22.0,927.0,1028.02,730.64
2016,7,23,10,45,923.0,116.5,1.2,22.5,943.5,1009.44,718.93
2016,7,23,11,0,907.0,130.0,1.3,23.0,960.0,987.45,705.17
2016,7,23,11,15,910.0,131.0,1.3,23.0,975.5,968.05,692.79
2016,7,23,11,30,913.0,132.0,1.3,23.0,991.0,945.59,678.49
2016,7,23,11,45,903.5,139.5,1.35,23.5,995.0,915.16,658.61
2016,7,23,12,0,894.0,147.0,1.4,24.0,999.0,882.35,637.21
2016,7,23,12,15,894.0,147.0,1.45,24.0,999.5,848.77,616.4
2016,7,23,12,30,894.0,147.0,1.5,24.0,1000.0,813.01,593.94
2016,7,23,12,45,899.5,142.0,1.55,24.0,994.5,775.17,569.37
2016,7,23,13,0,905.0,137.0,1.6,24.0,989.0,735.11,541.76
2016,7,23,13,15,902.5,136.5,1.65,24.0,974.0,691.34,510.71
2016,7,23,13,30,900.0,136.0,1.7,24.0,959.0,646.14,477.78
2016,7,23,13,45,891.5,136.5,1.75,24.0,936.0,597.16,441.17
2016,7,23,14,0,883.0,137.0,1.8,24.0,913.0,547.64,403.05
2016,7,23,14,15,876.5,135.5,1.8,23.5,884.0,497.2,363.61
2016,7,23,14,30,870.0,134.0,1.8,23.0,855.0,446.45,322.63
2016,7,23,14,45,873.5,125.5,1.8,23.0,823.0,394.05,278.51
2016,7,23,15,0,877.0,117.0,1.8,23.0,791.0,340.75,232.82
2016,7,23,15,15,865.0,114.5,1.8,22.5,750.0,287.31,187.72
2016,7,23,15,30,853.0,112.0,1.8,22.0,709.0,226.55,138.11
2016,7,23,15,45,852.0,103.5,1.8,21.5,666.5,172.1,96.24
2016,7,23,16,0,851.0,95.0,1.8,21.0,624.0,118.11,62.12
2016,7,23,16,15,832.0,92.0,1.75,20.5,574.5,68.26,52.84
2016,7,23,16,30,813.0,89.0,1.7,20.0,525.0,62.81,48.54
2016,7,23,16,45,795.5,83.5,1.7,19.5,474.5,60.53,46.88
2016,7,23,17,0,778.0,78.0,1.7,19.0,424.0,58.07,45.04
2016,7,23,17,15,743.5,73.5,1.6,18.5,371.0,56.1,43.59
2016,7,23,17,30,709.0,69.0,1.5,18.0,318.0,54.04,42.03
2016,7,23,17,45,663.0,63.0,1.45,17.5,266.0,46.18,35.28
2016,7,23,18,0,617.0,57.0,1.4,17.0,214.0,42.93,32.46
2016,7,23,18,15,542.0,50.0,1.3,16.0,164.5,38.62,28.61
2016,7,23,18,30,467.0,43.0,1.2,15.0,115.0,34.23,24.44
2016,7,23,18,45,338.5,32.5,1.1,14.5,74.5,26.42,16.83
2016,7,23,19,0,210.0,22.0,1.0,14.0,34.0,18.33,3.19
2016,7,23,19,15,105.0,11.0,0.95,13.5,17.0,10.01,0.0
2016,7,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,75.5,11.0,0.65,9.5,15.5,50.37,0.0
2016,7,24,5,30,151.0,22.0,0.6,10.0,31.0,139.61,58.89
2016,7,24,5,45,271.5,35.0,0.6,10.5,70.0,249.83,199.52
2016,7,24,6,0,392.0,48.0,0.6,11.0,109.0,357.46,293.72
2016,7,24,6,15,470.0,57.0,0.6,11.5,157.0,440.61,363.07
2016,7,24,6,30,548.0,66.0,0.6,12.0,205.0,528.61,432.04
2016,7,24,6,45,608.5,71.0,0.65,13.0,257.5,602.14,485.54
2016,7,24,7,0,669.0,76.0,0.7,14.0,310.0,677.98,538.1
2016,7,24,7,15,705.5,80.5,0.7,14.5,363.0,734.58,574.93
2016,7,24,7,30,742.0,85.0,0.7,15.0,416.0,786.2,607.15
2016,7,24,7,45,773.5,87.5,0.75,15.5,468.5,835.72,637.83
2016,7,24,8,0,805.0,90.0,0.8,16.0,521.0,884.03,667.03
2016,7,24,8,15,824.5,93.0,0.8,16.5,570.5,920.03,686.63
2016,7,24,8,30,844.0,96.0,0.8,17.0,620.0,953.77,704.61
2016,7,24,8,45,857.0,100.0,0.85,17.5,665.5,969.56,711.94
2016,7,24,9,0,870.0,104.0,0.9,18.0,711.0,992.62,724.24
2016,7,24,9,15,882.0,106.0,0.9,18.5,752.5,1009.39,731.43
2016,7,24,9,30,894.0,108.0,0.9,19.0,794.0,1023.03,736.82
2016,7,24,9,45,887.5,118.0,0.9,19.5,825.5,1023.69,734.26
2016,7,24,10,0,881.0,128.0,0.9,20.0,857.0,1020.68,729.8
2016,7,24,10,15,888.0,130.0,0.9,20.0,887.0,1019.19,727.87
2016,7,24,10,30,895.0,132.0,0.9,20.0,917.0,1014.33,723.99
2016,7,24,10,45,879.0,146.0,0.95,20.5,933.0,995.75,711.42
2016,7,24,11,0,863.0,160.0,1.0,21.0,949.0,984.88,703.9
2016,7,24,11,15,867.0,161.0,1.05,21.0,964.5,966.05,692.69
2016,7,24,11,30,871.0,162.0,1.1,21.0,980.0,944.13,679.62
2016,7,24,11,45,856.5,173.0,1.15,21.5,983.0,912.55,659.09
2016,7,24,12,0,842.0,184.0,1.2,22.0,986.0,878.75,637.15
2016,7,24,12,15,842.0,184.0,1.2,22.0,986.0,845.07,615.66
2016,7,24,12,30,842.0,184.0,1.2,22.0,986.0,809.28,592.1
2016,7,24,12,45,853.0,175.5,1.25,22.5,982.0,772.34,566.54
2016,7,24,13,0,864.0,167.0,1.3,23.0,978.0,732.97,538.75
2016,7,24,13,15,860.0,166.0,1.3,23.0,962.5,687.84,506.69
2016,7,24,13,30,856.0,165.0,1.3,23.0,947.0,641.59,473.06
2016,7,24,13,45,836.5,171.5,1.35,23.0,920.0,591.91,436.35
2016,7,24,14,0,817.0,178.0,1.4,23.0,893.0,542.83,399.02
2016,7,24,14,15,808.0,175.5,1.4,22.5,863.5,492.35,360.09
2016,7,24,14,30,799.0,173.0,1.4,22.0,834.0,442.07,320.06
2016,7,24,14,45,795.0,166.0,1.45,22.0,800.0,390.47,277.45
2016,7,24,15,0,791.0,159.0,1.5,22.0,766.0,338.96,234.06
2016,7,24,15,15,776.5,155.5,1.45,21.5,725.0,280.72,186.0
2016,7,24,15,30,762.0,152.0,1.4,21.0,684.0,230.48,145.09
2016,7,24,15,45,764.0,139.0,1.4,20.5,642.5,177.52,104.53
2016,7,24,16,0,766.0,126.0,1.4,20.0,601.0,124.86,70.99
2016,7,24,16,15,743.0,122.0,1.35,19.5,552.0,78.17,61.48
2016,7,24,16,30,720.0,118.0,1.3,19.0,503.0,75.15,59.32
2016,7,24,16,45,711.5,106.5,1.3,18.5,455.0,69.93,55.18
2016,7,24,17,0,703.0,95.0,1.3,18.0,407.0,64.25,50.59
2016,7,24,17,15,664.5,89.0,1.25,17.0,354.5,61.97,49.0
2016,7,24,17,30,626.0,83.0,1.2,16.0,302.0,59.55,47.24
2016,7,24,17,45,589.0,73.0,1.15,15.5,252.0,53.78,42.32
2016,7,24,18,0,552.0,63.0,1.1,15.0,202.0,47.65,36.94
2016,7,24,18,15,475.0,54.0,1.0,14.5,154.5,41.9,31.69
2016,7,24,18,30,398.0,45.0,0.9,14.0,107.0,35.94,26.04
2016,7,24,18,45,285.0,32.5,0.85,13.5,68.5,26.41,16.84
2016,7,24,19,0,172.0,20.0,0.8,13.0,30.0,16.47,1.15
2016,7,24,19,15,86.0,10.0,0.8,12.5,15.0,9.1,0.0
2016,7,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,80.5,10.0,0.6,9.5,14.5,52.05,0.0
2016,7,25,5,30,161.0,20.0,0.6,10.0,29.0,141.05,49.42
2016,7,25,5,45,275.0,33.0,0.6,10.5,67.5,249.88,198.84
2016,7,25,6,0,389.0,46.0,0.6,11.0,106.0,352.98,289.92
2016,7,25,6,15,465.5,55.5,0.55,11.0,153.5,435.22,359.07
2016,7,25,6,30,542.0,65.0,0.5,11.0,201.0,522.4,427.95
2016,7,25,6,45,594.5,72.0,0.5,11.5,253.0,591.9,478.94
2016,7,25,7,0,647.0,79.0,0.5,12.0,305.0,663.33,528.9
2016,7,25,7,15,684.5,85.0,0.5,12.5,357.5,722.11,567.54
2016,7,25,7,30,722.0,91.0,0.5,13.0,410.0,780.95,604.88
2016,7,25,7,45,746.5,96.0,0.55,14.0,461.5,826.32,631.55
2016,7,25,8,0,771.0,101.0,0.6,15.0,513.0,865.17,653.36
2016,7,25,8,15,792.0,105.0,0.6,15.5,562.5,903.17,674.48
2016,7,25,8,30,813.0,109.0,0.6,16.0,612.0,938.99,693.83
2016,7,25,8,45,824.5,114.0,0.65,16.5,657.0,964.24,707.27
2016,7,25,9,0,836.0,119.0,0.7,17.0,702.0,986.6,719.02
2016,7,25,9,15,848.5,122.0,0.75,17.5,743.5,1004.6,728.09
2016,7,25,9,30,861.0,125.0,0.8,18.0,785.0,1019.45,735.32
2016,7,25,9,45,886.5,118.5,0.85,18.5,825.5,1022.66,735.43
2016,7,25,10,0,912.0,112.0,0.9,19.0,866.0,1033.84,740.81
2016,7,25,10,15,918.5,113.5,0.95,19.0,895.5,1031.42,739.14
2016,7,25,10,30,925.0,115.0,1.0,19.0,925.0,1025.57,735.66
2016,7,25,10,45,919.0,122.5,1.05,19.5,944.5,1010.32,725.08
2016,7,25,11,0,913.0,130.0,1.1,20.0,964.0,991.76,712.62
2016,7,25,11,15,916.0,131.0,1.1,20.0,979.5,972.17,700.04
2016,7,25,11,30,919.0,132.0,1.1,20.0,995.0,949.5,685.58
2016,7,25,11,45,911.5,138.5,1.15,20.5,999.5,919.69,666.16
2016,7,25,12,0,904.0,145.0,1.2,21.0,1004.0,887.41,645.13
2016,7,25,12,15,904.0,145.0,1.2,21.0,1004.5,853.44,623.43
2016,7,25,12,30,904.0,145.0,1.2,21.0,1005.0,817.25,600.13
2016,7,25,12,45,910.0,139.5,1.25,21.5,999.5,778.87,574.23
2016,7,25,13,0,916.0,134.0,1.3,22.0,994.0,738.21,545.26
2016,7,25,13,15,912.5,133.5,1.3,21.5,978.5,693.24,514.03
2016,7,25,13,30,909.0,133.0,1.3,21.0,963.0,646.91,480.89
2016,7,25,13,45,897.5,135.5,1.35,21.0,938.0,597.31,443.81
2016,7,25,14,0,886.0,138.0,1.4,21.0,913.0,547.39,405.32
2016,7,25,14,15,878.5,136.5,1.35,21.0,883.5,496.22,364.25
2016,7,25,14,30,871.0,135.0,1.3,21.0,854.0,444.84,321.92
2016,7,25,14,45,865.5,130.0,1.3,21.0,819.0,385.64,273.0
2016,7,25,15,0,860.0,125.0,1.3,21.0,784.0,331.62,227.01
2016,7,25,15,15,847.5,122.5,1.25,20.5,743.0,278.17,181.84
2016,7,25,15,30,835.0,120.0,1.2,20.0,702.0,225.96,138.9
2016,7,25,15,45,832.0,111.5,1.2,20.0,658.5,172.02,97.63
2016,7,25,16,0,829.0,103.0,1.2,20.0,615.0,118.75,64.62
2016,7,25,16,15,808.0,99.5,1.15,19.5,565.5,69.62,54.21
2016,7,25,16,30,787.0,96.0,1.1,19.0,516.0,67.8,53.03
2016,7,25,16,45,775.5,87.5,1.1,18.5,466.5,63.5,49.65
2016,7,25,17,0,764.0,79.0,1.1,18.0,417.0,58.88,45.94
2016,7,25,17,15,728.5,74.5,1.05,17.5,364.0,56.95,44.53
2016,7,25,17,30,693.0,70.0,1.0,17.0,311.0,50.1,38.75
2016,7,25,17,45,653.0,62.5,0.95,16.5,259.5,45.89,35.19
2016,7,25,18,0,613.0,55.0,0.9,16.0,208.0,41.44,31.29
2016,7,25,18,15,537.5,48.0,0.8,15.0,159.0,37.08,27.36
2016,7,25,18,30,462.0,41.0,0.7,14.0,110.0,32.62,23.11
2016,7,25,18,45,341.0,30.0,0.65,13.5,70.5,24.3,14.97
2016,7,25,19,0,220.0,19.0,0.6,13.0,31.0,15.65,0.0
2016,7,25,19,15,110.0,9.5,0.6,12.5,15.5,8.64,0.0
2016,7,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,0.55,10.5,14.0,52.58,0.0
2016,7,26,5,30,165.0,19.0,0.5,11.0,28.0,142.69,37.22
2016,7,26,5,45,278.5,32.0,0.45,11.5,66.0,250.79,197.63
2016,7,26,6,0,392.0,45.0,0.4,12.0,104.0,353.48,288.05
2016,7,26,6,15,467.5,54.5,0.35,12.5,151.5,435.0,355.38
2016,7,26,6,30,543.0,64.0,0.3,13.0,199.0,521.43,422.09
2016,7,26,6,45,594.5,71.0,0.3,14.0,250.5,590.12,470.94
2016,7,26,7,0,646.0,78.0,0.3,15.0,302.0,660.69,518.54
2016,7,26,7,15,683.0,83.5,0.3,15.5,354.5,718.33,555.69
2016,7,26,7,30,720.0,89.0,0.3,16.0,407.0,776.02,591.58
2016,7,26,7,45,744.5,94.5,0.3,17.0,458.0,822.0,617.25
2016,7,26,8,0,769.0,100.0,0.3,18.0,509.0,861.55,638.06
2016,7,26,8,15,789.5,103.5,0.3,18.5,558.0,898.44,657.92
2016,7,26,8,30,810.0,107.0,0.3,19.0,607.0,933.14,676.09
2016,7,26,8,45,823.0,111.5,0.35,20.0,652.0,959.26,688.45
2016,7,26,9,0,836.0,116.0,0.4,21.0,697.0,982.53,699.12
2016,7,26,9,15,848.5,118.5,0.45,21.5,738.0,999.98,707.6
2016,7,26,9,30,861.0,121.0,0.5,22.0,779.0,1003.36,707.71
2016,7,26,9,45,877.0,119.5,0.55,23.0,816.5,1013.68,711.04
2016,7,26,10,0,893.0,118.0,0.6,24.0,854.0,1020.8,712.42
2016,7,26,10,15,900.0,119.5,0.65,24.0,883.5,1018.88,711.26
2016,7,26,10,30,907.0,121.0,0.7,24.0,913.0,1013.57,708.33
2016,7,26,10,45,905.5,125.5,0.8,24.5,933.5,999.71,700.05
2016,7,26,11,0,904.0,130.0,0.9,25.0,954.0,982.61,689.88
2016,7,26,11,15,907.0,131.0,0.9,25.0,969.5,963.19,677.71
2016,7,26,11,30,910.0,132.0,0.9,25.0,985.0,940.71,663.73
2016,7,26,11,45,906.5,135.5,0.95,25.5,991.0,911.9,645.47
2016,7,26,12,0,903.0,139.0,1.0,26.0,997.0,880.55,625.61
2016,7,26,12,15,902.5,139.0,1.05,26.0,996.5,846.3,604.98
2016,7,26,12,30,902.0,139.0,1.1,26.0,996.0,809.84,582.71
2016,7,26,12,45,905.5,135.5,1.15,26.0,990.0,771.37,558.41
2016,7,26,13,0,909.0,132.0,1.2,26.0,984.0,730.78,531.02
2016,7,26,13,15,905.5,131.5,1.2,26.0,968.5,686.09,499.52
2016,7,26,13,30,902.0,131.0,1.2,26.0,953.0,640.04,466.27
2016,7,26,13,45,895.0,130.5,1.2,26.0,929.5,590.92,429.96
2016,7,26,14,0,888.0,130.0,1.2,26.0,906.0,541.12,392.09
2016,7,26,14,15,880.5,128.5,1.2,25.5,876.0,489.89,352.75
2016,7,26,14,30,873.0,127.0,1.2,25.0,846.0,438.44,311.91
2016,7,26,14,45,865.5,123.5,1.2,25.0,811.0,385.55,268.28
2016,7,26,15,0,858.0,120.0,1.2,25.0,776.0,332.87,224.06
2016,7,26,15,15,845.0,117.5,1.2,24.5,734.5,272.3,174.47
2016,7,26,15,30,832.0,115.0,1.2,24.0,693.0,220.12,132.35
2016,7,26,15,45,818.5,110.5,1.2,24.0,648.0,167.95,93.64
2016,7,26,16,0,805.0,106.0,1.2,24.0,603.0,117.53,63.94
2016,7,26,16,15,784.0,102.5,1.2,23.5,553.5,70.28,53.88
2016,7,26,16,30,763.0,99.0,1.2,23.0,504.0,69.88,53.92
2016,7,26,16,45,737.0,94.0,1.2,23.0,453.0,61.72,47.22
2016,7,26,17,0,711.0,89.0,1.2,23.0,402.0,60.22,46.13
2016,7,26,17,15,673.5,83.0,1.15,22.0,349.5,57.76,44.4
2016,7,26,17,30,636.0,77.0,1.1,21.0,297.0,55.16,42.47
2016,7,26,17,45,583.0,70.0,1.05,20.5,245.5,51.53,39.49
2016,7,26,18,0,530.0,63.0,1.0,20.0,194.0,47.76,36.24
2016,7,26,18,15,453.5,53.5,0.9,19.0,147.0,41.6,30.78
2016,7,26,18,30,377.0,44.0,0.8,18.0,100.0,35.2,24.88
2016,7,26,18,45,260.5,31.0,0.75,17.0,62.5,25.18,15.33
2016,7,26,19,0,144.0,18.0,0.7,16.0,25.0,14.21,0.0
2016,7,26,19,15,72.0,9.0,0.65,15.5,12.5,8.19,0.0
2016,7,26,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,0.4,12.0,10.0,29.6,0.0
2016,7,27,5,30,84.0,16.0,0.4,12.0,20.0,87.72,11.23
2016,7,27,5,45,176.0,32.5,0.45,12.5,54.5,185.98,145.06
2016,7,27,6,0,268.0,49.0,0.5,13.0,89.0,274.02,223.73
2016,7,27,6,15,338.0,62.5,0.5,13.5,133.0,349.5,287.52
2016,7,27,6,30,408.0,76.0,0.5,14.0,177.0,430.23,352.52
2016,7,27,6,45,467.0,85.0,0.5,15.0,226.0,500.59,405.7
2016,7,27,7,0,526.0,94.0,0.5,16.0,275.0,581.39,463.0
2016,7,27,7,15,565.0,102.0,0.5,16.5,325.0,640.4,502.61
2016,7,27,7,30,604.0,110.0,0.5,17.0,375.0,699.73,541.16
2016,7,27,7,45,639.5,114.0,0.5,18.0,426.0,750.97,571.75
2016,7,27,8,0,675.0,118.0,0.5,19.0,477.0,801.52,600.94
2016,7,27,8,15,698.0,123.0,0.55,19.5,524.5,840.41,623.68
2016,7,27,8,30,721.0,128.0,0.6,20.0,572.0,877.49,645.1
2016,7,27,8,45,739.0,132.0,0.65,20.5,616.5,906.37,661.03
2016,7,27,9,0,757.0,136.0,0.7,21.0,661.0,926.73,671.57
2016,7,27,9,15,770.5,139.0,0.75,21.5,701.0,945.12,681.03
2016,7,27,9,30,784.0,142.0,0.8,22.0,741.0,960.58,688.72
2016,7,27,9,45,788.5,148.5,0.9,22.5,774.5,967.81,692.36
2016,7,27,10,0,793.0,155.0,1.0,23.0,808.0,971.8,694.16
2016,7,27,10,15,801.0,157.0,1.05,23.0,836.5,971.27,693.68
2016,7,27,10,30,809.0,159.0,1.1,23.0,865.0,967.52,691.35
2016,7,27,10,45,814.0,161.5,1.15,23.5,887.0,958.16,684.33
2016,7,27,11,0,819.0,164.0,1.2,24.0,909.0,945.62,675.48
2016,7,27,11,15,823.0,165.0,1.2,24.0,924.5,927.58,663.78
2016,7,27,11,30,827.0,166.0,1.2,24.0,940.0,906.58,650.34
2016,7,27,11,45,828.5,167.0,1.25,24.5,947.5,880.57,633.23
2016,7,27,12,0,830.0,168.0,1.3,25.0,955.0,851.97,614.46
2016,7,27,12,15,830.0,168.0,1.3,25.0,955.0,818.88,593.28
2016,7,27,12,30,830.0,168.0,1.3,25.0,955.0,783.69,570.33
2016,7,27,12,45,833.0,164.5,1.3,25.0,949.0,745.75,544.44
2016,7,27,13,0,836.0,161.0,1.3,25.0,943.0,705.91,516.73
2016,7,27,13,15,832.0,160.0,1.3,24.5,928.0,661.94,486.41
2016,7,27,13,30,828.0,159.0,1.3,24.0,913.0,616.88,454.45
2016,7,27,13,45,825.5,155.5,1.3,24.0,891.5,569.73,419.2
2016,7,27,14,0,823.0,152.0,1.3,24.0,870.0,521.76,382.32
2016,7,27,14,15,815.0,150.0,1.3,23.5,841.0,471.87,343.63
2016,7,27,14,30,807.0,148.0,1.3,23.0,812.0,422.03,303.73
2016,7,27,14,45,804.5,141.0,1.3,23.0,779.0,370.49,260.84
2016,7,27,15,0,802.0,134.0,1.3,23.0,746.0,318.87,217.13
2016,7,27,15,15,788.5,131.0,1.25,22.5,705.5,267.81,174.46
2016,7,27,15,30,775.0,128.0,1.2,22.0,665.0,218.15,134.2
2016,7,27,15,45,769.5,119.5,1.2,22.0,623.0,166.99,95.85
2016,7,27,16,0,764.0,111.0,1.2,22.0,581.0,116.76,65.73
2016,7,27,16,15,742.0,107.0,1.15,21.5,532.5,73.18,56.79
2016,7,27,16,30,720.0,103.0,1.1,21.0,484.0,65.41,50.57
2016,7,27,16,45,704.5,94.5,1.1,20.5,436.0,61.88,47.87
2016,7,27,17,0,689.0,86.0,1.1,20.0,388.0,58.02,44.83
2016,7,27,17,15,652.0,80.5,1.05,19.5,337.0,55.86,43.23
2016,7,27,17,30,615.0,75.0,1.0,19.0,286.0,53.59,41.48
2016,7,27,17,45,575.0,66.5,0.95,18.5,237.5,48.79,37.43
2016,7,27,18,0,535.0,58.0,0.9,18.0,189.0,43.72,33.01
2016,7,27,18,15,459.5,49.5,0.8,17.0,143.0,38.26,28.12
2016,7,27,18,30,384.0,41.0,0.7,16.0,97.0,32.61,22.83
2016,7,27,18,45,275.5,29.0,0.65,15.5,61.0,23.46,13.9
2016,7,27,19,0,167.0,17.0,0.6,15.0,25.0,13.89,0.0
2016,7,27,19,15,83.5,8.5,0.55,14.5,12.5,7.73,0.0
2016,7,27,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,10.0,12.5,11.37,0.0
2016,7,28,5,30,0.0,25.0,0.4,10.0,25.0,31.55,0.0
2016,7,28,5,45,205.0,32.5,0.4,10.5,62.0,204.41,160.28
2016,7,28,6,0,410.0,40.0,0.4,11.0,99.0,359.01,293.56
2016,7,28,6,15,484.5,48.0,0.4,11.5,145.5,438.04,359.37
2016,7,28,6,30,559.0,56.0,0.4,12.0,192.0,522.08,424.96
2016,7,28,6,45,608.0,62.0,0.4,13.0,242.5,587.71,472.08
2016,7,28,7,0,657.0,68.0,0.4,14.0,293.0,655.18,518.0
2016,7,28,7,15,692.0,72.5,0.4,14.5,344.0,705.51,550.49
2016,7,28,7,30,727.0,77.0,0.4,15.0,395.0,760.73,585.33
2016,7,28,7,45,752.0,80.5,0.45,15.5,445.0,805.1,612.46
2016,7,28,8,0,777.0,84.0,0.5,16.0,495.0,848.09,638.25
2016,7,28,8,15,796.5,87.0,0.5,16.5,543.0,883.56,657.65
2016,7,28,8,30,816.0,90.0,0.5,17.0,591.0,916.88,675.43
2016,7,28,8,45,828.5,93.5,0.55,18.0,635.0,931.57,680.91
2016,7,28,9,0,841.0,97.0,0.6,19.0,679.0,953.42,691.28
2016,7,28,9,15,852.5,99.0,0.65,19.5,719.0,969.63,699.28
2016,7,28,9,30,864.0,101.0,0.7,20.0,759.0,982.81,705.54
2016,7,28,9,45,872.5,102.5,0.75,20.5,794.0,989.28,707.78
2016,7,28,10,0,881.0,104.0,0.8,21.0,829.0,992.51,708.23
2016,7,28,10,15,887.5,105.5,0.85,21.0,857.5,990.47,706.92
2016,7,28,10,30,894.0,107.0,0.9,21.0,886.0,985.09,703.73
2016,7,28,10,45,889.5,113.5,0.95,21.5,905.0,970.95,693.88
2016,7,28,11,0,885.0,120.0,1.0,22.0,924.0,953.58,682.2
2016,7,28,11,15,888.0,120.5,1.05,22.0,939.0,934.27,670.66
2016,7,28,11,30,891.0,121.0,1.1,22.0,954.0,911.96,657.21
2016,7,28,11,45,883.5,127.0,1.15,22.5,958.5,882.74,638.08
2016,7,28,12,0,876.0,133.0,1.2,23.0,963.0,851.14,617.39
2016,7,28,12,15,876.0,133.0,1.2,23.0,963.0,818.23,596.28
2016,7,28,12,30,876.0,133.0,1.2,23.0,963.0,783.13,573.62
2016,7,28,12,45,873.0,133.5,1.25,23.0,955.0,744.27,548.19
2016,7,28,13,0,870.0,134.0,1.3,23.0,947.0,703.74,520.05
2016,7,28,13,15,866.5,133.0,1.3,22.5,931.5,660.21,489.64
2016,7,28,13,30,863.0,132.0,1.3,22.0,916.0,615.42,457.4
2016,7,28,13,45,854.5,132.5,1.3,22.0,893.0,567.98,421.41
2016,7,28,14,0,846.0,133.0,1.3,22.0,870.0,520.04,384.04
2016,7,28,14,15,838.5,131.5,1.25,22.0,841.0,470.78,344.4
2016,7,28,14,30,831.0,130.0,1.2,22.0,812.0,416.05,299.8
2016,7,28,14,45,824.5,126.0,1.2,22.0,778.0,364.28,256.47
2016,7,28,15,0,818.0,122.0,1.2,22.0,744.0,312.77,212.61
2016,7,28,15,15,805.0,119.0,1.15,21.5,704.0,261.0,169.1
2016,7,28,15,30,792.0,116.0,1.1,21.0,664.0,210.55,128.02
2016,7,28,15,45,784.0,109.5,1.1,21.0,621.0,159.66,90.02
2016,7,28,16,0,776.0,103.0,1.1,21.0,578.0,109.95,60.85
2016,7,28,16,15,755.0,99.0,1.05,20.5,530.5,67.7,52.39
2016,7,28,16,30,734.0,95.0,1.0,20.0,483.0,66.85,52.03
2016,7,28,16,45,716.0,88.0,1.0,19.5,434.5,63.64,49.59
2016,7,28,17,0,698.0,81.0,1.0,19.0,386.0,54.68,42.13
2016,7,28,17,15,661.5,76.0,0.95,18.5,335.0,52.74,40.7
2016,7,28,17,30,625.0,71.0,0.9,18.0,284.0,50.69,39.13
2016,7,28,17,45,580.5,63.5,0.85,17.5,235.0,46.54,35.62
2016,7,28,18,0,536.0,56.0,0.8,17.0,186.0,42.17,31.79
2016,7,28,18,15,461.0,47.5,0.75,16.5,140.5,36.65,26.76
2016,7,28,18,30,386.0,39.0,0.7,16.0,95.0,30.93,21.34
2016,7,28,18,45,193.0,31.0,0.7,15.5,59.0,24.19,14.36
2016,7,28,19,0,0.0,23.0,0.7,15.0,23.0,19.15,0.0
2016,7,28,19,15,0.0,11.5,0.65,14.5,11.5,10.46,0.0
2016,7,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,10.0,0.4,11.0,10.0,9.1,0.0
2016,7,29,5,30,0.0,20.0,0.4,11.0,20.0,21.84,0.0
2016,7,29,5,45,150.0,32.5,0.4,11.5,54.0,170.78,131.96
2016,7,29,6,0,300.0,45.0,0.4,12.0,88.0,289.05,236.29
2016,7,29,6,15,373.0,56.5,0.4,12.5,132.0,365.05,300.51
2016,7,29,6,30,446.0,68.0,0.4,13.0,176.0,452.27,370.41
2016,7,29,6,45,503.5,76.0,0.45,13.5,225.5,523.53,424.65
2016,7,29,7,0,561.0,84.0,0.5,14.0,275.0,597.18,477.9
2016,7,29,7,15,599.5,90.5,0.5,14.5,325.0,654.77,516.64
2016,7,29,7,30,638.0,97.0,0.5,15.0,375.0,712.65,554.25
2016,7,29,7,45,672.5,100.5,0.55,16.0,426.0,762.97,585.1
2016,7,29,8,0,707.0,104.0,0.6,17.0,477.0,812.58,614.67
2016,7,29,8,15,729.0,108.0,0.6,17.5,524.5,849.92,635.63
2016,7,29,8,30,751.0,112.0,0.6,18.0,572.0,880.38,651.88
2016,7,29,8,45,773.0,113.0,0.65,18.5,617.5,910.37,668.74
2016,7,29,9,0,795.0,114.0,0.7,19.0,663.0,937.91,683.92
2016,7,29,9,15,808.0,116.5,0.75,19.5,703.5,955.59,692.84
2016,7,29,9,30,821.0,119.0,0.8,20.0,744.0,970.29,700.08
2016,7,29,9,45,838.5,117.0,0.85,20.5,781.0,970.76,698.52
2016,7,29,10,0,856.0,115.0,0.9,21.0,818.0,978.97,702.16
2016,7,29,10,15,863.0,116.5,0.9,21.0,846.5,977.34,700.0
2016,7,29,10,30,870.0,118.0,0.9,21.0,875.0,972.45,696.09
2016,7,29,10,45,873.5,120.5,0.95,21.5,897.0,961.94,688.47
2016,7,29,11,0,877.0,123.0,1.0,22.0,919.0,948.22,679.0
2016,7,29,11,15,880.5,123.5,1.05,22.0,934.0,929.43,667.71
2016,7,29,11,30,884.0,124.0,1.1,22.0,949.0,907.64,654.56
2016,7,29,11,45,884.0,126.0,1.15,22.5,956.5,881.32,637.26
2016,7,29,12,0,884.0,128.0,1.2,23.0,964.0,852.37,618.25
2016,7,29,12,15,884.0,128.0,1.2,23.0,964.0,819.24,596.97
2016,7,29,12,30,884.0,128.0,1.2,23.0,964.0,783.89,574.14
2016,7,29,12,45,887.0,124.5,1.3,23.0,958.0,745.73,549.94
2016,7,29,13,0,890.0,121.0,1.4,23.0,952.0,705.5,522.47
2016,7,29,13,15,887.0,120.5,1.4,23.0,937.0,661.93,490.91
2016,7,29,13,30,884.0,120.0,1.4,23.0,922.0,616.98,457.58
2016,7,29,13,45,878.0,119.5,1.4,23.0,899.5,569.22,421.31
2016,7,29,14,0,872.0,119.0,1.4,23.0,877.0,520.71,383.44
2016,7,29,14,15,865.5,117.5,1.4,22.5,848.5,470.67,344.0
2016,7,29,14,30,859.0,116.0,1.4,22.0,820.0,420.33,303.02
2016,7,29,14,45,850.5,113.5,1.4,22.0,785.0,368.5,259.3
2016,7,29,15,0,842.0,111.0,1.4,22.0,750.0,316.98,215.19
2016,7,29,15,15,829.5,108.5,1.3,21.5,710.0,265.08,171.32
2016,7,29,15,30,817.0,106.0,1.2,21.0,670.0,205.68,123.21
2016,7,29,15,45,802.0,103.0,1.2,21.0,625.5,155.17,86.0
2016,7,29,16,0,787.0,100.0,1.2,21.0,581.0,106.54,58.55
2016,7,29,16,15,766.0,96.5,1.15,20.5,533.0,66.16,51.1
2016,7,29,16,30,745.0,93.0,1.1,20.0,485.0,65.59,50.97
2016,7,29,16,45,717.0,89.0,1.1,19.5,434.5,64.52,50.36
2016,7,29,17,0,689.0,85.0,1.1,19.0,384.0,57.51,44.59
2016,7,29,17,15,652.0,79.5,1.05,18.5,333.0,55.33,42.97
2016,7,29,17,30,615.0,74.0,1.0,18.0,282.0,53.02,41.17
2016,7,29,17,45,560.5,67.0,0.95,17.5,232.0,49.32,38.06
2016,7,29,18,0,506.0,60.0,0.9,17.0,182.0,45.47,34.68
2016,7,29,18,15,430.0,50.5,0.85,16.0,136.5,39.24,29.07
2016,7,29,18,30,354.0,41.0,0.8,15.0,91.0,32.77,22.99
2016,7,29,18,45,240.0,28.0,0.75,14.5,56.0,22.69,13.02
2016,7,29,19,0,126.0,15.0,0.7,14.0,21.0,11.85,0.0
2016,7,29,19,15,63.0,7.5,0.65,13.5,10.5,6.82,0.0
2016,7,29,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,11.0,0.5,10.5,11.0,10.01,0.0
2016,7,30,5,30,0.0,22.0,0.5,11.0,22.0,26.41,0.0
2016,7,30,5,45,188.5,31.0,0.5,11.5,58.0,192.3,148.02
2016,7,30,6,0,377.0,40.0,0.5,12.0,94.0,336.36,274.31
2016,7,30,6,15,454.0,49.0,0.5,12.5,140.0,417.0,342.0
2016,7,30,6,30,531.0,58.0,0.5,13.0,186.0,502.94,409.92
2016,7,30,6,45,582.5,65.0,0.55,13.5,236.0,570.86,460.63
2016,7,30,7,0,634.0,72.0,0.6,14.0,286.0,640.81,510.54
2016,7,30,7,15,671.0,77.0,0.6,14.5,337.5,697.27,547.95
2016,7,30,7,30,708.0,82.0,0.6,15.0,389.0,753.87,584.15
2016,7,30,7,45,734.0,86.5,0.65,15.5,439.5,795.13,609.44
2016,7,30,8,0,760.0,91.0,0.7,16.0,490.0,839.88,636.77
2016,7,30,8,15,781.0,94.5,0.75,16.5,539.0,877.03,658.49
2016,7,30,8,30,802.0,98.0,0.8,17.0,588.0,912.08,678.64
2016,7,30,8,45,816.0,101.5,0.85,18.0,633.0,937.94,691.36
2016,7,30,9,0,830.0,105.0,0.9,19.0,678.0,961.03,702.35
2016,7,30,9,15,842.5,107.5,0.95,19.0,718.5,968.12,705.83
2016,7,30,9,30,855.0,110.0,1.0,19.0,759.0,982.6,714.39
2016,7,30,9,45,879.5,104.0,1.05,19.5,799.0,996.45,721.19
2016,7,30,10,0,904.0,98.0,1.1,20.0,839.0,1007.16,726.1
2016,7,30,10,15,911.0,99.0,1.15,20.0,868.0,1004.96,724.44
2016,7,30,10,30,918.0,100.0,1.2,20.0,897.0,999.35,720.92
2016,7,30,10,45,913.5,107.0,1.3,20.5,917.0,985.51,711.84
2016,7,30,11,0,909.0,114.0,1.4,21.0,937.0,968.34,700.72
2016,7,30,11,15,912.0,114.5,1.4,21.0,952.5,948.55,687.79
2016,7,30,11,30,915.0,115.0,1.4,21.0,968.0,925.68,672.97
2016,7,30,11,45,905.0,123.0,1.45,21.0,972.5,895.57,654.17
2016,7,30,12,0,895.0,131.0,1.5,21.0,977.0,863.03,633.71
2016,7,30,12,15,895.5,131.0,1.5,21.0,977.0,829.8,612.07
2016,7,30,12,30,896.0,131.0,1.5,21.0,977.0,794.28,588.78
2016,7,30,12,45,890.5,133.5,1.5,21.0,968.5,754.39,561.69
2016,7,30,13,0,885.0,136.0,1.5,21.0,960.0,712.92,531.96
2016,7,30,13,15,881.5,135.0,1.45,20.5,945.0,668.57,500.18
2016,7,30,13,30,878.0,134.0,1.4,20.0,930.0,622.92,466.61
2016,7,30,13,45,871.0,134.0,1.4,20.0,907.0,575.03,429.91
2016,7,30,14,0,864.0,134.0,1.4,20.0,884.0,526.48,391.67
2016,7,30,14,15,857.0,132.5,1.3,20.0,855.0,476.38,350.73
2016,7,30,14,30,850.0,131.0,1.2,20.0,826.0,426.04,308.61
2016,7,30,14,45,844.5,126.5,1.2,20.0,792.0,367.79,260.08
2016,7,30,15,0,839.0,122.0,1.2,20.0,758.0,314.98,214.81
2016,7,30,15,15,826.5,119.5,1.15,19.5,717.0,262.45,170.34
2016,7,30,15,30,814.0,117.0,1.1,19.0,676.0,211.18,128.47
2016,7,30,15,45,806.0,110.5,1.1,19.0,633.0,158.98,89.74
2016,7,30,16,0,798.0,104.0,1.1,19.0,590.0,107.96,60.66
2016,7,30,16,15,777.5,100.0,1.05,18.5,541.0,68.87,53.85
2016,7,30,16,30,757.0,96.0,1.0,18.0,492.0,68.03,53.5
2016,7,30,16,45,738.5,89.0,0.95,17.5,442.5,64.81,51.04
2016,7,30,17,0,720.0,82.0,0.9,17.0,393.0,61.34,48.33
2016,7,30,17,15,683.0,77.0,0.85,16.5,341.0,53.81,42.0
2016,7,30,17,30,646.0,72.0,0.8,16.0,289.0,51.78,40.43
2016,7,30,17,45,600.0,64.5,0.8,15.5,239.0,47.63,36.89
2016,7,30,18,0,554.0,57.0,0.8,15.0,189.0,43.28,33.03
2016,7,30,18,15,475.5,48.5,0.75,14.5,142.0,37.77,27.95
2016,7,30,18,30,397.0,40.0,0.7,14.0,95.0,32.09,22.47
2016,7,30,18,45,278.0,27.5,0.7,13.5,58.5,22.4,12.66
2016,7,30,19,0,159.0,15.0,0.7,13.0,22.0,13.64,0.0
2016,7,30,19,15,79.5,7.5,0.65,12.5,11.0,6.82,0.0
2016,7,30,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.5,0.65,9.5,9.5,8.64,0.0
2016,7,31,5,30,0.0,19.0,0.6,10.0,19.0,17.28,0.0
2016,7,31,5,45,160.0,31.5,0.55,10.5,54.0,176.15,134.56
2016,7,31,6,0,320.0,44.0,0.5,11.0,89.0,300.79,246.37
2016,7,31,6,15,396.5,55.5,0.5,11.5,134.0,383.67,316.53
2016,7,31,6,30,473.0,67.0,0.5,12.0,179.0,470.26,386.37
2016,7,31,6,45,526.5,75.5,0.5,12.5,229.0,539.93,438.92
2016,7,31,7,0,580.0,84.0,0.5,13.0,279.0,611.68,490.24
2016,7,31,7,15,619.0,90.5,0.55,13.5,330.0,670.29,530.36
2016,7,31,7,30,658.0,97.0,0.6,14.0,381.0,729.14,569.4
2016,7,31,7,45,684.0,103.0,0.65,14.5,431.0,775.47,598.58
2016,7,31,8,0,710.0,109.0,0.7,15.0,481.0,820.63,626.45
2016,7,31,8,15,732.5,113.5,0.75,15.5,529.5,859.09,649.32
2016,7,31,8,30,755.0,118.0,0.8,16.0,578.0,889.95,666.93
2016,7,31,8,45,765.5,124.5,0.85,17.0,621.5,915.1,679.49
2016,7,31,9,0,776.0,131.0,0.9,18.0,665.0,937.45,690.22
2016,7,31,9,15,789.5,134.5,0.95,18.0,705.5,956.47,701.44
2016,7,31,9,30,803.0,138.0,1.0,18.0,746.0,972.49,710.87
2016,7,31,9,45,788.0,154.0,1.05,18.5,774.0,970.6,707.68
2016,7,31,10,0,773.0,170.0,1.1,19.0,802.0,965.02,702.54
2016,7,31,10,15,782.0,172.5,1.15,19.0,831.0,965.86,703.0
2016,7,31,10,30,791.0,175.0,1.2,19.0,860.0,963.45,701.41
2016,7,31,10,45,788.5,181.5,1.3,19.5,880.0,950.77,692.87
2016,7,31,11,0,786.0,188.0,1.4,20.0,900.0,935.06,682.49
2016,7,31,11,15,790.5,189.5,1.4,20.0,915.5,918.1,671.22
2016,7,31,11,30,795.0,191.0,1.4,20.0,931.0,898.2,658.11
2016,7,31,11,45,788.5,197.0,1.45,20.0,936.0,870.12,640.35
2016,7,31,12,0,782.0,203.0,1.5,20.0,941.0,839.83,621.09
2016,7,31,12,15,781.5,203.5,1.5,20.0,941.0,807.59,599.21
2016,7,31,12,30,781.0,204.0,1.5,20.0,941.0,773.4,575.45
2016,7,31,12,45,839.0,166.0,1.5,20.0,951.5,746.72,557.66
2016,7,31,13,0,897.0,128.0,1.5,20.0,962.0,713.19,534.42
2016,7,31,13,15,893.5,127.0,1.45,20.0,946.5,668.36,501.11
2016,7,31,13,30,890.0,126.0,1.4,20.0,931.0,622.2,466.16
2016,7,31,13,45,873.0,131.5,1.4,20.0,905.0,572.64,428.14
2016,7,31,14,0,856.0,137.0,1.4,20.0,879.0,523.22,389.21
2016,7,31,14,15,848.5,135.5,1.35,19.5,849.5,473.21,349.22
2016,7,31,14,30,841.0,134.0,1.3,19.0,820.0,417.86,304.12
2016,7,31,14,45,825.5,134.0,1.3,19.0,783.0,365.41,259.8
2016,7,31,15,0,810.0,134.0,1.3,19.0,746.0,314.14,215.84
2016,7,31,15,15,796.5,131.0,1.25,18.5,705.5,262.48,172.11
2016,7,31,15,30,783.0,128.0,1.2,18.0,665.0,212.24,131.16
2016,7,31,15,45,769.0,122.5,1.2,18.0,620.5,161.71,94.09
2016,7,31,16,0,755.0,117.0,1.2,18.0,576.0,113.02,67.03
2016,7,31,16,15,732.5,113.0,1.15,17.5,527.5,70.06,55.1
2016,7,31,16,30,710.0,109.0,1.1,17.0,479.0,69.83,55.29
2016,7,31,16,45,690.5,100.5,1.1,16.5,429.5,66.38,52.62
2016,7,31,17,0,671.0,92.0,1.1,16.0,380.0,62.61,49.64
2016,7,31,17,15,631.5,86.0,1.05,15.5,328.5,60.27,47.88
2016,7,31,17,30,592.0,80.0,1.0,15.0,277.0,57.81,45.93
2016,7,31,17,45,548.0,70.5,0.95,14.5,228.5,52.33,41.22
2016,7,31,18,0,504.0,61.0,0.9,14.0,180.0,46.55,36.07
2016,7,31,18,15,424.5,51.0,0.8,13.5,134.0,39.91,29.94
2016,7,31,18,30,345.0,41.0,0.7,13.0,88.0,33.01,23.33
2016,7,31,18,45,237.0,27.5,0.65,12.5,53.5,22.45,12.53
2016,7,31,19,0,129.0,14.0,0.6,12.0,19.0,12.73,0.0
2016,7,31,19,15,64.5,7.0,0.55,11.5,9.5,6.37,0.0
2016,7,31,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,97.5,7.0,0.45,10.5,10.5,6.37,0.0
2016,8,1,5,30,195.0,14.0,0.4,11.0,21.0,123.79,0.0
2016,8,1,5,45,325.0,23.5,0.4,11.5,58.0,268.31,202.3
2016,8,1,6,0,455.0,33.0,0.4,12.0,95.0,378.07,305.59
2016,8,1,6,15,531.0,39.5,0.4,12.0,142.5,451.68,368.45
2016,8,1,6,30,607.0,46.0,0.4,12.0,190.0,536.9,435.68
2016,8,1,6,45,458.0,81.5,0.45,12.5,205.0,487.3,397.51
2016,8,1,7,0,309.0,117.0,0.5,13.0,220.0,408.69,334.49
2016,8,1,7,15,540.5,90.0,0.5,13.5,307.5,602.67,483.27
2016,8,1,7,30,772.0,63.0,0.5,14.0,395.0,779.21,603.95
2016,8,1,7,45,796.5,66.0,0.5,14.5,446.0,814.63,622.21
2016,8,1,8,0,821.0,69.0,0.5,15.0,497.0,857.42,647.08
2016,8,1,8,15,839.0,71.5,0.55,15.5,546.0,891.74,666.7
2016,8,1,8,30,857.0,74.0,0.6,16.0,595.0,923.83,684.79
2016,8,1,8,45,871.0,76.0,0.65,16.5,640.0,948.92,698.26
2016,8,1,9,0,885.0,78.0,0.7,17.0,685.0,971.2,710.03
2016,8,1,9,15,896.0,79.5,0.75,17.5,726.0,986.93,717.7
2016,8,1,9,30,907.0,81.0,0.8,18.0,767.0,999.49,723.56
2016,8,1,9,45,908.5,86.0,0.85,18.5,800.5,1003.34,724.11
2016,8,1,10,0,910.0,91.0,0.9,19.0,834.0,1003.66,722.73
2016,8,1,10,15,917.0,92.0,0.95,19.0,863.5,1001.49,721.32
2016,8,1,10,30,924.0,93.0,1.0,19.0,893.0,995.9,717.92
2016,8,1,10,45,929.0,94.0,1.05,19.5,915.5,984.95,709.94
2016,8,1,11,0,934.0,95.0,1.1,20.0,938.0,970.61,699.99
2016,8,1,11,15,937.0,95.5,1.15,20.0,953.5,950.62,687.87
2016,8,1,11,30,940.0,96.0,1.2,20.0,969.0,927.47,673.76
2016,8,1,11,45,942.0,96.0,1.25,20.5,977.0,899.92,655.55
2016,8,1,12,0,944.0,96.0,1.3,21.0,985.0,869.52,635.46
2016,8,1,12,15,944.5,96.0,1.3,21.0,985.0,835.21,613.29
2016,8,1,12,30,945.0,96.0,1.3,21.0,985.0,798.43,589.37
2016,8,1,12,45,943.5,96.0,1.35,21.0,977.5,757.92,563.31
2016,8,1,13,0,942.0,96.0,1.4,21.0,970.0,715.41,533.76
2016,8,1,13,15,939.0,95.5,1.4,21.0,955.0,669.72,500.4
2016,8,1,13,30,936.0,95.0,1.4,21.0,940.0,622.52,465.09
2016,8,1,13,45,934.0,92.5,1.4,21.0,918.0,572.92,427.04
2016,8,1,14,0,932.0,90.0,1.4,21.0,896.0,522.13,386.93
2016,8,1,14,15,926.0,89.0,1.4,20.5,867.0,469.78,345.05
2016,8,1,14,30,920.0,88.0,1.4,20.0,838.0,417.0,301.42
2016,8,1,14,45,914.5,85.5,1.4,20.0,803.0,363.02,255.12
2016,8,1,15,0,909.0,83.0,1.4,20.0,768.0,309.0,208.1
2016,8,1,15,15,898.5,81.5,1.4,19.5,727.5,254.81,161.71
2016,8,1,15,30,888.0,80.0,1.4,19.0,687.0,201.5,117.93
2016,8,1,15,45,874.5,77.5,1.4,18.5,641.5,148.25,79.31
2016,8,1,16,0,861.0,75.0,1.4,18.0,596.0,96.61,51.98
2016,8,1,16,15,843.0,73.0,1.35,17.5,547.0,60.86,47.23
2016,8,1,16,30,825.0,71.0,1.3,17.0,498.0,59.78,46.61
2016,8,1,16,45,799.5,68.0,1.3,16.5,446.5,49.91,38.28
2016,8,1,17,0,774.0,65.0,1.3,16.0,395.0,48.83,37.58
2016,8,1,17,15,740.5,61.0,1.25,15.5,343.0,46.87,36.07
2016,8,1,17,30,707.0,57.0,1.2,15.0,291.0,44.84,34.45
2016,8,1,17,45,657.0,52.0,1.2,14.5,239.5,41.83,31.88
2016,8,1,18,0,607.0,47.0,1.2,14.0,188.0,38.76,29.11
2016,8,1,18,15,528.5,40.5,1.15,13.5,140.5,31.34,22.3
2016,8,1,18,30,450.0,34.0,1.1,13.0,93.0,27.06,18.08
2016,8,1,18,45,317.5,23.5,1.05,12.5,56.5,18.99,9.47
2016,8,1,19,0,185.0,13.0,1.0,12.0,20.0,11.82,0.0
2016,8,1,19,15,92.5,6.5,0.95,11.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
