Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,87.0,7.0,0.7,9.5,10.0,0.0,0.0
2016,8,2,5,30,174.0,14.0,0.7,10.0,20.0,111.63,0.0
2016,8,2,5,45,311.5,24.5,0.7,10.5,57.5,260.06,195.0
2016,8,2,6,0,449.0,35.0,0.7,11.0,95.0,376.57,306.53
2016,8,2,6,15,529.0,42.0,0.65,11.0,143.0,458.93,377.09
2016,8,2,6,30,609.0,49.0,0.6,11.0,191.0,541.49,442.57
2016,8,2,6,45,664.0,53.5,0.6,11.5,244.0,612.2,495.0
2016,8,2,7,0,719.0,58.0,0.6,12.0,297.0,684.78,545.97
2016,8,2,7,15,754.0,62.0,0.6,12.5,350.5,741.25,582.98
2016,8,2,7,30,789.0,66.0,0.6,13.0,404.0,797.48,618.5
2016,8,2,7,45,816.5,68.5,0.6,13.5,457.0,844.3,646.38
2016,8,2,8,0,844.0,71.0,0.6,14.0,510.0,880.58,666.56
2016,8,2,8,15,863.0,73.5,0.6,14.5,560.0,916.23,686.07
2016,8,2,8,30,882.0,76.0,0.6,15.0,610.0,949.6,703.78
2016,8,2,8,45,897.0,78.0,0.65,15.5,657.0,975.91,717.88
2016,8,2,9,0,912.0,80.0,0.7,16.0,704.0,999.35,730.25
2016,8,2,9,15,923.5,81.5,0.75,16.5,746.5,1015.65,738.18
2016,8,2,9,30,935.0,83.0,0.8,17.0,789.0,1028.69,744.26
2016,8,2,9,45,938.0,87.5,0.85,17.5,824.0,1033.33,745.25
2016,8,2,10,0,941.0,92.0,0.9,18.0,859.0,1034.35,744.27
2016,8,2,10,15,947.5,93.0,0.95,18.0,889.0,1031.37,742.37
2016,8,2,10,30,954.0,94.0,1.0,18.0,919.0,1024.85,738.44
2016,8,2,10,45,955.5,97.5,1.05,18.5,941.5,1012.64,729.71
2016,8,2,11,0,957.0,101.0,1.1,19.0,964.0,996.93,718.96
2016,8,2,11,15,960.0,101.5,1.1,19.0,979.5,976.24,705.59
2016,8,2,11,30,963.0,102.0,1.1,19.0,995.0,952.3,690.28
2016,8,2,11,45,962.0,104.0,1.15,19.5,1002.0,923.21,671.28
2016,8,2,12,0,961.0,106.0,1.2,20.0,1009.0,891.3,650.42
2016,8,2,12,15,961.0,106.0,1.2,20.0,1009.0,855.73,627.59
2016,8,2,12,30,961.0,106.0,1.2,20.0,1009.0,817.7,603.02
2016,8,2,12,45,958.0,106.5,1.25,20.0,1000.5,775.65,576.16
2016,8,2,13,0,955.0,107.0,1.3,20.0,992.0,731.69,545.47
2016,8,2,13,15,951.5,106.0,1.3,20.0,976.0,684.45,511.17
2016,8,2,13,30,948.0,105.0,1.3,20.0,960.0,635.75,474.9
2016,8,2,13,45,942.0,105.0,1.3,20.0,936.0,585.24,436.23
2016,8,2,14,0,936.0,105.0,1.3,20.0,912.0,533.84,395.73
2016,8,2,14,15,928.5,103.5,1.3,20.0,881.5,480.0,352.19
2016,8,2,14,30,921.0,102.0,1.3,20.0,851.0,425.89,307.16
2016,8,2,14,45,915.0,99.0,1.3,20.0,815.0,371.1,260.46
2016,8,2,15,0,909.0,96.0,1.3,20.0,779.0,316.33,213.1
2016,8,2,15,15,897.0,94.0,1.3,19.5,737.0,261.22,166.34
2016,8,2,15,30,885.0,92.0,1.3,19.0,695.0,207.17,122.39
2016,8,2,15,45,870.5,89.0,1.3,19.0,648.5,153.41,83.74
2016,8,2,16,0,856.0,86.0,1.3,19.0,602.0,101.37,56.83
2016,8,2,16,15,835.5,83.0,1.25,18.5,551.5,57.89,44.48
2016,8,2,16,30,815.0,80.0,1.2,18.0,501.0,57.24,44.24
2016,8,2,16,45,787.0,77.0,1.2,17.5,448.5,56.47,43.84
2016,8,2,17,0,759.0,74.0,1.2,17.0,396.0,55.67,43.41
2016,8,2,17,15,721.5,69.5,1.15,16.5,342.5,53.59,41.83
2016,8,2,17,30,684.0,65.0,1.1,16.0,289.0,51.44,40.14
2016,8,2,17,45,627.0,59.5,1.1,15.5,236.5,44.11,33.75
2016,8,2,18,0,570.0,54.0,1.1,15.0,184.0,41.18,31.13
2016,8,2,18,15,485.0,45.5,1.05,14.0,136.5,35.55,25.96
2016,8,2,18,30,400.0,37.0,1.0,13.0,89.0,29.74,20.37
2016,8,2,18,45,257.0,25.0,0.95,12.5,53.0,20.39,10.24
2016,8,2,19,0,114.0,13.0,0.9,12.0,17.0,11.82,0.0
2016,8,2,19,15,57.0,6.5,0.9,11.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,54.5,7.0,0.85,9.5,8.5,0.0,0.0
2016,8,3,5,30,109.0,14.0,0.8,10.0,17.0,74.56,0.0
2016,8,3,5,45,247.5,26.5,0.8,10.5,53.5,221.45,163.62
2016,8,3,6,0,386.0,39.0,0.8,11.0,90.0,339.51,277.1
2016,8,3,6,15,471.5,48.0,0.75,11.5,138.0,426.26,351.24
2016,8,3,6,30,557.0,57.0,0.7,12.0,186.0,518.91,424.94
2016,8,3,6,45,614.5,63.0,0.65,12.5,238.5,591.0,478.26
2016,8,3,7,0,672.0,69.0,0.6,13.0,291.0,665.42,530.28
2016,8,3,7,15,710.5,74.0,0.6,13.5,344.0,719.19,565.56
2016,8,3,7,30,749.0,79.0,0.6,14.0,397.0,778.61,603.59
2016,8,3,7,45,776.5,82.5,0.65,14.5,449.5,825.8,632.73
2016,8,3,8,0,804.0,86.0,0.7,15.0,502.0,871.6,660.43
2016,8,3,8,15,824.5,89.5,0.7,15.5,552.5,909.1,681.13
2016,8,3,8,30,845.0,93.0,0.7,16.0,603.0,944.34,700.12
2016,8,3,8,45,859.0,96.5,0.75,16.5,649.0,960.66,707.79
2016,8,3,9,0,873.0,100.0,0.8,17.0,695.0,984.08,720.36
2016,8,3,9,15,885.0,102.0,0.8,17.5,737.0,1000.76,727.49
2016,8,3,9,30,897.0,104.0,0.8,18.0,779.0,1014.28,732.78
2016,8,3,9,45,909.0,104.5,0.85,18.5,816.5,1022.83,736.22
2016,8,3,10,0,921.0,105.0,0.9,19.0,854.0,1027.99,737.75
2016,8,3,10,15,928.0,106.0,0.95,19.0,884.0,1025.33,735.98
2016,8,3,10,30,935.0,107.0,1.0,19.0,914.0,1019.18,732.28
2016,8,3,10,45,924.0,117.5,1.05,19.5,932.0,1002.11,720.51
2016,8,3,11,0,913.0,128.0,1.1,20.0,950.0,981.64,706.83
2016,8,3,11,15,916.5,129.0,1.1,20.0,966.0,962.18,694.31
2016,8,3,11,30,920.0,130.0,1.1,20.0,982.0,939.56,679.82
2016,8,3,11,45,910.5,137.5,1.15,20.0,986.0,908.67,660.88
2016,8,3,12,0,901.0,145.0,1.2,20.0,990.0,875.33,640.28
2016,8,3,12,15,901.0,145.0,1.2,20.0,990.0,840.98,618.15
2016,8,3,12,30,901.0,145.0,1.2,20.0,990.0,804.35,594.38
2016,8,3,12,45,904.0,141.5,1.25,20.0,983.5,764.91,567.98
2016,8,3,13,0,907.0,138.0,1.3,20.0,977.0,723.34,538.98
2016,8,3,13,15,903.5,137.0,1.3,19.5,961.5,677.7,506.76
2016,8,3,13,30,900.0,136.0,1.3,19.0,946.0,630.71,472.57
2016,8,3,13,45,890.5,137.0,1.35,19.0,921.5,580.89,434.7
2016,8,3,14,0,881.0,138.0,1.4,19.0,897.0,530.6,395.25
2016,8,3,14,15,873.5,136.5,1.4,18.5,867.0,479.1,354.09
2016,8,3,14,30,866.0,135.0,1.4,18.0,837.0,422.23,307.65
2016,8,3,14,45,865.0,127.5,1.4,18.0,803.0,367.28,260.7
2016,8,3,15,0,864.0,120.0,1.4,18.0,769.0,312.06,212.8
2016,8,3,15,15,851.0,117.5,1.4,17.5,726.5,257.88,166.72
2016,8,3,15,30,838.0,115.0,1.4,17.0,684.0,205.03,123.71
2016,8,3,15,45,837.5,105.5,1.4,17.0,641.0,149.91,83.31
2016,8,3,16,0,837.0,96.0,1.4,17.0,598.0,95.24,53.87
2016,8,3,16,15,815.5,92.5,1.35,16.5,547.5,64.39,50.5
2016,8,3,16,30,794.0,89.0,1.3,16.0,497.0,63.66,50.2
2016,8,3,16,45,780.5,81.0,1.3,15.5,447.0,59.51,46.87
2016,8,3,17,0,767.0,73.0,1.3,15.0,397.0,55.05,43.23
2016,8,3,17,15,729.0,68.5,1.25,14.5,343.0,52.93,41.61
2016,8,3,17,30,691.0,64.0,1.2,14.0,289.0,50.74,39.86
2016,8,3,17,45,645.5,57.0,1.15,13.5,237.5,42.33,32.45
2016,8,3,18,0,600.0,50.0,1.1,13.0,186.0,38.11,28.64
2016,8,3,18,15,516.0,42.5,1.05,12.5,138.0,33.18,24.0
2016,8,3,18,30,432.0,35.0,1.0,12.0,90.0,28.13,19.0
2016,8,3,18,45,287.5,23.5,0.95,11.5,53.0,19.15,8.93
2016,8,3,19,0,143.0,12.0,0.9,11.0,16.0,10.91,0.0
2016,8,3,19,15,71.5,6.0,0.9,10.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,72.5,6.5,1.1,9.0,8.5,0.0,0.0
2016,8,4,5,30,145.0,13.0,1.1,9.0,17.0,93.9,0.0
2016,8,4,5,45,289.5,24.0,1.15,9.5,54.0,242.9,177.38
2016,8,4,6,0,434.0,35.0,1.2,10.0,91.0,365.95,300.06
2016,8,4,6,15,516.0,42.5,1.15,10.5,139.0,449.67,373.01
2016,8,4,6,30,598.0,50.0,1.1,11.0,187.0,539.17,444.77
2016,8,4,6,45,412.0,86.5,1.1,11.5,192.0,457.64,379.83
2016,8,4,7,0,226.0,123.0,1.1,12.0,197.0,349.69,290.53
2016,8,4,7,15,502.5,95.5,1.05,12.0,297.5,575.9,471.83
2016,8,4,7,30,779.0,68.0,1.0,12.0,398.0,789.97,624.26
2016,8,4,7,45,805.0,71.0,0.95,12.5,450.5,835.82,649.32
2016,8,4,8,0,831.0,74.0,0.9,13.0,503.0,870.97,668.46
2016,8,4,8,15,849.5,76.5,0.9,13.5,552.5,905.77,687.9
2016,8,4,8,30,868.0,79.0,0.9,14.0,602.0,938.32,705.54
2016,8,4,8,45,880.0,82.0,0.9,14.5,647.5,962.64,717.62
2016,8,4,9,0,892.0,85.0,0.9,15.0,693.0,984.03,727.86
2016,8,4,9,15,903.0,87.0,0.9,15.0,734.0,1000.15,736.12
2016,8,4,9,30,914.0,89.0,0.9,15.0,775.0,1013.02,742.5
2016,8,4,9,45,918.0,92.5,0.95,15.5,809.5,1017.32,743.28
2016,8,4,10,0,922.0,96.0,1.0,16.0,844.0,1018.11,742.12
2016,8,4,10,15,928.0,97.5,1.05,16.0,873.5,1015.17,740.15
2016,8,4,10,30,934.0,99.0,1.1,16.0,903.0,1008.73,736.14
2016,8,4,10,45,932.5,103.5,1.15,16.5,923.5,994.79,726.13
2016,8,4,11,0,931.0,108.0,1.2,17.0,944.0,977.49,714.15
2016,8,4,11,15,933.5,108.5,1.2,17.0,959.5,956.64,700.48
2016,8,4,11,30,936.0,109.0,1.2,17.0,975.0,932.66,684.88
2016,8,4,11,45,933.0,112.0,1.3,17.0,981.0,903.3,667.3
2016,8,4,12,0,930.0,115.0,1.4,17.0,987.0,871.26,647.73
2016,8,4,12,15,930.0,115.0,1.45,16.5,986.5,836.45,626.6
2016,8,4,12,30,930.0,115.0,1.5,16.0,986.0,799.25,603.54
2016,8,4,12,45,923.5,117.5,1.55,16.0,976.5,757.34,575.23
2016,8,4,13,0,917.0,120.0,1.6,16.0,967.0,713.81,543.75
2016,8,4,13,15,913.5,119.5,1.6,15.5,951.5,668.32,510.66
2016,8,4,13,30,910.0,119.0,1.6,15.0,936.0,621.43,475.52
2016,8,4,13,45,906.5,117.0,1.6,15.0,913.5,572.16,436.67
2016,8,4,14,0,903.0,115.0,1.6,15.0,891.0,521.88,395.88
2016,8,4,14,15,896.0,113.5,1.55,15.0,861.0,469.68,352.22
2016,8,4,14,30,889.0,112.0,1.5,15.0,831.0,417.2,307.2
2016,8,4,14,45,888.5,105.5,1.5,15.0,797.5,363.06,259.92
2016,8,4,15,0,888.0,99.0,1.5,15.0,764.0,308.43,211.59
2016,8,4,15,15,876.5,97.0,1.5,14.5,722.5,254.43,164.85
2016,8,4,15,30,865.0,95.0,1.5,14.0,681.0,201.42,121.18
2016,8,4,15,45,859.5,88.5,1.5,14.0,637.0,147.13,81.64
2016,8,4,16,0,854.0,82.0,1.5,14.0,593.0,93.66,54.14
2016,8,4,16,15,835.0,79.5,1.5,13.5,543.5,65.2,51.84
2016,8,4,16,30,816.0,77.0,1.5,13.0,494.0,55.3,43.46
2016,8,4,16,45,796.5,71.5,1.5,13.0,443.0,52.67,41.32
2016,8,4,17,0,777.0,66.0,1.5,13.0,392.0,49.84,38.97
2016,8,4,17,15,741.5,62.0,1.5,12.5,339.0,47.9,37.47
2016,8,4,17,30,706.0,58.0,1.5,12.0,286.0,45.91,35.85
2016,8,4,17,45,656.5,52.5,1.5,11.5,234.5,42.52,32.89
2016,8,4,18,0,607.0,47.0,1.5,11.0,183.0,39.05,29.71
2016,8,4,18,15,524.0,39.5,1.45,10.5,135.0,30.75,22.0
2016,8,4,18,30,441.0,32.0,1.4,10.0,87.0,25.58,16.87
2016,8,4,18,45,295.0,21.5,1.4,10.0,51.0,17.43,7.21
2016,8,4,19,0,149.0,11.0,1.4,10.0,15.0,10.01,0.0
2016,8,4,19,15,74.5,5.5,1.35,9.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,64.0,6.0,1.05,10.0,8.0,0.0,0.0
2016,8,5,5,30,128.0,12.0,1.1,10.0,16.0,83.22,0.0
2016,8,5,5,45,271.5,24.0,1.2,10.5,52.0,230.34,163.84
2016,8,5,6,0,415.0,36.0,1.3,11.0,88.0,354.31,289.41
2016,8,5,6,15,500.5,44.0,1.25,11.0,136.5,440.45,365.18
2016,8,5,6,30,586.0,52.0,1.2,11.0,185.0,532.58,440.3
2016,8,5,6,45,306.0,85.0,1.2,11.5,155.5,373.19,311.76
2016,8,5,7,0,26.0,118.0,1.2,12.0,126.0,150.74,123.09
2016,8,5,7,15,106.5,145.5,1.15,12.0,189.0,265.04,220.39
2016,8,5,7,30,187.0,173.0,1.1,12.0,252.0,368.68,304.17
2016,8,5,7,45,164.0,198.0,1.05,12.5,274.0,379.2,308.93
2016,8,5,8,0,141.0,223.0,1.0,13.0,296.0,387.49,312.44
2016,8,5,8,15,503.0,153.5,0.95,13.5,449.5,678.85,537.3
2016,8,5,8,30,865.0,84.0,0.9,14.0,603.0,940.85,710.78
2016,8,5,8,45,881.0,85.5,0.9,14.5,649.5,967.03,720.54
2016,8,5,9,0,897.0,87.0,0.9,15.0,696.0,990.43,732.0
2016,8,5,9,15,908.5,89.0,0.9,15.0,738.0,1006.98,740.48
2016,8,5,9,30,920.0,91.0,0.9,15.0,780.0,1020.28,747.09
2016,8,5,9,45,918.5,98.0,0.9,15.5,814.0,1022.99,745.77
2016,8,5,10,0,917.0,105.0,0.9,16.0,848.0,1022.02,742.48
2016,8,5,10,15,924.0,106.0,0.9,16.5,877.5,1019.3,738.3
2016,8,5,10,30,931.0,107.0,0.9,17.0,907.0,1013.1,732.13
2016,8,5,10,45,936.5,107.5,0.95,17.5,930.0,1001.47,723.79
2016,8,5,11,0,942.0,108.0,1.0,18.0,953.0,986.42,713.46
2016,8,5,11,15,945.0,108.5,1.0,18.0,968.5,965.72,700.05
2016,8,5,11,30,948.0,109.0,1.0,18.0,984.0,941.82,684.73
2016,8,5,11,45,949.5,109.5,1.05,18.5,992.0,913.56,666.25
2016,8,5,12,0,951.0,110.0,1.1,19.0,1000.0,882.4,645.87
2016,8,5,12,15,951.0,110.0,1.1,19.0,999.5,846.9,623.01
2016,8,5,12,30,951.0,110.0,1.1,19.0,999.0,808.94,598.42
2016,8,5,12,45,949.5,109.5,1.15,19.0,991.0,767.21,571.38
2016,8,5,13,0,948.0,109.0,1.2,19.0,983.0,723.49,540.75
2016,8,5,13,15,944.5,108.5,1.2,19.0,967.0,676.72,506.61
2016,8,5,13,30,941.0,108.0,1.2,19.0,951.0,628.47,470.48
2016,8,5,13,45,934.5,107.5,1.25,19.0,927.0,577.37,431.58
2016,8,5,14,0,928.0,107.0,1.3,19.0,903.0,525.47,390.75
2016,8,5,14,15,921.0,105.5,1.3,18.5,872.5,472.02,347.81
2016,8,5,14,30,914.0,104.0,1.3,18.0,842.0,418.25,303.18
2016,8,5,14,45,903.0,103.0,1.3,18.0,805.0,363.49,256.18
2016,8,5,15,0,892.0,102.0,1.3,18.0,768.0,309.25,209.06
2016,8,5,15,15,879.5,100.0,1.3,17.5,725.5,254.73,162.67
2016,8,5,15,30,867.0,98.0,1.3,17.0,683.0,201.32,119.51
2016,8,5,15,45,848.0,96.0,1.35,17.0,635.5,139.31,75.23
2016,8,5,16,0,829.0,94.0,1.4,17.0,588.0,88.53,51.11
2016,8,5,16,15,807.0,91.0,1.4,16.5,537.5,63.48,49.74
2016,8,5,16,30,785.0,88.0,1.4,16.0,487.0,63.08,49.72
2016,8,5,16,45,750.5,85.0,1.4,15.5,433.5,62.55,49.55
2016,8,5,17,0,716.0,82.0,1.4,15.0,380.0,56.36,44.4
2016,8,5,17,15,675.0,76.5,1.4,14.5,327.0,54.05,42.61
2016,8,5,17,30,634.0,71.0,1.4,14.0,274.0,51.63,40.65
2016,8,5,17,45,568.5,65.0,1.4,13.5,221.5,48.6,38.04
2016,8,5,18,0,503.0,59.0,1.4,13.0,169.0,45.54,35.23
2016,8,5,18,15,412.5,48.5,1.35,12.5,123.0,38.37,28.53
2016,8,5,18,30,322.0,38.0,1.3,12.0,77.0,30.93,21.28
2016,8,5,18,45,187.0,24.0,1.3,11.5,44.0,18.89,7.54
2016,8,5,19,0,52.0,10.0,1.3,11.0,11.0,9.1,0.0
2016,8,5,19,15,26.0,5.0,1.25,10.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,37.0,6.0,0.95,9.0,6.5,0.0,0.0
2016,8,6,5,30,74.0,12.0,1.0,9.0,13.0,52.63,0.0
2016,8,6,5,45,212.5,25.5,1.05,9.5,47.5,194.19,134.38
2016,8,6,6,0,351.0,39.0,1.1,10.0,82.0,315.15,257.98
2016,8,6,6,15,439.5,48.0,1.1,10.0,129.0,402.51,335.18
2016,8,6,6,30,528.0,57.0,1.1,10.0,176.0,495.92,412.87
2016,8,6,6,45,586.5,64.0,1.1,10.5,227.5,568.93,469.28
2016,8,6,7,0,645.0,71.0,1.1,11.0,279.0,644.41,524.67
2016,8,6,7,15,684.5,76.0,1.05,11.5,332.0,703.15,564.53
2016,8,6,7,30,724.0,81.0,1.0,12.0,385.0,757.07,599.29
2016,8,6,7,45,755.5,84.0,1.0,12.5,437.5,806.57,630.34
2016,8,6,8,0,787.0,87.0,1.0,13.0,490.0,854.89,659.73
2016,8,6,8,15,808.0,90.5,1.0,13.0,540.0,892.45,682.39
2016,8,6,8,30,829.0,94.0,1.0,13.0,590.0,927.81,703.41
2016,8,6,8,45,847.5,95.5,1.0,13.5,636.5,955.8,718.06
2016,8,6,9,0,866.0,97.0,1.0,14.0,683.0,971.08,724.4
2016,8,6,9,15,878.0,99.0,1.05,14.5,724.5,987.68,732.83
2016,8,6,9,30,890.0,101.0,1.1,15.0,766.0,1001.13,739.28
2016,8,6,9,45,895.5,105.0,1.15,15.5,801.0,1007.11,741.07
2016,8,6,10,0,901.0,109.0,1.2,16.0,836.0,1009.62,740.89
2016,8,6,10,15,908.0,110.0,1.2,16.0,866.0,1006.9,738.01
2016,8,6,10,30,915.0,111.0,1.2,16.0,896.0,1000.75,733.16
2016,8,6,10,45,920.0,112.0,1.25,16.0,918.5,989.26,725.97
2016,8,6,11,0,925.0,113.0,1.3,16.0,941.0,974.39,716.73
2016,8,6,11,15,928.5,113.5,1.3,16.0,956.5,954.35,703.42
2016,8,6,11,30,932.0,114.0,1.3,16.0,972.0,931.14,688.17
2016,8,6,11,45,934.0,114.0,1.35,16.5,980.0,903.12,669.28
2016,8,6,12,0,936.0,114.0,1.4,17.0,988.0,872.25,648.51
2016,8,6,12,15,936.5,114.0,1.4,17.0,988.5,837.5,625.63
2016,8,6,12,30,937.0,114.0,1.4,17.0,989.0,800.31,600.99
2016,8,6,12,45,932.5,116.0,1.45,17.0,980.0,758.99,573.21
2016,8,6,13,0,928.0,118.0,1.5,17.0,971.0,715.88,542.24
2016,8,6,13,15,925.0,117.0,1.5,16.5,955.5,669.68,508.83
2016,8,6,13,30,922.0,116.0,1.5,16.0,940.0,622.02,473.3
2016,8,6,13,45,920.5,113.0,1.5,16.0,918.5,572.31,434.27
2016,8,6,14,0,919.0,110.0,1.5,16.0,897.0,521.39,393.11
2016,8,6,14,15,913.0,109.0,1.5,16.0,867.0,469.08,349.61
2016,8,6,14,30,907.0,108.0,1.5,16.0,837.0,416.35,304.54
2016,8,6,14,45,901.5,104.5,1.5,16.0,802.0,361.74,257.0
2016,8,6,15,0,896.0,101.0,1.5,16.0,767.0,307.12,208.92
2016,8,6,15,15,884.5,98.5,1.5,15.5,725.0,252.19,161.74
2016,8,6,15,30,873.0,96.0,1.5,15.0,683.0,198.28,117.91
2016,8,6,15,45,862.0,92.0,1.55,14.5,637.5,144.6,80.35
2016,8,6,16,0,851.0,88.0,1.6,14.0,592.0,82.58,47.83
2016,8,6,16,15,830.5,85.0,1.6,13.5,542.0,59.62,46.99
2016,8,6,16,30,810.0,82.0,1.6,13.0,492.0,59.03,46.78
2016,8,6,16,45,787.0,77.0,1.65,13.0,440.0,56.87,45.05
2016,8,6,17,0,764.0,72.0,1.7,13.0,388.0,54.56,43.18
2016,8,6,17,15,726.0,67.5,1.7,12.5,334.5,52.41,41.51
2016,8,6,17,30,688.0,63.0,1.7,12.0,281.0,50.21,39.71
2016,8,6,17,45,633.5,57.0,1.75,11.5,228.5,42.57,32.92
2016,8,6,18,0,579.0,51.0,1.8,11.0,176.0,39.17,29.78
2016,8,6,18,15,488.0,42.5,1.75,10.5,128.5,33.43,24.33
2016,8,6,18,30,397.0,34.0,1.7,10.0,81.0,27.53,18.42
2016,8,6,18,45,240.0,22.0,1.65,10.0,46.0,18.05,6.19
2016,8,6,19,0,83.0,10.0,1.6,10.0,11.0,9.1,0.0
2016,8,6,19,15,41.5,5.0,1.55,9.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,63.0,5.5,1.35,9.0,7.0,0.0,0.0
2016,8,7,5,30,126.0,11.0,1.4,9.0,14.0,80.89,0.0
2016,8,7,5,45,281.5,22.0,1.5,9.5,50.5,231.08,155.36
2016,8,7,6,0,437.0,33.0,1.6,10.0,87.0,364.21,298.0
2016,8,7,6,15,524.0,40.5,1.6,10.0,135.5,451.06,375.85
2016,8,7,6,30,611.0,48.0,1.6,10.0,184.0,538.39,448.34
2016,8,7,6,45,668.0,53.0,1.65,10.5,237.5,611.24,505.2
2016,8,7,7,0,725.0,58.0,1.7,11.0,291.0,686.06,560.66
2016,8,7,7,15,761.5,62.0,1.65,11.5,345.0,743.89,600.15
2016,8,7,7,30,798.0,66.0,1.6,12.0,399.0,801.51,637.88
2016,8,7,7,45,826.5,68.0,1.6,12.5,452.5,848.68,667.36
2016,8,7,8,0,855.0,70.0,1.6,13.0,506.0,885.34,688.84
2016,8,7,8,15,873.5,72.5,1.5,13.5,556.5,920.62,707.7
2016,8,7,8,30,892.0,75.0,1.4,14.0,607.0,953.56,724.43
2016,8,7,8,45,908.0,76.0,1.35,14.5,654.0,979.6,737.01
2016,8,7,9,0,924.0,77.0,1.3,15.0,701.0,1002.78,747.64
2016,8,7,9,15,934.5,79.0,1.3,15.0,743.0,1018.66,755.81
2016,8,7,9,30,945.0,81.0,1.3,15.0,785.0,1031.18,762.02
2016,8,7,9,45,948.0,85.0,1.3,15.5,820.5,1035.12,761.48
2016,8,7,10,0,951.0,89.0,1.3,16.0,856.0,1035.42,758.9
2016,8,7,10,15,957.0,90.0,1.3,16.0,886.0,1031.7,755.39
2016,8,7,10,30,963.0,91.0,1.3,16.0,916.0,1024.4,749.81
2016,8,7,10,45,969.0,91.0,1.3,16.5,939.5,1012.47,740.09
2016,8,7,11,0,975.0,91.0,1.3,17.0,963.0,997.0,728.32
2016,8,7,11,15,978.0,91.5,1.3,17.0,978.5,975.84,714.43
2016,8,7,11,30,981.0,92.0,1.3,17.0,994.0,951.36,698.51
2016,8,7,11,45,983.5,91.5,1.35,17.5,1002.0,922.29,679.13
2016,8,7,12,0,986.0,91.0,1.4,18.0,1010.0,890.2,657.75
2016,8,7,12,15,986.0,91.0,1.4,18.0,1010.0,853.73,633.95
2016,8,7,12,30,986.0,91.0,1.4,18.0,1010.0,814.68,608.31
2016,8,7,12,45,983.5,92.0,1.45,18.0,1001.5,772.34,580.75
2016,8,7,13,0,981.0,93.0,1.5,18.0,993.0,727.92,549.06
2016,8,7,13,15,978.5,92.0,1.5,18.0,977.5,679.96,513.54
2016,8,7,13,30,976.0,91.0,1.5,18.0,962.0,630.37,475.86
2016,8,7,13,45,974.5,89.0,1.55,18.0,939.5,579.04,436.06
2016,8,7,14,0,973.0,87.0,1.6,18.0,917.0,526.39,393.87
2016,8,7,14,15,967.0,85.5,1.6,17.5,886.5,471.13,348.78
2016,8,7,14,30,961.0,84.0,1.6,17.0,856.0,415.41,301.81
2016,8,7,14,45,955.0,82.0,1.65,17.0,819.5,359.06,252.69
2016,8,7,15,0,949.0,80.0,1.7,17.0,783.0,302.7,202.97
2016,8,7,15,15,938.5,78.5,1.7,16.5,740.5,246.0,154.09
2016,8,7,15,30,928.0,77.0,1.7,16.0,698.0,190.19,108.78
2016,8,7,15,45,914.5,74.5,1.7,16.0,651.0,134.51,70.32
2016,8,7,16,0,901.0,72.0,1.7,16.0,604.0,80.47,46.5
2016,8,7,16,15,882.0,70.0,1.65,15.5,553.0,59.38,46.42
2016,8,7,16,30,863.0,68.0,1.6,15.0,502.0,58.19,45.68
2016,8,7,16,45,837.0,65.0,1.6,15.0,448.5,56.14,44.06
2016,8,7,17,0,811.0,62.0,1.6,15.0,395.0,47.31,36.43
2016,8,7,17,15,774.5,58.0,1.55,14.5,340.5,45.21,34.79
2016,8,7,17,30,738.0,54.0,1.5,14.0,286.0,43.06,33.02
2016,8,7,17,45,681.5,49.5,1.5,13.5,232.5,40.34,30.65
2016,8,7,18,0,625.0,45.0,1.5,13.0,179.0,37.63,28.14
2016,8,7,18,15,535.0,37.5,1.4,12.5,130.0,32.03,22.85
2016,8,7,18,30,445.0,30.0,1.3,12.0,81.0,26.33,17.14
2016,8,7,18,45,222.5,15.0,1.25,11.5,40.5,11.8,1.34
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,67.0,5.0,0.9,9.5,6.5,0.0,0.0
2016,8,8,5,30,134.0,10.0,0.9,10.0,13.0,84.33,0.0
2016,8,8,5,45,291.0,20.0,0.95,10.5,48.5,232.83,149.03
2016,8,8,6,0,448.0,30.0,1.0,11.0,84.0,359.48,291.36
2016,8,8,6,15,533.0,37.0,0.95,11.5,132.0,445.95,366.76
2016,8,8,6,30,618.0,44.0,0.9,12.0,180.0,537.97,440.32
2016,8,8,6,45,668.5,49.5,0.85,12.5,232.0,606.37,491.48
2016,8,8,7,0,719.0,55.0,0.8,13.0,284.0,676.47,540.88
2016,8,8,7,15,755.0,58.5,0.75,13.0,337.5,732.91,578.8
2016,8,8,7,30,791.0,62.0,0.7,13.0,391.0,789.17,615.1
2016,8,8,7,45,816.0,65.0,0.7,13.5,443.5,825.45,636.04
2016,8,8,8,0,841.0,68.0,0.7,14.0,496.0,868.96,661.61
2016,8,8,8,15,860.0,70.5,0.7,14.5,546.0,904.46,681.13
2016,8,8,8,30,879.0,73.0,0.7,15.0,596.0,937.67,698.93
2016,8,8,8,45,893.0,75.0,0.75,15.5,642.0,962.86,712.42
2016,8,8,9,0,907.0,77.0,0.8,16.0,688.0,985.14,724.14
2016,8,8,9,15,918.0,79.0,0.85,16.0,730.0,1001.38,733.45
2016,8,8,9,30,929.0,81.0,0.9,16.0,772.0,1014.31,740.87
2016,8,8,9,45,932.5,85.0,0.95,16.5,807.0,1018.73,741.71
2016,8,8,10,0,936.0,89.0,1.0,17.0,842.0,1019.55,740.54
2016,8,8,10,15,942.5,90.0,1.05,17.0,872.0,1016.39,738.43
2016,8,8,10,30,949.0,91.0,1.1,17.0,902.0,1009.69,734.25
2016,8,8,10,45,954.5,91.5,1.15,17.5,925.0,997.97,725.68
2016,8,8,11,0,960.0,92.0,1.2,18.0,948.0,982.75,715.05
2016,8,8,11,15,963.0,92.5,1.2,18.0,963.5,961.84,701.36
2016,8,8,11,30,966.0,93.0,1.2,18.0,979.0,937.65,685.7
2016,8,8,11,45,967.5,93.0,1.3,18.5,987.0,908.55,667.15
2016,8,8,12,0,969.0,93.0,1.4,19.0,995.0,876.52,646.51
2016,8,8,12,15,969.5,93.0,1.45,18.5,995.0,840.91,625.06
2016,8,8,12,30,970.0,93.0,1.5,18.0,995.0,802.74,601.56
2016,8,8,12,45,969.0,93.0,1.55,18.0,987.0,761.1,574.11
2016,8,8,13,0,968.0,93.0,1.6,18.0,979.0,717.34,542.62
2016,8,8,13,15,965.5,92.5,1.65,18.0,963.5,670.29,507.89
2016,8,8,13,30,963.0,92.0,1.7,18.0,948.0,621.62,470.91
2016,8,8,13,45,959.5,90.5,1.75,18.0,925.5,570.2,430.72
2016,8,8,14,0,956.0,89.0,1.8,18.0,903.0,517.66,388.34
2016,8,8,14,15,950.0,88.0,1.8,17.5,872.5,463.58,343.87
2016,8,8,14,30,944.0,87.0,1.8,17.0,842.0,409.03,297.59
2016,8,8,14,45,937.0,85.0,1.85,17.0,806.0,353.18,248.74
2016,8,8,15,0,930.0,83.0,1.9,17.0,770.0,297.44,199.49
2016,8,8,15,15,919.0,81.5,1.9,16.5,727.5,241.59,151.37
2016,8,8,15,30,908.0,80.0,1.9,16.0,685.0,186.69,107.01
2016,8,8,15,45,894.5,77.0,1.9,16.0,638.5,131.68,69.47
2016,8,8,16,0,881.0,74.0,1.9,16.0,592.0,78.32,46.8
2016,8,8,16,15,861.5,71.5,1.85,15.5,541.5,60.23,47.17
2016,8,8,16,30,842.0,69.0,1.8,15.0,491.0,58.72,46.14
2016,8,8,16,45,818.0,65.5,1.8,15.0,438.5,56.35,44.25
2016,8,8,17,0,794.0,62.0,1.8,15.0,386.0,47.26,36.4
2016,8,8,17,15,757.0,58.0,1.75,14.5,332.0,45.18,34.76
2016,8,8,17,30,720.0,54.0,1.7,14.0,278.0,43.04,33.01
2016,8,8,17,45,668.0,48.5,1.7,13.5,225.5,39.51,29.9
2016,8,8,18,0,616.0,43.0,1.7,13.0,173.0,35.89,26.57
2016,8,8,18,15,525.5,36.0,1.65,12.5,125.0,30.71,21.64
2016,8,8,18,30,435.0,29.0,1.6,12.0,77.0,25.45,16.28
2016,8,8,18,45,217.5,14.5,1.55,11.5,38.5,11.43,0.19
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,9,5,45,223.5,15.0,1.25,10.5,41.0,182.25,110.32
2016,8,9,6,0,447.0,30.0,1.3,11.0,82.0,358.17,290.73
2016,8,9,6,15,533.5,37.0,1.25,11.0,130.0,445.66,368.34
2016,8,9,6,30,620.0,44.0,1.2,11.0,178.0,538.75,444.49
2016,8,9,6,45,668.5,49.5,1.2,11.5,230.0,605.65,495.83
2016,8,9,7,0,717.0,55.0,1.2,12.0,282.0,674.1,545.53
2016,8,9,7,15,753.5,59.0,1.15,12.5,335.5,731.55,584.14
2016,8,9,7,30,790.0,63.0,1.1,13.0,389.0,788.85,620.92
2016,8,9,7,45,815.0,66.0,1.05,13.5,441.5,825.05,641.53
2016,8,9,8,0,840.0,69.0,1.0,14.0,494.0,868.47,666.66
2016,8,9,8,15,859.0,71.5,0.95,14.0,544.0,903.88,686.82
2016,8,9,8,30,878.0,74.0,0.9,14.0,594.0,937.01,705.2
2016,8,9,8,45,893.5,75.5,0.85,14.5,640.5,962.95,717.31
2016,8,9,9,0,909.0,77.0,0.8,15.0,687.0,986.03,727.5
2016,8,9,9,15,920.0,78.5,0.8,15.5,729.0,1001.64,733.97
2016,8,9,9,30,931.0,80.0,0.8,16.0,771.0,1013.95,738.55
2016,8,9,9,45,939.5,81.0,0.8,16.5,807.0,1019.8,739.22
2016,8,9,10,0,948.0,82.0,0.8,17.0,843.0,1022.15,737.95
2016,8,9,10,15,954.5,83.0,0.8,17.5,873.0,1018.99,733.46
2016,8,9,10,30,961.0,84.0,0.8,18.0,903.0,1012.25,726.99
2016,8,9,10,45,963.5,85.5,0.85,18.5,925.0,998.68,717.55
2016,8,9,11,0,966.0,87.0,0.9,19.0,947.0,981.64,706.11
2016,8,9,11,15,969.0,87.5,0.9,19.0,962.5,960.64,692.63
2016,8,9,11,30,972.0,88.0,0.9,19.0,978.0,936.35,677.16
2016,8,9,11,45,968.0,92.0,0.95,19.5,984.0,906.31,657.7
2016,8,9,12,0,964.0,96.0,1.0,20.0,990.0,873.46,636.4
2016,8,9,12,15,964.0,96.0,1.05,20.0,990.0,837.5,614.12
2016,8,9,12,30,964.0,96.0,1.1,20.0,990.0,799.02,589.92
2016,8,9,12,45,949.5,103.5,1.15,20.0,978.0,754.55,560.8
2016,8,9,13,0,935.0,111.0,1.2,20.0,966.0,708.8,528.48
2016,8,9,13,15,931.5,110.5,1.2,20.0,950.0,662.25,494.43
2016,8,9,13,30,928.0,110.0,1.2,20.0,934.0,614.26,458.38
2016,8,9,13,45,923.5,109.0,1.2,20.0,910.5,564.09,419.68
2016,8,9,14,0,919.0,108.0,1.2,20.0,887.0,512.97,379.06
2016,8,9,14,15,912.0,106.5,1.2,20.0,857.0,459.67,335.58
2016,8,9,14,30,905.0,105.0,1.2,20.0,827.0,406.08,290.63
2016,8,9,14,45,897.5,102.0,1.2,20.0,791.0,351.16,243.69
2016,8,9,15,0,890.0,99.0,1.2,20.0,755.0,296.44,196.49
2016,8,9,15,15,877.5,97.0,1.15,19.5,712.5,241.86,150.66
2016,8,9,15,30,865.0,95.0,1.1,19.0,670.0,188.41,108.68
2016,8,9,15,45,853.5,90.5,1.1,19.0,624.0,134.67,73.06
2016,8,9,16,0,842.0,86.0,1.1,19.0,578.0,72.61,43.98
2016,8,9,16,15,821.0,83.0,1.1,18.5,528.0,58.46,45.08
2016,8,9,16,30,800.0,80.0,1.1,18.0,478.0,57.82,44.82
2016,8,9,16,45,775.5,75.0,1.1,17.5,426.0,55.59,43.15
2016,8,9,17,0,751.0,70.0,1.1,17.0,374.0,53.22,41.34
2016,8,9,17,15,711.5,65.5,1.05,16.5,320.5,51.02,39.63
2016,8,9,17,30,672.0,61.0,1.0,16.0,267.0,48.77,37.81
2016,8,9,17,45,612.5,55.0,0.95,15.5,215.0,41.21,31.16
2016,8,9,18,0,553.0,49.0,0.9,15.0,163.0,37.76,28.0
2016,8,9,18,15,458.0,40.0,0.85,14.5,116.5,31.54,22.16
2016,8,9,18,30,363.0,31.0,0.8,14.0,70.0,25.12,15.75
2016,8,9,18,45,181.5,15.5,0.75,13.5,35.0,12.34,0.0
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,161.0,17.5,0.85,10.5,36.0,147.99,82.33
2016,8,10,6,0,322.0,35.0,0.9,11.0,72.0,290.57,234.86
2016,8,10,6,15,412.5,45.5,0.85,11.5,118.0,378.96,312.65
2016,8,10,6,30,503.0,56.0,0.8,12.0,164.0,474.15,390.8
2016,8,10,6,45,560.5,63.5,0.75,12.5,214.5,545.9,445.59
2016,8,10,7,0,618.0,71.0,0.7,13.0,265.0,620.1,499.1
2016,8,10,7,15,660.0,76.5,0.65,13.0,318.0,680.6,540.72
2016,8,10,7,30,702.0,82.0,0.6,13.0,371.0,741.51,580.97
2016,8,10,7,45,732.0,87.0,0.6,13.5,423.0,786.05,608.06
2016,8,10,8,0,762.0,92.0,0.6,14.0,475.0,834.8,637.46
2016,8,10,8,15,784.5,95.5,0.6,14.5,525.5,873.16,659.09
2016,8,10,8,30,807.0,99.0,0.6,15.0,576.0,909.39,679.05
2016,8,10,8,45,824.5,102.0,0.65,15.5,622.5,937.79,694.72
2016,8,10,9,0,842.0,105.0,0.7,16.0,669.0,963.43,708.66
2016,8,10,9,15,855.0,107.5,0.7,16.5,711.0,970.84,709.94
2016,8,10,9,30,868.0,110.0,0.7,17.0,753.0,985.4,716.16
2016,8,10,9,45,891.0,105.5,0.75,17.5,793.0,998.77,722.7
2016,8,10,10,0,914.0,101.0,0.8,18.0,833.0,1008.86,727.3
2016,8,10,10,15,921.0,102.0,0.8,18.0,863.0,1005.98,724.25
2016,8,10,10,30,928.0,103.0,0.8,18.0,893.0,999.61,719.38
2016,8,10,10,45,934.0,103.5,0.85,18.5,916.0,988.28,711.3
2016,8,10,11,0,940.0,104.0,0.9,19.0,939.0,973.5,701.22
2016,8,10,11,15,943.0,105.0,0.95,19.0,955.0,953.11,689.0
2016,8,10,11,30,946.0,106.0,1.0,19.0,971.0,929.49,674.76
2016,8,10,11,45,948.5,106.0,1.1,19.5,979.0,901.37,657.16
2016,8,10,12,0,951.0,106.0,1.2,20.0,987.0,870.31,637.49
2016,8,10,12,15,951.0,106.0,1.2,20.0,986.5,834.52,614.34
2016,8,10,12,30,951.0,106.0,1.2,20.0,986.0,796.25,589.44
2016,8,10,12,45,949.5,105.5,1.3,20.0,978.0,754.2,562.16
2016,8,10,13,0,948.0,105.0,1.4,20.0,970.0,710.14,531.42
2016,8,10,13,15,945.0,104.5,1.4,20.0,954.0,663.32,496.89
2016,8,10,13,30,942.0,104.0,1.4,20.0,938.0,614.98,460.3
2016,8,10,13,45,937.5,102.5,1.45,20.0,914.5,563.75,420.83
2016,8,10,14,0,933.0,101.0,1.5,20.0,891.0,511.54,379.28
2016,8,10,14,15,926.0,100.0,1.5,19.5,860.5,457.92,335.75
2016,8,10,14,30,919.0,99.0,1.5,19.0,830.0,403.97,290.56
2016,8,10,14,45,910.5,96.5,1.5,19.0,793.0,348.36,242.54
2016,8,10,15,0,902.0,94.0,1.5,19.0,756.0,293.05,194.42
2016,8,10,15,15,890.0,92.0,1.45,18.5,713.5,237.94,147.81
2016,8,10,15,30,878.0,90.0,1.4,18.0,671.0,183.89,105.27
2016,8,10,15,45,863.0,87.0,1.4,18.0,624.5,130.19,70.23
2016,8,10,16,0,848.0,84.0,1.4,18.0,578.0,78.29,50.84
2016,8,10,16,15,827.0,81.0,1.3,17.5,527.5,57.24,44.22
2016,8,10,16,30,806.0,78.0,1.2,17.0,477.0,56.54,43.9
2016,8,10,16,45,778.5,74.0,1.2,16.5,424.0,54.98,42.81
2016,8,10,17,0,751.0,70.0,1.2,16.0,371.0,53.33,41.62
2016,8,10,17,15,710.5,65.0,1.1,15.5,317.5,50.72,39.54
2016,8,10,17,30,670.0,60.0,1.0,15.0,264.0,48.03,37.31
2016,8,10,17,45,611.5,54.0,0.95,14.5,212.0,40.52,30.68
2016,8,10,18,0,553.0,48.0,0.9,14.0,160.0,37.05,27.46
2016,8,10,18,15,457.0,39.0,0.8,13.5,113.5,30.79,21.57
2016,8,10,18,30,361.0,30.0,0.7,13.0,67.0,24.34,15.04
2016,8,10,18,45,180.5,15.0,0.65,12.5,33.5,11.98,0.0
2016,8,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,131.0,18.0,0.7,9.5,32.5,125.01,62.67
2016,8,11,6,0,262.0,36.0,0.7,10.0,65.0,250.97,202.83
2016,8,11,6,15,349.0,48.5,0.65,10.5,109.5,337.98,279.73
2016,8,11,6,30,436.0,61.0,0.6,11.0,154.0,430.48,356.45
2016,8,11,6,45,492.0,71.5,0.6,11.5,203.5,502.53,413.11
2016,8,11,7,0,548.0,82.0,0.6,12.0,253.0,577.03,468.22
2016,8,11,7,15,591.5,90.0,0.6,12.5,305.5,639.98,512.09
2016,8,11,7,30,635.0,98.0,0.6,13.0,358.0,703.46,554.59
2016,8,11,7,45,665.0,104.5,0.6,13.5,409.0,753.16,585.82
2016,8,11,8,0,695.0,111.0,0.6,14.0,460.0,801.86,615.59
2016,8,11,8,15,719.5,116.0,0.6,14.5,509.5,842.2,638.95
2016,8,11,8,30,744.0,121.0,0.6,15.0,559.0,880.66,660.71
2016,8,11,8,45,762.0,126.0,0.65,15.5,605.0,910.69,677.62
2016,8,11,9,0,780.0,131.0,0.7,16.0,651.0,932.23,689.06
2016,8,11,9,15,794.5,134.5,0.7,16.5,693.0,951.88,698.4
2016,8,11,9,30,809.0,138.0,0.7,17.0,735.0,968.45,705.8
2016,8,11,9,45,848.0,126.5,0.75,17.5,779.5,989.14,716.99
2016,8,11,10,0,887.0,115.0,0.8,18.0,824.0,996.51,719.79
2016,8,11,10,15,894.5,116.5,0.85,18.5,854.0,994.5,717.04
2016,8,11,10,30,902.0,118.0,0.9,19.0,884.0,989.06,712.4
2016,8,11,10,45,907.5,119.5,0.95,19.5,907.0,978.28,704.57
2016,8,11,11,0,913.0,121.0,1.0,20.0,930.0,964.1,694.77
2016,8,11,11,15,916.5,121.5,1.05,20.0,945.5,943.82,682.51
2016,8,11,11,30,920.0,122.0,1.1,20.0,961.0,920.39,668.28
2016,8,11,11,45,921.0,123.0,1.15,20.0,969.0,892.26,650.99
2016,8,11,12,0,922.0,124.0,1.2,20.0,977.0,861.34,631.8
2016,8,11,12,15,922.0,124.0,1.2,20.0,976.5,826.12,608.96
2016,8,11,12,30,922.0,124.0,1.2,20.0,976.0,788.51,584.42
2016,8,11,12,45,923.5,122.0,1.25,20.5,969.0,748.04,555.92
2016,8,11,13,0,925.0,120.0,1.3,21.0,962.0,705.44,524.85
2016,8,11,13,15,921.5,119.0,1.3,21.0,945.5,658.64,490.56
2016,8,11,13,30,918.0,118.0,1.3,21.0,929.0,610.42,454.32
2016,8,11,13,45,913.5,116.5,1.35,21.0,906.0,560.09,415.78
2016,8,11,14,0,909.0,115.0,1.4,21.0,883.0,508.82,375.23
2016,8,11,14,15,901.5,113.5,1.4,20.5,852.0,455.61,332.35
2016,8,11,14,30,894.0,112.0,1.4,20.0,821.0,402.16,287.92
2016,8,11,14,45,884.5,109.5,1.4,20.0,784.5,347.38,240.98
2016,8,11,15,0,875.0,107.0,1.4,20.0,748.0,293.02,194.11
2016,8,11,15,15,862.0,105.0,1.35,19.5,705.0,238.97,148.91
2016,8,11,15,30,849.0,103.0,1.3,19.0,662.0,177.32,100.97
2016,8,11,15,45,833.0,99.5,1.3,19.0,615.5,124.23,66.96
2016,8,11,16,0,817.0,96.0,1.3,19.0,569.0,73.2,57.37
2016,8,11,16,15,794.0,92.0,1.25,18.5,518.0,64.86,50.61
2016,8,11,16,30,771.0,88.0,1.2,18.0,467.0,63.75,49.97
2016,8,11,16,45,741.5,83.0,1.15,17.5,414.5,61.73,48.51
2016,8,11,17,0,712.0,78.0,1.1,17.0,362.0,54.22,42.23
2016,8,11,17,15,669.5,72.5,1.05,16.5,309.0,51.79,40.32
2016,8,11,17,30,627.0,67.0,1.0,16.0,256.0,49.25,38.24
2016,8,11,17,45,564.5,59.5,1.0,15.5,204.5,44.91,34.43
2016,8,11,18,0,502.0,52.0,1.0,15.0,153.0,40.42,30.29
2016,8,11,18,15,405.5,41.5,0.9,14.0,107.5,33.01,23.41
2016,8,11,18,30,309.0,31.0,0.8,13.0,62.0,25.33,15.7
2016,8,11,18,45,154.5,15.5,0.75,12.5,31.0,12.5,0.0
2016,8,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
