Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,180.0,16.0,0.65,10.5,35.5,154.92,68.76
2016,8,12,6,0,360.0,32.0,0.6,11.0,71.0,311.18,248.98
2016,8,12,6,15,452.5,41.0,0.55,11.5,117.5,400.04,327.4
2016,8,12,6,30,545.0,50.0,0.5,12.0,164.0,495.93,404.8
2016,8,12,6,45,606.0,56.5,0.5,12.5,216.5,570.17,461.08
2016,8,12,7,0,667.0,63.0,0.5,13.0,269.0,647.17,516.27
2016,8,12,7,15,706.5,67.5,0.5,13.5,322.5,700.98,551.99
2016,8,12,7,30,746.0,72.0,0.5,14.0,376.0,760.12,590.14
2016,8,12,7,45,775.5,75.5,0.5,14.5,428.5,808.69,619.54
2016,8,12,8,0,805.0,79.0,0.5,15.0,481.0,855.98,647.32
2016,8,12,8,15,826.0,82.0,0.5,15.5,531.5,893.07,667.69
2016,8,12,8,30,847.0,85.0,0.5,16.0,582.0,918.33,680.15
2016,8,12,8,45,863.0,87.5,0.55,16.5,628.5,945.19,694.81
2016,8,12,9,0,879.0,90.0,0.6,17.0,675.0,969.25,707.62
2016,8,12,9,15,891.0,92.0,0.65,17.5,717.0,985.8,715.74
2016,8,12,9,30,903.0,94.0,0.7,18.0,759.0,999.12,722.04
2016,8,12,9,45,906.0,99.0,0.75,18.5,793.5,1003.66,723.0
2016,8,12,10,0,909.0,104.0,0.8,19.0,828.0,1004.63,722.02
2016,8,12,10,15,915.5,105.0,0.85,19.0,857.5,1001.12,719.78
2016,8,12,10,30,922.0,106.0,0.9,19.0,887.0,994.14,715.56
2016,8,12,10,45,926.5,107.0,0.95,19.5,909.5,981.81,706.79
2016,8,12,11,0,931.0,108.0,1.0,20.0,932.0,966.08,696.04
2016,8,12,11,15,934.0,109.0,1.05,20.0,947.0,945.65,683.71
2016,8,12,11,30,937.0,110.0,1.1,20.0,962.0,922.02,669.37
2016,8,12,11,45,938.0,110.0,1.15,20.5,969.5,892.67,650.07
2016,8,12,12,0,939.0,110.0,1.2,21.0,977.0,860.5,628.91
2016,8,12,12,15,939.0,110.0,1.2,21.0,976.5,824.89,605.91
2016,8,12,12,30,939.0,110.0,1.2,21.0,976.0,786.83,581.16
2016,8,12,12,45,940.5,108.0,1.3,21.0,968.5,745.82,554.26
2016,8,12,13,0,942.0,106.0,1.4,21.0,961.0,702.61,524.12
2016,8,12,13,15,939.0,105.0,1.4,21.0,945.0,655.48,489.39
2016,8,12,13,30,936.0,104.0,1.4,21.0,929.0,606.84,452.61
2016,8,12,13,45,931.0,103.0,1.4,21.0,905.5,555.88,413.04
2016,8,12,14,0,926.0,102.0,1.4,21.0,882.0,503.99,371.55
2016,8,12,14,15,919.0,101.0,1.4,21.0,851.5,450.57,327.65
2016,8,12,14,30,912.0,100.0,1.4,21.0,821.0,396.84,282.29
2016,8,12,14,45,903.0,98.0,1.4,21.0,784.0,341.69,235.01
2016,8,12,15,0,894.0,96.0,1.4,21.0,747.0,286.89,187.77
2016,8,12,15,15,882.0,94.0,1.35,20.5,705.0,232.09,142.05
2016,8,12,15,30,870.0,92.0,1.3,20.0,663.0,178.37,100.73
2016,8,12,15,45,854.0,89.0,1.3,20.0,616.0,124.95,67.45
2016,8,12,16,0,838.0,86.0,1.3,20.0,569.0,63.68,49.05
2016,8,12,16,15,816.5,83.0,1.25,19.5,518.5,58.78,45.21
2016,8,12,16,30,795.0,80.0,1.2,19.0,468.0,58.14,44.94
2016,8,12,16,45,765.5,76.0,1.15,19.0,415.0,56.63,43.82
2016,8,12,17,0,736.0,72.0,1.1,19.0,362.0,55.06,42.62
2016,8,12,17,15,694.5,67.0,1.05,18.0,308.5,52.53,40.72
2016,8,12,17,30,653.0,62.0,1.0,17.0,255.0,45.6,34.86
2016,8,12,17,45,590.5,55.0,0.95,16.5,203.5,41.48,31.24
2016,8,12,18,0,528.0,48.0,0.9,16.0,152.0,37.22,27.33
2016,8,12,18,15,427.5,38.5,0.8,15.5,106.0,30.55,21.06
2016,8,12,18,30,327.0,29.0,0.7,15.0,60.0,23.65,13.95
2016,8,12,18,45,163.5,14.5,0.65,14.5,30.0,11.7,0.0
2016,8,12,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,172.0,15.5,0.45,11.5,34.0,148.26,53.86
2016,8,13,6,0,344.0,31.0,0.4,12.0,68.0,299.36,237.32
2016,8,13,6,15,437.5,40.5,0.4,12.5,114.0,388.63,316.14
2016,8,13,6,30,531.0,50.0,0.4,13.0,160.0,485.18,394.23
2016,8,13,6,45,592.5,56.0,0.4,13.5,211.5,558.51,449.69
2016,8,13,7,0,654.0,62.0,0.4,14.0,263.0,634.64,504.15
2016,8,13,7,15,694.5,66.5,0.4,14.5,316.0,688.89,540.14
2016,8,13,7,30,735.0,71.0,0.4,15.0,369.0,748.47,578.51
2016,8,13,7,45,765.5,74.5,0.45,15.5,421.5,797.59,609.08
2016,8,13,8,0,796.0,78.0,0.5,16.0,474.0,845.51,638.22
2016,8,13,8,15,817.0,81.0,0.5,16.5,524.0,882.39,658.47
2016,8,13,8,30,838.0,84.0,0.5,17.0,574.0,907.5,670.89
2016,8,13,8,45,855.5,86.0,0.55,18.0,620.5,935.05,684.72
2016,8,13,9,0,873.0,88.0,0.6,19.0,667.0,959.87,696.67
2016,8,13,9,15,885.0,90.0,0.65,19.5,709.0,976.37,704.71
2016,8,13,9,30,897.0,92.0,0.7,20.0,751.0,989.67,710.96
2016,8,13,9,45,910.5,91.5,0.75,20.5,788.0,998.25,714.42
2016,8,13,10,0,924.0,91.0,0.8,21.0,825.0,1003.43,715.98
2016,8,13,10,15,930.5,92.0,0.85,21.0,855.0,1000.02,713.75
2016,8,13,10,30,937.0,93.0,0.9,21.0,885.0,993.08,709.59
2016,8,13,10,45,942.0,94.0,0.95,21.5,908.0,981.21,701.15
2016,8,13,11,0,947.0,95.0,1.0,22.0,931.0,965.87,690.7
2016,8,13,11,15,950.0,95.5,1.05,22.0,946.0,944.82,678.07
2016,8,13,11,30,953.0,96.0,1.1,22.0,961.0,920.52,663.41
2016,8,13,11,45,954.0,96.5,1.2,22.5,968.5,891.42,645.14
2016,8,13,12,0,955.0,97.0,1.3,23.0,976.0,859.41,624.82
2016,8,13,12,15,955.0,97.0,1.35,23.0,976.0,823.42,602.26
2016,8,13,12,30,955.0,97.0,1.4,23.0,976.0,784.93,577.8
2016,8,13,12,45,944.0,102.5,1.45,23.5,964.5,741.28,547.51
2016,8,13,13,0,933.0,108.0,1.5,24.0,953.0,696.16,514.47
2016,8,13,13,15,930.0,107.5,1.5,23.5,937.0,649.73,481.39
2016,8,13,13,30,927.0,107.0,1.5,23.0,921.0,601.79,446.13
2016,8,13,13,45,921.5,106.0,1.55,23.0,897.5,550.9,407.01
2016,8,13,14,0,916.0,105.0,1.6,23.0,874.0,499.15,365.95
2016,8,13,14,15,909.0,103.5,1.6,22.5,843.5,445.76,322.81
2016,8,13,14,30,902.0,102.0,1.6,22.0,813.0,392.09,278.11
2016,8,13,14,45,892.0,100.5,1.6,22.0,776.0,337.47,231.28
2016,8,13,15,0,882.0,99.0,1.6,22.0,739.0,283.3,184.69
2016,8,13,15,15,869.0,96.5,1.6,21.5,696.5,228.55,139.35
2016,8,13,15,30,856.0,94.0,1.6,21.0,654.0,175.0,98.62
2016,8,13,15,45,839.5,91.5,1.6,21.0,607.0,113.17,59.19
2016,8,13,16,0,823.0,89.0,1.6,21.0,560.0,62.49,47.88
2016,8,13,16,15,800.5,85.5,1.55,20.5,509.5,60.53,46.53
2016,8,13,16,30,778.0,82.0,1.5,20.0,459.0,59.6,46.02
2016,8,13,16,45,747.5,78.0,1.5,20.0,406.5,58.17,44.96
2016,8,13,17,0,717.0,74.0,1.5,20.0,354.0,56.67,43.84
2016,8,13,17,15,674.0,68.5,1.4,19.0,301.0,49.07,37.53
2016,8,13,17,30,631.0,63.0,1.3,18.0,248.0,46.4,35.41
2016,8,13,17,45,567.0,56.0,1.2,17.5,197.0,42.33,31.84
2016,8,13,18,0,503.0,49.0,1.1,17.0,146.0,38.14,27.98
2016,8,13,18,15,401.0,39.0,1.0,16.5,101.0,31.07,21.36
2016,8,13,18,30,299.0,29.0,0.9,16.0,56.0,23.77,13.72
2016,8,13,18,45,149.5,14.5,0.8,15.5,28.0,13.19,0.0
2016,8,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,151.5,16.0,0.35,11.5,32.0,135.7,35.98
2016,8,14,6,0,303.0,32.0,0.3,12.0,64.0,273.71,215.99
2016,8,14,6,15,397.5,43.0,0.3,12.0,109.0,363.84,296.36
2016,8,14,6,30,492.0,54.0,0.3,12.0,154.0,461.41,376.74
2016,8,14,6,45,551.5,61.5,0.35,12.5,205.0,533.99,432.65
2016,8,14,7,0,611.0,69.0,0.4,13.0,256.0,609.17,487.7
2016,8,14,7,15,653.5,75.0,0.4,13.5,308.5,670.3,529.25
2016,8,14,7,30,696.0,81.0,0.4,14.0,361.0,731.89,569.42
2016,8,14,7,45,725.5,86.0,0.45,15.0,413.0,780.6,598.94
2016,8,14,8,0,755.0,91.0,0.5,16.0,465.0,823.54,623.84
2016,8,14,8,15,778.0,95.0,0.5,16.5,515.0,862.67,645.92
2016,8,14,8,30,801.0,99.0,0.5,17.0,565.0,899.69,666.23
2016,8,14,8,45,817.5,102.5,0.55,17.5,611.5,927.46,681.36
2016,8,14,9,0,834.0,106.0,0.6,18.0,658.0,952.44,694.78
2016,8,14,9,15,847.0,108.5,0.65,18.5,699.5,969.82,703.45
2016,8,14,9,30,860.0,111.0,0.7,19.0,741.0,973.89,703.93
2016,8,14,9,45,869.0,113.5,0.75,19.5,777.0,981.03,706.7
2016,8,14,10,0,878.0,116.0,0.8,20.0,813.0,984.81,707.44
2016,8,14,10,15,885.5,118.0,0.85,20.5,843.0,983.19,704.98
2016,8,14,10,30,893.0,120.0,0.9,21.0,873.0,978.12,700.58
2016,8,14,10,45,900.0,120.0,0.95,21.5,896.5,967.12,692.63
2016,8,14,11,0,907.0,120.0,1.0,22.0,920.0,952.74,682.73
2016,8,14,11,15,910.5,121.0,1.05,22.0,935.0,932.88,670.77
2016,8,14,11,30,914.0,122.0,1.1,22.0,950.0,909.86,656.84
2016,8,14,11,45,916.5,122.0,1.15,22.0,958.0,882.02,639.79
2016,8,14,12,0,919.0,122.0,1.2,22.0,966.0,851.33,620.81
2016,8,14,12,15,919.0,122.0,1.2,22.0,965.5,816.02,598.01
2016,8,14,12,30,919.0,122.0,1.2,22.0,965.0,778.32,573.51
2016,8,14,12,45,911.5,125.0,1.25,22.5,955.0,735.76,543.26
2016,8,14,13,0,904.0,128.0,1.3,23.0,945.0,691.66,511.13
2016,8,14,13,15,900.0,127.0,1.3,23.0,928.5,645.14,477.14
2016,8,14,13,30,896.0,126.0,1.3,23.0,912.0,597.3,441.28
2016,8,14,13,45,888.5,126.0,1.35,23.0,887.5,547.34,403.11
2016,8,14,14,0,881.0,126.0,1.4,23.0,863.0,496.76,363.21
2016,8,14,14,15,873.0,124.0,1.4,22.5,832.0,444.08,320.95
2016,8,14,14,30,865.0,122.0,1.4,22.0,801.0,391.28,277.3
2016,8,14,14,45,854.0,120.0,1.4,22.0,764.0,330.96,226.71
2016,8,14,15,0,843.0,118.0,1.4,22.0,727.0,277.31,180.97
2016,8,14,15,15,828.5,115.0,1.4,21.5,684.5,223.25,136.63
2016,8,14,15,30,814.0,112.0,1.4,21.0,642.0,170.73,97.17
2016,8,14,15,45,798.0,108.0,1.4,20.5,595.5,119.14,66.39
2016,8,14,16,0,782.0,104.0,1.4,20.0,549.0,71.68,55.9
2016,8,14,16,15,757.0,99.5,1.35,19.5,498.5,70.52,55.29
2016,8,14,16,30,732.0,95.0,1.3,19.0,448.0,62.66,48.85
2016,8,14,16,45,703.0,89.0,1.3,18.5,396.0,60.45,47.24
2016,8,14,17,0,674.0,83.0,1.3,18.0,344.0,58.07,45.45
2016,8,14,17,15,628.0,76.5,1.25,17.5,291.5,55.05,43.03
2016,8,14,17,30,582.0,70.0,1.2,17.0,239.0,51.9,40.4
2016,8,14,17,45,521.0,61.0,1.15,16.5,189.0,46.45,35.6
2016,8,14,18,0,460.0,52.0,1.1,16.0,139.0,40.78,30.39
2016,8,14,18,15,357.0,40.5,1.0,15.5,95.5,32.49,22.63
2016,8,14,18,30,254.0,29.0,0.9,15.0,52.0,23.87,13.55
2016,8,14,18,45,127.0,14.5,0.85,14.5,26.0,13.19,0.0
2016,8,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,200.5,14.5,0.8,9.5,34.5,161.66,25.45
2016,8,15,6,0,401.0,29.0,0.8,10.0,69.0,332.94,264.19
2016,8,15,6,15,498.5,37.0,0.75,10.5,117.0,424.77,348.17
2016,8,15,6,30,596.0,45.0,0.7,11.0,165.0,518.0,424.1
2016,8,15,6,45,656.0,50.0,0.7,11.5,218.5,592.13,480.96
2016,8,15,7,0,716.0,55.0,0.7,12.0,272.0,668.39,536.06
2016,8,15,7,15,754.5,59.5,0.65,12.5,326.5,727.91,575.43
2016,8,15,7,30,793.0,64.0,0.6,13.0,381.0,787.34,612.88
2016,8,15,7,45,821.0,67.0,0.6,13.5,434.5,834.94,641.51
2016,8,15,8,0,849.0,70.0,0.6,14.0,488.0,872.06,662.38
2016,8,15,8,15,868.5,72.5,0.6,14.5,539.5,907.79,682.02
2016,8,15,8,30,888.0,75.0,0.6,15.0,591.0,941.21,699.8
2016,8,15,8,45,903.0,77.0,0.6,15.5,638.0,967.08,712.52
2016,8,15,9,0,918.0,79.0,0.6,16.0,685.0,990.0,723.41
2016,8,15,9,15,929.5,81.0,0.65,16.5,727.5,1006.36,731.35
2016,8,15,9,30,941.0,83.0,0.7,17.0,770.0,1019.34,737.38
2016,8,15,9,45,940.5,89.0,0.75,17.5,804.5,1021.71,736.96
2016,8,15,10,0,940.0,95.0,0.8,18.0,839.0,1020.34,734.53
2016,8,15,10,15,946.5,96.5,0.85,18.0,869.5,1017.08,732.49
2016,8,15,10,30,953.0,98.0,0.9,18.0,900.0,1010.21,728.35
2016,8,15,10,45,957.0,99.0,0.95,18.5,922.5,996.88,718.95
2016,8,15,11,0,961.0,100.0,1.0,19.0,945.0,980.06,707.52
2016,8,15,11,15,964.0,100.5,1.05,19.0,960.5,958.41,694.45
2016,8,15,11,30,967.0,101.0,1.1,19.0,976.0,933.46,679.3
2016,8,15,11,45,967.0,102.0,1.2,19.5,983.0,903.3,660.25
2016,8,15,12,0,967.0,103.0,1.3,20.0,990.0,870.24,639.14
2016,8,15,12,15,967.0,103.0,1.3,20.0,989.0,833.54,615.31
2016,8,15,12,30,967.0,103.0,1.3,20.0,988.0,794.29,589.65
2016,8,15,12,45,959.5,106.5,1.35,20.0,977.5,750.55,559.92
2016,8,15,13,0,952.0,110.0,1.4,20.0,967.0,705.11,527.43
2016,8,15,13,15,948.5,109.0,1.4,19.5,950.5,656.91,492.67
2016,8,15,13,30,945.0,108.0,1.4,19.0,934.0,607.23,455.69
2016,8,15,13,45,941.5,106.0,1.45,19.0,910.0,555.48,415.4
2016,8,15,14,0,938.0,104.0,1.5,19.0,886.0,502.67,372.9
2016,8,15,14,15,931.0,102.5,1.45,19.0,855.0,448.0,327.26
2016,8,15,14,30,924.0,101.0,1.4,19.0,824.0,393.02,280.24
2016,8,15,14,45,917.0,98.0,1.35,19.0,787.0,336.85,231.51
2016,8,15,15,0,910.0,95.0,1.3,19.0,750.0,280.84,182.89
2016,8,15,15,15,897.5,92.5,1.25,18.5,706.5,224.59,136.14
2016,8,15,15,30,885.0,90.0,1.2,18.0,663.0,169.49,94.58
2016,8,15,15,45,871.5,86.5,1.15,18.0,616.0,115.0,62.56
2016,8,15,16,0,858.0,83.0,1.1,18.0,569.0,67.6,52.87
2016,8,15,16,15,836.0,79.5,1.05,17.5,517.5,56.86,43.97
2016,8,15,16,30,814.0,76.0,1.0,17.0,466.0,55.73,43.27
2016,8,15,16,45,787.5,71.5,0.95,16.5,413.0,53.73,41.78
2016,8,15,17,0,761.0,67.0,0.9,16.0,360.0,51.62,40.17
2016,8,15,17,15,718.5,62.5,0.85,15.5,305.5,49.32,38.34
2016,8,15,17,30,676.0,58.0,0.8,15.0,251.0,46.98,36.4
2016,8,15,17,45,614.5,51.0,0.75,14.5,199.0,38.71,29.03
2016,8,15,18,0,553.0,44.0,0.7,14.0,147.0,34.31,24.92
2016,8,15,18,15,444.5,35.0,0.65,13.5,100.5,27.91,18.8
2016,8,15,18,30,336.0,26.0,0.6,13.0,54.0,21.34,11.28
2016,8,15,18,45,168.0,13.0,0.6,12.5,27.0,11.82,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,175.5,15.0,0.75,9.5,32.0,146.45,1.17
2016,8,16,6,0,351.0,30.0,0.7,10.0,64.0,301.67,238.18
2016,8,16,6,15,451.0,39.0,0.65,10.5,111.0,394.55,323.52
2016,8,16,6,30,551.0,48.0,0.6,11.0,158.0,495.23,405.94
2016,8,16,6,45,611.5,55.0,0.55,11.5,210.5,569.65,462.69
2016,8,16,7,0,672.0,62.0,0.5,12.0,263.0,646.79,517.97
2016,8,16,7,15,713.5,66.5,0.5,12.5,317.5,702.07,555.06
2016,8,16,7,30,755.0,71.0,0.5,13.0,372.0,762.92,594.62
2016,8,16,7,45,784.0,75.5,0.5,13.5,425.5,812.37,624.72
2016,8,16,8,0,813.0,80.0,0.5,14.0,479.0,860.47,653.11
2016,8,16,8,15,835.0,83.0,0.5,14.5,530.0,898.45,674.08
2016,8,16,8,30,857.0,86.0,0.5,15.0,581.0,924.59,687.09
2016,8,16,8,45,872.5,88.5,0.55,15.5,628.5,950.84,701.35
2016,8,16,9,0,888.0,91.0,0.6,16.0,676.0,974.23,713.75
2016,8,16,9,15,900.5,93.5,0.6,16.5,718.5,991.63,721.27
2016,8,16,9,30,913.0,96.0,0.6,17.0,761.0,1005.73,726.88
2016,8,16,9,45,914.5,101.5,0.65,17.5,795.5,1009.08,727.09
2016,8,16,10,0,916.0,107.0,0.7,18.0,830.0,1008.79,725.37
2016,8,16,10,15,923.5,108.5,0.75,18.5,860.5,1006.35,722.51
2016,8,16,10,30,931.0,110.0,0.8,19.0,891.0,1000.35,717.59
2016,8,16,10,45,936.0,111.0,0.9,19.5,914.0,987.95,709.87
2016,8,16,11,0,941.0,112.0,1.0,20.0,937.0,972.08,700.03
2016,8,16,11,15,944.0,112.5,1.05,20.0,952.5,950.53,687.02
2016,8,16,11,30,947.0,113.0,1.1,20.0,968.0,925.75,671.98
2016,8,16,11,45,949.0,113.5,1.15,20.5,975.5,897.02,653.11
2016,8,16,12,0,951.0,114.0,1.2,21.0,983.0,865.33,632.28
2016,8,16,12,15,951.0,113.5,1.2,21.0,982.0,828.44,608.46
2016,8,16,12,30,951.0,113.0,1.2,21.0,981.0,789.08,582.88
2016,8,16,12,45,940.5,118.0,1.25,21.0,970.0,744.92,552.59
2016,8,16,13,0,930.0,123.0,1.3,21.0,959.0,699.3,520.16
2016,8,16,13,15,926.5,122.0,1.3,21.0,942.0,651.8,485.19
2016,8,16,13,30,923.0,121.0,1.3,21.0,925.0,602.89,448.19
2016,8,16,13,45,918.5,119.0,1.3,21.0,901.0,551.47,408.28
2016,8,16,14,0,914.0,117.0,1.3,21.0,877.0,499.13,366.42
2016,8,16,14,15,906.0,115.5,1.25,21.0,845.5,445.08,321.84
2016,8,16,14,30,898.0,114.0,1.2,21.0,814.0,390.86,276.03
2016,8,16,14,45,888.5,111.5,1.2,21.0,776.5,335.54,228.84
2016,8,16,15,0,879.0,109.0,1.2,21.0,739.0,280.64,181.98
2016,8,16,15,15,865.0,106.5,1.2,20.5,695.5,217.29,130.61
2016,8,16,15,30,851.0,104.0,1.2,20.0,652.0,163.16,90.57
2016,8,16,15,45,834.0,100.0,1.2,20.0,604.0,109.47,59.91
2016,8,16,16,0,817.0,96.0,1.2,20.0,556.0,66.67,51.67
2016,8,16,16,15,792.5,92.5,1.15,19.5,504.5,65.99,51.45
2016,8,16,16,30,768.0,89.0,1.1,19.0,453.0,65.28,51.14
2016,8,16,16,45,736.0,84.0,1.1,18.5,400.0,57.46,44.67
2016,8,16,17,0,704.0,79.0,1.1,18.0,347.0,55.63,43.34
2016,8,16,17,15,658.0,72.5,1.1,17.0,293.0,52.45,40.86
2016,8,16,17,30,612.0,66.0,1.1,16.0,239.0,49.14,38.14
2016,8,16,17,45,544.0,58.0,1.1,15.5,187.5,44.36,33.88
2016,8,16,18,0,476.0,50.0,1.1,15.0,136.0,39.43,29.27
2016,8,16,18,15,367.0,38.5,1.05,14.0,91.5,31.05,21.4
2016,8,16,18,30,258.0,27.0,1.0,13.0,47.0,22.34,11.52
2016,8,16,18,45,129.0,13.5,0.95,12.5,23.5,12.28,0.0
2016,8,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,128.5,15.5,0.75,10.5,28.0,114.89,0.0
2016,8,17,6,0,257.0,31.0,0.7,11.0,56.0,242.16,189.49
2016,8,17,6,15,355.0,43.0,0.7,11.5,100.5,333.36,273.65
2016,8,17,6,30,453.0,55.0,0.7,12.0,145.0,432.6,356.74
2016,8,17,6,45,516.5,63.5,0.7,12.5,195.0,507.97,416.28
2016,8,17,7,0,580.0,72.0,0.7,13.0,245.0,586.26,474.5
2016,8,17,7,15,625.0,78.5,0.65,13.5,297.5,649.01,517.69
2016,8,17,7,30,670.0,85.0,0.6,14.0,350.0,712.39,559.3
2016,8,17,7,45,701.5,90.5,0.6,14.5,402.0,762.68,590.76
2016,8,17,8,0,733.0,96.0,0.6,15.0,454.0,812.0,620.72
2016,8,17,8,15,757.5,100.0,0.6,15.5,504.0,846.55,639.98
2016,8,17,8,30,782.0,104.0,0.6,16.0,554.0,884.46,661.32
2016,8,17,8,45,799.0,108.0,0.65,16.5,600.5,912.87,677.07
2016,8,17,9,0,816.0,112.0,0.7,17.0,647.0,938.51,691.1
2016,8,17,9,15,830.0,114.5,0.75,17.5,689.0,956.51,700.26
2016,8,17,9,30,844.0,117.0,0.8,18.0,731.0,971.36,707.58
2016,8,17,9,45,850.0,122.0,0.85,18.5,766.0,977.98,709.84
2016,8,17,10,0,856.0,127.0,0.9,19.0,801.0,981.14,710.16
2016,8,17,10,15,864.0,128.5,0.95,19.5,831.0,968.98,700.99
2016,8,17,10,30,872.0,130.0,1.0,20.0,861.0,963.68,696.51
2016,8,17,10,45,876.5,132.5,1.05,20.5,883.0,952.74,688.46
2016,8,17,11,0,881.0,135.0,1.1,21.0,905.0,938.47,678.47
2016,8,17,11,15,884.5,136.0,1.1,21.0,920.5,918.64,665.5
2016,8,17,11,30,888.0,137.0,1.1,21.0,936.0,895.72,650.68
2016,8,17,11,45,888.5,138.5,1.15,21.0,943.0,867.79,633.39
2016,8,17,12,0,889.0,140.0,1.2,21.0,950.0,837.15,614.26
2016,8,17,12,15,888.5,140.0,1.2,21.0,949.5,801.92,591.33
2016,8,17,12,30,888.0,140.0,1.2,21.0,949.0,764.43,566.02
2016,8,17,12,45,896.0,133.5,1.25,21.5,943.0,725.25,537.93
2016,8,17,13,0,904.0,127.0,1.3,22.0,937.0,683.57,507.4
2016,8,17,13,15,900.0,126.5,1.3,21.5,920.5,637.21,474.09
2016,8,17,13,30,896.0,126.0,1.3,21.0,904.0,589.53,438.76
2016,8,17,13,45,891.5,123.5,1.3,21.0,880.0,538.92,399.34
2016,8,17,14,0,887.0,121.0,1.3,21.0,856.0,487.45,358.06
2016,8,17,14,15,878.5,119.5,1.3,21.0,825.0,434.5,314.47
2016,8,17,14,30,870.0,118.0,1.3,21.0,794.0,381.47,269.7
2016,8,17,14,45,860.5,115.0,1.3,21.0,757.0,327.21,223.32
2016,8,17,15,0,851.0,112.0,1.3,21.0,720.0,265.75,171.54
2016,8,17,15,15,836.5,109.5,1.25,20.5,677.0,211.59,127.37
2016,8,17,15,30,822.0,107.0,1.2,20.0,634.0,158.96,88.82
2016,8,17,15,45,805.5,102.5,1.2,19.5,587.0,106.54,59.73
2016,8,17,16,0,789.0,98.0,1.2,19.0,540.0,67.98,53.03
2016,8,17,16,15,763.5,94.0,1.15,18.5,489.0,67.01,52.55
2016,8,17,16,30,738.0,90.0,1.1,18.0,438.0,65.97,51.97
2016,8,17,16,45,706.5,84.5,1.05,17.5,386.0,57.75,45.13
2016,8,17,17,0,675.0,79.0,1.0,17.0,334.0,55.59,43.5
2016,8,17,17,15,627.5,73.0,0.95,16.5,281.0,52.83,41.28
2016,8,17,17,30,580.0,67.0,0.9,16.0,228.0,49.97,38.87
2016,8,17,17,45,511.0,58.0,0.85,15.5,178.0,44.4,33.9
2016,8,17,18,0,442.0,49.0,0.8,15.0,128.0,38.62,28.53
2016,8,17,18,15,333.0,37.0,0.7,14.0,85.5,29.78,20.23
2016,8,17,18,30,224.0,25.0,0.6,13.0,43.0,20.57,9.52
2016,8,17,18,45,112.0,12.5,0.55,12.5,21.5,11.37,0.0
2016,8,17,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,97.0,16.0,0.65,10.5,25.0,96.59,0.0
2016,8,18,6,0,194.0,32.0,0.6,11.0,50.0,202.61,156.88
2016,8,18,6,15,286.0,46.5,0.6,11.5,92.5,288.37,236.71
2016,8,18,6,30,378.0,61.0,0.6,12.0,135.0,382.1,315.88
2016,8,18,6,45,437.0,73.0,0.6,12.5,183.5,453.71,373.71
2016,8,18,7,0,496.0,85.0,0.6,13.0,232.0,534.24,434.97
2016,8,18,7,15,542.5,93.5,0.6,13.5,283.0,598.48,480.66
2016,8,18,7,30,589.0,102.0,0.6,14.0,334.0,663.41,524.98
2016,8,18,7,45,617.5,110.5,0.6,14.5,384.0,712.76,556.53
2016,8,18,8,0,646.0,119.0,0.6,15.0,434.0,761.09,586.57
2016,8,18,8,15,672.5,125.0,0.6,15.5,483.0,803.21,611.58
2016,8,18,8,30,699.0,131.0,0.6,16.0,532.0,843.56,634.94
2016,8,18,8,45,714.0,138.0,0.65,16.5,576.5,872.07,651.04
2016,8,18,9,0,729.0,145.0,0.7,17.0,621.0,897.95,665.5
2016,8,18,9,15,744.5,148.5,0.75,17.5,662.0,917.41,675.8
2016,8,18,9,30,760.0,152.0,0.8,18.0,703.0,933.93,684.34
2016,8,18,9,45,729.5,177.5,0.85,18.5,727.5,927.52,678.29
2016,8,18,10,0,699.0,203.0,0.9,19.0,752.0,916.93,670.03
2016,8,18,10,15,709.0,206.0,0.95,19.0,781.0,918.08,670.78
2016,8,18,10,30,719.0,209.0,1.0,19.0,810.0,916.05,669.44
2016,8,18,10,45,728.5,210.0,1.1,19.5,833.0,908.32,664.13
2016,8,18,11,0,738.0,211.0,1.2,20.0,856.0,897.43,656.86
2016,8,18,11,15,743.0,212.5,1.2,20.0,871.0,879.92,645.11
2016,8,18,11,30,748.0,214.0,1.2,20.0,886.0,859.5,631.59
2016,8,18,11,45,749.5,215.0,1.3,20.0,893.0,832.9,614.77
2016,8,18,12,0,751.0,216.0,1.4,20.0,900.0,803.83,595.97
2016,8,18,12,15,751.0,216.0,1.4,20.0,899.0,770.44,572.79
2016,8,18,12,30,751.0,216.0,1.4,20.0,898.0,735.05,547.91
2016,8,18,12,45,743.5,218.0,1.4,20.0,888.0,694.51,518.94
2016,8,18,13,0,736.0,220.0,1.4,20.0,878.0,652.92,488.66
2016,8,18,13,15,731.0,218.5,1.4,20.0,862.0,609.12,456.21
2016,8,18,13,30,726.0,217.0,1.4,20.0,846.0,564.58,422.41
2016,8,18,13,45,722.0,212.5,1.4,20.0,823.5,517.65,385.99
2016,8,18,14,0,718.0,208.0,1.4,20.0,801.0,470.33,348.25
2016,8,18,14,15,707.5,204.5,1.35,19.5,770.5,421.05,308.53
2016,8,18,14,30,697.0,201.0,1.3,19.0,740.0,372.39,268.34
2016,8,18,14,45,686.0,195.0,1.3,19.0,704.5,322.56,226.35
2016,8,18,15,0,675.0,189.0,1.3,19.0,669.0,273.8,185.35
2016,8,18,15,15,657.0,183.5,1.25,18.5,627.5,225.54,146.77
2016,8,18,15,30,639.0,178.0,1.2,18.0,586.0,179.47,113.64
2016,8,18,15,45,617.0,170.5,1.2,18.0,540.0,134.14,88.46
2016,8,18,16,0,595.0,163.0,1.2,18.0,494.0,104.31,84.21
2016,8,18,16,15,566.0,154.5,1.15,17.5,445.5,101.75,82.56
2016,8,18,16,30,537.0,146.0,1.1,17.0,397.0,98.33,80.1
2016,8,18,16,45,497.0,135.5,1.05,16.5,346.5,93.23,76.15
2016,8,18,17,0,457.0,125.0,1.0,16.0,296.0,87.86,71.89
2016,8,18,17,15,409.0,111.0,0.95,15.5,246.0,79.63,65.02
2016,8,18,17,30,361.0,97.0,0.9,15.0,196.0,71.01,57.6
2016,8,18,17,45,295.0,80.0,0.85,14.5,149.0,59.66,47.51
2016,8,18,18,0,229.0,63.0,0.8,14.0,102.0,49.24,37.94
2016,8,18,18,15,157.0,42.0,0.75,13.5,64.5,33.48,23.38
2016,8,18,18,30,85.0,21.0,0.7,13.0,27.0,17.24,6.32
2016,8,18,18,45,42.5,10.5,0.65,12.5,13.5,9.55,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,48.0,13.5,0.85,10.5,18.0,40.66,0.0
2016,8,19,6,0,96.0,27.0,0.8,11.0,36.0,114.61,86.66
2016,8,19,6,15,158.5,49.0,0.8,11.5,74.5,191.0,156.92
2016,8,19,6,30,221.0,71.0,0.8,12.0,113.0,269.16,224.38
2016,8,19,6,45,276.5,89.5,0.8,12.5,159.5,339.58,283.12
2016,8,19,7,0,332.0,108.0,0.8,13.0,206.0,428.89,353.78
2016,8,19,7,15,375.5,123.5,0.75,13.0,254.5,492.02,401.66
2016,8,19,7,30,419.0,139.0,0.7,13.0,303.0,556.46,448.8
2016,8,19,7,45,457.0,151.0,0.65,13.5,353.0,612.59,487.16
2016,8,19,8,0,495.0,163.0,0.6,14.0,403.0,668.81,524.23
2016,8,19,8,15,523.0,173.0,0.6,14.5,450.5,713.05,552.23
2016,8,19,8,30,551.0,183.0,0.6,15.0,498.0,756.17,578.93
2016,8,19,8,45,574.5,190.5,0.65,15.5,543.0,790.6,600.03
2016,8,19,9,0,598.0,198.0,0.7,16.0,588.0,829.52,623.8
2016,8,19,9,15,615.5,204.5,0.7,16.5,628.5,853.31,636.42
2016,8,19,9,30,633.0,211.0,0.7,17.0,669.0,874.37,647.32
2016,8,19,9,45,628.5,225.5,0.7,17.5,699.0,879.46,647.38
2016,8,19,10,0,624.0,240.0,0.7,18.0,729.0,881.47,645.75
2016,8,19,10,15,634.5,244.5,0.75,18.0,758.0,884.89,647.82
2016,8,19,10,30,645.0,249.0,0.8,18.0,787.0,885.25,647.96
2016,8,19,10,45,650.5,253.5,0.85,18.5,808.0,877.89,641.93
2016,8,19,11,0,656.0,258.0,0.9,19.0,829.0,867.59,634.12
2016,8,19,11,15,661.0,260.0,0.95,19.0,844.0,851.62,623.89
2016,8,19,11,30,666.0,262.0,1.0,19.0,859.0,832.91,611.84
2016,8,19,11,45,668.5,263.0,1.05,19.5,866.0,808.62,594.85
2016,8,19,12,0,671.0,264.0,1.1,20.0,873.0,782.01,576.18
2016,8,19,12,15,670.5,264.0,1.15,20.0,872.0,750.12,554.79
2016,8,19,12,30,670.0,264.0,1.2,20.0,871.0,716.52,531.84
2016,8,19,12,45,667.5,262.5,1.25,20.5,862.5,678.8,504.6
2016,8,19,13,0,665.0,261.0,1.3,21.0,854.0,639.95,476.05
2016,8,19,13,15,659.5,258.5,1.3,20.5,837.5,597.62,445.79
2016,8,19,13,30,654.0,256.0,1.3,20.0,821.0,554.83,414.35
2016,8,19,13,45,652.0,249.0,1.35,20.0,799.5,509.95,380.01
2016,8,19,14,0,650.0,242.0,1.4,20.0,778.0,464.69,344.33
2016,8,19,14,15,639.0,237.5,1.4,19.5,747.5,417.7,306.87
2016,8,19,14,30,628.0,233.0,1.4,19.0,717.0,371.54,269.15
2016,8,19,14,45,619.5,224.5,1.4,19.0,682.5,324.08,229.39
2016,8,19,15,0,611.0,216.0,1.4,19.0,648.0,277.56,190.55
2016,8,19,15,15,592.0,208.5,1.4,18.5,606.5,231.78,154.49
2016,8,19,15,30,573.0,201.0,1.4,18.0,565.0,187.12,122.81
2016,8,19,15,45,552.0,191.5,1.4,18.0,520.0,143.43,98.62
2016,8,19,16,0,531.0,182.0,1.4,18.0,475.0,116.51,94.6
2016,8,19,16,15,501.5,171.0,1.3,17.5,427.0,112.07,91.39
2016,8,19,16,30,472.0,160.0,1.2,17.0,379.0,107.32,87.84
2016,8,19,16,45,433.5,147.0,1.2,17.0,329.5,100.83,82.58
2016,8,19,17,0,395.0,134.0,1.2,17.0,280.0,93.96,76.92
2016,8,19,17,15,349.5,117.0,1.15,16.0,231.5,83.78,68.53
2016,8,19,17,30,304.0,100.0,1.1,15.0,183.0,75.7,61.72
2016,8,19,17,45,245.5,80.0,1.1,14.5,137.5,61.55,49.14
2016,8,19,18,0,187.0,60.0,1.1,14.0,92.0,46.95,35.87
2016,8,19,18,15,126.0,38.5,1.05,13.5,56.5,30.81,20.96
2016,8,19,18,30,65.0,17.0,1.0,13.0,21.0,14.09,3.28
2016,8,19,18,45,32.5,8.5,0.95,13.0,10.5,7.73,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.0,0.6,10.5,17.0,38.96,0.0
2016,8,20,6,0,92.0,26.0,0.5,11.0,34.0,110.57,82.48
2016,8,20,6,15,153.0,47.5,0.5,11.5,72.0,184.96,151.4
2016,8,20,6,30,214.0,69.0,0.5,12.0,110.0,261.04,216.9
2016,8,20,6,45,270.0,88.5,0.5,12.5,156.0,333.17,276.72
2016,8,20,7,0,326.0,108.0,0.5,13.0,202.0,423.84,347.97
2016,8,20,7,15,369.0,123.5,0.45,13.0,250.5,486.27,394.82
2016,8,20,7,30,412.0,139.0,0.4,13.0,299.0,550.0,440.95
2016,8,20,7,45,450.0,151.0,0.4,13.5,348.5,605.85,479.33
2016,8,20,8,0,488.0,163.0,0.4,14.0,398.0,661.83,516.59
2016,8,20,8,15,516.0,173.0,0.45,14.5,445.5,705.86,545.05
2016,8,20,8,30,544.0,183.0,0.5,15.0,493.0,748.78,572.34
2016,8,20,8,45,569.5,189.5,0.55,15.5,538.0,783.78,593.88
2016,8,20,9,0,595.0,196.0,0.6,16.0,583.0,823.5,618.23
2016,8,20,9,15,612.5,202.5,0.6,16.5,623.0,847.21,630.75
2016,8,20,9,30,630.0,209.0,0.6,17.0,663.0,868.2,641.58
2016,8,20,9,45,671.0,199.5,0.65,17.5,704.5,892.19,655.31
2016,8,20,10,0,712.0,190.0,0.7,18.0,746.0,912.81,666.81
2016,8,20,10,15,721.5,193.5,0.75,18.0,775.0,913.89,667.14
2016,8,20,10,30,731.0,197.0,0.8,18.0,804.0,911.78,665.83
2016,8,20,10,45,744.0,195.5,0.9,18.5,827.5,904.52,661.01
2016,8,20,11,0,757.0,194.0,1.0,19.0,851.0,894.02,654.19
2016,8,20,11,15,761.5,195.5,1.05,19.0,865.5,875.81,642.81
2016,8,20,11,30,766.0,197.0,1.1,19.0,880.0,849.99,626.52
2016,8,20,11,45,774.5,193.0,1.15,19.5,889.0,825.01,609.64
2016,8,20,12,0,783.0,189.0,1.2,20.0,898.0,797.25,590.38
2016,8,20,12,15,783.0,189.0,1.2,20.0,897.5,763.96,567.25
2016,8,20,12,30,783.0,189.0,1.2,20.0,897.0,728.62,542.4
2016,8,20,12,45,778.5,189.5,1.3,20.0,887.5,688.83,514.9
2016,8,20,13,0,774.0,190.0,1.4,20.0,878.0,647.72,485.64
2016,8,20,13,15,769.5,189.0,1.4,19.5,862.0,604.27,454.01
2016,8,20,13,30,765.0,188.0,1.4,19.0,846.0,557.38,418.97
2016,8,20,13,45,765.0,181.5,1.45,19.0,824.5,512.67,383.85
2016,8,20,14,0,765.0,175.0,1.5,19.0,803.0,464.52,345.04
2016,8,20,14,15,755.5,172.5,1.5,19.0,772.5,409.91,300.25
2016,8,20,14,30,746.0,170.0,1.5,19.0,742.0,360.03,258.0
2016,8,20,14,45,737.5,164.0,1.5,19.0,707.0,308.45,213.9
2016,8,20,15,0,729.0,158.0,1.5,19.0,672.0,257.59,170.66
2016,8,20,15,15,712.0,153.5,1.45,18.5,630.0,207.37,130.38
2016,8,20,15,30,695.0,149.0,1.4,18.0,588.0,159.14,96.19
2016,8,20,15,45,676.5,142.5,1.4,17.5,542.5,111.63,71.59
2016,8,20,16,0,658.0,136.0,1.4,17.0,497.0,86.09,69.09
2016,8,20,16,15,629.5,129.0,1.3,16.5,448.0,84.37,68.04
2016,8,20,16,30,601.0,122.0,1.2,16.0,399.0,82.5,66.8
2016,8,20,16,45,565.0,113.5,1.2,16.0,348.5,79.23,64.21
2016,8,20,17,0,529.0,105.0,1.2,16.0,298.0,74.65,60.43
2016,8,20,17,15,479.0,94.0,1.15,15.5,247.5,68.11,54.94
2016,8,20,17,30,429.0,83.0,1.1,15.0,197.0,61.29,49.03
2016,8,20,17,45,361.0,69.0,1.05,14.5,150.5,51.85,40.56
2016,8,20,18,0,293.0,55.0,1.0,14.0,104.0,42.05,31.52
2016,8,20,18,15,203.0,37.5,0.95,13.5,65.5,29.09,19.36
2016,8,20,18,30,113.0,20.0,0.9,13.0,27.0,15.69,2.98
2016,8,20,18,45,56.5,10.0,0.9,12.5,13.5,9.1,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.0,0.8,10.5,19.5,49.52,0.0
2016,8,21,6,0,125.0,28.0,0.8,11.0,39.0,151.84,113.09
2016,8,21,6,15,201.5,47.0,0.8,11.0,78.5,232.26,190.6
2016,8,21,6,30,278.0,66.0,0.8,11.0,118.0,317.16,264.32
2016,8,21,6,45,339.5,81.0,0.85,11.5,165.0,390.3,325.32
2016,8,21,7,0,401.0,96.0,0.9,12.0,212.0,467.09,386.5
2016,8,21,7,15,448.0,108.0,0.85,12.5,261.5,530.93,434.22
2016,8,21,7,30,495.0,120.0,0.8,13.0,311.0,596.23,480.89
2016,8,21,7,45,533.0,128.5,0.75,13.5,361.0,650.06,516.65
2016,8,21,8,0,571.0,137.0,0.7,14.0,411.0,711.27,556.43
2016,8,21,8,15,599.0,144.5,0.7,14.5,459.5,755.07,583.32
2016,8,21,8,30,627.0,152.0,0.7,15.0,508.0,797.22,608.7
2016,8,21,8,45,651.0,157.0,0.7,15.5,553.5,830.84,627.84
2016,8,21,9,0,675.0,162.0,0.7,16.0,599.0,862.14,645.29
2016,8,21,9,15,692.0,167.0,0.7,16.0,640.0,884.15,657.7
2016,8,21,9,30,709.0,172.0,0.7,16.0,681.0,903.3,668.39
2016,8,21,9,45,710.5,181.5,0.75,16.5,713.5,909.45,670.48
2016,8,21,10,0,712.0,191.0,0.8,17.0,746.0,912.4,670.81
2016,8,21,10,15,722.0,194.0,0.85,17.5,775.0,913.34,670.02
2016,8,21,10,30,732.0,197.0,0.9,18.0,804.0,911.08,667.31
2016,8,21,10,45,742.0,198.0,0.95,18.5,827.0,903.52,661.34
2016,8,21,11,0,752.0,199.0,1.0,19.0,850.0,892.76,653.47
2016,8,21,11,15,756.5,200.5,1.05,19.0,865.0,874.49,642.04
2016,8,21,11,30,761.0,202.0,1.1,19.0,880.0,853.29,628.79
2016,8,21,11,45,766.0,201.0,1.15,19.0,888.0,827.31,612.08
2016,8,21,12,0,771.0,200.0,1.2,19.0,896.0,795.5,591.03
2016,8,21,12,15,770.5,200.0,1.2,19.0,895.0,762.02,567.73
2016,8,21,12,30,770.0,200.0,1.2,19.0,894.0,726.57,542.7
2016,8,21,12,45,783.5,190.0,1.3,19.0,890.0,690.25,517.79
2016,8,21,13,0,797.0,180.0,1.4,19.0,886.0,651.31,490.14
2016,8,21,13,15,792.0,178.5,1.4,18.5,869.0,606.17,457.1
2016,8,21,13,30,787.0,177.0,1.4,18.0,852.0,560.14,422.4
2016,8,21,13,45,781.5,173.5,1.45,18.0,828.5,511.58,384.26
2016,8,21,14,0,776.0,170.0,1.5,18.0,805.0,462.59,344.58
2016,8,21,14,15,766.0,167.5,1.5,17.5,774.0,412.47,303.36
2016,8,21,14,30,756.0,165.0,1.5,17.0,743.0,356.73,256.87
2016,8,21,14,45,744.0,160.5,1.5,17.0,706.0,304.79,212.21
2016,8,21,15,0,732.0,156.0,1.5,17.0,669.0,253.92,168.78
2016,8,21,15,15,714.5,151.5,1.45,16.5,627.0,203.48,128.22
2016,8,21,15,30,697.0,147.0,1.4,16.0,585.0,155.09,94.12
2016,8,21,15,45,676.0,141.0,1.4,16.0,539.0,107.75,70.33
2016,8,21,16,0,655.0,135.0,1.4,16.0,493.0,85.66,69.02
2016,8,21,16,15,625.5,128.5,1.35,15.5,443.5,84.28,68.25
2016,8,21,16,30,596.0,122.0,1.3,15.0,394.0,82.76,67.33
2016,8,21,16,45,558.5,113.0,1.3,14.5,343.5,79.08,64.49
2016,8,21,17,0,521.0,104.0,1.3,14.0,293.0,74.04,60.39
2016,8,21,17,15,470.0,93.5,1.3,13.5,243.0,67.83,55.14
2016,8,21,17,30,419.0,83.0,1.3,13.0,193.0,61.36,49.48
2016,8,21,17,45,349.5,69.0,1.35,13.0,146.5,51.91,40.83
2016,8,21,18,0,280.0,55.0,1.4,13.0,100.0,42.1,31.63
2016,8,21,18,15,190.5,37.0,1.35,12.5,62.5,28.74,19.0
2016,8,21,18,30,101.0,19.0,1.3,12.0,25.0,14.92,0.81
2016,8,21,18,45,50.5,9.5,1.3,11.5,12.5,8.64,0.0
2016,8,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
