Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,65.0,14.0,1.1,10.5,19.5,50.91,0.0
2016,8,22,6,0,130.0,28.0,1.1,11.0,39.0,154.11,113.18
2016,8,22,6,15,211.0,46.0,1.1,11.0,78.5,237.23,194.86
2016,8,22,6,30,292.0,64.0,1.1,11.0,118.0,324.18,270.85
2016,8,22,6,45,356.0,78.0,1.1,11.5,165.5,398.3,332.92
2016,8,22,7,0,420.0,92.0,1.1,12.0,213.0,476.28,395.14
2016,8,22,7,15,314.5,122.5,1.0,12.5,223.0,422.91,349.28
2016,8,22,7,30,209.0,153.0,0.9,13.0,233.0,378.12,309.86
2016,8,22,7,45,184.0,179.0,0.85,13.5,257.0,373.17,303.85
2016,8,22,8,0,159.0,205.0,0.8,14.0,281.0,382.08,307.9
2016,8,22,8,15,188.0,227.0,0.8,14.5,326.5,433.2,345.77
2016,8,22,8,30,217.0,249.0,0.8,15.0,372.0,484.29,382.25
2016,8,22,8,45,259.0,265.0,0.8,15.5,423.5,558.17,434.51
2016,8,22,9,0,301.0,281.0,0.8,16.0,475.0,613.69,472.18
2016,8,22,9,15,514.0,220.5,0.8,16.0,578.0,763.98,580.49
2016,8,22,9,30,727.0,160.0,0.8,16.0,681.0,905.75,673.8
2016,8,22,9,45,718.5,174.5,0.85,16.5,711.0,908.0,671.48
2016,8,22,10,0,710.0,189.0,0.9,17.0,741.0,906.85,669.16
2016,8,22,10,15,720.0,192.0,0.95,17.0,769.5,907.75,669.61
2016,8,22,10,30,730.0,195.0,1.0,17.0,798.0,905.46,668.07
2016,8,22,10,45,738.5,196.5,1.05,17.5,820.5,897.02,661.44
2016,8,22,11,0,747.0,198.0,1.1,18.0,843.0,885.43,652.92
2016,8,22,11,15,751.5,199.0,1.15,18.0,857.5,866.73,641.05
2016,8,22,11,30,756.0,200.0,1.2,18.0,872.0,845.13,627.36
2016,8,22,11,45,760.5,199.5,1.25,18.5,879.5,819.33,609.34
2016,8,22,12,0,765.0,199.0,1.3,19.0,887.0,790.91,589.12
2016,8,22,12,15,765.0,198.5,1.3,19.0,886.0,754.44,563.73
2016,8,22,12,30,765.0,198.0,1.3,19.0,885.0,719.08,538.65
2016,8,22,12,45,740.0,210.5,1.35,19.0,870.0,676.84,508.3
2016,8,22,13,0,715.0,223.0,1.4,19.0,855.0,633.27,476.45
2016,8,22,13,15,710.0,221.0,1.4,18.5,838.5,589.76,444.71
2016,8,22,13,30,705.0,219.0,1.4,18.0,822.0,545.58,411.51
2016,8,22,13,45,703.0,213.0,1.45,18.0,800.0,499.21,375.21
2016,8,22,14,0,701.0,207.0,1.5,18.0,778.0,452.32,337.38
2016,8,22,14,15,690.0,203.5,1.5,17.5,747.5,403.65,297.66
2016,8,22,14,30,679.0,200.0,1.5,17.0,717.0,355.68,257.55
2016,8,22,14,45,669.5,193.0,1.5,17.0,682.0,306.41,215.5
2016,8,22,15,0,660.0,186.0,1.5,17.0,647.0,258.1,174.63
2016,8,22,15,15,641.5,180.5,1.45,16.5,605.5,210.68,137.09
2016,8,22,15,30,623.0,175.0,1.4,16.0,564.0,165.55,105.94
2016,8,22,15,45,603.0,166.5,1.4,16.0,519.0,120.64,83.67
2016,8,22,16,0,583.0,158.0,1.4,16.0,474.0,102.05,83.11
2016,8,22,16,15,553.5,149.5,1.35,15.5,426.0,99.21,81.16
2016,8,22,16,30,524.0,141.0,1.3,15.0,378.0,95.66,78.55
2016,8,22,16,45,488.0,129.5,1.3,14.5,328.5,89.78,73.86
2016,8,22,17,0,452.0,118.0,1.3,14.0,279.0,83.58,68.8
2016,8,22,17,15,402.0,104.5,1.25,13.5,230.5,75.52,61.95
2016,8,22,17,30,352.0,91.0,1.2,13.0,182.0,67.09,54.56
2016,8,22,17,45,290.0,73.5,1.15,13.0,137.0,55.2,43.72
2016,8,22,18,0,228.0,56.0,1.1,13.0,92.0,42.82,32.2
2016,8,22,18,15,149.5,36.0,1.0,12.5,56.0,27.94,18.15
2016,8,22,18,30,71.0,16.0,0.9,12.0,20.0,12.53,0.0
2016,8,22,18,45,35.5,8.0,0.85,12.0,10.0,7.28,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,77.5,13.5,0.8,11.5,20.0,57.69,0.0
2016,8,23,6,0,155.0,27.0,0.8,12.0,40.0,166.99,120.23
2016,8,23,6,15,246.0,43.0,0.75,12.0,80.5,256.03,208.87
2016,8,23,6,30,337.0,59.0,0.7,12.0,121.0,348.75,288.72
2016,8,23,6,45,403.5,71.5,0.7,12.5,169.0,424.46,351.01
2016,8,23,7,0,470.0,84.0,0.7,13.0,217.0,504.18,413.2
2016,8,23,7,15,518.0,93.0,0.65,13.5,267.5,573.81,463.44
2016,8,23,7,30,566.0,102.0,0.6,14.0,318.0,639.55,508.39
2016,8,23,7,45,603.0,109.0,0.6,14.5,369.0,693.69,543.8
2016,8,23,8,0,640.0,116.0,0.6,15.0,420.0,747.19,577.71
2016,8,23,8,15,667.0,121.5,0.6,15.5,468.5,788.71,602.43
2016,8,23,8,30,694.0,127.0,0.6,16.0,517.0,828.47,625.59
2016,8,23,8,45,715.5,131.0,0.65,16.5,563.0,859.17,643.26
2016,8,23,9,0,737.0,135.0,0.7,17.0,609.0,887.42,659.32
2016,8,23,9,15,753.0,138.5,0.7,17.0,650.0,907.11,670.05
2016,8,23,9,30,769.0,142.0,0.7,17.0,691.0,918.06,675.31
2016,8,23,9,45,757.0,157.5,0.75,17.5,720.5,924.35,677.56
2016,8,23,10,0,745.0,173.0,0.8,18.0,750.0,921.24,673.96
2016,8,23,10,15,754.5,175.5,0.8,18.5,779.0,920.94,671.51
2016,8,23,10,30,764.0,178.0,0.8,19.0,808.0,917.39,667.08
2016,8,23,10,45,773.5,179.0,0.85,19.5,831.0,903.4,657.09
2016,8,23,11,0,783.0,180.0,0.9,20.0,854.0,892.3,649.19
2016,8,23,11,15,787.5,181.0,0.95,20.0,869.0,873.61,637.63
2016,8,23,11,30,792.0,182.0,1.0,20.0,884.0,851.97,624.24
2016,8,23,11,45,796.0,181.5,1.05,20.0,891.5,825.69,607.77
2016,8,23,12,0,800.0,181.0,1.1,20.0,899.0,796.75,589.08
2016,8,23,12,15,800.0,181.0,1.1,20.0,898.0,762.76,565.52
2016,8,23,12,30,800.0,181.0,1.1,20.0,897.0,726.68,540.15
2016,8,23,12,45,811.0,172.0,1.15,20.5,892.0,688.26,512.44
2016,8,23,13,0,822.0,163.0,1.2,21.0,887.0,647.36,482.28
2016,8,23,13,15,817.5,162.0,1.2,21.0,870.5,601.89,448.4
2016,8,23,13,30,813.0,161.0,1.2,21.0,854.0,555.38,412.85
2016,8,23,13,45,808.5,158.0,1.25,21.0,830.5,506.45,374.79
2016,8,23,14,0,804.0,155.0,1.3,21.0,807.0,456.92,335.02
2016,8,23,14,15,794.5,152.5,1.3,20.5,776.0,405.55,293.14
2016,8,23,14,30,785.0,150.0,1.3,20.0,745.0,354.49,250.42
2016,8,23,14,45,774.5,145.5,1.35,20.0,708.0,302.16,205.9
2016,8,23,15,0,764.0,141.0,1.4,20.0,671.0,243.78,157.21
2016,8,23,15,15,747.0,137.0,1.4,19.5,628.5,192.13,116.52
2016,8,23,15,30,730.0,133.0,1.4,19.0,586.0,142.42,82.9
2016,8,23,15,45,710.5,127.5,1.4,18.5,540.0,93.76,61.03
2016,8,23,16,0,691.0,122.0,1.4,18.0,494.0,77.53,61.57
2016,8,23,16,15,662.5,116.0,1.35,17.5,444.0,76.11,60.73
2016,8,23,16,30,634.0,110.0,1.3,17.0,394.0,74.56,59.74
2016,8,23,16,45,598.0,102.0,1.3,16.5,343.5,71.29,57.23
2016,8,23,17,0,562.0,94.0,1.3,16.0,293.0,67.81,54.48
2016,8,23,17,15,509.5,84.5,1.25,15.5,242.0,62.78,50.26
2016,8,23,17,30,457.0,75.0,1.2,15.0,191.0,57.52,45.67
2016,8,23,17,45,385.5,62.0,1.2,14.5,144.0,46.94,36.13
2016,8,23,18,0,314.0,49.0,1.2,14.0,97.0,37.72,27.54
2016,8,23,18,15,211.5,33.0,1.15,13.5,59.5,25.74,16.01
2016,8,23,18,30,109.0,17.0,1.1,13.0,22.0,13.4,0.0
2016,8,23,18,45,54.5,8.5,1.1,12.5,11.0,7.73,0.0
2016,8,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.0,0.85,10.5,21.0,71.45,0.0
2016,8,24,6,0,204.0,26.0,0.8,11.0,42.0,194.9,138.35
2016,8,24,6,15,304.5,40.0,0.75,11.0,84.5,292.52,238.94
2016,8,24,6,30,405.0,54.0,0.7,11.0,127.0,392.55,324.87
2016,8,24,6,45,474.0,64.0,0.7,11.5,176.5,471.66,389.51
2016,8,24,7,0,543.0,74.0,0.7,12.0,226.0,554.08,452.36
2016,8,24,7,15,590.5,81.5,0.65,12.5,278.5,618.61,497.97
2016,8,24,7,30,638.0,89.0,0.6,13.0,331.0,683.86,541.9
2016,8,24,7,45,672.5,94.5,0.6,13.5,383.0,735.5,574.97
2016,8,24,8,0,707.0,100.0,0.6,14.0,435.0,786.3,606.52
2016,8,24,8,15,732.5,105.0,0.6,14.5,485.0,827.01,630.32
2016,8,24,8,30,758.0,110.0,0.6,15.0,535.0,865.79,652.45
2016,8,24,8,45,776.5,114.0,0.65,15.5,581.0,889.32,665.17
2016,8,24,9,0,795.0,118.0,0.7,16.0,627.0,915.62,679.91
2016,8,24,9,15,810.0,121.0,0.7,16.0,669.0,934.48,690.01
2016,8,24,9,30,825.0,124.0,0.7,16.0,711.0,950.18,698.25
2016,8,24,9,45,846.0,121.0,0.75,16.5,749.5,961.55,703.61
2016,8,24,10,0,867.0,118.0,0.8,17.0,788.0,959.99,700.91
2016,8,24,10,15,874.5,120.0,0.85,17.5,817.5,957.63,698.04
2016,8,24,10,30,882.0,122.0,0.9,18.0,847.0,951.83,693.11
2016,8,24,10,45,887.0,123.5,0.95,18.5,869.0,939.79,684.37
2016,8,24,11,0,892.0,125.0,1.0,19.0,891.0,924.42,673.66
2016,8,24,11,15,895.5,126.0,1.0,19.0,906.0,903.96,660.2
2016,8,24,11,30,899.0,127.0,1.0,19.0,921.0,880.37,644.83
2016,8,24,11,45,899.0,128.0,1.05,19.0,927.0,850.92,626.43
2016,8,24,12,0,899.0,129.0,1.1,19.0,933.0,818.77,606.15
2016,8,24,12,15,899.0,128.5,1.15,19.0,932.0,782.76,583.11
2016,8,24,12,30,899.0,128.0,1.2,19.0,931.0,744.42,556.95
2016,8,24,12,45,887.0,133.5,1.25,19.5,919.0,701.0,525.02
2016,8,24,13,0,875.0,139.0,1.3,20.0,907.0,656.35,491.56
2016,8,24,13,15,870.5,138.0,1.3,19.5,889.5,609.91,457.49
2016,8,24,13,30,866.0,137.0,1.3,19.0,872.0,562.26,421.41
2016,8,24,13,45,859.5,135.5,1.35,19.0,847.5,509.29,379.8
2016,8,24,14,0,853.0,134.0,1.4,19.0,823.0,457.69,337.8
2016,8,24,14,15,844.0,132.0,1.4,19.0,791.5,404.47,293.18
2016,8,24,14,30,835.0,130.0,1.4,19.0,760.0,351.41,247.7
2016,8,24,14,45,823.0,127.0,1.4,19.0,722.5,297.21,201.05
2016,8,24,15,0,811.0,124.0,1.4,19.0,685.0,243.95,155.87
2016,8,24,15,15,795.0,121.0,1.4,18.5,642.0,191.28,114.36
2016,8,24,15,30,779.0,118.0,1.4,18.0,599.0,140.41,80.59
2016,8,24,15,45,758.5,113.5,1.45,18.0,551.5,82.58,53.52
2016,8,24,16,0,738.0,109.0,1.5,18.0,504.0,69.4,54.63
2016,8,24,16,15,710.0,104.0,1.45,17.5,453.0,68.28,54.0
2016,8,24,16,30,682.0,99.0,1.4,17.0,402.0,67.07,53.26
2016,8,24,16,45,644.5,92.5,1.4,16.5,350.0,64.56,51.38
2016,8,24,17,0,607.0,86.0,1.4,16.0,298.0,61.92,49.33
2016,8,24,17,15,553.5,77.5,1.4,15.0,246.0,57.43,45.64
2016,8,24,17,30,500.0,69.0,1.4,14.0,194.0,52.74,41.6
2016,8,24,17,45,422.5,58.0,1.4,13.5,146.0,45.54,35.01
2016,8,24,18,0,345.0,47.0,1.4,13.0,98.0,38.06,27.89
2016,8,24,18,15,232.0,31.5,1.35,12.5,59.5,24.65,14.92
2016,8,24,18,30,119.0,16.0,1.3,12.0,21.0,12.64,0.0
2016,8,24,18,45,59.5,8.0,1.3,12.0,10.5,7.28,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,120.5,12.0,1.05,10.5,21.5,81.19,0.0
2016,8,25,6,0,241.0,24.0,1.1,11.0,43.0,215.9,149.53
2016,8,25,6,15,348.5,35.5,1.05,11.0,85.5,316.7,258.8
2016,8,25,6,30,456.0,47.0,1.0,11.0,128.0,420.21,348.35
2016,8,25,6,45,528.5,54.5,1.0,11.5,178.5,499.94,413.16
2016,8,25,7,0,601.0,62.0,1.0,12.0,229.0,583.34,476.91
2016,8,25,7,15,647.0,67.5,0.95,12.5,281.5,645.4,520.81
2016,8,25,7,30,693.0,73.0,0.9,13.0,334.0,708.16,563.12
2016,8,25,7,45,728.5,76.5,0.85,13.5,387.0,754.93,592.17
2016,8,25,8,0,764.0,80.0,0.8,14.0,440.0,805.67,623.03
2016,8,25,8,15,787.5,83.5,0.8,14.0,490.0,844.1,646.47
2016,8,25,8,30,811.0,87.0,0.8,14.0,540.0,880.38,668.27
2016,8,25,8,45,830.5,89.5,0.8,14.5,587.0,909.22,683.62
2016,8,25,9,0,850.0,92.0,0.8,15.0,634.0,925.84,690.93
2016,8,25,9,15,863.5,94.0,0.8,15.5,676.0,942.68,698.6
2016,8,25,9,30,877.0,96.0,0.8,16.0,718.0,956.35,704.28
2016,8,25,9,45,889.0,97.0,0.85,16.5,755.0,964.13,707.33
2016,8,25,10,0,901.0,98.0,0.9,17.0,792.0,968.48,708.41
2016,8,25,10,15,908.5,99.5,0.9,17.0,822.0,965.63,705.42
2016,8,25,10,30,916.0,101.0,0.9,17.0,852.0,959.24,700.44
2016,8,25,10,45,921.0,102.5,0.95,17.5,874.5,947.04,691.58
2016,8,25,11,0,926.0,104.0,1.0,18.0,897.0,931.37,680.67
2016,8,25,11,15,929.5,104.5,1.05,18.0,912.0,910.01,667.45
2016,8,25,11,30,933.0,105.0,1.1,18.0,927.0,885.42,652.15
2016,8,25,11,45,934.0,106.0,1.15,18.5,934.0,856.16,632.55
2016,8,25,12,0,935.0,107.0,1.2,19.0,941.0,824.01,611.0
2016,8,25,12,15,935.0,107.0,1.2,19.0,940.0,787.49,586.93
2016,8,25,12,30,935.0,107.0,1.2,19.0,939.0,748.5,560.28
2016,8,25,12,45,924.5,111.5,1.2,19.0,927.5,704.19,528.19
2016,8,25,13,0,914.0,116.0,1.2,19.0,916.0,658.48,494.39
2016,8,25,13,15,910.5,115.5,1.2,19.0,899.0,611.49,458.88
2016,8,25,13,30,907.0,115.0,1.2,19.0,882.0,563.1,421.28
2016,8,25,13,45,901.5,113.5,1.25,19.0,857.0,511.79,380.67
2016,8,25,14,0,896.0,112.0,1.3,19.0,832.0,459.68,338.08
2016,8,25,14,15,887.5,110.0,1.3,18.5,800.5,405.54,293.06
2016,8,25,14,30,879.0,108.0,1.3,18.0,769.0,351.34,246.81
2016,8,25,14,45,869.0,105.5,1.3,18.0,731.5,296.56,199.23
2016,8,25,15,0,859.0,103.0,1.3,18.0,694.0,242.3,152.93
2016,8,25,15,15,844.5,100.5,1.3,17.5,650.5,179.61,103.5
2016,8,25,15,30,830.0,98.0,1.3,17.0,607.0,126.52,68.71
2016,8,25,15,45,812.5,94.0,1.3,17.0,559.5,74.08,48.62
2016,8,25,16,0,795.0,90.0,1.3,17.0,512.0,63.73,49.97
2016,8,25,16,15,769.0,86.0,1.25,16.5,460.5,62.5,49.22
2016,8,25,16,30,743.0,82.0,1.2,16.0,409.0,61.22,48.39
2016,8,25,16,45,709.5,76.5,1.2,15.5,356.5,53.34,41.73
2016,8,25,17,0,676.0,71.0,1.2,15.0,304.0,50.92,39.82
2016,8,25,17,15,624.5,64.5,1.2,14.0,251.5,47.5,37.0
2016,8,25,17,30,573.0,58.0,1.2,13.0,199.0,43.97,33.93
2016,8,25,17,45,496.5,49.0,1.2,12.5,149.5,38.1,28.5
2016,8,25,18,0,420.0,40.0,1.2,12.0,100.0,32.03,22.64
2016,8,25,18,15,290.5,27.5,1.15,11.5,61.0,22.39,12.82
2016,8,25,18,30,161.0,15.0,1.1,11.0,22.0,13.64,0.0
2016,8,25,18,45,80.5,7.5,1.05,11.0,11.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,131.0,12.0,0.85,10.5,21.5,87.14,0.0
2016,8,26,6,0,262.0,24.0,0.9,11.0,43.0,227.26,151.9
2016,8,26,6,15,374.5,34.5,0.9,11.5,87.0,332.41,269.93
2016,8,26,6,30,487.0,45.0,0.9,12.0,131.0,439.0,361.2
2016,8,26,6,45,554.5,53.0,0.9,12.5,182.0,516.58,423.51
2016,8,26,7,0,622.0,61.0,0.9,13.0,233.0,597.51,484.75
2016,8,26,7,15,383.5,106.5,0.9,13.0,220.0,473.73,387.79
2016,8,26,7,30,145.0,152.0,0.9,13.0,207.0,306.5,251.48
2016,8,26,7,45,179.5,174.0,0.9,13.5,252.0,362.63,296.49
2016,8,26,8,0,214.0,196.0,0.9,14.0,297.0,419.45,339.17
2016,8,26,8,15,221.5,219.5,0.9,14.5,333.5,453.9,362.94
2016,8,26,8,30,229.0,243.0,0.9,15.0,370.0,487.31,385.62
2016,8,26,8,45,215.0,267.5,0.9,15.5,395.0,500.62,392.47
2016,8,26,9,0,201.0,292.0,0.9,16.0,420.0,512.24,398.24
2016,8,26,9,15,430.5,242.5,0.95,16.0,539.5,704.78,540.91
2016,8,26,9,30,660.0,193.0,1.0,16.0,659.0,872.04,656.13
2016,8,26,9,45,748.5,164.5,1.05,16.5,719.0,919.16,683.2
2016,8,26,10,0,837.0,136.0,1.1,17.0,779.0,957.13,705.6
2016,8,26,10,15,846.0,138.0,1.1,17.0,808.5,955.61,702.98
2016,8,26,10,30,855.0,140.0,1.1,17.0,838.0,950.6,698.82
2016,8,26,10,45,861.5,141.0,1.15,17.5,860.5,938.78,690.01
2016,8,26,11,0,868.0,142.0,1.2,18.0,883.0,923.56,679.18
2016,8,26,11,15,871.5,142.5,1.2,18.0,897.5,894.19,659.71
2016,8,26,11,30,875.0,143.0,1.2,18.0,912.0,870.26,643.98
2016,8,26,11,45,878.5,142.5,1.25,18.5,919.0,842.48,625.15
2016,8,26,12,0,882.0,142.0,1.3,19.0,926.0,811.9,604.43
2016,8,26,12,15,881.5,142.0,1.3,19.0,924.5,776.15,580.38
2016,8,26,12,30,881.0,142.0,1.3,19.0,923.0,738.14,553.26
2016,8,26,12,45,884.5,138.0,1.35,19.0,915.5,697.35,524.19
2016,8,26,13,0,888.0,134.0,1.4,19.0,908.0,654.38,492.72
2016,8,26,13,15,883.5,133.0,1.4,19.0,890.5,607.26,456.92
2016,8,26,13,30,879.0,132.0,1.4,19.0,873.0,558.92,419.19
2016,8,26,13,45,875.5,129.0,1.4,19.0,848.5,508.47,378.78
2016,8,26,14,0,872.0,126.0,1.4,19.0,824.0,457.11,336.43
2016,8,26,14,15,862.5,124.0,1.4,18.5,792.0,398.29,288.01
2016,8,26,14,30,853.0,122.0,1.4,18.0,760.0,344.08,241.82
2016,8,26,14,45,844.5,118.0,1.4,18.0,722.5,289.02,194.06
2016,8,26,15,0,836.0,114.0,1.4,18.0,685.0,234.5,147.66
2016,8,26,15,15,820.0,111.0,1.35,17.5,641.5,180.48,105.47
2016,8,26,15,30,804.0,108.0,1.3,17.0,598.0,128.25,72.01
2016,8,26,15,45,787.0,103.0,1.3,17.0,550.5,76.53,60.75
2016,8,26,16,0,770.0,98.0,1.3,17.0,503.0,69.57,55.04
2016,8,26,16,15,742.0,93.5,1.25,16.5,451.5,61.73,48.56
2016,8,26,16,30,714.0,89.0,1.2,16.0,400.0,60.53,47.8
2016,8,26,16,45,678.5,82.5,1.2,15.5,347.5,57.71,45.6
2016,8,26,17,0,643.0,76.0,1.2,15.0,295.0,54.73,43.2
2016,8,26,17,15,589.0,69.0,1.1,14.5,242.5,51.1,40.12
2016,8,26,17,30,535.0,62.0,1.0,14.0,190.0,47.35,36.79
2016,8,26,17,45,455.0,51.5,0.95,13.5,141.5,40.33,30.33
2016,8,26,18,0,375.0,41.0,0.9,13.0,93.0,33.04,23.36
2016,8,26,18,15,248.0,27.0,0.85,12.5,55.5,22.04,12.1
2016,8,26,18,30,121.0,13.0,0.8,12.0,18.0,11.82,0.0
2016,8,26,18,45,60.5,6.5,0.8,12.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,90.5,12.0,0.95,10.5,18.5,63.45,0.0
2016,8,27,6,0,181.0,24.0,1.0,11.0,37.0,173.69,110.36
2016,8,27,6,15,285.0,38.5,1.0,11.0,78.5,274.92,223.93
2016,8,27,6,30,389.0,53.0,1.0,11.0,120.0,378.02,313.83
2016,8,27,6,45,461.0,63.5,1.0,11.5,170.0,459.08,381.2
2016,8,27,7,0,533.0,74.0,1.0,12.0,220.0,543.67,447.0
2016,8,27,7,15,582.0,82.0,0.95,12.0,272.0,609.5,495.48
2016,8,27,7,30,631.0,90.0,0.9,12.0,324.0,676.12,542.42
2016,8,27,7,45,668.5,95.0,0.9,12.5,376.5,729.34,577.38
2016,8,27,8,0,706.0,100.0,0.9,13.0,429.0,781.8,610.77
2016,8,27,8,15,731.5,105.0,0.85,13.5,479.0,822.23,634.09
2016,8,27,8,30,757.0,110.0,0.8,14.0,529.0,860.71,655.58
2016,8,27,8,45,546.0,188.5,0.8,14.5,504.5,753.49,577.95
2016,8,27,9,0,335.0,267.0,0.8,15.0,480.0,627.01,482.57
2016,8,27,9,15,582.0,194.5,0.8,15.0,593.0,801.02,609.83
2016,8,27,9,30,829.0,122.0,0.8,15.0,706.0,946.42,702.87
2016,8,27,9,45,837.5,125.5,0.85,15.5,741.0,952.92,703.1
2016,8,27,10,0,846.0,129.0,0.9,16.0,776.0,955.98,703.39
2016,8,27,10,15,854.0,130.5,0.9,16.0,805.5,952.92,700.27
2016,8,27,10,30,862.0,132.0,0.9,16.0,835.0,937.24,689.27
2016,8,27,10,45,869.5,132.5,0.95,16.5,857.5,926.32,681.3
2016,8,27,11,0,877.0,133.0,1.0,17.0,880.0,912.05,671.19
2016,8,27,11,15,880.5,133.5,1.05,17.0,894.0,891.04,658.01
2016,8,27,11,30,884.0,134.0,1.1,17.0,908.0,866.96,642.88
2016,8,27,11,45,886.5,133.5,1.15,17.5,915.0,838.2,623.42
2016,8,27,12,0,889.0,133.0,1.2,18.0,922.0,806.68,602.09
2016,8,27,12,15,889.0,133.0,1.2,18.0,920.5,771.14,578.3
2016,8,27,12,30,889.0,133.0,1.2,18.0,919.0,733.26,551.18
2016,8,27,12,45,888.0,131.5,1.25,18.0,910.0,691.33,521.16
2016,8,27,13,0,887.0,130.0,1.3,18.0,901.0,647.51,488.95
2016,8,27,13,15,883.0,129.0,1.3,18.0,883.5,600.72,453.23
2016,8,27,13,30,879.0,128.0,1.3,18.0,866.0,552.64,415.53
2016,8,27,13,45,877.0,124.5,1.35,18.0,842.5,502.47,375.38
2016,8,27,14,0,875.0,121.0,1.4,18.0,819.0,451.25,333.06
2016,8,27,14,15,866.0,119.0,1.35,17.5,787.0,397.81,288.12
2016,8,27,14,30,857.0,117.0,1.3,17.0,755.0,338.01,237.38
2016,8,27,14,45,850.0,112.5,1.3,17.0,718.0,282.74,189.26
2016,8,27,15,0,843.0,108.0,1.3,17.0,681.0,227.84,142.44
2016,8,27,15,15,827.5,105.0,1.3,16.5,637.5,173.55,100.23
2016,8,27,15,30,812.0,102.0,1.3,16.0,594.0,120.97,67.18
2016,8,27,15,45,796.0,97.0,1.3,16.0,547.0,68.86,54.41
2016,8,27,16,0,780.0,92.0,1.3,16.0,500.0,65.43,51.7
2016,8,27,16,15,753.0,88.0,1.25,15.5,449.0,64.26,50.99
2016,8,27,16,30,726.0,84.0,1.2,15.0,398.0,57.25,45.14
2016,8,27,16,45,692.0,78.0,1.2,14.5,345.5,54.66,43.11
2016,8,27,17,0,658.0,72.0,1.2,14.0,293.0,51.92,40.89
2016,8,27,17,15,604.0,65.0,1.15,13.5,240.5,48.15,37.66
2016,8,27,17,30,550.0,58.0,1.1,13.0,188.0,44.24,34.15
2016,8,27,17,45,470.0,48.5,1.05,13.0,139.5,37.95,28.24
2016,8,27,18,0,390.0,39.0,1.0,13.0,91.0,31.45,21.89
2016,8,27,18,15,258.5,25.5,0.95,12.5,53.5,20.84,10.64
2016,8,27,18,30,127.0,12.0,0.9,12.0,16.0,10.91,0.0
2016,8,27,18,45,63.5,6.0,0.9,11.5,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,112.0,11.0,0.85,9.5,18.5,74.87,0.0
2016,8,28,6,0,224.0,22.0,0.8,10.0,37.0,198.11,119.76
2016,8,28,6,15,336.0,34.5,0.75,10.5,80.0,305.78,248.09
2016,8,28,6,30,448.0,47.0,0.7,11.0,123.0,412.5,339.93
2016,8,28,6,45,522.5,55.5,0.7,11.5,174.5,494.46,406.52
2016,8,28,7,0,597.0,64.0,0.7,12.0,226.0,580.19,471.75
2016,8,28,7,15,644.5,70.0,0.65,12.5,279.0,643.79,516.38
2016,8,28,7,30,692.0,76.0,0.6,13.0,332.0,708.1,559.29
2016,8,28,7,45,728.5,80.0,0.55,13.5,385.5,755.49,588.28
2016,8,28,8,0,765.0,84.0,0.5,14.0,439.0,807.5,619.49
2016,8,28,8,15,789.5,88.0,0.5,14.0,490.0,847.24,643.43
2016,8,28,8,30,814.0,92.0,0.5,14.0,541.0,884.79,665.69
2016,8,28,8,45,835.0,94.0,0.55,14.5,588.5,914.14,682.12
2016,8,28,9,0,856.0,96.0,0.6,15.0,636.0,940.69,696.76
2016,8,28,9,15,869.5,98.0,0.65,15.5,678.0,947.69,698.84
2016,8,28,9,30,883.0,100.0,0.7,16.0,720.0,960.98,705.42
2016,8,28,9,45,891.5,103.0,0.75,16.5,756.0,967.29,707.54
2016,8,28,10,0,900.0,106.0,0.8,17.0,792.0,970.08,707.68
2016,8,28,10,15,907.5,107.5,0.85,17.5,821.5,966.76,704.11
2016,8,28,10,30,915.0,109.0,0.9,18.0,851.0,959.91,698.53
2016,8,28,10,45,921.0,109.5,0.95,18.5,873.5,947.12,689.32
2016,8,28,11,0,927.0,110.0,1.0,19.0,896.0,930.87,678.08
2016,8,28,11,15,930.0,110.5,1.05,19.0,911.0,908.64,664.34
2016,8,28,11,30,933.0,111.0,1.1,19.0,926.0,883.2,648.55
2016,8,28,11,45,934.5,111.0,1.15,19.0,932.5,852.99,629.57
2016,8,28,12,0,936.0,111.0,1.2,19.0,939.0,819.91,608.58
2016,8,28,12,15,935.5,111.0,1.2,19.0,937.0,782.64,583.98
2016,8,28,12,30,935.0,111.0,1.2,19.0,935.0,742.94,556.21
2016,8,28,12,45,945.0,104.0,1.3,19.0,929.0,701.71,527.4
2016,8,28,13,0,955.0,97.0,1.4,19.0,923.0,657.65,495.48
2016,8,28,13,15,951.5,96.0,1.4,19.0,905.5,608.43,457.86
2016,8,28,13,30,948.0,95.0,1.4,19.0,888.0,557.73,418.04
2016,8,28,13,45,942.5,94.0,1.4,19.0,862.5,504.85,375.35
2016,8,28,14,0,937.0,93.0,1.4,19.0,837.0,451.09,330.65
2016,8,28,14,15,929.0,91.5,1.35,18.5,805.0,395.43,283.67
2016,8,28,14,30,921.0,90.0,1.3,18.0,773.0,339.62,235.51
2016,8,28,14,45,910.5,88.5,1.3,18.0,734.0,283.27,186.41
2016,8,28,15,0,900.0,87.0,1.3,18.0,695.0,227.48,139.06
2016,8,28,15,15,886.0,85.0,1.25,17.5,651.0,171.66,96.13
2016,8,28,15,30,872.0,83.0,1.2,17.0,607.0,117.2,63.14
2016,8,28,15,45,853.0,80.5,1.15,17.0,558.0,65.99,51.73
2016,8,28,16,0,834.0,78.0,1.1,17.0,509.0,55.99,43.33
2016,8,28,16,15,808.5,74.5,1.05,16.5,457.5,54.76,42.53
2016,8,28,16,30,783.0,71.0,1.0,16.0,406.0,53.48,41.67
2016,8,28,16,45,746.0,67.0,1.0,15.5,352.0,51.68,40.32
2016,8,28,17,0,709.0,63.0,1.0,15.0,298.0,49.84,38.89
2016,8,28,17,15,656.5,57.0,0.95,14.5,244.5,46.18,35.76
2016,8,28,17,30,604.0,51.0,0.9,14.0,191.0,38.84,29.18
2016,8,28,17,45,517.5,43.0,0.9,13.5,141.0,33.53,24.23
2016,8,28,18,0,431.0,35.0,0.9,13.0,91.0,28.1,18.9
2016,8,28,18,15,285.5,23.0,0.85,12.5,53.0,18.73,8.38
2016,8,28,18,30,140.0,11.0,0.8,12.0,15.0,10.01,0.0
2016,8,28,18,45,70.0,5.5,0.8,11.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,122.0,11.0,1.3,9.5,18.5,80.49,0.0
2016,8,29,6,0,244.0,22.0,1.4,10.0,37.0,208.8,117.61
2016,8,29,6,15,362.5,33.0,1.4,10.0,80.5,321.15,261.63
2016,8,29,6,30,481.0,44.0,1.4,10.0,124.0,431.37,359.07
2016,8,29,6,45,552.0,51.5,1.45,10.5,175.0,510.25,424.66
2016,8,29,7,0,623.0,59.0,1.5,11.0,226.0,592.69,489.28
2016,8,29,7,15,669.5,64.0,1.45,11.0,279.0,654.69,535.29
2016,8,29,7,30,716.0,69.0,1.4,11.0,332.0,712.79,576.37
2016,8,29,7,45,469.0,130.5,1.4,11.5,313.0,590.91,481.24
2016,8,29,8,0,222.0,192.0,1.4,12.0,294.0,420.99,343.73
2016,8,29,8,15,525.0,138.0,1.4,12.5,416.0,663.69,533.96
2016,8,29,8,30,828.0,84.0,1.4,13.0,538.0,886.06,687.04
2016,8,29,8,45,848.0,85.5,1.4,13.5,585.5,904.71,693.53
2016,8,29,9,0,868.0,87.0,1.4,14.0,633.0,929.9,707.06
2016,8,29,9,15,881.0,89.0,1.3,14.5,674.5,946.09,712.87
2016,8,29,9,30,894.0,91.0,1.2,15.0,716.0,959.03,716.57
2016,8,29,9,45,914.0,87.0,1.2,15.5,754.5,968.31,719.65
2016,8,29,10,0,934.0,83.0,1.2,16.0,793.0,974.17,720.7
2016,8,29,10,15,940.5,84.5,1.2,16.5,822.5,970.04,715.47
2016,8,29,10,30,947.0,86.0,1.2,17.0,852.0,962.27,708.21
2016,8,29,10,45,952.5,86.0,1.2,17.5,874.5,948.38,697.2
2016,8,29,11,0,958.0,86.0,1.2,18.0,897.0,930.96,684.16
2016,8,29,11,15,961.0,86.5,1.2,18.0,911.5,908.44,669.22
2016,8,29,11,30,964.0,87.0,1.2,18.0,926.0,882.6,652.22
2016,8,29,11,45,713.0,226.5,1.25,18.0,849.5,790.83,589.8
2016,8,29,12,0,462.0,366.0,1.3,18.0,773.0,693.11,517.94
2016,8,29,12,15,715.5,226.0,1.35,18.0,855.0,728.34,548.26
2016,8,29,12,30,969.0,86.0,1.4,18.0,937.0,740.79,560.2
2016,8,29,12,45,727.0,217.5,1.45,18.5,852.0,656.91,495.21
2016,8,29,13,0,485.0,349.0,1.5,19.0,767.0,582.69,437.94
2016,8,29,13,15,711.5,222.5,1.55,18.5,822.5,573.96,433.71
2016,8,29,13,30,938.0,96.0,1.6,18.0,878.0,550.03,415.18
2016,8,29,13,45,934.5,94.0,1.65,18.0,853.0,497.66,372.4
2016,8,29,14,0,931.0,92.0,1.7,18.0,828.0,444.27,327.61
2016,8,29,14,15,923.0,91.0,1.75,18.0,796.0,389.28,280.34
2016,8,29,14,30,915.0,90.0,1.8,18.0,764.0,334.12,231.98
2016,8,29,14,45,906.5,87.0,1.85,18.0,726.0,277.43,182.31
2016,8,29,15,0,898.0,84.0,1.9,18.0,688.0,221.12,134.41
2016,8,29,15,15,884.5,82.0,1.9,17.5,644.0,165.51,91.86
2016,8,29,15,30,871.0,80.0,1.9,17.0,600.0,111.22,59.78
2016,8,29,15,45,854.5,76.5,1.9,16.5,552.0,63.4,49.65
2016,8,29,16,0,838.0,73.0,1.9,16.0,504.0,61.33,48.18
2016,8,29,16,15,813.0,70.0,1.9,15.5,452.5,51.64,39.98
2016,8,29,16,30,788.0,67.0,1.9,15.0,401.0,50.6,39.31
2016,8,29,16,45,754.5,62.5,1.9,15.0,347.5,48.3,37.41
2016,8,29,17,0,721.0,58.0,1.9,15.0,294.0,45.91,35.39
2016,8,29,17,15,668.0,53.0,1.85,14.5,241.0,42.93,32.83
2016,8,29,17,30,615.0,48.0,1.8,14.0,188.0,39.93,30.11
2016,8,29,17,45,528.0,40.5,1.8,13.5,138.0,31.59,22.44
2016,8,29,18,0,441.0,33.0,1.8,13.0,88.0,26.5,17.4
2016,8,29,18,15,220.5,23.5,1.75,12.5,51.0,19.29,7.88
2016,8,29,18,30,0.0,14.0,1.7,12.0,14.0,12.73,0.0
2016,8,29,18,45,0.0,7.0,1.65,12.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,148.5,9.5,1.1,11.5,19.0,94.23,0.0
2016,8,30,6,0,297.0,19.0,1.1,12.0,38.0,236.7,119.92
2016,8,30,6,15,417.0,28.0,1.1,12.0,81.5,342.64,275.65
2016,8,30,6,30,537.0,37.0,1.1,12.0,125.0,453.97,372.61
2016,8,30,6,45,606.5,43.0,1.15,12.5,177.0,532.45,436.71
2016,8,30,7,0,676.0,49.0,1.2,13.0,229.0,613.99,499.45
2016,8,30,7,15,720.0,53.0,1.2,13.5,282.5,674.74,542.93
2016,8,30,7,30,764.0,57.0,1.2,14.0,336.0,735.79,584.58
2016,8,30,7,45,795.5,60.0,1.2,14.5,389.0,784.52,615.73
2016,8,30,8,0,827.0,63.0,1.2,15.0,442.0,823.34,639.06
2016,8,30,8,15,848.5,65.5,1.2,15.5,493.0,859.47,660.05
2016,8,30,8,30,870.0,68.0,1.2,16.0,544.0,893.36,679.14
2016,8,30,8,45,887.0,70.0,1.25,16.5,591.0,919.85,693.82
2016,8,30,9,0,904.0,72.0,1.3,17.0,638.0,943.43,706.6
2016,8,30,9,15,916.0,73.5,1.3,17.0,680.0,958.51,714.38
2016,8,30,9,30,928.0,75.0,1.3,17.0,722.0,970.23,720.18
2016,8,30,9,45,938.5,75.0,1.35,17.5,758.0,975.27,721.28
2016,8,30,10,0,949.0,75.0,1.4,18.0,794.0,976.75,720.31
2016,8,30,10,15,955.0,76.0,1.4,18.0,823.5,971.54,715.78
2016,8,30,10,30,961.0,77.0,1.4,18.0,853.0,962.69,709.14
2016,8,30,10,45,966.5,77.0,1.45,18.5,875.0,948.66,698.76
2016,8,30,11,0,972.0,77.0,1.5,19.0,897.0,931.05,686.2
2016,8,30,11,15,974.5,77.5,1.55,19.0,911.0,907.89,671.38
2016,8,30,11,30,977.0,78.0,1.6,19.0,925.0,881.38,654.38
2016,8,30,11,45,979.0,77.5,1.65,19.0,931.5,850.27,634.25
2016,8,30,12,0,981.0,77.0,1.7,19.0,938.0,816.11,611.97
2016,8,30,12,15,980.5,77.0,1.7,19.0,936.0,777.73,586.15
2016,8,30,12,30,980.0,77.0,1.7,19.0,934.0,736.76,557.71
2016,8,30,12,45,976.5,77.5,1.75,19.0,924.0,691.92,524.84
2016,8,30,13,0,973.0,78.0,1.8,19.0,914.0,645.09,489.61
2016,8,30,13,15,969.5,77.5,1.8,19.0,896.0,595.62,451.12
2016,8,30,13,30,966.0,77.0,1.8,19.0,878.0,544.61,410.33
2016,8,30,13,45,961.0,76.0,1.85,19.0,853.0,491.19,366.65
2016,8,30,14,0,956.0,75.0,1.9,19.0,828.0,436.82,320.81
2016,8,30,14,15,948.5,74.0,1.85,19.0,795.5,380.89,272.28
2016,8,30,14,30,941.0,73.0,1.8,19.0,763.0,324.71,222.76
2016,8,30,14,45,931.0,71.5,1.8,19.0,724.5,267.57,172.68
2016,8,30,15,0,921.0,70.0,1.8,19.0,686.0,210.94,124.73
2016,8,30,15,15,908.0,68.5,1.8,18.5,642.0,154.68,82.24
2016,8,30,15,30,895.0,67.0,1.8,18.0,598.0,99.68,50.96
2016,8,30,15,45,878.0,65.0,1.8,17.5,549.5,55.91,43.01
2016,8,30,16,0,861.0,63.0,1.8,17.0,501.0,54.67,42.22
2016,8,30,16,15,837.0,60.0,1.75,16.5,449.5,52.56,40.63
2016,8,30,16,30,813.0,57.0,1.7,16.0,398.0,50.35,38.93
2016,8,30,16,45,779.0,54.0,1.65,16.0,344.5,41.96,31.66
2016,8,30,17,0,745.0,51.0,1.6,16.0,291.0,40.47,30.44
2016,8,30,17,15,694.0,46.5,1.55,15.5,238.0,37.66,28.02
2016,8,30,17,30,643.0,42.0,1.5,15.0,185.0,34.83,25.44
2016,8,30,17,45,558.0,35.5,1.45,14.5,135.5,30.06,20.96
2016,8,30,18,0,473.0,29.0,1.4,14.0,86.0,25.25,16.15
2016,8,30,18,15,236.5,14.5,1.35,13.5,43.0,12.3,2.15
2016,8,30,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,155.0,9.0,1.25,10.5,18.5,97.31,0.0
2016,8,31,6,0,310.0,18.0,1.3,11.0,37.0,235.68,104.68
2016,8,31,6,15,433.5,27.0,1.3,11.5,81.5,351.81,282.97
2016,8,31,6,30,557.0,36.0,1.3,12.0,126.0,465.9,382.4
2016,8,31,6,45,625.5,41.5,1.35,12.5,178.0,543.51,446.17
2016,8,31,7,0,694.0,47.0,1.4,13.0,230.0,624.04,508.43
2016,8,31,7,15,737.5,51.0,1.35,13.0,284.0,684.8,552.7
2016,8,31,7,30,781.0,55.0,1.3,13.0,338.0,745.8,595.06
2016,8,31,7,45,810.5,58.5,1.3,13.5,391.5,785.35,619.8
2016,8,31,8,0,840.0,62.0,1.3,14.0,445.0,831.87,648.83
2016,8,31,8,15,861.0,64.5,1.3,14.0,496.0,867.73,670.86
2016,8,31,8,30,882.0,67.0,1.3,14.0,547.0,901.27,691.11
2016,8,31,8,45,897.5,69.0,1.3,14.5,594.0,926.44,704.23
2016,8,31,9,0,913.0,71.0,1.3,15.0,641.0,948.61,715.37
2016,8,31,9,15,924.5,72.5,1.3,15.0,683.0,963.19,722.87
2016,8,31,9,30,936.0,74.0,1.3,15.0,725.0,974.37,728.34
2016,8,31,9,45,940.0,78.0,1.35,15.5,760.0,977.87,728.46
2016,8,31,10,0,944.0,82.0,1.4,16.0,795.0,977.65,726.4
2016,8,31,10,15,950.0,83.0,1.45,16.0,824.0,972.22,722.49
2016,8,31,10,30,956.0,84.0,1.5,16.0,853.0,963.16,716.4
2016,8,31,10,45,961.0,84.5,1.55,16.5,875.0,949.03,705.82
2016,8,31,11,0,966.0,85.0,1.6,17.0,897.0,931.35,693.05
2016,8,31,11,15,968.5,85.5,1.6,17.0,911.5,908.04,677.3
2016,8,31,11,30,971.0,86.0,1.6,17.0,926.0,881.41,659.45
2016,8,31,11,45,972.5,86.0,1.6,17.0,932.5,850.3,638.6
2016,8,31,12,0,974.0,86.0,1.6,17.0,939.0,816.18,615.7
2016,8,31,12,15,973.5,86.0,1.6,17.0,937.0,777.77,589.75
2016,8,31,12,30,973.0,86.0,1.6,17.0,935.0,736.8,560.71
2016,8,31,12,45,967.5,87.5,1.65,17.0,924.0,691.61,527.42
2016,8,31,13,0,962.0,89.0,1.7,17.0,913.0,644.59,491.87
2016,8,31,13,15,958.5,88.5,1.7,17.0,895.0,595.37,453.36
2016,8,31,13,30,955.0,88.0,1.7,17.0,877.0,544.63,412.54
2016,8,31,13,45,950.5,86.0,1.75,17.0,851.5,490.94,368.45
2016,8,31,14,0,946.0,84.0,1.8,17.0,826.0,436.3,322.17
2016,8,31,14,15,938.0,83.0,1.8,17.0,793.5,380.53,273.65
2016,8,31,14,30,930.0,82.0,1.8,17.0,761.0,324.59,224.16
2016,8,31,14,45,921.5,79.5,1.8,17.0,722.0,267.48,173.86
2016,8,31,15,0,913.0,77.0,1.8,17.0,683.0,210.73,125.74
2016,8,31,15,15,899.0,75.0,1.8,16.5,638.5,154.32,83.46
2016,8,31,15,30,885.0,73.0,1.8,16.0,594.0,99.3,53.02
2016,8,31,15,45,868.5,70.0,1.8,16.0,545.5,59.26,46.2
2016,8,31,16,0,852.0,67.0,1.8,16.0,497.0,57.4,44.79
2016,8,31,16,15,827.0,64.0,1.75,15.5,445.0,55.34,43.26
2016,8,31,16,30,802.0,61.0,1.7,15.0,393.0,46.42,35.64
2016,8,31,16,45,767.5,57.0,1.7,15.0,339.5,44.31,33.9
2016,8,31,17,0,733.0,53.0,1.7,15.0,286.0,42.13,32.05
2016,8,31,17,15,679.5,48.5,1.6,14.5,233.0,39.4,29.69
2016,8,31,17,30,626.0,44.0,1.5,14.0,180.0,36.67,27.18
2016,8,31,17,45,536.0,37.0,1.45,13.5,130.5,31.54,22.32
2016,8,31,18,0,446.0,30.0,1.4,13.0,81.0,26.36,17.06
2016,8,31,18,15,223.0,15.0,1.3,12.5,40.5,11.85,0.76
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
