Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,157.5,9.0,1.1,10.5,18.0,98.53,0.0
2016,9,1,6,0,315.0,18.0,1.1,11.0,36.0,236.93,85.91
2016,9,1,6,15,440.5,26.5,1.1,11.0,80.5,355.14,284.49
2016,9,1,6,30,566.0,35.0,1.1,11.0,125.0,470.05,385.68
2016,9,1,6,45,634.5,41.0,1.1,11.5,177.5,548.41,449.74
2016,9,1,7,0,703.0,47.0,1.1,12.0,230.0,629.78,512.05
2016,9,1,7,15,747.0,51.0,1.05,12.5,285.0,691.12,555.33
2016,9,1,7,30,791.0,55.0,1.0,13.0,340.0,752.69,596.45
2016,9,1,7,45,820.0,58.5,1.0,13.5,393.5,791.99,620.62
2016,9,1,8,0,849.0,62.0,1.0,14.0,447.0,838.16,648.97
2016,9,1,8,15,870.5,64.5,1.0,14.0,498.5,874.52,671.0
2016,9,1,8,30,892.0,67.0,1.0,14.0,550.0,908.56,691.23
2016,9,1,8,45,907.0,69.5,1.0,14.5,597.5,933.91,704.2
2016,9,1,9,0,922.0,72.0,1.0,15.0,645.0,956.2,715.19
2016,9,1,9,15,934.0,73.5,1.0,15.5,687.5,971.16,721.43
2016,9,1,9,30,946.0,75.0,1.0,16.0,730.0,982.67,725.63
2016,9,1,9,45,952.0,78.0,1.05,16.5,766.0,986.73,726.19
2016,9,1,10,0,958.0,81.0,1.1,17.0,802.0,987.06,724.61
2016,9,1,10,15,964.5,82.0,1.15,17.0,831.5,981.86,721.04
2016,9,1,10,30,971.0,83.0,1.2,17.0,861.0,972.97,715.29
2016,9,1,10,45,974.0,84.5,1.25,17.0,883.0,957.79,705.62
2016,9,1,11,0,977.0,86.0,1.3,17.0,905.0,939.02,693.77
2016,9,1,11,15,979.5,86.5,1.35,17.0,919.0,915.32,678.72
2016,9,1,11,30,982.0,87.0,1.4,17.0,933.0,888.26,661.47
2016,9,1,11,45,981.0,88.5,1.45,17.0,939.0,856.18,640.8
2016,9,1,12,0,980.0,90.0,1.5,17.0,945.0,821.16,618.02
2016,9,1,12,15,979.0,90.0,1.55,17.0,942.5,782.0,592.21
2016,9,1,12,30,978.0,90.0,1.6,17.0,940.0,740.3,562.9
2016,9,1,12,45,974.5,90.5,1.7,17.0,929.5,695.12,530.02
2016,9,1,13,0,971.0,91.0,1.8,17.0,919.0,647.96,494.64
2016,9,1,13,15,967.5,90.5,1.8,16.5,900.5,598.2,456.45
2016,9,1,13,30,964.0,90.0,1.8,16.0,882.0,546.91,415.78
2016,9,1,13,45,958.0,89.0,1.85,16.0,856.5,492.82,371.05
2016,9,1,14,0,952.0,88.0,1.9,16.0,831.0,437.88,324.23
2016,9,1,14,15,944.5,86.5,1.8,15.5,798.0,381.46,275.19
2016,9,1,14,30,937.0,85.0,1.7,15.0,765.0,324.82,225.12
2016,9,1,14,45,926.5,83.5,1.65,15.0,725.5,267.54,174.48
2016,9,1,15,0,916.0,82.0,1.6,15.0,686.0,210.81,126.43
2016,9,1,15,15,901.5,79.5,1.55,15.0,641.0,153.72,83.86
2016,9,1,15,30,887.0,77.0,1.5,15.0,596.0,98.1,53.99
2016,9,1,15,45,867.0,75.0,1.5,15.0,546.5,62.67,49.37
2016,9,1,16,0,847.0,73.0,1.5,15.0,497.0,61.52,48.6
2016,9,1,16,15,820.5,69.5,1.5,14.5,444.5,51.74,40.28
2016,9,1,16,30,794.0,66.0,1.5,14.0,392.0,50.29,39.24
2016,9,1,16,45,753.0,62.5,1.55,13.5,337.0,48.7,38.05
2016,9,1,17,0,712.0,59.0,1.6,13.0,282.0,47.13,36.8
2016,9,1,17,15,654.5,53.5,1.55,12.5,228.5,43.76,33.85
2016,9,1,17,30,597.0,48.0,1.5,12.0,175.0,36.96,27.64
2016,9,1,17,45,494.5,40.0,1.5,11.5,125.0,31.54,22.47
2016,9,1,18,0,392.0,32.0,1.5,11.0,75.0,26.03,16.8
2016,9,1,18,15,196.0,16.0,1.45,11.0,37.5,12.8,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,104.0,9.5,1.05,10.5,15.0,68.15,0.0
2016,9,2,6,0,208.0,19.0,1.1,11.0,30.0,176.99,45.18
2016,9,2,6,15,336.5,30.0,1.05,11.0,72.0,298.49,238.51
2016,9,2,6,30,465.0,41.0,1.0,11.0,114.0,413.4,340.7
2016,9,2,6,45,537.5,48.5,1.0,11.5,164.0,492.02,405.91
2016,9,2,7,0,610.0,56.0,1.0,12.0,214.0,574.42,469.92
2016,9,2,7,15,658.5,61.5,0.95,12.5,266.5,637.78,515.55
2016,9,2,7,30,707.0,67.0,0.9,13.0,319.0,697.47,556.11
2016,9,2,7,45,740.0,71.0,0.9,13.5,371.5,747.18,588.34
2016,9,2,8,0,773.0,75.0,0.9,14.0,424.0,795.73,618.73
2016,9,2,8,15,797.0,78.0,0.9,14.5,474.0,833.41,640.78
2016,9,2,8,30,821.0,81.0,0.9,15.0,524.0,868.9,661.02
2016,9,2,8,45,838.0,84.0,0.9,15.5,570.0,886.36,668.92
2016,9,2,9,0,855.0,87.0,0.9,16.0,616.0,910.07,681.21
2016,9,2,9,15,868.0,89.0,0.95,16.0,657.5,925.8,690.35
2016,9,2,9,30,881.0,91.0,1.0,16.0,699.0,938.31,697.6
2016,9,2,9,45,897.5,89.0,1.05,16.5,736.0,946.13,700.68
2016,9,2,10,0,914.0,87.0,1.1,17.0,773.0,950.56,701.74
2016,9,2,10,15,921.0,88.5,1.15,17.0,802.0,946.59,698.85
2016,9,2,10,30,928.0,90.0,1.2,17.0,831.0,939.03,693.88
2016,9,2,10,45,932.0,91.0,1.25,17.5,852.5,924.7,683.34
2016,9,2,11,0,936.0,92.0,1.3,18.0,874.0,906.92,670.73
2016,9,2,11,15,939.0,92.5,1.35,18.0,888.0,884.41,656.34
2016,9,2,11,30,942.0,93.0,1.4,18.0,902.0,858.65,639.81
2016,9,2,11,45,943.5,93.0,1.45,18.5,908.0,828.1,618.84
2016,9,2,12,0,945.0,93.0,1.5,19.0,914.0,794.63,595.87
2016,9,2,12,15,944.5,93.0,1.5,19.0,912.0,756.97,570.54
2016,9,2,12,30,944.0,93.0,1.5,19.0,910.0,716.84,541.57
2016,9,2,12,45,675.5,228.0,1.55,19.0,809.0,622.79,470.47
2016,9,2,13,0,407.0,363.0,1.6,19.0,708.0,542.42,409.22
2016,9,2,13,15,660.5,232.5,1.6,19.0,779.0,543.81,411.05
2016,9,2,13,30,914.0,102.0,1.6,19.0,850.0,528.77,397.28
2016,9,2,13,45,910.5,99.5,1.6,19.0,825.5,476.85,354.39
2016,9,2,14,0,907.0,97.0,1.6,19.0,801.0,423.97,309.71
2016,9,2,14,15,898.5,96.0,1.6,18.5,769.0,369.83,263.51
2016,9,2,14,30,890.0,95.0,1.6,18.0,737.0,315.63,216.39
2016,9,2,14,45,880.0,92.5,1.6,18.0,698.5,260.15,168.14
2016,9,2,15,0,870.0,90.0,1.6,18.0,660.0,205.23,122.5
2016,9,2,15,15,854.5,87.5,1.6,17.5,616.0,150.52,83.0
2016,9,2,15,30,839.0,85.0,1.6,17.0,572.0,88.09,48.37
2016,9,2,15,45,820.0,82.0,1.65,16.5,524.0,57.9,44.97
2016,9,2,16,0,801.0,79.0,1.7,16.0,476.0,57.19,44.65
2016,9,2,16,15,773.0,75.0,1.65,15.5,425.0,55.62,43.54
2016,9,2,16,30,745.0,71.0,1.6,15.0,374.0,53.98,42.35
2016,9,2,16,45,706.5,66.5,1.6,14.5,321.0,51.81,40.66
2016,9,2,17,0,668.0,62.0,1.6,14.0,268.0,45.32,35.04
2016,9,2,17,15,607.5,56.0,1.55,13.5,216.0,42.0,32.12
2016,9,2,17,30,547.0,50.0,1.5,13.0,164.0,38.62,28.98
2016,9,2,17,45,448.0,41.0,1.5,12.5,116.5,32.46,23.13
2016,9,2,18,0,349.0,32.0,1.5,12.0,69.0,26.16,16.64
2016,9,2,18,15,174.5,16.0,1.45,11.5,34.5,12.91,0.0
2016,9,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,14.0,1.55,10.5,14.0,12.73,0.0
2016,9,3,6,0,0.0,28.0,1.6,11.0,28.0,38.91,0.54
2016,9,3,6,15,207.5,36.5,1.6,11.0,68.5,221.63,176.67
2016,9,3,6,30,415.0,45.0,1.6,11.0,109.0,382.58,317.76
2016,9,3,6,45,487.0,55.0,1.65,11.0,158.5,462.54,386.59
2016,9,3,7,0,559.0,65.0,1.7,11.0,208.0,546.15,454.48
2016,9,3,7,15,611.5,72.0,1.65,11.5,261.0,613.3,504.91
2016,9,3,7,30,664.0,79.0,1.6,12.0,314.0,681.42,553.57
2016,9,3,7,45,701.5,83.5,1.6,12.5,367.0,733.91,589.01
2016,9,3,8,0,739.0,88.0,1.6,13.0,420.0,785.61,622.81
2016,9,3,8,15,399.0,156.0,1.55,13.0,338.0,567.94,457.37
2016,9,3,8,30,59.0,224.0,1.5,13.0,256.0,290.23,233.4
2016,9,3,8,45,39.5,223.5,1.5,13.5,246.0,267.04,214.48
2016,9,3,9,0,20.0,223.0,1.5,14.0,236.0,229.61,183.1
2016,9,3,9,15,120.5,272.5,1.5,14.0,355.0,407.09,324.5
2016,9,3,9,30,221.0,322.0,1.5,14.0,474.0,551.69,433.22
2016,9,3,9,45,573.0,205.5,1.5,14.5,627.0,784.62,606.61
2016,9,3,10,0,925.0,89.0,1.5,15.0,780.0,960.48,722.2
2016,9,3,10,15,542.5,241.5,1.5,15.0,651.0,768.73,586.38
2016,9,3,10,30,160.0,394.0,1.5,15.0,522.0,541.79,415.5
2016,9,3,10,45,209.0,400.0,1.55,15.5,571.5,581.52,446.21
2016,9,3,11,0,258.0,406.0,1.6,16.0,621.0,629.04,479.62
2016,9,3,11,15,229.0,418.0,1.65,16.0,611.5,592.69,452.33
2016,9,3,11,30,200.0,430.0,1.7,16.0,602.0,567.18,433.24
2016,9,3,11,45,578.0,262.0,1.75,16.0,762.0,706.17,541.47
2016,9,3,12,0,956.0,94.0,1.8,16.0,922.0,800.43,610.98
2016,9,3,12,15,955.5,94.0,1.85,15.5,919.5,762.25,585.0
2016,9,3,12,30,955.0,94.0,1.9,15.0,917.0,721.57,556.19
2016,9,3,12,45,945.0,98.0,1.95,15.0,904.5,676.14,521.86
2016,9,3,13,0,935.0,102.0,2.0,15.0,892.0,629.24,485.54
2016,9,3,13,15,931.0,101.5,2.0,15.0,874.0,580.57,446.68
2016,9,3,13,30,927.0,101.0,2.0,15.0,856.0,530.5,405.6
2016,9,3,13,45,923.0,98.5,2.0,15.0,831.0,477.66,361.19
2016,9,3,14,0,919.0,96.0,2.0,15.0,806.0,423.88,314.74
2016,9,3,14,15,911.0,94.5,2.0,14.5,773.5,368.85,266.74
2016,9,3,14,30,903.0,93.0,2.0,14.0,741.0,313.71,217.83
2016,9,3,14,45,562.0,197.0,2.0,14.0,593.0,252.85,177.45
2016,9,3,15,0,221.0,301.0,2.0,14.0,445.0,251.54,189.75
2016,9,3,15,15,539.0,192.0,1.95,13.5,511.0,175.61,117.97
2016,9,3,15,30,857.0,83.0,1.9,13.0,577.0,92.8,54.78
2016,9,3,15,45,837.5,80.0,1.9,13.0,528.5,56.83,44.7
2016,9,3,16,0,818.0,77.0,1.9,13.0,480.0,56.05,44.21
2016,9,3,16,15,790.5,73.5,1.9,12.5,428.0,54.79,43.35
2016,9,3,16,30,763.0,70.0,1.9,12.0,376.0,53.48,42.44
2016,9,3,16,45,716.5,67.0,1.95,12.0,321.5,52.46,41.67
2016,9,3,17,0,670.0,64.0,2.0,12.0,267.0,47.05,36.88
2016,9,3,17,15,607.5,57.5,2.0,11.5,214.5,43.39,33.63
2016,9,3,17,30,545.0,51.0,2.0,11.0,162.0,39.65,30.12
2016,9,3,17,45,425.5,42.5,2.0,11.0,113.5,33.95,24.53
2016,9,3,18,0,306.0,34.0,2.0,11.0,65.0,28.22,18.21
2016,9,3,18,15,153.0,17.0,1.95,10.5,32.5,13.97,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.0,9.5,1.95,10.0,11.5,31.42,0.0
2016,9,4,6,0,80.0,19.0,2.0,10.0,23.0,85.63,0.0
2016,9,4,6,15,194.0,36.5,1.95,10.0,62.0,213.13,169.37
2016,9,4,6,30,308.0,54.0,1.9,10.0,101.0,318.64,265.99
2016,9,4,6,45,386.5,67.5,1.9,10.5,149.5,401.16,337.66
2016,9,4,7,0,465.0,81.0,1.9,11.0,198.0,488.79,410.09
2016,9,4,7,15,234.5,99.5,1.8,11.0,159.0,323.28,272.66
2016,9,4,7,30,4.0,118.0,1.7,11.0,120.0,118.31,95.71
2016,9,4,7,45,341.0,113.0,1.65,11.5,265.5,454.55,380.55
2016,9,4,8,0,678.0,108.0,1.6,12.0,411.0,756.09,606.94
2016,9,4,8,15,459.0,169.0,1.55,12.5,385.0,636.18,510.18
2016,9,4,8,30,240.0,230.0,1.5,13.0,359.0,496.22,397.79
2016,9,4,8,45,522.0,173.5,1.45,13.5,484.5,704.35,557.87
2016,9,4,9,0,804.0,117.0,1.4,14.0,610.0,903.48,692.56
2016,9,4,9,15,820.0,120.0,1.4,14.0,652.5,922.27,700.88
2016,9,4,9,30,836.0,123.0,1.4,14.0,695.0,937.81,709.41
2016,9,4,9,45,880.5,108.5,1.4,14.5,739.0,947.55,712.91
2016,9,4,10,0,925.0,94.0,1.4,15.0,783.0,963.5,720.7
2016,9,4,10,15,932.5,95.5,1.45,15.0,812.5,959.48,717.46
2016,9,4,10,30,940.0,97.0,1.5,15.0,842.0,951.82,712.22
2016,9,4,10,45,945.5,97.5,1.55,15.5,864.5,937.7,701.55
2016,9,4,11,0,951.0,98.0,1.6,16.0,887.0,920.05,688.72
2016,9,4,11,15,954.0,98.5,1.6,16.0,901.0,896.82,672.92
2016,9,4,11,30,957.0,99.0,1.6,16.0,915.0,870.31,655.01
2016,9,4,11,45,959.0,99.0,1.65,16.0,921.5,839.35,634.67
2016,9,4,12,0,961.0,99.0,1.7,16.0,928.0,805.39,612.17
2016,9,4,12,15,960.5,99.0,1.75,16.0,925.5,766.84,586.12
2016,9,4,12,30,960.0,99.0,1.8,16.0,923.0,725.76,556.04
2016,9,4,12,45,963.5,95.0,1.85,16.0,914.0,681.34,522.86
2016,9,4,13,0,967.0,91.0,1.9,16.0,905.0,634.51,486.92
2016,9,4,13,15,963.0,90.5,1.9,16.0,886.5,584.46,447.13
2016,9,4,13,30,959.0,90.0,1.9,16.0,868.0,532.94,405.04
2016,9,4,13,45,952.0,89.5,1.9,16.0,842.0,478.9,359.76
2016,9,4,14,0,945.0,89.0,1.9,16.0,816.0,424.13,312.59
2016,9,4,14,15,937.0,87.5,1.9,16.0,783.0,367.77,263.09
2016,9,4,14,30,929.0,86.0,1.9,16.0,750.0,311.27,212.85
2016,9,4,14,45,916.0,85.5,1.9,16.0,710.0,254.55,163.18
2016,9,4,15,0,903.0,85.0,1.9,16.0,670.0,198.66,116.92
2016,9,4,15,15,888.0,82.5,1.85,15.5,625.0,142.22,77.11
2016,9,4,15,30,873.0,80.0,1.8,15.0,580.0,87.29,51.76
2016,9,4,15,45,850.5,78.0,1.8,15.0,530.0,64.67,51.19
2016,9,4,16,0,828.0,76.0,1.8,15.0,480.0,55.57,43.44
2016,9,4,16,15,799.5,72.5,1.75,14.5,427.5,54.26,42.55
2016,9,4,16,30,771.0,69.0,1.7,14.0,375.0,52.91,41.61
2016,9,4,16,45,727.0,65.0,1.7,13.5,320.0,51.04,40.16
2016,9,4,17,0,683.0,61.0,1.7,13.0,265.0,49.18,38.65
2016,9,4,17,15,619.5,55.0,1.65,12.5,212.0,41.58,31.86
2016,9,4,17,30,556.0,49.0,1.6,12.0,159.0,38.17,28.64
2016,9,4,17,45,441.5,40.0,1.55,11.5,110.5,31.95,22.66
2016,9,4,18,0,327.0,31.0,1.5,11.0,62.0,25.62,15.73
2016,9,4,18,15,163.5,15.5,1.45,10.5,31.0,14.1,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,80.5,8.5,0.7,9.5,12.5,53.46,0.0
2016,9,5,6,0,161.0,17.0,0.7,10.0,25.0,141.71,0.0
2016,9,5,6,15,295.0,29.5,0.7,10.0,65.5,269.42,211.96
2016,9,5,6,30,429.0,42.0,0.7,10.0,106.0,387.33,318.73
2016,9,5,6,45,509.0,50.5,0.7,10.5,156.0,471.17,388.84
2016,9,5,7,0,589.0,59.0,0.7,11.0,206.0,559.23,457.46
2016,9,5,7,15,640.5,65.0,0.65,11.5,259.0,624.72,504.65
2016,9,5,7,30,692.0,71.0,0.6,12.0,312.0,691.14,549.99
2016,9,5,7,45,729.0,75.0,0.55,12.5,365.0,738.27,579.37
2016,9,5,8,0,766.0,79.0,0.5,13.0,418.0,789.76,610.77
2016,9,5,8,15,791.5,82.5,0.5,13.5,469.0,828.97,633.54
2016,9,5,8,30,817.0,86.0,0.5,14.0,520.0,866.0,654.51
2016,9,5,8,45,837.5,88.0,0.55,14.5,567.0,894.09,670.27
2016,9,5,9,0,858.0,90.0,0.6,15.0,614.0,910.28,678.3
2016,9,5,9,15,872.0,92.0,0.6,15.5,656.0,926.56,685.6
2016,9,5,9,30,886.0,94.0,0.6,16.0,698.0,939.59,690.85
2016,9,5,9,45,906.0,91.0,0.65,16.5,736.0,949.07,695.06
2016,9,5,10,0,926.0,88.0,0.7,17.0,774.0,955.09,697.25
2016,9,5,10,15,933.0,89.0,0.75,17.5,803.0,950.1,692.6
2016,9,5,10,30,940.0,90.0,0.8,18.0,832.0,941.5,685.96
2016,9,5,10,45,944.5,91.0,0.85,18.5,854.0,927.09,675.78
2016,9,5,11,0,949.0,92.0,0.9,19.0,876.0,909.17,663.5
2016,9,5,11,15,952.0,92.5,0.95,19.0,890.0,886.04,649.17
2016,9,5,11,30,955.0,93.0,1.0,19.0,904.0,859.61,632.71
2016,9,5,11,45,956.0,93.5,1.05,19.5,910.0,828.47,611.9
2016,9,5,12,0,957.0,94.0,1.1,20.0,916.0,794.38,589.08
2016,9,5,12,15,956.5,94.0,1.15,20.0,913.5,755.99,564.07
2016,9,5,12,30,956.0,94.0,1.2,20.0,911.0,715.09,535.15
2016,9,5,12,45,946.0,98.0,1.25,20.0,899.0,669.53,502.03
2016,9,5,13,0,936.0,102.0,1.3,20.0,887.0,622.49,466.9
2016,9,5,13,15,932.0,101.0,1.3,20.0,868.5,573.22,428.8
2016,9,5,13,30,928.0,100.0,1.3,20.0,850.0,522.58,388.5
2016,9,5,13,45,920.5,100.0,1.35,20.0,824.0,470.08,345.79
2016,9,5,14,0,913.0,100.0,1.4,20.0,798.0,416.94,301.21
2016,9,5,14,15,904.5,98.0,1.4,19.5,765.0,361.56,254.19
2016,9,5,14,30,896.0,96.0,1.4,19.0,732.0,306.14,206.4
2016,9,5,14,45,882.5,95.0,1.45,19.0,692.5,250.62,158.86
2016,9,5,15,0,869.0,94.0,1.5,19.0,653.0,196.0,114.81
2016,9,5,15,15,853.0,91.5,1.5,18.5,608.0,132.45,70.43
2016,9,5,15,30,837.0,89.0,1.5,18.0,563.0,79.02,47.27
2016,9,5,15,45,814.5,85.5,1.55,18.0,514.0,60.86,47.31
2016,9,5,16,0,792.0,82.0,1.6,18.0,465.0,59.86,46.64
2016,9,5,16,15,762.5,78.0,1.55,17.5,413.0,58.36,45.62
2016,9,5,16,30,733.0,74.0,1.5,17.0,361.0,56.83,44.54
2016,9,5,16,45,691.5,68.5,1.45,16.5,308.0,49.2,38.04
2016,9,5,17,0,650.0,63.0,1.4,16.0,255.0,46.51,35.81
2016,9,5,17,15,585.5,56.0,1.25,15.0,202.5,42.43,32.27
2016,9,5,17,30,521.0,49.0,1.1,14.0,150.0,38.24,28.43
2016,9,5,17,45,413.5,39.0,1.0,13.5,103.5,31.18,21.73
2016,9,5,18,0,306.0,29.0,0.9,13.0,57.0,23.92,13.8
2016,9,5,18,15,153.0,14.5,0.85,12.5,28.5,13.19,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.0,0.75,9.5,12.0,7.28,0.0
2016,9,6,6,0,181.0,16.0,0.7,10.0,24.0,151.43,0.0
2016,9,6,6,15,319.0,27.5,0.6,10.5,64.5,282.29,219.67
2016,9,6,6,30,457.0,39.0,0.5,11.0,105.0,402.22,327.88
2016,9,6,6,45,538.5,46.0,0.4,11.5,155.5,485.64,395.82
2016,9,6,7,0,620.0,53.0,0.3,12.0,206.0,573.44,461.95
2016,9,6,7,15,670.0,58.0,0.25,12.5,259.5,632.19,503.02
2016,9,6,7,30,720.0,63.0,0.2,13.0,313.0,697.33,546.53
2016,9,6,7,45,756.0,66.5,0.2,14.0,366.5,748.75,577.91
2016,9,6,8,0,792.0,70.0,0.2,15.0,420.0,799.11,607.4
2016,9,6,8,15,816.5,73.5,0.2,15.5,470.5,837.8,629.24
2016,9,6,8,30,841.0,77.0,0.2,16.0,521.0,865.41,643.5
2016,9,6,8,45,859.5,79.0,0.25,17.0,568.0,891.94,656.75
2016,9,6,9,0,878.0,81.0,0.3,18.0,615.0,915.64,668.12
2016,9,6,9,15,891.0,83.0,0.35,18.5,657.0,931.17,675.61
2016,9,6,9,30,904.0,85.0,0.4,19.0,699.0,943.38,681.26
2016,9,6,9,45,910.0,88.5,0.5,20.0,734.0,947.37,681.76
2016,9,6,10,0,916.0,92.0,0.6,21.0,769.0,947.76,680.25
2016,9,6,10,15,923.5,93.0,0.65,21.0,798.0,943.13,677.3
2016,9,6,10,30,931.0,94.0,0.7,21.0,827.0,934.9,672.3
2016,9,6,10,45,937.0,94.5,0.8,21.5,849.5,921.24,663.7
2016,9,6,11,0,943.0,95.0,0.9,22.0,872.0,904.05,652.92
2016,9,6,11,15,946.5,95.5,0.95,22.0,886.0,881.31,638.96
2016,9,6,11,30,950.0,96.0,1.0,22.0,900.0,855.28,622.9
2016,9,6,11,45,952.0,96.0,1.05,22.5,906.0,824.41,602.46
2016,9,6,12,0,954.0,96.0,1.1,23.0,912.0,790.58,580.01
2016,9,6,12,15,953.5,96.0,1.1,23.0,910.0,752.18,554.42
2016,9,6,12,30,953.0,96.0,1.1,23.0,908.0,711.28,525.29
2016,9,6,12,45,946.5,98.0,1.15,23.0,896.0,666.14,492.96
2016,9,6,13,0,940.0,100.0,1.2,23.0,884.0,619.31,458.45
2016,9,6,13,15,936.0,99.0,1.2,23.0,866.0,569.82,420.63
2016,9,6,13,30,932.0,98.0,1.2,23.0,848.0,518.95,380.61
2016,9,6,13,45,927.0,96.5,1.25,23.0,822.0,466.09,338.08
2016,9,6,14,0,922.0,95.0,1.3,23.0,796.0,412.37,293.5
2016,9,6,14,15,913.0,93.5,1.3,22.5,763.0,356.77,246.79
2016,9,6,14,30,904.0,92.0,1.3,22.0,730.0,301.17,199.39
2016,9,6,14,45,893.5,89.5,1.35,22.0,691.0,244.76,151.7
2016,9,6,15,0,883.0,87.0,1.4,22.0,652.0,188.98,107.45
2016,9,6,15,15,867.5,84.5,1.4,21.5,607.0,133.61,70.93
2016,9,6,15,30,852.0,82.0,1.4,21.0,562.0,79.83,49.87
2016,9,6,15,45,832.5,78.5,1.4,21.0,513.0,56.22,42.77
2016,9,6,16,0,813.0,75.0,1.4,21.0,464.0,55.03,41.94
2016,9,6,16,15,784.0,71.5,1.3,20.5,412.0,53.69,41.04
2016,9,6,16,30,755.0,68.0,1.2,20.0,360.0,52.33,40.11
2016,9,6,16,45,715.5,63.0,1.2,19.5,306.5,49.65,37.97
2016,9,6,17,0,676.0,58.0,1.2,19.0,253.0,46.9,35.7
2016,9,6,17,15,612.0,51.5,1.1,18.0,200.5,39.04,28.87
2016,9,6,17,30,548.0,45.0,1.0,17.0,148.0,35.09,25.26
2016,9,6,17,45,442.5,35.5,0.9,16.0,101.0,28.32,18.93
2016,9,6,18,0,337.0,26.0,0.8,15.0,54.0,21.35,11.13
2016,9,6,18,15,168.5,13.0,0.75,14.5,27.0,11.82,0.0
2016,9,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,84.5,7.5,0.85,11.5,10.5,0.0,0.0
2016,9,7,6,0,169.0,15.0,0.8,12.0,21.0,115.81,0.0
2016,9,7,6,15,304.5,27.0,0.75,12.5,61.5,271.88,208.63
2016,9,7,6,30,440.0,39.0,0.7,13.0,102.0,389.72,316.37
2016,9,7,6,45,515.5,48.0,0.65,14.0,152.0,470.74,382.77
2016,9,7,7,0,591.0,57.0,0.6,15.0,202.0,555.82,447.14
2016,9,7,7,15,643.0,63.5,0.55,15.5,255.5,622.11,494.27
2016,9,7,7,30,695.0,70.0,0.5,16.0,309.0,689.4,539.48
2016,9,7,7,45,726.0,75.5,0.45,17.0,361.0,733.13,564.92
2016,9,7,8,0,757.0,81.0,0.4,18.0,413.0,780.96,592.18
2016,9,7,8,15,783.0,85.0,0.35,19.0,464.0,820.86,612.97
2016,9,7,8,30,809.0,89.0,0.3,20.0,515.0,858.57,631.71
2016,9,7,8,45,824.0,93.5,0.25,21.0,561.0,884.39,642.34
2016,9,7,9,0,839.0,98.0,0.2,22.0,607.0,907.2,651.08
2016,9,7,9,15,853.5,101.0,0.25,22.5,648.5,924.58,659.52
2016,9,7,9,30,868.0,104.0,0.3,23.0,690.0,929.6,660.53
2016,9,7,9,45,891.0,100.0,0.4,23.5,729.0,940.36,666.54
2016,9,7,10,0,914.0,96.0,0.5,24.0,768.0,947.7,670.52
2016,9,7,10,15,921.0,97.5,0.6,24.0,797.5,942.97,668.54
2016,9,7,10,30,928.0,99.0,0.7,24.0,827.0,934.66,664.58
2016,9,7,10,45,931.5,100.5,0.8,24.5,848.0,919.69,655.24
2016,9,7,11,0,935.0,102.0,0.9,25.0,869.0,901.28,643.79
2016,9,7,11,15,938.0,102.5,0.95,25.0,883.0,878.07,629.7
2016,9,7,11,30,941.0,103.0,1.0,25.0,897.0,851.62,613.54
2016,9,7,11,45,940.0,104.5,1.05,25.5,902.0,819.93,592.76
2016,9,7,12,0,939.0,106.0,1.1,26.0,907.0,785.44,570.1
2016,9,7,12,15,938.5,106.0,1.15,26.0,904.5,747.3,545.02
2016,9,7,12,30,938.0,106.0,1.2,26.0,902.0,706.72,516.84
2016,9,7,12,45,922.0,113.0,1.25,26.0,887.5,660.47,483.82
2016,9,7,13,0,906.0,120.0,1.3,26.0,873.0,613.18,449.18
2016,9,7,13,15,901.5,119.0,1.3,25.5,854.0,564.64,413.19
2016,9,7,13,30,897.0,118.0,1.3,25.0,835.0,514.84,375.0
2016,9,7,13,45,887.5,117.5,1.35,25.0,808.0,462.31,333.08
2016,9,7,14,0,878.0,117.0,1.4,25.0,781.0,409.42,289.62
2016,9,7,14,15,867.5,115.0,1.4,24.5,747.5,349.06,240.04
2016,9,7,14,30,857.0,113.0,1.4,24.0,714.0,294.12,193.8
2016,9,7,14,45,840.5,111.5,1.4,24.0,674.0,238.96,147.95
2016,9,7,15,0,824.0,110.0,1.4,24.0,634.0,185.26,106.32
2016,9,7,15,15,805.5,107.0,1.4,23.5,588.5,131.99,72.23
2016,9,7,15,30,787.0,104.0,1.4,23.0,543.0,80.86,53.61
2016,9,7,15,45,759.5,100.5,1.4,23.0,493.5,71.89,55.69
2016,9,7,16,0,732.0,97.0,1.4,23.0,444.0,64.51,49.65
2016,9,7,16,15,698.0,92.0,1.3,22.5,392.0,62.97,48.64
2016,9,7,16,30,664.0,87.0,1.2,22.0,340.0,61.37,47.54
2016,9,7,16,45,612.0,80.5,1.2,21.5,287.0,58.43,45.23
2016,9,7,17,0,560.0,74.0,1.2,21.0,234.0,55.41,42.76
2016,9,7,17,15,489.5,64.5,1.1,20.0,183.0,49.66,37.83
2016,9,7,17,30,419.0,55.0,1.0,19.0,132.0,43.71,32.47
2016,9,7,17,45,309.0,41.5,0.9,18.0,88.0,33.71,23.28
2016,9,7,18,0,199.0,28.0,0.8,17.0,44.0,22.02,10.85
2016,9,7,18,15,99.5,14.0,0.7,16.5,22.0,12.73,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,49.5,7.0,0.7,10.5,8.5,0.0,0.0
2016,9,8,6,0,99.0,14.0,0.7,11.0,17.0,72.41,0.0
2016,9,8,6,15,222.0,29.5,0.65,11.5,55.0,219.71,167.19
2016,9,8,6,30,345.0,45.0,0.6,12.0,93.0,330.05,269.36
2016,9,8,6,45,432.5,55.0,0.6,12.5,142.0,418.28,343.72
2016,9,8,7,0,520.0,65.0,0.6,13.0,191.0,511.04,417.02
2016,9,8,7,15,575.0,73.0,0.6,13.5,243.0,579.62,467.61
2016,9,8,7,30,630.0,81.0,0.6,14.0,295.0,649.34,516.58
2016,9,8,7,45,671.0,85.5,0.6,14.5,348.0,703.37,552.11
2016,9,8,8,0,712.0,90.0,0.6,15.0,401.0,756.77,586.03
2016,9,8,8,15,739.5,94.5,0.6,15.0,450.5,797.18,611.12
2016,9,8,8,30,767.0,99.0,0.6,15.0,500.0,830.9,631.37
2016,9,8,8,45,789.0,102.0,0.6,15.5,547.0,860.65,647.62
2016,9,8,9,0,811.0,105.0,0.6,16.0,594.0,887.64,661.89
2016,9,8,9,15,826.0,107.5,0.6,16.5,635.0,904.59,669.57
2016,9,8,9,30,841.0,110.0,0.6,17.0,676.0,918.3,675.34
2016,9,8,9,45,848.0,114.0,0.65,17.5,710.5,922.98,676.48
2016,9,8,10,0,855.0,118.0,0.7,18.0,745.0,924.17,675.68
2016,9,8,10,15,863.0,120.0,0.75,18.0,774.0,912.07,667.78
2016,9,8,10,30,871.0,122.0,0.8,18.0,803.0,905.37,663.67
2016,9,8,10,45,877.5,123.0,0.85,18.5,824.5,892.91,654.62
2016,9,8,11,0,884.0,124.0,0.9,19.0,846.0,877.08,643.56
2016,9,8,11,15,887.5,124.5,0.95,19.0,859.5,854.98,629.69
2016,9,8,11,30,891.0,125.0,1.0,19.0,873.0,829.79,613.81
2016,9,8,11,45,891.5,125.5,1.05,19.5,878.5,799.31,593.23
2016,9,8,12,0,892.0,126.0,1.1,20.0,884.0,766.13,570.67
2016,9,8,12,15,891.5,126.0,1.1,20.0,881.5,729.28,544.4
2016,9,8,12,30,891.0,126.0,1.1,20.0,879.0,690.12,516.0
2016,9,8,12,45,901.5,118.5,1.15,20.0,872.0,649.13,486.24
2016,9,8,13,0,912.0,111.0,1.2,20.0,865.0,605.37,453.49
2016,9,8,13,15,907.5,110.0,1.2,20.0,846.5,556.64,415.61
2016,9,8,13,30,903.0,109.0,1.2,20.0,828.0,506.65,375.63
2016,9,8,13,45,897.0,107.0,1.25,20.0,802.0,454.19,332.83
2016,9,8,14,0,891.0,105.0,1.3,20.0,776.0,401.04,288.16
2016,9,8,14,15,882.0,103.5,1.3,19.5,743.0,346.9,242.05
2016,9,8,14,30,873.0,102.0,1.3,19.0,710.0,292.79,195.45
2016,9,8,14,45,860.5,99.5,1.3,19.0,670.5,237.55,148.64
2016,9,8,15,0,848.0,97.0,1.3,19.0,631.0,174.93,99.4
2016,9,8,15,15,831.0,94.0,1.3,18.5,586.5,120.54,64.68
2016,9,8,15,30,814.0,91.0,1.3,18.0,542.0,68.08,53.35
2016,9,8,15,45,790.5,87.5,1.3,18.0,493.0,62.69,48.96
2016,9,8,16,0,767.0,84.0,1.3,18.0,444.0,61.75,48.33
2016,9,8,16,15,735.0,79.5,1.3,17.5,392.0,59.92,47.03
2016,9,8,16,30,703.0,75.0,1.3,17.0,340.0,52.85,41.1
2016,9,8,16,45,656.5,69.5,1.3,16.5,287.0,50.3,39.05
2016,9,8,17,0,610.0,64.0,1.3,16.0,234.0,47.68,36.84
2016,9,8,17,15,541.0,56.0,1.25,15.5,183.0,42.83,32.5
2016,9,8,17,30,472.0,48.0,1.2,15.0,132.0,37.85,27.83
2016,9,8,17,45,358.5,36.5,1.2,14.5,87.5,29.43,19.84
2016,9,8,18,0,245.0,25.0,1.2,14.0,43.0,20.69,9.11
2016,9,8,18,15,122.5,12.5,1.2,13.5,21.5,11.37,0.0
2016,9,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,74.0,6.5,0.65,9.5,9.0,0.0,0.0
2016,9,9,6,0,148.0,13.0,0.6,10.0,18.0,100.77,0.0
2016,9,9,6,15,286.0,25.5,0.55,10.5,57.0,256.52,193.36
2016,9,9,6,30,424.0,38.0,0.5,11.0,96.0,375.94,306.02
2016,9,9,6,45,508.0,46.0,0.5,11.5,146.0,460.72,377.12
2016,9,9,7,0,592.0,54.0,0.5,12.0,196.0,550.16,446.74
2016,9,9,7,15,644.0,59.5,0.5,12.5,248.5,614.7,493.75
2016,9,9,7,30,696.0,65.0,0.5,13.0,301.0,675.59,535.77
2016,9,9,7,45,733.0,69.0,0.5,13.5,353.5,727.58,569.56
2016,9,9,8,0,770.0,73.0,0.5,14.0,406.0,778.56,601.44
2016,9,9,8,15,795.5,76.0,0.5,14.5,456.5,816.71,623.61
2016,9,9,8,30,821.0,79.0,0.5,15.0,507.0,852.69,643.97
2016,9,9,8,45,841.0,81.0,0.5,15.5,553.5,871.16,652.43
2016,9,9,9,0,861.0,83.0,0.5,16.0,600.0,895.66,665.1
2016,9,9,9,15,875.0,85.5,0.55,16.5,641.5,912.25,673.52
2016,9,9,9,30,889.0,88.0,0.6,17.0,683.0,925.54,680.02
2016,9,9,9,45,898.0,90.0,0.65,17.5,718.5,930.22,681.16
2016,9,9,10,0,907.0,92.0,0.7,18.0,754.0,931.39,680.32
2016,9,9,10,15,914.5,93.5,0.7,18.5,783.0,927.07,675.18
2016,9,9,10,30,922.0,95.0,0.7,19.0,812.0,919.17,668.01
2016,9,9,10,45,928.0,95.0,0.75,19.5,834.0,904.81,657.9
2016,9,9,11,0,934.0,95.0,0.8,20.0,856.0,886.97,645.73
2016,9,9,11,15,937.5,96.0,0.85,20.0,870.0,864.66,631.96
2016,9,9,11,30,941.0,97.0,0.9,20.0,884.0,839.06,616.06
2016,9,9,11,45,943.0,96.5,0.95,20.5,890.0,807.71,595.16
2016,9,9,12,0,945.0,96.0,1.0,21.0,896.0,773.43,572.27
2016,9,9,12,15,945.0,96.0,1.0,21.0,893.5,735.46,546.14
2016,9,9,12,30,945.0,96.0,1.0,21.0,891.0,694.98,516.94
2016,9,9,12,45,936.5,99.0,1.05,21.5,878.5,649.69,483.16
2016,9,9,13,0,928.0,102.0,1.1,22.0,866.0,602.87,447.43
2016,9,9,13,15,923.5,101.0,1.1,22.0,847.0,553.48,409.34
2016,9,9,13,30,919.0,100.0,1.1,22.0,828.0,502.79,369.1
2016,9,9,13,45,913.0,98.5,1.15,22.0,802.0,450.0,326.28
2016,9,9,14,0,907.0,97.0,1.2,22.0,776.0,396.49,281.55
2016,9,9,14,15,898.0,95.5,1.2,21.5,742.5,341.58,235.1
2016,9,9,14,30,889.0,94.0,1.2,21.0,709.0,286.71,188.2
2016,9,9,14,45,876.0,92.0,1.25,21.0,669.5,230.97,141.51
2016,9,9,15,0,863.0,90.0,1.3,21.0,630.0,176.15,99.24
2016,9,9,15,15,846.0,87.5,1.3,20.5,585.0,112.93,58.77
2016,9,9,15,30,829.0,85.0,1.3,20.0,540.0,60.06,46.1
2016,9,9,15,45,805.5,81.5,1.3,20.0,490.5,58.64,45.11
2016,9,9,16,0,782.0,78.0,1.3,20.0,441.0,57.51,44.31
2016,9,9,16,15,750.0,74.0,1.3,19.0,389.0,55.89,43.26
2016,9,9,16,30,718.0,70.0,1.3,18.0,337.0,54.23,42.14
2016,9,9,16,45,670.0,65.0,1.3,17.5,284.0,47.12,36.09
2016,9,9,17,0,622.0,60.0,1.3,17.0,231.0,44.72,34.07
2016,9,9,17,15,551.0,52.5,1.25,16.0,179.5,40.14,30.03
2016,9,9,17,30,480.0,45.0,1.2,15.0,128.0,35.44,25.67
2016,9,9,17,45,359.5,34.0,1.2,14.5,84.0,27.36,17.95
2016,9,9,18,0,239.0,23.0,1.2,14.0,40.0,18.99,6.68
2016,9,9,18,15,119.5,11.5,1.15,13.5,20.0,10.46,0.0
2016,9,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,35.0,6.0,0.7,9.5,7.0,0.0,0.0
2016,9,10,6,0,70.0,12.0,0.7,10.0,14.0,52.86,0.0
2016,9,10,6,15,193.0,27.5,0.7,10.5,50.0,195.42,144.88
2016,9,10,6,30,316.0,43.0,0.7,11.0,86.0,305.51,250.33
2016,9,10,6,45,400.5,54.5,0.7,11.5,133.5,392.8,324.93
2016,9,10,7,0,485.0,66.0,0.7,12.0,181.0,483.56,398.27
2016,9,10,7,15,542.0,74.0,0.7,12.5,232.0,552.44,450.17
2016,9,10,7,30,599.0,82.0,0.7,13.0,283.0,622.57,500.48
2016,9,10,7,45,638.0,88.0,0.7,13.5,334.5,675.84,536.26
2016,9,10,8,0,677.0,94.0,0.7,14.0,386.0,728.44,570.41
2016,9,10,8,15,705.5,99.0,0.7,14.5,435.0,769.48,595.42
2016,9,10,8,30,734.0,104.0,0.7,15.0,484.0,808.68,618.71
2016,9,10,8,45,755.0,108.0,0.75,15.5,529.5,832.69,632.17
2016,9,10,9,0,776.0,112.0,0.8,16.0,575.0,859.4,647.6
2016,9,10,9,15,792.0,115.0,0.8,16.0,616.0,877.44,657.5
2016,9,10,9,30,808.0,118.0,0.8,16.0,657.0,892.32,665.5
2016,9,10,9,45,819.0,121.0,0.85,16.5,692.0,899.31,668.14
2016,9,10,10,0,830.0,124.0,0.9,17.0,727.0,902.88,668.8
2016,9,10,10,15,839.0,125.5,0.95,17.0,755.5,899.55,666.38
2016,9,10,10,30,848.0,127.0,1.0,17.0,784.0,892.76,661.9
2016,9,10,10,45,853.0,128.5,1.05,17.5,805.0,879.05,651.81
2016,9,10,11,0,858.0,130.0,1.1,18.0,826.0,855.11,635.13
2016,9,10,11,15,861.5,131.0,1.1,18.0,839.5,833.84,620.83
2016,9,10,11,30,865.0,132.0,1.1,18.0,853.0,809.52,604.52
2016,9,10,11,45,866.0,132.5,1.15,18.5,858.0,779.94,584.21
2016,9,10,12,0,867.0,133.0,1.2,19.0,863.0,747.7,561.31
2016,9,10,12,15,866.0,133.0,1.2,19.0,860.5,711.17,534.9
2016,9,10,12,30,865.0,133.0,1.2,19.0,858.0,672.43,506.42
2016,9,10,12,45,865.5,130.5,1.25,19.0,847.5,630.49,475.45
2016,9,10,13,0,866.0,128.0,1.3,19.0,837.0,586.62,442.13
2016,9,10,13,15,860.5,127.0,1.3,19.0,818.5,539.18,404.82
2016,9,10,13,30,855.0,126.0,1.3,19.0,800.0,487.62,363.45
2016,9,10,13,45,847.5,124.5,1.3,19.0,774.0,436.09,320.86
2016,9,10,14,0,840.0,123.0,1.3,19.0,748.0,384.19,276.82
2016,9,10,14,15,829.0,120.5,1.3,18.5,714.5,330.34,230.97
2016,9,10,14,30,818.0,118.0,1.3,18.0,681.0,276.95,185.15
2016,9,10,14,45,804.0,115.5,1.3,18.0,642.0,223.72,140.35
2016,9,10,15,0,790.0,113.0,1.3,18.0,603.0,171.73,100.3
2016,9,10,15,15,770.5,109.5,1.25,17.5,559.0,120.11,69.06
2016,9,10,15,30,751.0,106.0,1.2,17.0,515.0,66.99,52.67
2016,9,10,15,45,726.0,101.5,1.2,17.0,466.5,66.03,52.1
2016,9,10,16,0,701.0,97.0,1.2,17.0,418.0,65.01,51.41
2016,9,10,16,15,665.5,91.0,1.15,16.5,367.5,62.74,49.72
2016,9,10,16,30,630.0,85.0,1.1,16.0,317.0,60.36,47.91
2016,9,10,16,45,580.0,78.0,1.05,16.0,265.5,57.01,45.06
2016,9,10,17,0,530.0,71.0,1.0,16.0,214.0,53.54,42.01
2016,9,10,17,15,457.0,61.0,0.95,15.0,164.5,47.28,36.46
2016,9,10,17,30,384.0,51.0,0.9,14.0,115.0,40.79,30.44
2016,9,10,17,45,272.5,37.0,0.85,13.5,74.0,28.82,19.18
2016,9,10,18,0,161.0,23.0,0.8,13.0,33.0,18.14,4.48
2016,9,10,18,15,80.5,11.5,0.75,12.5,16.5,10.46,0.0
2016,9,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,26.5,5.5,0.85,10.5,6.0,0.0,0.0
2016,9,11,6,0,53.0,11.0,0.9,11.0,12.0,41.67,0.0
2016,9,11,6,15,163.0,28.0,0.9,11.0,46.5,176.06,127.45
2016,9,11,6,30,273.0,45.0,0.9,11.0,81.0,279.48,229.13
2016,9,11,6,45,357.5,58.0,0.9,11.5,127.5,362.9,301.5
2016,9,11,7,0,442.0,71.0,0.9,12.0,174.0,452.09,374.82
2016,9,11,7,15,499.0,80.0,0.85,12.5,224.5,524.56,430.51
