Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,7,30,556.0,89.0,0.8,13.0,275.0,594.74,481.23
2016,9,11,7,45,600.0,95.5,0.8,13.5,326.0,651.82,520.46
2016,9,11,8,0,644.0,102.0,0.8,14.0,377.0,708.45,557.99
2016,9,11,8,15,674.0,107.5,0.8,14.0,426.0,750.73,585.3
2016,9,11,8,30,704.0,113.0,0.8,14.0,475.0,791.25,611.0
2016,9,11,8,45,729.5,115.5,0.8,14.5,521.0,821.93,628.42
2016,9,11,9,0,755.0,118.0,0.8,15.0,567.0,850.13,644.07
2016,9,11,9,15,771.5,121.5,0.8,15.5,608.0,863.75,649.87
2016,9,11,9,30,788.0,125.0,0.8,16.0,649.0,879.46,657.35
2016,9,11,9,45,808.5,123.5,0.85,16.5,685.5,890.0,662.35
2016,9,11,10,0,829.0,122.0,0.9,17.0,722.0,897.11,665.29
2016,9,11,10,15,838.0,124.0,0.9,17.0,750.5,894.26,662.24
2016,9,11,10,30,847.0,126.0,0.9,17.0,779.0,887.93,657.23
2016,9,11,10,45,855.0,126.0,0.95,17.5,800.5,867.79,642.97
2016,9,11,11,0,863.0,126.0,1.0,18.0,822.0,852.35,632.06
2016,9,11,11,15,866.5,126.5,1.0,18.0,835.5,830.47,617.3
2016,9,11,11,30,870.0,127.0,1.0,18.0,849.0,805.56,600.63
2016,9,11,11,45,872.5,127.0,1.05,18.0,855.0,776.5,581.87
2016,9,11,12,0,875.0,127.0,1.1,18.0,861.0,744.69,560.4
2016,9,11,12,15,874.5,126.5,1.15,18.0,858.0,707.8,534.21
2016,9,11,12,30,874.0,126.0,1.2,18.0,855.0,668.67,505.79
2016,9,11,12,45,881.5,120.0,1.25,18.0,847.0,627.57,475.26
2016,9,11,13,0,889.0,114.0,1.3,18.0,839.0,583.97,441.9
2016,9,11,13,15,884.5,113.0,1.3,18.0,820.0,536.12,403.95
2016,9,11,13,30,880.0,112.0,1.3,18.0,801.0,487.05,363.95
2016,9,11,13,45,873.5,110.0,1.35,18.0,775.0,435.41,321.02
2016,9,11,14,0,867.0,108.0,1.4,18.0,749.0,383.17,276.38
2016,9,11,14,15,856.5,106.0,1.4,17.5,716.0,329.41,230.1
2016,9,11,14,30,846.0,104.0,1.4,17.0,683.0,268.88,178.32
2016,9,11,14,45,832.0,102.0,1.45,17.0,643.5,214.62,132.5
2016,9,11,15,0,818.0,100.0,1.5,17.0,604.0,161.54,91.8
2016,9,11,15,15,799.5,97.0,1.45,16.5,560.0,108.88,60.73
2016,9,11,15,30,781.0,94.0,1.4,16.0,516.0,66.08,52.14
2016,9,11,15,45,754.5,90.5,1.4,15.5,467.0,65.25,51.77
2016,9,11,16,0,728.0,87.0,1.4,15.0,418.0,58.42,46.08
2016,9,11,16,15,694.0,82.0,1.35,14.5,367.0,56.59,44.73
2016,9,11,16,30,660.0,77.0,1.3,14.0,316.0,54.68,43.28
2016,9,11,16,45,608.5,71.0,1.3,13.5,264.5,51.82,40.92
2016,9,11,17,0,557.0,65.0,1.3,13.0,213.0,48.9,38.38
2016,9,11,17,15,483.0,56.0,1.25,12.5,163.5,43.27,33.24
2016,9,11,17,30,409.0,47.0,1.2,12.0,114.0,37.48,27.7
2016,9,11,17,45,289.5,34.0,1.2,12.0,72.5,27.66,18.14
2016,9,11,18,0,170.0,21.0,1.2,12.0,31.0,16.59,1.32
2016,9,11,18,15,85.0,10.5,1.15,11.5,15.5,9.55,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,53.0,6.0,1.1,9.0,7.5,0.0,0.0
2016,9,12,6,0,106.0,12.0,1.1,9.0,15.0,74.05,0.0
2016,9,12,6,15,261.5,25.0,1.15,9.5,53.0,234.2,167.75
2016,9,12,6,30,417.0,38.0,1.2,10.0,91.0,368.59,302.46
2016,9,12,6,45,511.0,45.5,1.25,10.5,142.0,459.18,381.09
2016,9,12,7,0,605.0,53.0,1.3,11.0,193.0,554.85,458.21
2016,9,12,7,15,379.5,92.5,1.25,11.0,188.0,441.69,367.97
2016,9,12,7,30,154.0,132.0,1.2,11.0,183.0,287.25,239.66
2016,9,12,7,45,187.0,153.5,1.2,11.5,225.5,340.46,283.24
2016,9,12,8,0,220.0,175.0,1.2,12.0,268.0,394.17,324.72
2016,9,12,8,15,528.0,126.5,1.2,12.5,387.0,635.74,513.42
2016,9,12,8,30,836.0,78.0,1.2,13.0,506.0,858.25,667.41
2016,9,12,8,45,852.0,81.5,1.2,13.5,552.5,874.91,672.55
2016,9,12,9,0,868.0,85.0,1.2,14.0,599.0,897.27,684.32
2016,9,12,9,15,881.5,87.5,1.2,14.0,640.5,913.01,692.79
2016,9,12,9,30,895.0,90.0,1.2,14.0,682.0,925.41,699.23
2016,9,12,9,45,906.5,91.0,1.25,14.5,718.0,930.81,700.69
2016,9,12,10,0,918.0,92.0,1.3,15.0,754.0,932.67,700.04
2016,9,12,10,15,925.5,93.0,1.3,15.0,782.5,927.34,695.36
2016,9,12,10,30,933.0,94.0,1.3,15.0,811.0,918.42,688.55
2016,9,12,10,45,936.5,96.0,1.3,15.0,832.0,903.51,677.96
2016,9,12,11,0,940.0,98.0,1.3,15.0,853.0,885.11,665.23
2016,9,12,11,15,943.0,98.5,1.3,15.0,867.0,861.38,649.04
2016,9,12,11,30,946.0,99.0,1.3,15.0,881.0,834.4,630.76
2016,9,12,11,45,945.5,100.5,1.35,15.5,886.0,802.61,608.68
2016,9,12,12,0,945.0,102.0,1.4,16.0,891.0,767.98,584.6
2016,9,12,12,15,945.0,101.5,1.4,15.5,888.5,729.18,557.19
2016,9,12,12,30,945.0,101.0,1.4,15.0,886.0,687.91,527.23
2016,9,12,12,45,949.0,97.5,1.45,15.0,876.5,644.05,494.04
2016,9,12,13,0,953.0,94.0,1.5,15.0,867.0,597.78,457.98
2016,9,12,13,15,949.5,93.0,1.5,15.0,848.5,547.66,417.54
2016,9,12,13,30,946.0,92.0,1.5,15.0,830.0,496.09,374.74
2016,9,12,13,45,942.0,90.5,1.55,15.0,804.0,442.69,329.38
2016,9,12,14,0,938.0,89.0,1.6,15.0,778.0,388.33,281.91
2016,9,12,14,15,930.0,87.5,1.6,14.5,745.0,332.09,232.44
2016,9,12,14,30,922.0,86.0,1.6,14.0,712.0,275.75,182.7
2016,9,12,14,45,912.5,83.5,1.65,14.0,673.0,218.54,133.68
2016,9,12,15,0,903.0,81.0,1.7,14.0,634.0,161.85,90.07
2016,9,12,15,15,888.0,78.5,1.7,13.5,589.0,105.6,57.89
2016,9,12,15,30,873.0,76.0,1.7,13.0,544.0,63.49,50.54
2016,9,12,15,45,853.5,73.0,1.7,13.0,494.5,61.64,49.14
2016,9,12,16,0,834.0,70.0,1.7,13.0,445.0,52.44,41.17
2016,9,12,16,15,803.5,66.0,1.7,12.5,392.0,50.55,39.73
2016,9,12,16,30,773.0,62.0,1.7,12.0,339.0,48.6,38.2
2016,9,12,16,45,727.0,57.5,1.7,11.5,284.5,46.1,36.11
2016,9,12,17,0,681.0,53.0,1.7,11.0,230.0,43.6,33.91
2016,9,12,17,15,606.5,46.5,1.65,10.5,177.0,39.18,29.8
2016,9,12,17,30,532.0,40.0,1.6,10.0,124.0,31.79,22.8
2016,9,12,17,45,392.5,30.0,1.6,10.0,78.5,24.37,15.29
2016,9,12,18,0,253.0,20.0,1.6,10.0,33.0,16.74,0.0
2016,9,12,18,15,126.5,10.0,1.55,9.5,16.5,9.1,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,25.0,5.5,1.05,10.5,6.0,0.0,0.0
2016,9,13,6,0,50.0,11.0,1.1,11.0,12.0,39.69,0.0
2016,9,13,6,15,184.5,27.0,1.15,11.0,48.0,185.49,127.53
2016,9,13,6,30,319.0,43.0,1.2,11.0,84.0,307.01,251.22
2016,9,13,6,45,403.5,55.5,1.25,11.0,132.0,392.88,326.99
2016,9,13,7,0,488.0,68.0,1.3,11.0,180.0,484.43,403.63
2016,9,13,7,15,244.0,54.5,1.3,11.0,110.5,281.07,237.97
2016,9,13,7,30,0.0,41.0,1.3,11.0,41.0,36.15,25.62
2016,9,13,7,45,0.0,49.5,1.3,11.5,49.5,43.68,32.17
2016,9,13,8,0,0.0,58.0,1.3,12.0,58.0,51.23,38.44
2016,9,13,8,15,0.0,72.5,1.25,12.0,72.5,64.12,49.24
2016,9,13,8,30,0.0,87.0,1.2,12.0,87.0,77.09,59.99
2016,9,13,8,45,3.5,135.0,1.2,12.5,137.5,126.49,100.9
2016,9,13,9,0,7.0,183.0,1.2,13.0,188.0,176.87,141.49
2016,9,13,9,15,28.5,232.0,1.15,13.0,251.0,259.43,207.64
2016,9,13,9,30,50.0,281.0,1.1,13.0,314.0,329.41,261.83
2016,9,13,9,45,42.0,286.0,1.05,13.5,314.5,323.02,254.95
2016,9,13,10,0,34.0,291.0,1.0,14.0,315.0,316.85,248.82
2016,9,13,10,15,56.0,324.5,1.0,14.0,366.5,367.02,287.23
2016,9,13,10,30,78.0,358.0,1.0,14.0,418.0,415.41,323.21
2016,9,13,10,45,51.0,330.0,1.0,14.5,370.0,358.2,278.33
2016,9,13,11,0,24.0,302.0,1.0,15.0,322.0,294.27,228.7
2016,9,13,11,15,291.0,303.0,1.0,15.0,542.5,531.31,412.29
2016,9,13,11,30,558.0,304.0,1.0,15.0,763.0,730.84,554.17
2016,9,13,11,45,298.0,328.0,1.05,15.5,573.5,529.52,404.9
2016,9,13,12,0,38.0,352.0,1.1,16.0,384.0,343.0,263.34
2016,9,13,12,15,29.5,325.5,1.1,16.0,350.0,308.73,238.46
2016,9,13,12,30,21.0,299.0,1.1,16.0,316.0,275.6,213.3
2016,9,13,12,45,22.0,301.0,1.1,16.0,319.5,275.38,213.31
2016,9,13,13,0,23.0,303.0,1.1,16.0,323.0,274.87,212.94
2016,9,13,13,15,23.0,296.0,1.1,16.0,315.5,266.16,206.31
2016,9,13,13,30,23.0,289.0,1.1,16.0,308.0,257.43,199.71
2016,9,13,13,45,158.5,313.0,1.1,16.5,430.5,312.6,239.81
2016,9,13,14,0,294.0,337.0,1.1,17.0,553.0,353.51,265.92
2016,9,13,14,15,384.0,292.0,1.1,16.5,560.0,324.29,239.44
2016,9,13,14,30,474.0,247.0,1.1,16.0,567.0,278.83,199.41
2016,9,13,14,45,375.0,257.5,1.15,16.0,501.5,244.76,175.69
2016,9,13,15,0,276.0,268.0,1.2,16.0,436.0,213.3,156.42
2016,9,13,15,15,514.5,189.0,1.15,16.0,473.0,144.92,100.53
2016,9,13,15,30,753.0,110.0,1.1,16.0,510.0,70.51,55.94
2016,9,13,15,45,724.5,105.5,1.1,16.0,460.5,69.61,55.49
2016,9,13,16,0,696.0,101.0,1.1,16.0,411.0,68.68,54.88
2016,9,13,16,15,657.5,95.0,1.05,15.5,359.0,66.51,53.29
2016,9,13,16,30,619.0,89.0,1.0,15.0,307.0,64.26,51.58
2016,9,13,16,45,563.5,81.0,1.0,15.0,255.0,60.21,48.09
2016,9,13,17,0,508.0,73.0,1.0,15.0,203.0,56.03,44.35
2016,9,13,17,15,427.5,62.0,0.95,14.0,153.5,48.94,37.98
2016,9,13,17,30,347.0,51.0,0.9,13.0,104.0,39.37,29.11
2016,9,13,17,45,227.5,35.0,0.85,12.5,64.0,27.37,17.41
2016,9,13,18,0,108.0,19.0,0.8,12.0,24.0,15.02,0.0
2016,9,13,18,15,54.0,9.5,0.75,11.5,12.0,8.64,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,21.0,4.0,0.5,10.0,4.5,0.0,0.0
2016,9,14,6,0,42.0,8.0,0.5,10.0,9.0,32.13,0.0
2016,9,14,6,15,156.5,26.0,0.45,10.5,43.0,164.69,108.48
2016,9,14,6,30,271.0,44.0,0.4,11.0,77.0,276.22,223.88
2016,9,14,6,45,362.0,57.0,0.35,11.5,124.5,363.15,298.46
2016,9,14,7,0,453.0,70.0,0.3,12.0,172.0,459.14,375.66
2016,9,14,7,15,512.0,79.5,0.3,12.5,223.0,530.26,429.65
2016,9,14,7,30,571.0,89.0,0.3,13.0,274.0,602.55,481.41
2016,9,14,7,45,618.0,94.5,0.3,13.5,326.5,660.92,520.67
2016,9,14,8,0,665.0,100.0,0.3,14.0,379.0,718.8,558.17
2016,9,14,8,15,695.0,105.5,0.3,14.5,428.5,761.05,583.63
2016,9,14,8,30,725.0,111.0,0.3,15.0,478.0,801.44,607.4
2016,9,14,8,45,753.0,113.0,0.35,15.5,525.0,833.57,626.1
2016,9,14,9,0,781.0,115.0,0.4,16.0,572.0,858.15,639.79
2016,9,14,9,15,797.5,118.0,0.4,16.0,613.5,876.19,649.51
2016,9,14,9,30,814.0,121.0,0.4,16.0,655.0,891.0,657.29
2016,9,14,9,45,865.5,104.5,0.4,16.5,699.5,903.44,662.46
2016,9,14,10,0,917.0,88.0,0.4,17.0,744.0,921.27,671.19
2016,9,14,10,15,924.5,89.5,0.4,17.5,772.5,916.38,665.45
2016,9,14,10,30,932.0,91.0,0.4,18.0,801.0,907.87,657.96
2016,9,14,10,45,938.0,91.0,0.45,18.5,822.5,892.87,647.59
2016,9,14,11,0,944.0,91.0,0.5,19.0,844.0,874.36,635.18
2016,9,14,11,15,947.5,91.5,0.55,19.0,857.5,850.9,620.84
2016,9,14,11,30,951.0,92.0,0.6,19.0,871.0,824.14,604.38
2016,9,14,11,45,953.0,92.0,0.65,19.5,876.5,792.6,583.59
2016,9,14,12,0,955.0,92.0,0.7,20.0,882.0,758.08,560.76
2016,9,14,12,15,954.5,92.0,0.75,20.0,879.0,719.09,533.77
2016,9,14,12,30,954.0,92.0,0.8,20.0,876.0,677.6,504.3
2016,9,14,12,45,946.5,94.0,0.9,20.0,863.5,631.51,471.15
2016,9,14,13,0,939.0,96.0,1.0,20.0,851.0,583.84,435.61
2016,9,14,13,15,935.0,95.0,1.05,20.0,831.5,534.01,396.81
2016,9,14,13,30,931.0,94.0,1.1,20.0,812.0,482.81,355.6
2016,9,14,13,45,924.5,92.5,1.15,20.0,785.5,429.12,311.15
2016,9,14,14,0,918.0,91.0,1.2,20.0,759.0,374.75,264.87
2016,9,14,14,15,908.5,89.5,1.2,19.5,725.0,319.12,217.13
2016,9,14,14,30,899.0,88.0,1.2,19.0,691.0,263.58,169.45
2016,9,14,14,45,886.5,86.0,1.25,19.0,651.0,207.5,123.14
2016,9,14,15,0,874.0,84.0,1.3,19.0,611.0,152.3,82.93
2016,9,14,15,15,857.0,81.5,1.3,18.5,565.5,97.61,54.79
2016,9,14,15,30,840.0,79.0,1.3,18.0,520.0,56.52,43.54
2016,9,14,15,45,816.0,75.5,1.3,18.0,470.5,55.25,42.65
2016,9,14,16,0,792.0,72.0,1.3,18.0,421.0,53.93,41.67
2016,9,14,16,15,759.0,68.0,1.3,17.5,368.5,52.11,40.32
2016,9,14,16,30,726.0,64.0,1.3,17.0,316.0,50.26,38.9
2016,9,14,16,45,677.0,59.0,1.35,17.0,263.0,47.46,36.49
2016,9,14,17,0,628.0,54.0,1.4,17.0,210.0,40.82,30.58
2016,9,14,17,15,549.5,46.5,1.3,16.0,159.0,36.02,26.26
2016,9,14,17,30,471.0,39.0,1.2,15.0,108.0,31.13,21.6
2016,9,14,17,45,333.5,27.5,1.2,14.5,66.5,22.35,12.78
2016,9,14,18,0,196.0,16.0,1.2,14.0,25.0,14.55,0.0
2016,9,14,18,15,98.0,8.0,1.15,13.5,12.5,7.28,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,15,6,15,222.5,16.0,0.6,10.5,43.0,191.24,121.23
2016,9,15,6,30,445.0,32.0,0.5,11.0,86.0,377.52,304.37
2016,9,15,6,45,534.5,39.5,0.45,11.5,136.5,457.73,372.76
2016,9,15,7,0,624.0,47.0,0.4,12.0,187.0,550.9,445.54
2016,9,15,7,15,677.5,52.5,0.4,12.5,240.0,617.45,494.42
2016,9,15,7,30,731.0,58.0,0.4,13.0,293.0,684.71,541.18
2016,9,15,7,45,768.0,61.5,0.45,13.5,346.5,735.93,575.1
2016,9,15,8,0,805.0,65.0,0.5,14.0,400.0,786.05,607.23
2016,9,15,8,15,829.5,68.0,0.5,14.5,450.5,823.18,628.71
2016,9,15,8,30,854.0,71.0,0.5,15.0,501.0,849.6,642.66
2016,9,15,8,45,872.5,73.0,0.55,15.5,547.5,875.25,657.06
2016,9,15,9,0,891.0,75.0,0.6,16.0,594.0,898.01,669.49
2016,9,15,9,15,904.5,77.0,0.65,16.5,636.0,913.1,676.97
2016,9,15,9,30,918.0,79.0,0.7,17.0,678.0,924.8,682.45
2016,9,15,9,45,929.0,79.5,0.75,17.5,713.5,928.96,683.23
2016,9,15,10,0,940.0,80.0,0.8,18.0,749.0,929.52,681.96
2016,9,15,10,15,947.0,81.0,0.85,18.0,777.5,923.45,677.89
2016,9,15,10,30,954.0,82.0,0.9,18.0,806.0,913.72,671.67
2016,9,15,10,45,959.0,83.0,0.95,18.5,827.5,898.63,660.87
2016,9,15,11,0,964.0,84.0,1.0,19.0,849.0,879.95,647.89
2016,9,15,11,15,966.5,84.5,1.05,19.0,862.0,855.24,632.24
2016,9,15,11,30,969.0,85.0,1.1,19.0,875.0,827.23,614.41
2016,9,15,11,45,970.5,85.0,1.15,19.5,880.5,794.81,592.41
2016,9,15,12,0,972.0,85.0,1.2,20.0,886.0,759.4,568.31
2016,9,15,12,15,971.5,85.0,1.2,20.0,883.0,719.82,539.71
2016,9,15,12,30,971.0,85.0,1.2,20.0,880.0,677.71,508.61
2016,9,15,12,45,960.0,89.5,1.25,20.0,866.5,631.21,473.92
2016,9,15,13,0,949.0,94.0,1.3,20.0,853.0,583.28,437.14
2016,9,15,13,15,945.0,93.0,1.35,20.0,833.5,532.95,397.47
2016,9,15,13,30,941.0,92.0,1.4,20.0,814.0,481.24,355.38
2016,9,15,13,45,933.5,91.5,1.45,20.0,787.0,427.46,310.38
2016,9,15,14,0,926.0,91.0,1.5,20.0,760.0,373.06,263.66
2016,9,15,14,15,916.5,89.5,1.5,19.5,725.5,316.98,215.28
2016,9,15,14,30,907.0,88.0,1.5,19.0,691.0,260.99,167.1
2016,9,15,14,45,893.5,86.0,1.5,19.0,650.5,204.32,120.45
2016,9,15,15,0,880.0,84.0,1.5,19.0,610.0,148.62,80.51
2016,9,15,15,15,862.0,81.5,1.5,18.5,564.5,93.59,53.53
2016,9,15,15,30,844.0,79.0,1.5,18.0,519.0,56.73,43.75
2016,9,15,15,45,818.5,76.0,1.55,18.0,468.5,55.81,43.15
2016,9,15,16,0,793.0,73.0,1.6,18.0,418.0,54.87,42.5
2016,9,15,16,15,758.5,69.0,1.55,17.5,365.5,53.08,41.18
2016,9,15,16,30,724.0,65.0,1.5,17.0,313.0,51.26,39.78
2016,9,15,16,45,671.0,60.0,1.5,16.5,259.0,48.48,37.47
2016,9,15,17,0,618.0,55.0,1.5,16.0,205.0,41.77,31.54
2016,9,15,17,15,535.0,47.0,1.45,15.0,154.0,36.59,26.83
2016,9,15,17,30,452.0,39.0,1.4,14.0,103.0,31.29,21.76
2016,9,15,17,45,305.5,27.0,1.35,13.5,62.0,22.04,12.22
2016,9,15,18,0,159.0,15.0,1.3,13.0,21.0,13.64,0.0
2016,9,15,18,15,79.5,7.5,1.25,12.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,217.5,16.0,0.65,9.5,41.5,186.78,111.51
2016,9,16,6,30,435.0,32.0,0.5,10.0,83.0,369.99,298.78
2016,9,16,6,45,526.5,39.5,0.4,10.5,133.0,457.6,373.39
2016,9,16,7,0,618.0,47.0,0.3,11.0,183.0,544.94,441.46
2016,9,16,7,15,672.5,52.5,0.25,11.5,236.5,611.93,490.32
2016,9,16,7,30,727.0,58.0,0.2,12.0,290.0,679.67,536.82
2016,9,16,7,45,764.0,61.5,0.15,12.5,343.0,730.64,569.02
2016,9,16,8,0,801.0,65.0,0.1,13.0,396.0,780.51,599.28
2016,9,16,8,15,826.5,68.0,0.05,13.5,447.0,818.3,620.42
2016,9,16,8,30,852.0,71.0,0.0,14.0,498.0,845.43,634.33
2016,9,16,8,45,870.5,73.5,0.0,15.0,544.5,871.56,646.67
2016,9,16,9,0,889.0,76.0,0.0,16.0,591.0,894.77,656.92
2016,9,16,9,15,902.5,78.0,0.05,16.5,632.5,909.7,663.43
2016,9,16,9,30,916.0,80.0,0.1,17.0,674.0,921.24,668.29
2016,9,16,9,45,926.5,81.0,0.15,17.5,710.0,925.39,668.82
2016,9,16,10,0,937.0,82.0,0.2,18.0,746.0,925.94,667.48
2016,9,16,10,15,944.0,83.0,0.25,18.5,774.5,919.75,662.2
2016,9,16,10,30,951.0,84.0,0.3,19.0,803.0,909.9,654.94
2016,9,16,10,45,956.5,85.0,0.4,20.0,824.0,895.13,644.59
2016,9,16,11,0,962.0,86.0,0.5,21.0,845.0,876.76,632.14
2016,9,16,11,15,964.5,86.5,0.55,21.0,858.5,851.97,617.07
2016,9,16,11,30,967.0,87.0,0.6,21.0,872.0,823.88,599.89
2016,9,16,11,45,968.0,87.0,0.7,21.5,877.0,791.02,579.2
2016,9,16,12,0,969.0,87.0,0.8,22.0,882.0,755.23,556.12
2016,9,16,12,15,968.5,87.0,0.85,22.0,878.5,715.65,528.67
2016,9,16,12,30,968.0,87.0,0.9,22.0,875.0,673.55,498.69
2016,9,16,12,45,962.5,88.0,0.95,22.0,862.5,627.14,464.74
2016,9,16,13,0,957.0,89.0,1.0,22.0,850.0,578.98,428.43
2016,9,16,13,15,952.5,88.5,1.05,22.0,830.5,528.49,389.17
2016,9,16,13,30,948.0,88.0,1.1,22.0,811.0,476.65,347.5
2016,9,16,13,45,940.0,87.0,1.15,22.0,783.5,421.96,302.36
2016,9,16,14,0,932.0,86.0,1.2,22.0,756.0,366.73,255.54
2016,9,16,14,15,922.5,84.5,1.15,21.5,721.5,310.41,207.36
2016,9,16,14,30,913.0,83.0,1.1,21.0,687.0,254.17,159.52
2016,9,16,14,45,898.5,82.0,1.1,21.0,646.0,197.85,114.01
2016,9,16,15,0,884.0,81.0,1.1,21.0,605.0,142.59,75.59
2016,9,16,15,15,866.5,78.5,1.1,20.5,559.5,87.46,50.27
2016,9,16,15,30,849.0,76.0,1.1,20.0,514.0,54.82,41.77
2016,9,16,15,45,823.5,73.0,1.1,20.0,463.5,53.81,41.09
2016,9,16,16,0,798.0,70.0,1.1,20.0,413.0,52.79,40.36
2016,9,16,16,15,763.5,66.0,1.05,19.5,360.5,50.9,38.95
2016,9,16,16,30,729.0,62.0,1.0,19.0,308.0,48.97,37.47
2016,9,16,16,45,676.5,57.0,0.95,18.5,254.5,46.09,35.07
2016,9,16,17,0,624.0,52.0,0.9,18.0,201.0,39.53,29.3
2016,9,16,17,15,541.0,44.0,0.85,17.0,150.0,34.24,24.52
2016,9,16,17,30,458.0,36.0,0.8,16.0,99.0,28.81,19.36
2016,9,16,17,45,308.5,24.5,0.75,15.0,58.5,19.93,9.97
2016,9,16,18,0,159.0,13.0,0.7,14.0,18.0,11.82,0.0
2016,9,16,18,15,79.5,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,203.0,16.0,0.6,10.5,39.5,176.35,96.1
2016,9,17,6,30,406.0,32.0,0.5,11.0,79.0,349.82,281.12
2016,9,17,6,45,501.0,40.0,0.45,11.5,128.5,439.3,358.23
2016,9,17,7,0,596.0,48.0,0.4,12.0,178.0,534.52,433.14
2016,9,17,7,15,652.0,53.5,0.35,12.5,230.5,595.76,477.98
2016,9,17,7,30,708.0,59.0,0.3,13.0,283.0,663.98,525.26
2016,9,17,7,45,747.0,62.5,0.25,13.5,336.0,716.01,558.43
2016,9,17,8,0,786.0,66.0,0.2,14.0,389.0,767.04,589.61
2016,9,17,8,15,811.5,69.5,0.15,15.0,439.0,805.07,609.72
2016,9,17,8,30,837.0,73.0,0.1,16.0,489.0,840.86,627.91
2016,9,17,8,45,856.5,75.0,0.1,17.0,535.5,858.51,634.52
2016,9,17,9,0,876.0,77.0,0.1,18.0,582.0,881.71,644.96
2016,9,17,9,15,889.5,79.0,0.15,18.5,623.0,896.45,651.8
2016,9,17,9,30,903.0,81.0,0.2,19.0,664.0,907.84,656.85
2016,9,17,9,45,915.0,81.5,0.25,20.0,699.5,912.66,656.75
2016,9,17,10,0,927.0,82.0,0.3,21.0,735.0,913.92,654.73
2016,9,17,10,15,934.0,83.0,0.35,21.5,763.5,907.73,649.54
2016,9,17,10,30,941.0,84.0,0.4,22.0,792.0,897.93,642.37
2016,9,17,10,45,946.0,84.5,0.5,22.5,812.5,882.3,632.71
2016,9,17,11,0,951.0,85.0,0.6,23.0,833.0,863.15,620.92
2016,9,17,11,15,954.0,85.5,0.65,23.0,846.0,838.97,606.19
2016,9,17,11,30,957.0,86.0,0.7,23.0,859.0,811.5,589.32
2016,9,17,11,45,958.0,86.0,0.75,23.5,863.5,778.91,567.93
2016,9,17,12,0,959.0,86.0,0.8,24.0,868.0,743.41,544.13
2016,9,17,12,15,958.0,86.0,0.85,24.0,864.5,703.85,516.75
2016,9,17,12,30,957.0,86.0,0.9,24.0,861.0,661.83,486.91
2016,9,17,12,45,949.0,88.5,0.95,24.0,848.0,615.8,453.3
2016,9,17,13,0,941.0,91.0,1.0,24.0,835.0,568.2,417.49
2016,9,17,13,15,936.0,90.0,1.0,23.5,815.5,517.76,378.86
2016,9,17,13,30,931.0,89.0,1.0,23.0,796.0,466.05,337.89
2016,9,17,13,45,924.5,88.0,1.05,23.0,768.5,412.76,293.94
2016,9,17,14,0,918.0,87.0,1.1,23.0,741.0,358.79,248.25
2016,9,17,14,15,908.0,85.5,1.1,23.0,707.0,303.08,200.55
2016,9,17,14,30,898.0,84.0,1.1,23.0,673.0,247.53,153.47
2016,9,17,14,45,884.5,82.0,1.1,23.0,632.5,191.49,108.82
2016,9,17,15,0,871.0,80.0,1.1,23.0,592.0,136.44,71.48
2016,9,17,15,15,853.0,77.5,1.1,22.5,546.5,82.1,48.18
2016,9,17,15,30,835.0,75.0,1.1,22.0,501.0,54.15,40.86
2016,9,17,15,45,809.5,72.0,1.1,22.0,451.5,53.12,40.17
2016,9,17,16,0,784.0,69.0,1.1,22.0,402.0,52.08,39.43
2016,9,17,16,15,749.0,65.0,1.05,21.0,350.0,50.17,38.09
2016,9,17,16,30,714.0,61.0,1.0,20.0,298.0,48.23,36.67
2016,9,17,16,45,660.0,56.0,1.0,19.5,245.0,45.32,34.24
2016,9,17,17,0,606.0,51.0,1.0,19.0,192.0,38.81,28.52
2016,9,17,17,15,521.0,43.0,0.9,18.0,142.5,33.5,23.72
2016,9,17,17,30,436.0,35.0,0.8,17.0,93.0,28.06,18.54
2016,9,17,17,45,284.0,23.5,0.7,16.5,54.5,19.15,8.66
2016,9,17,18,0,132.0,12.0,0.6,16.0,16.0,10.91,0.0
2016,9,17,18,15,66.0,6.0,0.55,15.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,205.5,15.5,0.7,12.5,38.5,175.65,84.47
2016,9,18,6,30,411.0,31.0,0.6,13.0,77.0,351.03,279.48
2016,9,18,6,45,502.5,39.5,0.55,14.0,126.0,438.56,354.73
2016,9,18,7,0,594.0,48.0,0.5,15.0,175.0,531.67,427.08
2016,9,18,7,15,650.5,53.5,0.5,15.5,228.0,592.93,472.42
2016,9,18,7,30,707.0,59.0,0.5,16.0,281.0,661.32,520.42
2016,9,18,7,45,743.5,63.5,0.5,17.0,333.5,712.43,552.69
2016,9,18,8,0,780.0,68.0,0.5,18.0,386.0,762.44,582.87
2016,9,18,8,15,806.5,71.0,0.45,19.0,436.0,800.42,602.89
2016,9,18,8,30,833.0,74.0,0.4,20.0,486.0,836.19,620.84
2016,9,18,8,45,851.5,77.0,0.35,21.0,532.5,854.03,626.64
2016,9,18,9,0,870.0,80.0,0.3,22.0,579.0,877.34,636.12
2016,9,18,9,15,884.0,82.0,0.25,22.5,620.0,892.3,641.33
2016,9,18,9,30,898.0,84.0,0.2,23.0,661.0,903.94,644.68
2016,9,18,9,45,914.0,83.0,0.15,24.0,698.0,910.39,643.76
2016,9,18,10,0,930.0,82.0,0.1,25.0,735.0,913.3,640.97
2016,9,18,10,15,937.0,83.5,0.15,25.5,763.0,907.52,635.85
2016,9,18,10,30,944.0,85.0,0.2,26.0,791.0,898.09,628.89
2016,9,18,10,45,948.5,86.0,0.25,26.5,812.0,882.38,618.35
2016,9,18,11,0,953.0,87.0,0.3,27.0,833.0,863.16,605.86
2016,9,18,11,15,956.0,87.5,0.4,27.0,846.0,838.79,592.39
2016,9,18,11,30,959.0,88.0,0.5,27.0,859.0,811.12,576.79
2016,9,18,11,45,959.0,88.5,0.6,27.0,863.5,778.11,557.57
2016,9,18,12,0,959.0,89.0,0.7,27.0,868.0,742.23,535.5
2016,9,18,12,15,958.5,89.0,0.75,27.0,864.5,702.86,508.68
2016,9,18,12,30,958.0,89.0,0.8,27.0,861.0,660.99,479.38
2016,9,18,12,45,946.5,92.5,0.85,27.0,846.5,613.73,445.4
2016,9,18,13,0,935.0,96.0,0.9,27.0,832.0,565.19,409.44
2016,9,18,13,15,930.5,95.5,0.9,27.0,812.5,515.55,371.15
2016,9,18,13,30,926.0,95.0,0.9,27.0,793.0,464.61,330.66
2016,9,18,13,45,918.5,93.5,0.95,27.0,765.5,410.68,287.05
2016,9,18,14,0,911.0,92.0,1.0,27.0,738.0,356.22,241.84
2016,9,18,14,15,901.0,90.5,1.0,27.0,703.5,300.8,195.24
2016,9,18,14,30,891.0,89.0,1.0,27.0,669.0,245.54,149.37
2016,9,18,14,45,878.0,86.5,1.05,27.0,629.0,189.53,105.91
2016,9,18,15,0,865.0,84.0,1.1,27.0,589.0,134.47,69.93
2016,9,18,15,15,846.0,81.5,1.1,26.5,543.0,71.52,41.69
2016,9,18,15,30,827.0,79.0,1.1,26.0,497.0,57.11,42.67
2016,9,18,15,45,801.5,75.5,1.1,26.0,447.5,55.82,41.76
2016,9,18,16,0,776.0,72.0,1.1,26.0,398.0,54.5,40.8
2016,9,18,16,15,740.0,67.5,1.05,25.0,345.5,52.29,39.24
2016,9,18,16,30,704.0,63.0,1.0,24.0,293.0,50.02,37.57
2016,9,18,16,45,646.5,57.5,0.95,23.0,240.0,42.75,31.49
2016,9,18,17,0,589.0,52.0,0.9,22.0,187.0,39.74,28.92
2016,9,18,17,15,501.5,43.5,0.85,21.0,137.0,34.05,23.82
2016,9,18,17,30,414.0,35.0,0.8,20.0,87.0,28.21,18.3
2016,9,18,17,45,257.5,22.5,0.8,19.0,49.5,18.37,7.08
2016,9,18,18,0,101.0,10.0,0.8,18.0,12.0,9.1,0.0
2016,9,18,18,15,50.5,5.0,0.8,17.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,6,15,144.0,17.5,0.75,15.5,33.5,134.92,52.92
2016,9,19,6,30,288.0,35.0,0.6,16.0,67.0,273.17,215.09
2016,9,19,6,45,382.0,47.0,0.5,16.5,113.5,362.7,292.32
2016,9,19,7,0,476.0,59.0,0.4,17.0,160.0,458.07,368.38
2016,9,19,7,15,537.0,67.5,0.35,17.5,211.0,528.65,420.92
2016,9,19,7,30,598.0,76.0,0.3,18.0,262.0,600.7,471.44
2016,9,19,7,45,640.0,82.0,0.3,18.5,313.0,655.01,507.37
2016,9,19,8,0,682.0,88.0,0.3,19.0,364.0,708.73,541.59
2016,9,19,8,15,712.0,93.0,0.35,20.0,413.5,749.91,565.84
2016,9,19,8,30,742.0,98.0,0.4,21.0,463.0,789.22,588.37
2016,9,19,8,45,765.0,101.5,0.5,22.0,508.5,813.72,601.61
2016,9,19,9,0,788.0,105.0,0.6,23.0,554.0,840.55,616.47
2016,9,19,9,15,804.0,108.0,0.65,23.0,595.0,857.6,626.37
2016,9,19,9,30,820.0,111.0,0.7,23.0,636.0,871.42,634.43
2016,9,19,9,45,845.0,107.5,0.75,23.5,674.0,882.42,639.61
2016,9,19,10,0,870.0,104.0,0.8,24.0,712.0,882.19,637.76
2016,9,19,10,15,878.5,105.5,0.85,24.0,740.0,877.79,634.77
2016,9,19,10,30,887.0,107.0,0.9,24.0,768.0,869.9,629.73
2016,9,19,10,45,895.0,107.0,0.95,24.5,789.5,856.54,620.11
2016,9,19,11,0,903.0,107.0,1.0,25.0,811.0,839.75,608.42
2016,9,19,11,15,906.5,108.0,1.0,25.0,824.0,817.02,593.45
2016,9,19,11,30,910.0,109.0,1.0,25.0,837.0,791.11,576.51
2016,9,19,11,45,912.0,108.5,1.05,25.5,842.0,759.65,555.45
2016,9,19,12,0,914.0,108.0,1.1,26.0,847.0,725.37,530.93
2016,9,19,12,15,913.0,108.0,1.1,26.0,843.5,686.95,503.48
2016,9,19,12,30,912.0,108.0,1.1,26.0,840.0,646.2,473.81
2016,9,19,12,45,909.0,107.5,1.15,26.0,828.0,601.77,441.19
2016,9,19,13,0,906.0,107.0,1.2,26.0,816.0,555.56,406.26
2016,9,19,13,15,901.0,106.0,1.2,25.5,796.5,506.44,368.54
2016,9,19,13,30,896.0,105.0,1.2,25.0,777.0,456.14,328.61
2016,9,19,13,45,890.5,102.5,1.2,25.0,750.0,403.52,285.09
2016,9,19,14,0,885.0,100.0,1.2,25.0,723.0,350.21,240.04
2016,9,19,14,15,874.0,98.5,1.2,24.5,689.0,295.83,194.27
2016,9,19,14,30,863.0,97.0,1.2,24.0,655.0,241.74,149.34
2016,9,19,14,45,847.5,94.5,1.2,24.0,614.5,179.02,100.56
2016,9,19,15,0,832.0,92.0,1.2,24.0,574.0,124.95,65.5
2016,9,19,15,15,812.0,89.0,1.2,23.5,528.0,72.03,45.84
2016,9,19,15,30,792.0,86.0,1.2,23.0,482.0,62.11,47.49
2016,9,19,15,45,759.5,83.5,1.2,23.0,432.0,61.76,47.39
2016,9,19,16,0,727.0,81.0,1.2,23.0,382.0,55.89,42.54
2016,9,19,16,15,687.5,75.5,1.15,22.0,330.0,53.46,40.78
2016,9,19,16,30,648.0,70.0,1.1,21.0,278.0,50.95,38.88
2016,9,19,16,45,580.5,64.5,1.1,20.5,225.5,48.24,36.62
2016,9,19,17,0,513.0,59.0,1.1,20.0,173.0,45.57,34.23
2016,9,19,17,15,422.5,48.0,1.0,19.0,125.5,37.98,27.39
2016,9,19,17,30,332.0,37.0,0.9,18.0,78.0,30.11,19.97
2016,9,19,17,45,166.0,18.5,0.8,17.5,39.0,14.76,3.63
2016,9,19,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,113.5,19.0,0.7,11.5,31.0,118.24,35.54
2016,9,20,6,30,227.0,38.0,0.7,12.0,62.0,236.8,188.48
2016,9,20,6,45,340.0,49.5,0.7,12.5,109.0,333.12,273.74
2016,9,20,7,0,453.0,61.0,0.7,13.0,156.0,442.21,363.57
2016,9,20,7,15,515.5,70.0,0.7,13.5,206.5,513.84,419.38
2016,9,20,7,30,578.0,79.0,0.7,14.0,257.0,586.98,473.17
2016,9,20,7,45,638.0,81.0,0.75,14.5,310.0,650.31,517.73
2016,9,20,8,0,698.0,83.0,0.8,15.0,363.0,713.6,560.66
2016,9,20,8,15,727.5,87.5,0.8,15.5,412.5,753.83,585.35
2016,9,20,8,30,757.0,92.0,0.8,16.0,462.0,787.76,605.32
2016,9,20,8,45,787.5,92.0,0.85,16.5,509.0,819.72,624.44
2016,9,20,9,0,818.0,92.0,0.9,17.0,556.0,849.0,641.58
2016,9,20,9,15,833.0,94.5,0.9,17.0,596.5,864.66,649.92
2016,9,20,9,30,848.0,97.0,0.9,17.0,637.0,877.04,656.36
2016,9,20,9,45,480.0,213.0,0.95,17.5,522.0,672.69,512.41
2016,9,20,10,0,112.0,329.0,1.0,18.0,407.0,425.22,326.07
2016,9,20,10,15,504.0,214.5,1.0,18.0,585.5,674.87,516.95
2016,9,20,10,30,896.0,100.0,1.0,18.0,764.0,866.75,646.74
2016,9,20,10,45,903.0,100.0,1.05,18.5,784.5,852.44,633.51
2016,9,20,11,0,910.0,100.0,1.1,19.0,805.0,834.71,620.87
2016,9,20,11,15,913.0,100.5,1.15,19.0,818.0,810.99,605.48
2016,9,20,11,30,916.0,101.0,1.2,19.0,831.0,784.13,587.98
2016,9,20,11,45,917.5,101.0,1.25,19.5,835.5,752.68,566.21
2016,9,20,12,0,919.0,101.0,1.3,20.0,840.0,718.42,540.86
2016,9,20,12,15,918.5,100.5,1.35,20.0,836.0,679.75,512.75
2016,9,20,12,30,918.0,100.0,1.4,20.0,832.0,638.73,482.22
2016,9,20,12,45,915.0,99.5,1.45,20.0,820.5,594.15,448.21
2016,9,20,13,0,912.0,99.0,1.5,20.0,809.0,547.77,411.82
2016,9,20,13,15,907.0,98.0,1.5,20.0,789.0,498.48,371.88
2016,9,20,13,30,902.0,97.0,1.5,20.0,769.0,448.0,329.84
2016,9,20,13,45,894.5,96.0,1.55,20.0,742.0,395.65,285.38
2016,9,20,14,0,887.0,95.0,1.6,20.0,715.0,342.79,239.51
2016,9,20,14,15,876.5,93.0,1.6,19.5,681.0,288.14,192.28
2016,9,20,14,30,866.0,91.0,1.6,19.0,647.0,233.76,146.08
2016,9,20,14,45,850.5,89.0,1.65,19.0,607.0,179.2,103.05
2016,9,20,15,0,835.0,87.0,1.7,19.0,567.0,117.47,61.92
2016,9,20,15,15,815.5,84.5,1.7,18.5,521.5,64.87,50.58
2016,9,20,15,30,796.0,82.0,1.7,18.0,476.0,59.4,46.19
2016,9,20,15,45,768.0,78.5,1.7,18.0,427.0,58.2,45.32
2016,9,20,16,0,740.0,75.0,1.7,18.0,378.0,56.98,44.43
2016,9,20,16,15,701.5,70.5,1.65,17.5,326.5,54.88,42.82
2016,9,20,16,30,663.0,66.0,1.6,17.0,275.0,48.13,37.07
2016,9,20,16,45,603.0,60.0,1.6,16.5,223.5,44.9,34.29
2016,9,20,17,0,543.0,54.0,1.6,16.0,172.0,41.64,31.31
2016,9,20,17,15,450.0,44.5,1.5,15.5,124.0,35.18,25.3
2016,9,20,17,30,357.0,35.0,1.4,15.0,76.0,28.54,18.76
2016,9,20,17,45,178.5,17.5,1.35,14.5,38.0,14.02,1.82
2016,9,20,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,153.0,17.5,1.15,10.0,33.0,141.71,27.42
2016,9,21,6,30,306.0,35.0,1.2,10.0,66.0,283.12,226.93
2016,9,21,6,45,418.0,44.0,1.25,10.5,114.0,382.23,316.89
2016,9,21,7,0,530.0,53.0,1.3,11.0,162.0,487.54,404.96
2016,9,21,7,15,592.0,59.5,1.35,11.0,213.5,557.2,460.9
2016,9,21,7,30,654.0,66.0,1.4,11.0,265.0,628.34,515.47
2016,9,21,7,45,702.0,69.0,1.45,11.5,318.0,679.5,551.81
2016,9,21,8,0,750.0,72.0,1.5,12.0,371.0,735.89,590.79
2016,9,21,8,15,777.5,75.5,1.55,12.0,420.5,774.43,616.78
2016,9,21,8,30,805.0,79.0,1.6,12.0,470.0,810.81,640.96
2016,9,21,8,45,580.5,153.5,1.65,12.5,449.5,706.36,562.54
2016,9,21,9,0,356.0,228.0,1.7,13.0,429.0,578.79,461.93
