Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,9,15,619.5,157.0,1.75,13.0,537.0,750.51,593.54
2016,9,21,9,30,883.0,86.0,1.8,13.0,645.0,883.94,685.06
2016,9,21,9,45,897.5,86.0,1.85,13.5,681.0,889.84,685.44
2016,9,21,10,0,912.0,86.0,1.9,14.0,717.0,892.24,685.02
2016,9,21,10,15,920.0,87.5,1.9,14.0,745.0,887.11,680.34
2016,9,21,10,30,928.0,89.0,1.9,14.0,773.0,878.35,673.43
2016,9,21,10,45,934.0,89.5,1.95,14.0,794.0,863.27,662.86
2016,9,21,11,0,940.0,90.0,2.0,14.0,815.0,844.68,650.0
2016,9,21,11,15,943.5,90.5,2.0,14.0,828.5,820.7,633.01
2016,9,21,11,30,947.0,91.0,2.0,14.0,842.0,793.44,613.8
2016,9,21,11,45,948.5,91.5,2.0,14.0,847.0,761.6,591.37
2016,9,21,12,0,950.0,92.0,2.0,14.0,852.0,726.82,565.25
2016,9,21,12,15,950.5,91.5,2.0,14.0,849.0,687.71,535.11
2016,9,21,12,30,951.0,91.0,2.0,14.0,846.0,646.07,502.43
2016,9,21,12,45,949.5,91.0,2.05,14.0,835.0,601.42,466.89
2016,9,21,13,0,948.0,91.0,2.1,14.0,824.0,554.75,428.73
2016,9,21,13,15,945.5,90.0,2.15,14.0,805.5,504.95,386.97
2016,9,21,13,30,943.0,89.0,2.2,14.0,787.0,453.65,342.71
2016,9,21,13,45,938.5,87.5,2.25,14.0,761.0,399.94,295.33
2016,9,21,14,0,934.0,86.0,2.3,14.0,735.0,345.36,246.23
2016,9,21,14,15,926.0,84.5,2.35,14.0,701.5,289.29,195.75
2016,9,21,14,30,918.0,83.0,2.4,14.0,668.0,233.14,146.45
2016,9,21,14,45,907.0,81.0,2.45,14.0,628.5,176.41,100.85
2016,9,21,15,0,896.0,79.0,2.5,14.0,589.0,120.38,64.92
2016,9,21,15,15,878.5,76.5,2.45,13.5,543.0,64.85,51.64
2016,9,21,15,30,861.0,74.0,2.4,13.0,497.0,54.32,42.68
2016,9,21,15,45,838.5,70.5,2.4,13.0,447.0,52.89,41.58
2016,9,21,16,0,816.0,67.0,2.4,13.0,397.0,51.42,40.42
2016,9,21,16,15,779.0,63.0,2.35,12.5,343.5,49.41,38.84
2016,9,21,16,30,742.0,59.0,2.3,12.0,290.0,47.39,37.18
2016,9,21,16,45,685.0,53.5,2.25,12.0,236.0,43.97,34.09
2016,9,21,17,0,628.0,48.0,2.2,12.0,182.0,40.53,30.82
2016,9,21,17,15,529.0,40.0,2.1,11.5,131.0,31.65,22.55
2016,9,21,17,30,430.0,32.0,2.0,11.0,80.0,26.12,16.85
2016,9,21,17,45,215.0,16.0,1.95,11.0,40.0,12.84,0.0
2016,9,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,6,15,157.0,17.0,2.35,10.0,33.0,142.03,6.42
2016,9,22,6,30,314.0,34.0,2.4,10.0,66.0,286.56,229.66
2016,9,22,6,45,416.0,44.5,2.45,10.5,113.0,380.26,317.43
2016,9,22,7,0,518.0,55.0,2.5,11.0,160.0,479.87,402.91
2016,9,22,7,15,583.0,62.0,2.5,11.0,212.5,552.08,462.26
2016,9,22,7,30,648.0,69.0,2.5,11.0,265.0,625.84,520.03
2016,9,22,7,45,421.5,115.5,2.5,11.5,252.5,508.71,424.37
2016,9,22,8,0,195.0,162.0,2.5,12.0,240.0,353.36,294.2
2016,9,22,8,15,499.0,123.5,2.4,12.0,356.0,592.77,489.76
2016,9,22,8,30,803.0,85.0,2.3,12.0,472.0,813.97,651.67
2016,9,22,8,45,830.0,86.0,2.25,12.5,519.5,844.15,667.57
2016,9,22,9,0,857.0,87.0,2.2,13.0,567.0,871.51,683.04
2016,9,22,9,15,872.5,89.0,2.2,13.0,608.5,878.79,686.05
2016,9,22,9,30,888.0,91.0,2.2,13.0,650.0,891.05,692.9
2016,9,22,9,45,907.0,89.0,2.2,13.5,687.0,898.32,695.07
2016,9,22,10,0,926.0,87.0,2.2,14.0,724.0,902.06,694.98
2016,9,22,10,15,625.0,210.5,2.2,14.0,648.0,774.57,602.76
2016,9,22,10,30,324.0,334.0,2.2,14.0,572.0,617.46,481.86
2016,9,22,10,45,350.5,337.0,2.2,14.5,601.0,628.86,490.14
2016,9,22,11,0,377.0,340.0,2.2,15.0,630.0,637.76,495.23
2016,9,22,11,15,668.0,215.5,2.2,15.0,738.5,736.18,571.6
2016,9,22,11,30,959.0,91.0,2.2,15.0,847.0,798.29,617.52
2016,9,22,11,45,680.0,216.5,2.25,15.5,754.5,691.05,534.8
2016,9,22,12,0,401.0,342.0,2.3,16.0,662.0,580.4,448.53
2016,9,22,12,15,409.0,334.5,2.3,16.0,659.0,556.29,430.69
2016,9,22,12,30,417.0,327.0,2.3,16.0,656.0,531.8,411.62
2016,9,22,12,45,423.0,319.0,2.3,16.0,648.5,502.23,388.39
2016,9,22,13,0,429.0,311.0,2.3,16.0,641.0,471.5,363.81
2016,9,22,13,15,420.0,309.0,2.25,16.0,625.0,437.64,336.25
2016,9,22,13,30,411.0,307.0,2.2,16.0,609.0,407.47,311.05
2016,9,22,13,45,419.0,291.5,2.2,16.0,590.0,366.73,277.28
2016,9,22,14,0,427.0,276.0,2.2,16.0,571.0,328.54,244.87
2016,9,22,14,15,663.0,181.0,2.15,15.5,612.5,284.77,199.96
2016,9,22,14,30,899.0,86.0,2.1,15.0,654.0,227.56,141.87
2016,9,22,14,45,882.0,85.0,2.1,15.0,612.5,171.86,98.11
2016,9,22,15,0,865.0,84.0,2.1,15.0,571.0,117.5,64.73
2016,9,22,15,15,845.0,81.0,2.1,15.0,525.0,57.97,45.35
2016,9,22,15,30,825.0,78.0,2.1,15.0,479.0,57.09,44.79
2016,9,22,15,45,793.0,75.5,2.1,15.0,428.0,56.49,44.42
2016,9,22,16,0,761.0,73.0,2.1,15.0,377.0,55.94,44.1
2016,9,22,16,15,721.0,68.5,2.05,14.5,324.5,53.75,42.38
2016,9,22,16,30,681.0,64.0,2.0,14.0,272.0,47.06,36.59
2016,9,22,16,45,617.0,58.0,2.0,13.5,219.5,43.74,33.67
2016,9,22,17,0,553.0,52.0,2.0,13.0,167.0,40.4,30.55
2016,9,22,17,15,450.5,42.5,1.9,12.5,118.5,33.84,24.33
2016,9,22,17,30,348.0,33.0,1.8,12.0,70.0,27.13,17.43
2016,9,22,17,45,174.0,16.5,1.75,11.5,35.0,13.39,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,190.5,14.0,1.0,8.5,32.5,157.1,0.0
2016,9,23,6,30,381.0,28.0,0.9,9.0,65.0,323.4,256.18
2016,9,23,6,45,483.5,36.0,0.85,9.5,113.5,414.86,341.88
2016,9,23,7,0,586.0,44.0,0.8,10.0,162.0,506.92,417.78
2016,9,23,7,15,645.0,49.5,0.8,10.5,213.5,575.0,470.78
2016,9,23,7,30,704.0,55.0,0.8,11.0,265.0,644.06,521.49
2016,9,23,7,45,700.0,63.5,0.8,12.0,305.5,666.91,534.8
2016,9,23,8,0,696.0,72.0,0.8,13.0,346.0,686.89,545.66
2016,9,23,8,15,766.5,70.0,0.85,13.5,407.5,753.34,590.82
2016,9,23,8,30,837.0,68.0,0.9,14.0,469.0,810.76,627.78
2016,9,23,8,45,856.5,70.0,0.95,14.5,514.5,836.06,642.04
2016,9,23,9,0,876.0,72.0,1.0,15.0,560.0,858.51,654.69
2016,9,23,9,15,889.0,73.5,1.05,15.5,600.0,871.56,661.01
2016,9,23,9,30,902.0,75.0,1.1,16.0,640.0,881.28,665.33
2016,9,23,9,45,913.5,75.5,1.15,16.5,674.5,885.05,665.82
2016,9,23,10,0,925.0,76.0,1.2,17.0,709.0,885.28,664.18
2016,9,23,10,15,931.5,77.0,1.2,17.0,736.5,878.19,658.36
2016,9,23,10,30,938.0,78.0,1.2,17.0,764.0,867.51,650.41
2016,9,23,10,45,942.0,79.0,1.3,17.5,783.5,851.21,639.05
2016,9,23,11,0,946.0,80.0,1.4,18.0,803.0,831.44,625.4
2016,9,23,11,15,948.5,80.5,1.4,18.0,815.0,806.6,608.34
2016,9,23,11,30,951.0,81.0,1.4,18.0,827.0,778.53,589.15
2016,9,23,11,45,950.5,81.5,1.45,18.5,830.5,745.25,565.79
2016,9,23,12,0,950.0,82.0,1.5,19.0,834.0,709.17,538.74
2016,9,23,12,15,949.0,81.5,1.55,19.0,829.5,669.21,509.11
2016,9,23,12,30,948.0,81.0,1.6,19.0,825.0,626.85,476.95
2016,9,23,12,45,941.5,82.0,1.65,19.0,812.0,580.66,441.02
2016,9,23,13,0,935.0,83.0,1.7,19.0,799.0,532.88,402.8
2016,9,23,13,15,929.5,82.5,1.7,19.0,778.5,482.89,361.54
2016,9,23,13,30,924.0,82.0,1.7,19.0,758.0,431.71,318.14
2016,9,23,13,45,914.5,81.5,1.75,19.0,730.0,378.2,272.0
2016,9,23,14,0,905.0,81.0,1.8,19.0,702.0,324.36,224.7
2016,9,23,14,15,894.5,79.5,1.8,18.5,667.5,269.4,176.78
2016,9,23,14,30,884.0,78.0,1.8,18.0,633.0,214.7,130.4
2016,9,23,14,45,869.5,76.5,1.85,17.5,593.0,160.0,88.5
2016,9,23,15,0,855.0,75.0,1.9,17.0,553.0,106.42,56.97
2016,9,23,15,15,836.5,72.5,1.85,16.5,508.0,60.92,47.65
2016,9,23,15,30,818.0,70.0,1.8,16.0,463.0,51.38,39.62
2016,9,23,15,45,793.0,66.5,1.8,16.0,414.0,49.85,38.44
2016,9,23,16,0,768.0,63.0,1.8,16.0,365.0,48.28,37.19
2016,9,23,16,15,730.5,59.0,1.75,15.5,314.0,46.19,35.53
2016,9,23,16,30,693.0,55.0,1.7,15.0,263.0,44.08,33.79
2016,9,23,16,45,633.0,49.5,1.65,14.5,211.5,40.55,30.68
2016,9,23,17,0,573.0,44.0,1.6,14.0,160.0,37.01,27.38
2016,9,23,17,15,474.5,36.0,1.55,13.5,113.0,28.38,19.37
2016,9,23,17,30,376.0,28.0,1.5,13.0,66.0,22.74,13.42
2016,9,23,17,45,188.0,14.0,1.5,12.5,33.0,11.25,0.0
2016,9,23,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,209.0,12.5,0.6,10.5,32.5,161.26,0.0
2016,9,24,6,30,418.0,25.0,0.6,11.0,65.0,334.37,260.2
2016,9,24,6,45,517.5,32.5,0.65,11.5,113.0,425.76,346.43
2016,9,24,7,0,617.0,40.0,0.7,12.0,161.0,522.7,425.66
2016,9,24,7,15,674.5,44.5,0.65,12.5,213.5,588.7,475.88
2016,9,24,7,30,732.0,49.0,0.6,13.0,266.0,655.68,523.64
2016,9,24,7,45,769.5,52.5,0.6,14.0,318.0,705.71,556.15
2016,9,24,8,0,807.0,56.0,0.6,15.0,370.0,746.81,580.96
2016,9,24,8,15,833.0,59.0,0.65,15.5,420.0,783.95,604.07
2016,9,24,8,30,859.0,62.0,0.7,16.0,470.0,818.93,625.23
2016,9,24,8,45,877.5,64.0,0.75,16.5,516.0,843.61,639.14
2016,9,24,9,0,896.0,66.0,0.8,17.0,562.0,865.34,651.13
2016,9,24,9,15,910.0,67.5,0.85,17.5,603.0,879.34,658.02
2016,9,24,9,30,924.0,69.0,0.9,18.0,644.0,889.93,662.86
2016,9,24,9,45,936.0,69.0,0.95,19.0,679.0,893.45,661.96
2016,9,24,10,0,948.0,69.0,1.0,20.0,714.0,893.36,658.94
2016,9,24,10,15,955.0,70.0,1.0,20.5,742.0,886.48,652.13
2016,9,24,10,30,962.0,71.0,1.0,21.0,770.0,875.91,643.19
2016,9,24,10,45,967.0,71.5,1.05,21.5,790.5,859.48,631.42
2016,9,24,11,0,972.0,72.0,1.1,22.0,811.0,839.47,617.46
2016,9,24,11,15,974.5,72.5,1.1,22.0,823.5,814.06,600.49
2016,9,24,11,30,977.0,73.0,1.1,22.0,836.0,785.32,581.4
2016,9,24,11,45,978.0,73.0,1.1,22.5,840.5,751.84,558.04
2016,9,24,12,0,979.0,73.0,1.1,23.0,845.0,715.41,531.11
2016,9,24,12,15,978.5,73.0,1.1,23.0,841.0,675.23,501.71
2016,9,24,12,30,978.0,73.0,1.1,23.0,837.0,632.52,469.79
2016,9,24,12,45,969.0,76.5,1.15,23.5,823.5,586.07,433.83
2016,9,24,13,0,960.0,80.0,1.2,24.0,810.0,538.08,395.75
2016,9,24,13,15,955.5,79.0,1.2,24.0,789.5,486.93,354.74
2016,9,24,13,30,951.0,78.0,1.2,24.0,769.0,434.46,311.47
2016,9,24,13,45,942.5,77.5,1.25,24.0,741.0,379.96,265.7
2016,9,24,14,0,934.0,77.0,1.3,24.0,713.0,324.98,218.62
2016,9,24,14,15,924.0,75.5,1.3,23.5,678.0,268.64,170.73
2016,9,24,14,30,914.0,74.0,1.3,23.0,643.0,212.47,124.42
2016,9,24,14,45,899.0,72.5,1.35,23.0,602.0,156.14,82.64
2016,9,24,15,0,884.0,71.0,1.4,23.0,561.0,100.98,52.0
2016,9,24,15,15,865.0,69.0,1.4,22.5,515.0,58.83,44.71
2016,9,24,15,30,846.0,67.0,1.4,22.0,469.0,57.54,43.91
2016,9,24,15,45,818.5,64.0,1.45,22.0,419.0,48.33,36.17
2016,9,24,16,0,791.0,61.0,1.5,22.0,369.0,47.03,35.19
2016,9,24,16,15,752.0,57.0,1.45,21.0,316.5,44.86,33.56
2016,9,24,16,30,713.0,53.0,1.4,20.0,264.0,42.65,31.83
2016,9,24,16,45,653.0,48.0,1.4,19.5,211.5,39.49,29.08
2016,9,24,17,0,593.0,43.0,1.4,19.0,159.0,36.33,26.16
2016,9,24,17,15,490.0,35.0,1.3,18.0,111.0,27.71,18.33
2016,9,24,17,30,387.0,27.0,1.2,17.0,63.0,22.03,12.27
2016,9,24,17,45,193.5,13.5,1.15,16.0,31.5,12.28,0.0
2016,9,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,208.5,12.5,1.0,12.5,32.0,137.8,0.0
2016,9,25,6,30,417.0,25.0,1.0,13.0,64.0,332.42,255.61
2016,9,25,6,45,518.5,33.0,1.05,14.0,112.5,425.55,344.65
2016,9,25,7,0,620.0,41.0,1.1,15.0,161.0,524.34,424.86
2016,9,25,7,15,678.5,46.0,1.1,15.5,213.5,591.78,476.98
2016,9,25,7,30,737.0,51.0,1.1,16.0,266.0,660.15,526.72
2016,9,25,7,45,773.5,54.5,1.1,17.0,318.5,709.37,558.96
2016,9,25,8,0,810.0,58.0,1.1,18.0,371.0,757.43,588.94
2016,9,25,8,15,835.5,61.0,1.1,19.0,421.0,786.13,604.3
2016,9,25,8,30,861.0,64.0,1.1,20.0,471.0,820.47,623.23
2016,9,25,8,45,876.5,67.0,1.1,21.0,516.5,843.68,634.12
2016,9,25,9,0,892.0,70.0,1.1,22.0,562.0,863.84,642.94
2016,9,25,9,15,905.5,72.0,1.1,22.5,602.5,877.76,648.88
2016,9,25,9,30,919.0,74.0,1.1,23.0,643.0,888.28,652.74
2016,9,25,9,45,934.0,73.0,1.1,24.0,678.5,892.98,651.73
2016,9,25,10,0,949.0,72.0,1.1,25.0,714.0,894.08,648.62
2016,9,25,10,15,955.5,73.0,1.05,25.5,742.0,886.58,640.7
2016,9,25,10,30,962.0,74.0,1.0,26.0,770.0,875.41,630.73
2016,9,25,10,45,961.5,77.0,1.0,26.5,788.5,857.1,617.21
2016,9,25,11,0,961.0,80.0,1.0,27.0,807.0,835.34,601.7
2016,9,25,11,15,963.5,80.5,1.0,27.0,819.0,809.94,585.14
2016,9,25,11,30,966.0,81.0,1.0,27.0,831.0,781.27,566.5
2016,9,25,11,45,959.0,85.0,1.0,27.5,833.0,746.3,542.41
2016,9,25,12,0,952.0,89.0,1.0,28.0,835.0,708.79,514.85
2016,9,25,12,15,951.0,89.0,1.0,28.0,830.5,668.96,486.33
2016,9,25,12,30,950.0,89.0,1.0,28.0,826.0,626.71,455.43
2016,9,25,12,45,940.5,91.5,1.05,28.0,812.0,579.95,420.91
2016,9,25,13,0,931.0,94.0,1.1,28.0,798.0,531.8,384.29
2016,9,25,13,15,925.5,93.0,1.1,28.0,777.5,481.34,344.55
2016,9,25,13,30,920.0,92.0,1.1,28.0,757.0,429.72,302.75
2016,9,25,13,45,907.0,93.0,1.15,28.0,727.5,376.28,258.78
2016,9,25,14,0,894.0,94.0,1.2,28.0,698.0,322.82,214.0
2016,9,25,14,15,882.5,92.0,1.2,27.5,663.0,267.66,168.24
2016,9,25,14,30,871.0,90.0,1.2,27.0,628.0,212.89,124.33
2016,9,25,14,45,851.0,89.0,1.2,27.0,586.0,150.6,79.34
2016,9,25,15,0,831.0,88.0,1.2,27.0,544.0,97.62,51.52
2016,9,25,15,15,809.5,85.0,1.15,26.5,498.0,61.12,45.88
2016,9,25,15,30,788.0,82.0,1.1,26.0,452.0,60.36,45.55
2016,9,25,15,45,756.0,78.5,1.1,26.0,402.0,59.14,44.68
2016,9,25,16,0,724.0,75.0,1.1,26.0,352.0,57.93,43.81
2016,9,25,16,15,680.5,69.5,1.05,25.0,300.5,50.12,37.47
2016,9,25,16,30,637.0,64.0,1.0,24.0,249.0,47.42,35.36
2016,9,25,16,45,572.0,56.5,0.95,23.0,197.5,42.91,31.57
2016,9,25,17,0,507.0,49.0,0.9,22.0,146.0,38.3,27.47
2016,9,25,17,15,402.0,38.5,0.8,21.0,100.0,30.78,20.62
2016,9,25,17,30,297.0,28.0,0.7,20.0,54.0,23.02,12.47
2016,9,25,17,45,148.5,14.0,0.65,19.0,27.0,12.73,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,141.5,14.5,1.15,15.5,27.0,98.64,0.0
2016,9,26,6,30,283.0,29.0,1.0,16.0,54.0,258.64,194.5
2016,9,26,6,45,388.0,40.5,0.85,17.0,100.0,352.09,282.4
2016,9,26,7,0,493.0,52.0,0.7,18.0,146.0,452.6,363.63
2016,9,26,7,15,559.0,60.0,0.7,18.5,197.5,525.08,419.48
2016,9,26,7,30,625.0,68.0,0.7,19.0,249.0,599.28,473.36
2016,9,26,7,45,669.0,74.0,0.7,20.0,301.0,654.49,509.88
2016,9,26,8,0,713.0,80.0,0.7,21.0,353.0,709.12,544.37
2016,9,26,8,15,744.0,84.5,0.7,22.0,403.0,745.1,564.67
2016,9,26,8,30,775.0,89.0,0.7,23.0,453.0,784.46,586.78
2016,9,26,8,45,797.5,92.0,0.7,24.0,499.0,812.36,600.65
2016,9,26,9,0,820.0,95.0,0.7,25.0,545.0,837.39,612.52
2016,9,26,9,15,836.5,98.0,0.7,25.5,585.5,854.15,620.15
2016,9,26,9,30,853.0,101.0,0.7,26.0,626.0,867.57,625.78
2016,9,26,9,45,865.0,103.0,0.75,26.5,661.0,872.5,627.03
2016,9,26,10,0,877.0,105.0,0.8,27.0,696.0,873.88,626.28
2016,9,26,10,15,885.5,106.5,0.85,27.0,724.0,861.28,618.07
2016,9,26,10,30,894.0,108.0,0.9,27.0,752.0,852.51,612.57
2016,9,26,10,45,899.5,109.0,0.95,27.5,772.0,837.3,601.81
2016,9,26,11,0,905.0,110.0,1.0,28.0,792.0,818.7,589.03
2016,9,26,11,15,908.5,111.0,1.05,28.0,804.0,795.27,574.35
2016,9,26,11,30,912.0,112.0,1.1,28.0,816.0,768.68,557.6
2016,9,26,11,45,912.5,112.5,1.15,28.0,820.0,736.49,535.73
2016,9,26,12,0,913.0,113.0,1.2,28.0,824.0,701.57,511.38
2016,9,26,12,15,912.0,112.5,1.2,28.0,819.5,662.26,483.01
2016,9,26,12,30,911.0,112.0,1.2,28.0,815.0,620.67,452.39
2016,9,26,12,45,934.0,98.5,1.25,28.0,809.5,578.35,420.87
2016,9,26,13,0,957.0,85.0,1.3,28.0,804.0,532.15,385.3
2016,9,26,13,15,951.5,84.5,1.3,27.5,783.5,481.0,345.33
2016,9,26,13,30,946.0,84.0,1.3,27.0,763.0,428.63,303.07
2016,9,26,13,45,939.5,82.5,1.3,27.0,735.0,374.13,257.45
2016,9,26,14,0,933.0,81.0,1.3,27.0,707.0,318.98,210.57
2016,9,26,14,15,922.5,79.5,1.3,27.0,672.0,262.55,163.02
2016,9,26,14,30,912.0,78.0,1.3,27.0,637.0,206.35,117.65
2016,9,26,14,45,898.5,75.5,1.3,27.0,595.5,149.57,77.33
2016,9,26,15,0,885.0,73.0,1.3,27.0,554.0,93.84,49.14
2016,9,26,15,15,865.0,70.5,1.3,26.5,508.0,59.94,44.92
2016,9,26,15,30,845.0,68.0,1.3,26.0,462.0,58.29,43.83
2016,9,26,15,45,796.0,69.5,1.3,25.5,408.0,52.62,39.28
2016,9,26,16,0,747.0,71.0,1.3,25.0,354.0,55.01,41.55
2016,9,26,16,15,704.0,66.0,1.2,24.0,301.5,52.35,39.55
2016,9,26,16,30,661.0,61.0,1.1,23.0,249.0,45.35,33.74
2016,9,26,16,45,572.0,56.0,1.0,22.5,195.0,42.7,31.44
2016,9,26,17,0,483.0,51.0,0.9,22.0,141.0,40.2,29.06
2016,9,26,17,15,376.5,39.0,0.85,21.0,95.5,31.4,21.06
2016,9,26,17,30,270.0,27.0,0.8,20.0,50.0,22.26,11.32
2016,9,26,17,45,135.0,13.5,0.75,19.0,25.0,12.28,0.0
2016,9,26,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,27,6,15,86.5,14.5,1.05,15.5,22.0,65.21,0.0
2016,9,27,6,30,173.0,29.0,0.9,16.0,44.0,186.0,137.21
2016,9,27,6,45,259.5,46.5,0.8,16.5,86.5,270.51,217.62
2016,9,27,7,0,346.0,64.0,0.7,17.0,129.0,359.76,292.1
2016,9,27,7,15,410.5,77.0,0.7,17.5,178.0,430.87,349.15
2016,9,27,7,30,475.0,90.0,0.7,18.0,227.0,504.55,405.33
2016,9,27,7,45,520.0,100.5,0.7,18.5,276.5,561.18,446.07
2016,9,27,8,0,565.0,111.0,0.7,19.0,326.0,623.75,489.07
2016,9,27,8,15,599.5,118.5,0.65,19.5,374.0,668.83,517.4
2016,9,27,8,30,634.0,126.0,0.6,20.0,422.0,712.2,543.74
2016,9,27,8,45,655.5,133.5,0.6,21.0,465.5,742.47,560.08
2016,9,27,9,0,677.0,141.0,0.6,22.0,509.0,770.17,574.52
2016,9,27,9,15,696.5,145.5,0.65,22.5,549.0,790.02,585.48
2016,9,27,9,30,716.0,150.0,0.7,23.0,589.0,806.86,594.57
2016,9,27,9,45,781.5,132.0,0.75,23.5,635.5,834.57,610.83
2016,9,27,10,0,847.0,114.0,0.8,24.0,682.0,855.19,622.3
2016,9,27,10,15,856.0,116.0,0.85,24.0,709.5,850.54,618.81
2016,9,27,10,30,865.0,118.0,0.9,24.0,737.0,842.36,613.5
2016,9,27,10,45,818.0,144.5,0.95,24.5,742.5,811.31,592.26
2016,9,27,11,0,771.0,171.0,1.0,25.0,748.0,781.06,571.09
2016,9,27,11,15,775.0,172.0,1.0,25.0,759.5,758.97,555.63
2016,9,27,11,30,779.0,173.0,1.0,25.0,771.0,734.0,537.98
2016,9,27,11,45,742.5,191.5,1.05,25.0,764.5,695.1,510.63
2016,9,27,12,0,706.0,210.0,1.1,25.0,758.0,655.53,482.53
2016,9,27,12,15,704.5,210.0,1.1,25.0,753.5,620.84,457.34
2016,9,27,12,30,703.0,210.0,1.1,25.0,749.0,584.45,430.34
2016,9,27,12,45,749.0,184.0,1.15,25.5,750.5,549.04,403.19
2016,9,27,13,0,795.0,158.0,1.2,26.0,752.0,511.36,373.16
2016,9,27,13,15,788.0,156.0,1.2,25.5,731.5,460.46,333.81
2016,9,27,13,30,781.0,154.0,1.2,25.0,711.0,411.72,294.82
2016,9,27,13,45,730.5,168.0,1.25,25.0,673.0,361.28,254.05
2016,9,27,14,0,680.0,182.0,1.3,25.0,635.0,314.96,216.39
2016,9,27,14,15,664.0,177.0,1.3,24.5,600.5,265.89,176.5
2016,9,27,14,30,648.0,172.0,1.3,24.0,566.0,218.27,139.26
2016,9,27,14,45,628.0,165.5,1.3,24.0,526.5,170.79,106.05
2016,9,27,15,0,608.0,159.0,1.3,24.0,487.0,125.66,82.85
2016,9,27,15,15,580.5,151.5,1.25,23.5,442.5,100.69,79.76
2016,9,27,15,30,553.0,144.0,1.2,23.0,398.0,97.59,77.64
2016,9,27,15,45,543.5,128.5,1.15,22.5,355.0,89.03,70.81
2016,9,27,16,0,534.0,113.0,1.1,22.0,312.0,80.04,63.52
2016,9,27,16,15,486.0,102.0,1.0,21.0,263.0,73.58,58.39
2016,9,27,16,30,438.0,91.0,0.9,20.0,214.0,66.87,52.86
2016,9,27,16,45,403.0,74.5,0.85,19.5,169.5,55.82,43.24
2016,9,27,17,0,368.0,58.0,0.8,19.0,125.0,44.3,32.95
2016,9,27,17,15,270.5,42.0,0.7,18.0,82.5,32.54,22.24
2016,9,27,17,30,173.0,26.0,0.6,17.0,40.0,20.41,9.38
2016,9,27,17,45,86.5,13.0,0.55,16.5,20.0,11.82,0.0
2016,9,27,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,15.0,0.6,11.5,23.5,76.24,0.0
2016,9,28,6,30,209.0,30.0,0.5,12.0,47.0,209.47,154.21
2016,9,28,6,45,315.0,43.5,0.45,12.5,91.0,302.67,245.54
2016,9,28,7,0,421.0,57.0,0.4,13.0,135.0,404.05,330.02
2016,9,28,7,15,489.0,66.5,0.35,13.5,184.5,477.84,388.44
2016,9,28,7,30,557.0,76.0,0.3,14.0,234.0,553.32,444.31
2016,9,28,7,45,612.0,81.0,0.3,14.5,285.5,614.3,486.91
2016,9,28,8,0,667.0,86.0,0.3,15.0,337.0,675.08,527.6
2016,9,28,8,15,699.5,91.0,0.35,15.5,385.5,716.67,554.11
2016,9,28,8,30,732.0,96.0,0.4,16.0,434.0,756.45,578.99
2016,9,28,8,45,754.5,100.0,0.45,16.5,479.0,784.32,595.35
2016,9,28,9,0,777.0,104.0,0.5,17.0,524.0,805.22,607.04
2016,9,28,9,15,794.5,107.0,0.55,17.5,564.5,822.43,616.36
2016,9,28,9,30,812.0,110.0,0.6,18.0,605.0,836.41,623.62
2016,9,28,9,45,823.5,113.0,0.65,18.5,638.5,841.91,625.43
2016,9,28,10,0,835.0,116.0,0.7,19.0,672.0,843.96,625.21
2016,9,28,10,15,844.5,117.5,0.75,19.5,699.5,839.2,620.72
2016,9,28,10,30,854.0,119.0,0.8,20.0,727.0,830.96,614.15
2016,9,28,10,45,831.0,134.5,0.85,20.5,739.5,808.01,598.03
2016,9,28,11,0,808.0,150.0,0.9,21.0,752.0,782.21,580.23
2016,9,28,11,15,812.0,151.0,0.95,21.0,764.0,760.08,565.24
2016,9,28,11,30,816.0,152.0,1.0,21.0,776.0,734.99,547.78
2016,9,28,11,45,792.5,165.0,1.1,21.0,773.0,699.56,523.01
2016,9,28,12,0,769.0,178.0,1.2,21.0,770.0,663.51,497.3
2016,9,28,12,15,767.5,177.5,1.2,21.0,766.0,626.49,469.82
2016,9,28,12,30,766.0,177.0,1.2,21.0,762.0,587.61,440.38
2016,9,28,12,45,781.5,166.0,1.3,21.0,754.5,546.78,409.51
2016,9,28,13,0,797.0,155.0,1.4,21.0,747.0,506.05,377.39
2016,9,28,13,15,789.5,153.5,1.4,20.5,726.5,458.88,339.66
2016,9,28,13,30,782.0,152.0,1.4,20.0,706.0,406.76,297.15
2016,9,28,13,45,750.5,158.5,1.45,20.0,673.0,356.59,255.15
2016,9,28,14,0,719.0,165.0,1.5,20.0,640.0,308.62,214.61
2016,9,28,14,15,703.5,161.0,1.45,19.5,605.5,258.51,172.71
2016,9,28,14,30,688.0,157.0,1.4,19.0,571.0,209.7,133.71
2016,9,28,14,45,669.5,151.0,1.4,19.0,531.5,160.64,99.12
2016,9,28,15,0,651.0,145.0,1.4,19.0,492.0,113.67,75.65
2016,9,28,15,15,623.0,138.5,1.35,18.5,447.5,92.4,74.39
2016,9,28,15,30,595.0,132.0,1.3,18.0,403.0,90.77,73.42
2016,9,28,15,45,580.0,118.5,1.3,17.5,358.0,83.52,67.55
2016,9,28,16,0,565.0,105.0,1.3,17.0,313.0,75.88,61.25
2016,9,28,16,15,514.5,96.0,1.2,16.0,263.5,69.62,56.14
2016,9,28,16,30,464.0,87.0,1.1,15.0,214.0,64.21,51.62
2016,9,28,16,45,419.0,72.0,1.05,14.5,168.0,54.14,42.64
2016,9,28,17,0,374.0,57.0,1.0,14.0,122.0,43.66,33.04
2016,9,28,17,15,267.5,41.5,0.95,13.5,80.0,32.22,22.31
2016,9,28,17,30,161.0,26.0,0.9,13.0,38.0,20.45,8.59
2016,9,28,17,45,80.5,13.0,0.85,12.5,19.0,11.82,0.0
2016,9,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,131.0,13.5,0.8,8.5,24.0,90.43,0.0
2016,9,29,6,30,262.0,27.0,0.8,9.0,48.0,236.85,173.4
2016,9,29,6,45,376.0,38.0,0.85,9.5,93.5,337.83,277.48
2016,9,29,7,0,490.0,49.0,0.9,10.0,139.0,442.5,366.99
2016,9,29,7,15,558.0,56.5,0.9,10.5,189.5,514.87,425.51
2016,9,29,7,30,626.0,64.0,0.9,11.0,240.0,589.09,481.97
2016,9,29,7,45,673.0,69.0,0.9,11.5,291.5,644.7,521.61
2016,9,29,8,0,720.0,74.0,0.9,12.0,343.0,695.11,555.84
2016,9,29,8,15,750.5,78.0,0.85,12.5,392.0,735.11,580.72
2016,9,29,8,30,781.0,82.0,0.8,13.0,441.0,773.01,603.37
2016,9,29,8,45,804.5,84.5,0.75,13.5,486.5,800.76,618.36
2016,9,29,9,0,828.0,87.0,0.7,14.0,532.0,825.67,631.23
2016,9,29,9,15,844.0,89.5,0.7,14.5,572.0,841.13,638.45
2016,9,29,9,30,860.0,92.0,0.7,15.0,612.0,853.26,643.63
2016,9,29,9,45,878.0,91.0,0.75,15.5,647.5,852.37,641.17
2016,9,29,10,0,896.0,90.0,0.8,16.0,683.0,855.58,641.78
2016,9,29,10,15,904.0,91.5,0.85,16.0,710.5,849.7,637.61
2016,9,29,10,30,912.0,93.0,0.9,16.0,738.0,840.27,631.32
2016,9,29,10,45,916.0,94.0,0.95,16.5,757.5,823.61,619.15
2016,9,29,11,0,920.0,95.0,1.0,17.0,777.0,803.58,604.88
2016,9,29,11,15,923.0,95.5,1.05,17.0,788.5,779.01,588.72
2016,9,29,11,30,926.0,96.0,1.1,17.0,800.0,751.28,570.37
2016,9,29,11,45,926.0,97.0,1.15,17.5,803.5,718.96,546.13
2016,9,29,12,0,926.0,98.0,1.2,18.0,807.0,683.89,519.38
2016,9,29,12,15,924.5,97.5,1.2,18.0,802.0,643.95,489.13
2016,9,29,12,30,923.0,97.0,1.2,18.0,797.0,601.75,456.51
2016,9,29,12,45,924.0,94.5,1.3,18.5,785.5,556.99,420.97
2016,9,29,13,0,925.0,92.0,1.4,19.0,774.0,510.15,382.7
2016,9,29,13,15,919.5,91.0,1.4,18.5,753.5,459.98,341.64
2016,9,29,13,30,914.0,90.0,1.4,18.0,733.0,408.68,298.36
2016,9,29,13,45,902.5,90.0,1.45,18.0,704.0,355.39,252.12
2016,9,29,14,0,891.0,90.0,1.5,18.0,675.0,301.98,205.23
2016,9,29,14,15,879.5,88.0,1.5,17.5,640.0,247.19,158.05
2016,9,29,14,30,868.0,86.0,1.5,17.0,605.0,192.8,113.7
2016,9,29,14,45,851.5,84.0,1.55,17.0,564.0,130.59,69.38
2016,9,29,15,0,835.0,82.0,1.6,17.0,523.0,77.39,45.38
2016,9,29,15,15,813.0,79.0,1.6,16.5,477.0,57.56,44.88
2016,9,29,15,30,791.0,76.0,1.6,16.0,431.0,56.62,44.34
2016,9,29,15,45,762.0,71.5,1.6,16.0,382.0,54.46,42.59
2016,9,29,16,0,733.0,67.0,1.6,16.0,333.0,52.23,40.76
2016,9,29,16,15,688.0,62.0,1.6,15.0,281.5,49.44,38.55
2016,9,29,16,30,643.0,57.0,1.6,14.0,230.0,42.63,32.63
2016,9,29,16,45,574.0,50.0,1.65,13.5,179.5,38.3,28.69
2016,9,29,17,0,505.0,43.0,1.7,13.0,129.0,33.89,24.48
2016,9,29,17,15,385.5,33.0,1.7,12.5,85.0,26.59,17.4
2016,9,29,17,30,266.0,23.0,1.7,12.0,41.0,19.09,6.27
2016,9,29,17,45,133.0,11.5,1.75,11.5,20.5,10.46,0.0
2016,9,29,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,148.5,12.5,1.35,8.0,24.0,99.58,0.0
2016,9,30,6,30,297.0,25.0,1.4,8.0,48.0,254.68,183.0
2016,9,30,6,45,411.5,35.0,1.45,8.5,93.5,356.88,294.9
2016,9,30,7,0,526.0,45.0,1.5,9.0,139.0,461.22,385.73
2016,9,30,7,15,593.0,51.5,1.5,9.5,190.0,532.05,443.89
2016,9,30,7,30,660.0,58.0,1.5,10.0,241.0,599.35,496.09
2016,9,30,7,45,705.0,62.5,1.55,10.5,292.5,654.15,536.48
2016,9,30,8,0,750.0,67.0,1.6,11.0,344.0,708.13,574.66
2016,9,30,8,15,779.5,70.5,1.6,11.0,393.5,746.92,601.06
2016,9,30,8,30,809.0,74.0,1.6,11.0,443.0,783.57,625.44
2016,9,30,8,45,831.5,76.0,1.6,11.5,488.5,809.98,640.91
2016,9,30,9,0,854.0,78.0,1.6,12.0,534.0,825.82,648.81
2016,9,30,9,15,869.0,80.0,1.6,12.0,574.0,840.07,656.92
2016,9,30,9,30,884.0,82.0,1.6,12.0,614.0,851.05,662.84
2016,9,30,9,45,898.5,82.5,1.6,12.5,649.0,856.43,663.8
2016,9,30,10,0,913.0,83.0,1.6,13.0,684.0,858.27,662.53
2016,9,30,10,15,921.0,84.0,1.6,13.0,711.5,851.69,656.85
2016,9,30,10,30,929.0,85.0,1.6,13.0,739.0,841.52,648.96
2016,9,30,10,45,934.0,86.0,1.65,13.5,758.5,825.41,636.5
2016,9,30,11,0,939.0,87.0,1.7,14.0,778.0,805.83,621.8
2016,9,30,11,15,942.0,87.5,1.7,14.0,790.0,780.86,604.07
2016,9,30,11,30,945.0,88.0,1.7,14.0,802.0,752.67,584.14
2016,9,30,11,45,946.0,88.0,1.75,14.0,806.0,719.56,559.57
2016,9,30,12,0,947.0,88.0,1.8,14.0,810.0,683.6,532.15
2016,9,30,12,15,946.0,88.0,1.85,14.0,805.0,643.77,501.19
2016,9,30,12,30,945.0,88.0,1.9,14.0,800.0,601.55,467.61
2016,9,30,12,45,939.0,88.5,1.95,14.0,786.5,555.05,429.83
2016,9,30,13,0,933.0,89.0,2.0,14.0,773.0,506.97,389.69
2016,9,30,13,15,927.5,88.0,2.0,14.0,752.0,456.46,346.32
2016,9,30,13,30,922.0,87.0,2.0,14.0,731.0,404.81,300.86
2016,9,30,13,45,914.5,85.5,2.05,14.0,703.0,351.22,253.01
2016,9,30,14,0,907.0,84.0,2.1,14.0,675.0,297.14,204.27
2016,9,30,14,15,895.0,82.5,2.15,13.5,639.5,241.9,155.79
2016,9,30,14,30,883.0,81.0,2.2,13.0,604.0,187.09,110.55
2016,9,30,14,45,868.5,78.0,2.25,13.0,563.0,131.66,71.81
2016,9,30,15,0,854.0,75.0,2.3,13.0,522.0,77.41,48.54
2016,9,30,15,15,832.5,72.5,2.3,12.5,476.0,53.17,41.76
2016,9,30,15,30,811.0,70.0,2.3,12.0,430.0,52.42,41.34
2016,9,30,15,45,781.0,66.0,2.3,12.0,380.5,50.46,39.74
2016,9,30,16,0,751.0,62.0,2.3,12.0,331.0,48.45,38.06
2016,9,30,16,15,706.5,57.5,2.25,11.5,279.5,45.92,35.93
2016,9,30,16,30,662.0,53.0,2.2,11.0,228.0,43.37,33.7
2016,9,30,16,45,591.5,46.5,2.2,11.0,177.0,38.91,29.52
2016,9,30,17,0,521.0,40.0,2.2,11.0,126.0,31.52,22.52
2016,9,30,17,15,398.5,30.5,2.1,10.5,82.0,24.55,15.65
2016,9,30,17,30,276.0,21.0,2.0,10.0,38.0,17.39,3.41
2016,9,30,17,45,138.0,10.5,1.9,10.0,19.0,9.55,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,155.5,12.0,1.2,8.5,24.0,102.89,0.0
2016,10,1,6,30,311.0,24.0,1.2,9.0,48.0,259.97,179.76
2016,10,1,6,45,430.0,33.5,1.3,9.5,94.0,366.11,300.2
2016,10,1,7,0,549.0,43.0,1.4,10.0,140.0,473.04,392.87
2016,10,1,7,15,617.5,49.5,1.45,10.5,192.0,539.33,447.44
2016,10,1,7,30,686.0,56.0,1.5,11.0,244.0,614.4,505.72
2016,10,1,7,45,731.5,60.0,1.55,11.5,296.5,669.29,545.84
2016,10,1,8,0,777.0,64.0,1.6,12.0,349.0,723.3,583.75
2016,10,1,8,15,806.5,67.5,1.55,12.5,399.0,762.36,608.5
2016,10,1,8,30,836.0,71.0,1.5,13.0,449.0,799.2,631.0
2016,10,1,8,45,859.0,72.5,1.5,13.5,495.5,817.79,640.63
2016,10,1,9,0,882.0,74.0,1.5,14.0,542.0,841.3,653.84
2016,10,1,9,15,897.0,76.0,1.45,14.0,583.0,855.58,661.09
2016,10,1,9,30,912.0,78.0,1.4,14.0,624.0,866.48,666.15
2016,10,1,9,45,927.0,77.5,1.4,14.5,659.5,870.91,666.37
2016,10,1,10,0,942.0,77.0,1.4,15.0,695.0,871.75,664.37
2016,10,1,10,15,950.0,78.5,1.4,15.0,722.5,865.39,658.94
2016,10,1,10,30,958.0,80.0,1.4,15.0,750.0,855.32,651.23
2016,10,1,10,45,963.0,80.5,1.4,15.5,770.0,838.13,637.67
2016,10,1,11,0,968.0,81.0,1.4,16.0,790.0,817.39,621.92
2016,10,1,11,15,971.0,81.5,1.4,16.0,802.0,791.7,604.06
2016,10,1,11,30,974.0,82.0,1.4,16.0,814.0,762.71,583.98
2016,10,1,11,45,974.5,82.5,1.45,16.5,817.5,728.86,558.37
