Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,12,0,975.0,83.0,1.5,17.0,821.0,692.11,529.9
2016,10,1,12,15,974.0,82.5,1.55,17.0,816.5,650.78,498.49
2016,10,1,12,30,973.0,82.0,1.6,17.0,812.0,607.02,464.39
2016,10,1,12,45,969.5,82.0,1.65,17.0,798.5,560.2,426.96
2016,10,1,13,0,966.0,82.0,1.7,17.0,785.0,511.53,386.92
2016,10,1,13,15,961.0,81.0,1.7,17.0,764.0,459.75,343.08
2016,10,1,13,30,956.0,80.0,1.7,17.0,743.0,406.71,297.03
2016,10,1,13,45,947.0,79.5,1.75,17.0,714.5,351.85,248.73
2016,10,1,14,0,938.0,79.0,1.8,17.0,686.0,296.57,199.63
2016,10,1,14,15,927.5,77.5,1.8,16.5,650.0,240.06,150.71
2016,10,1,14,30,917.0,76.0,1.8,16.0,614.0,183.8,105.17
2016,10,1,14,45,900.5,74.0,1.85,16.0,572.5,127.16,67.11
2016,10,1,15,0,884.0,72.0,1.9,16.0,531.0,71.88,45.96
2016,10,1,15,15,863.0,69.5,1.9,15.5,484.0,59.4,46.73
2016,10,1,15,30,842.0,67.0,1.9,15.0,437.0,50.57,39.22
2016,10,1,15,45,811.0,64.0,1.9,15.0,386.0,49.27,38.22
2016,10,1,16,0,780.0,61.0,1.9,15.0,335.0,47.99,37.19
2016,10,1,16,15,734.5,56.5,1.85,14.5,282.5,45.39,35.03
2016,10,1,16,30,689.0,52.0,1.8,14.0,230.0,42.79,32.75
2016,10,1,16,45,614.5,46.0,1.8,13.5,178.0,38.73,29.01
2016,10,1,17,0,540.0,40.0,1.8,13.0,126.0,31.75,22.47
2016,10,1,17,15,407.0,30.0,1.75,12.5,81.0,24.29,15.13
2016,10,1,17,30,274.0,20.0,1.7,12.0,36.0,16.63,0.29
2016,10,1,17,45,137.0,10.0,1.65,11.5,18.0,9.1,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,149.5,12.0,1.1,8.5,22.5,98.96,0.0
2016,10,2,6,30,299.0,24.0,1.1,9.0,45.0,249.88,165.24
2016,10,2,6,45,417.0,33.5,1.1,9.5,90.0,356.33,291.07
2016,10,2,7,0,535.0,43.0,1.1,10.0,135.0,461.72,382.28
2016,10,2,7,15,603.5,49.0,1.1,10.5,186.0,532.58,439.98
2016,10,2,7,30,672.0,55.0,1.1,11.0,237.0,600.42,492.04
2016,10,2,7,45,347.0,94.5,1.15,11.5,189.5,411.47,341.86
2016,10,2,8,0,22.0,134.0,1.2,12.0,142.0,149.55,121.54
2016,10,2,8,15,98.0,163.5,1.2,12.0,207.0,269.95,223.31
2016,10,2,8,30,174.0,193.0,1.2,12.0,272.0,365.05,299.82
2016,10,2,8,45,518.5,133.0,1.2,12.5,400.0,607.88,491.84
2016,10,2,9,0,863.0,73.0,1.2,13.0,528.0,820.89,641.03
2016,10,2,9,15,468.0,168.0,1.2,13.0,417.0,602.49,477.8
2016,10,2,9,30,73.0,263.0,1.2,13.0,306.0,328.35,261.13
2016,10,2,9,45,120.0,286.0,1.3,13.5,362.0,401.45,319.44
2016,10,2,10,0,167.0,309.0,1.4,14.0,418.0,458.24,362.04
2016,10,2,10,15,142.5,321.0,1.45,14.0,416.5,443.08,348.91
2016,10,2,10,30,118.0,333.0,1.5,14.0,415.0,416.53,327.87
2016,10,2,10,45,174.0,342.5,1.55,14.0,467.0,472.26,370.8
2016,10,2,11,0,230.0,352.0,1.6,14.0,519.0,513.3,401.62
2016,10,2,11,15,193.0,360.0,1.65,14.0,502.0,481.97,376.76
2016,10,2,11,30,156.0,368.0,1.7,14.0,485.0,451.8,353.26
2016,10,2,11,45,78.0,221.5,1.75,14.0,280.0,256.49,202.91
2016,10,2,12,0,0.0,75.0,1.8,14.0,75.0,66.55,49.51
2016,10,2,12,15,126.0,217.0,1.8,14.0,311.0,268.36,213.88
2016,10,2,12,30,252.0,359.0,1.8,14.0,547.0,446.93,349.74
2016,10,2,12,45,267.5,349.0,1.85,14.5,545.5,428.53,333.21
2016,10,2,13,0,283.0,339.0,1.9,15.0,544.0,407.69,315.72
2016,10,2,13,15,221.5,335.5,1.9,14.5,493.5,362.4,280.97
2016,10,2,13,30,160.0,332.0,1.9,14.0,443.0,320.86,249.47
2016,10,2,13,45,126.5,314.0,1.9,14.0,399.5,283.5,220.51
2016,10,2,14,0,93.0,296.0,1.9,14.0,356.0,256.15,199.72
2016,10,2,14,15,65.5,266.0,1.9,14.0,307.0,220.65,172.61
2016,10,2,14,30,38.0,236.0,1.9,14.0,258.0,188.92,148.76
2016,10,2,14,45,447.0,156.0,1.95,14.0,386.5,135.84,91.92
2016,10,2,15,0,856.0,76.0,2.0,14.0,515.0,69.99,56.09
2016,10,2,15,15,834.0,73.0,2.0,13.5,469.0,53.87,42.25
2016,10,2,15,30,812.0,70.0,2.0,13.0,423.0,52.75,41.51
2016,10,2,15,45,778.5,67.0,2.0,13.0,373.0,51.55,40.58
2016,10,2,16,0,745.0,64.0,2.0,13.0,323.0,50.38,39.66
2016,10,2,16,15,697.0,59.0,1.95,12.5,271.0,47.48,37.2
2016,10,2,16,30,649.0,54.0,1.9,12.0,219.0,44.56,34.61
2016,10,2,16,45,565.5,48.0,1.9,12.0,167.5,37.14,27.75
2016,10,2,17,0,482.0,42.0,1.9,12.0,116.0,33.55,24.11
2016,10,2,17,15,345.0,31.0,1.8,11.5,73.5,25.29,15.86
2016,10,2,17,30,208.0,20.0,1.7,11.0,31.0,16.77,0.0
2016,10,2,17,45,104.0,10.0,1.6,10.5,15.5,9.1,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,132.5,11.5,0.9,8.5,20.5,88.15,0.0
2016,10,3,6,30,265.0,23.0,0.8,9.0,41.0,225.25,140.22
2016,10,3,6,45,385.5,33.0,0.75,9.5,85.0,333.79,271.35
2016,10,3,7,0,506.0,43.0,0.7,10.0,129.0,440.08,362.7
2016,10,3,7,15,575.5,49.5,0.7,10.0,178.5,511.27,421.34
2016,10,3,7,30,645.0,56.0,0.7,10.0,228.0,584.51,478.19
2016,10,3,7,45,408.5,101.5,0.7,10.5,218.5,466.96,384.67
2016,10,3,8,0,172.0,147.0,0.7,11.0,209.0,312.07,257.69
2016,10,3,8,15,146.5,169.5,0.65,11.5,227.5,316.97,260.51
2016,10,3,8,30,121.0,192.0,0.6,12.0,246.0,320.03,260.49
2016,10,3,8,45,85.0,204.0,0.6,12.5,243.5,285.01,230.58
2016,10,3,9,0,49.0,216.0,0.6,13.0,241.0,264.26,212.09
2016,10,3,9,15,50.0,233.0,0.6,13.0,260.5,279.95,223.89
2016,10,3,9,30,51.0,250.0,0.6,13.0,280.0,295.23,235.05
2016,10,3,9,45,49.0,262.5,0.65,13.5,293.0,302.61,239.69
2016,10,3,10,0,47.0,275.0,0.7,14.0,306.0,309.74,244.21
2016,10,3,10,15,36.0,270.5,0.7,14.0,295.0,291.62,229.43
2016,10,3,10,30,25.0,266.0,0.7,14.0,284.0,263.92,207.47
2016,10,3,10,45,18.5,249.0,0.75,14.5,262.5,240.59,188.81
2016,10,3,11,0,12.0,232.0,0.8,15.0,241.0,218.21,170.84
2016,10,3,11,15,14.0,244.5,0.8,15.0,255.0,229.75,179.84
2016,10,3,11,30,16.0,257.0,0.8,15.0,269.0,240.89,188.34
2016,10,3,11,45,41.0,300.0,0.85,15.0,331.0,298.11,232.78
2016,10,3,12,0,66.0,343.0,0.9,15.0,393.0,346.63,269.49
2016,10,3,12,15,44.5,311.0,0.9,15.0,344.5,299.83,233.26
2016,10,3,12,30,23.0,279.0,0.9,15.0,296.0,256.0,199.63
2016,10,3,12,45,14.5,235.0,0.95,15.0,246.0,212.1,165.78
2016,10,3,13,0,6.0,191.0,1.0,15.0,196.0,169.54,132.49
2016,10,3,13,15,18.5,231.5,0.95,15.0,245.0,206.97,162.19
2016,10,3,13,30,31.0,272.0,0.9,15.0,294.0,235.7,184.27
2016,10,3,13,45,37.0,269.5,0.9,15.0,294.5,230.19,179.66
2016,10,3,14,0,43.0,267.0,0.9,15.0,295.0,223.65,174.37
2016,10,3,14,15,23.5,220.0,0.9,14.5,235.5,188.16,147.56
2016,10,3,14,30,4.0,173.0,0.9,14.0,176.0,147.0,116.02
2016,10,3,14,45,3.0,165.0,0.9,14.0,167.5,139.05,110.07
2016,10,3,15,0,2.0,157.0,0.9,14.0,159.0,131.1,108.85
2016,10,3,15,15,390.5,113.5,0.9,14.0,281.5,75.66,61.21
2016,10,3,15,30,779.0,70.0,0.9,14.0,404.0,52.66,41.27
2016,10,3,15,45,744.0,67.0,0.9,14.0,355.0,51.48,40.39
2016,10,3,16,0,709.0,64.0,0.9,14.0,306.0,50.34,39.49
2016,10,3,16,15,661.0,59.0,0.85,13.5,256.0,47.48,37.07
2016,10,3,16,30,613.0,54.0,0.8,13.0,206.0,40.79,31.11
2016,10,3,16,45,532.0,47.0,0.8,13.0,157.0,36.36,26.94
2016,10,3,17,0,451.0,40.0,0.8,13.0,108.0,31.89,22.51
2016,10,3,17,15,314.5,29.0,0.75,12.5,67.0,23.59,14.14
2016,10,3,17,30,178.0,18.0,0.7,12.0,26.0,15.0,0.0
2016,10,3,17,45,89.0,9.0,0.65,12.0,13.0,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,15,84.5,12.5,0.75,10.0,18.0,60.69,0.0
2016,10,4,6,30,169.0,25.0,0.8,10.0,36.0,166.14,94.3
2016,10,4,6,45,274.0,40.0,0.9,10.5,77.0,267.52,216.8
2016,10,4,7,0,379.0,55.0,1.0,11.0,118.0,363.93,301.5
2016,10,4,7,15,455.5,65.0,1.0,11.0,167.0,441.99,367.47
2016,10,4,7,30,532.0,75.0,1.0,11.0,216.0,522.12,431.98
2016,10,4,7,45,322.0,111.0,1.0,11.5,201.5,395.74,328.67
2016,10,4,8,0,112.0,147.0,1.0,12.0,187.0,264.69,218.47
2016,10,4,8,15,95.5,166.5,0.95,12.0,204.0,257.5,212.22
2016,10,4,8,30,79.0,186.0,0.9,12.0,221.0,263.34,215.57
2016,10,4,8,45,84.5,207.0,0.9,12.5,248.0,288.33,234.43
2016,10,4,9,0,90.0,228.0,0.9,13.0,275.0,312.74,252.38
2016,10,4,9,15,74.5,240.5,0.9,13.0,281.0,309.07,248.05
2016,10,4,9,30,59.0,253.0,0.9,13.0,287.0,305.25,243.86
2016,10,4,9,45,30.5,208.5,0.95,13.5,226.5,229.08,182.47
2016,10,4,10,0,2.0,164.0,1.0,14.0,166.0,150.29,118.28
2016,10,4,10,15,159.0,237.5,1.0,14.0,347.0,367.69,293.94
2016,10,4,10,30,316.0,311.0,1.0,14.0,528.0,570.68,445.09
2016,10,4,10,45,296.0,325.0,1.0,14.5,533.0,556.49,430.5
2016,10,4,11,0,276.0,339.0,1.0,15.0,538.0,541.52,417.67
2016,10,4,11,15,376.5,311.0,1.05,15.0,587.0,571.78,441.32
2016,10,4,11,30,477.0,283.0,1.1,15.0,636.0,602.78,464.3
2016,10,4,11,45,704.5,190.5,1.2,15.5,713.5,645.7,496.83
2016,10,4,12,0,932.0,98.0,1.3,16.0,791.0,666.81,512.17
2016,10,4,12,15,931.0,98.0,1.35,16.0,786.5,627.22,481.24
2016,10,4,12,30,930.0,98.0,1.4,16.0,782.0,585.31,448.3
2016,10,4,12,45,932.0,94.5,1.5,16.0,770.0,539.67,411.86
2016,10,4,13,0,934.0,91.0,1.6,16.0,758.0,491.89,372.45
2016,10,4,13,15,928.0,90.0,1.65,16.0,737.0,441.11,329.26
2016,10,4,13,30,922.0,89.0,1.7,16.0,716.0,389.25,283.99
2016,10,4,13,45,915.5,87.0,1.8,16.0,687.5,335.59,236.48
2016,10,4,14,0,909.0,85.0,1.9,16.0,659.0,281.35,188.22
2016,10,4,14,15,897.0,83.0,1.95,15.5,623.5,225.79,140.57
2016,10,4,14,30,885.0,81.0,2.0,15.0,588.0,170.68,97.21
2016,10,4,14,45,870.5,78.5,2.05,15.0,547.0,115.73,62.83
2016,10,4,15,0,856.0,76.0,2.1,15.0,506.0,55.31,43.11
2016,10,4,15,15,833.5,73.0,2.1,14.5,459.5,54.2,42.42
2016,10,4,15,30,811.0,70.0,2.1,14.0,413.0,53.08,41.66
2016,10,4,15,45,780.5,66.0,2.15,14.0,363.5,51.11,40.05
2016,10,4,16,0,750.0,62.0,2.2,14.0,314.0,49.1,38.37
2016,10,4,16,15,701.0,57.0,2.15,13.5,262.0,46.14,35.84
2016,10,4,16,30,652.0,52.0,2.1,13.0,210.0,43.16,33.18
2016,10,4,16,45,573.0,45.0,2.1,13.0,159.5,34.99,25.64
2016,10,4,17,0,494.0,38.0,2.1,13.0,109.0,30.41,21.11
2016,10,4,17,15,347.5,27.5,2.0,12.5,67.0,22.45,12.85
2016,10,4,17,30,201.0,17.0,1.9,12.0,25.0,15.46,0.0
2016,10,4,17,45,100.5,8.5,1.85,11.5,12.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,125.5,11.0,1.2,7.5,19.0,82.94,0.0
2016,10,5,6,30,251.0,22.0,1.2,8.0,38.0,210.84,109.54
2016,10,5,6,45,387.0,32.0,1.3,9.0,83.0,331.31,269.52
2016,10,5,7,0,523.0,42.0,1.4,10.0,128.0,447.31,370.97
2016,10,5,7,15,597.5,49.0,1.4,10.5,179.5,522.69,433.65
2016,10,5,7,30,672.0,56.0,1.4,11.0,231.0,594.74,489.93
2016,10,5,7,45,722.5,59.5,1.45,11.5,284.0,651.82,532.27
2016,10,5,8,0,773.0,63.0,1.5,12.0,337.0,708.11,572.23
2016,10,5,8,15,804.0,66.5,1.45,12.5,387.0,747.63,597.54
2016,10,5,8,30,835.0,70.0,1.4,13.0,437.0,784.97,620.55
2016,10,5,8,45,859.5,72.0,1.35,13.5,483.5,812.52,636.01
2016,10,5,9,0,884.0,74.0,1.3,14.0,530.0,829.76,644.08
2016,10,5,9,15,900.0,76.0,1.25,14.0,571.0,844.34,651.56
2016,10,5,9,30,916.0,78.0,1.2,14.0,612.0,855.53,656.76
2016,10,5,9,45,930.5,78.0,1.2,14.5,647.0,859.59,656.74
2016,10,5,10,0,945.0,78.0,1.2,15.0,682.0,860.03,654.51
2016,10,5,10,15,953.0,79.5,1.2,15.0,709.5,853.22,648.79
2016,10,5,10,30,961.0,81.0,1.2,15.0,737.0,842.7,640.81
2016,10,5,10,45,968.0,80.5,1.25,15.5,757.5,825.55,628.0
2016,10,5,11,0,975.0,80.0,1.3,16.0,778.0,804.81,612.91
2016,10,5,11,15,978.0,80.5,1.3,16.0,789.5,778.71,594.75
2016,10,5,11,30,981.0,81.0,1.3,16.0,801.0,749.29,573.79
2016,10,5,11,45,983.0,80.5,1.35,16.5,805.0,715.04,547.48
2016,10,5,12,0,985.0,80.0,1.4,17.0,809.0,677.81,518.52
2016,10,5,12,15,984.0,80.0,1.45,17.0,803.5,636.5,486.85
2016,10,5,12,30,983.0,80.0,1.5,17.0,798.0,592.72,452.43
2016,10,5,12,45,976.0,81.5,1.6,17.0,784.0,545.11,414.33
2016,10,5,13,0,969.0,83.0,1.7,17.0,770.0,495.89,373.68
2016,10,5,13,15,963.5,82.0,1.7,17.0,748.0,443.77,329.15
2016,10,5,13,30,958.0,81.0,1.7,17.0,726.0,390.45,282.52
2016,10,5,13,45,949.0,80.0,1.75,17.0,697.0,335.18,233.67
2016,10,5,14,0,940.0,79.0,1.8,17.0,668.0,279.52,184.38
2016,10,5,14,15,927.5,77.5,1.8,17.0,631.5,222.72,135.77
2016,10,5,14,30,915.0,76.0,1.8,17.0,595.0,166.4,92.05
2016,10,5,14,45,897.0,74.0,1.85,17.0,552.5,110.07,58.3
2016,10,5,15,0,879.0,72.0,1.9,17.0,510.0,61.15,47.85
2016,10,5,15,15,855.5,69.5,1.9,16.5,462.5,51.95,40.12
2016,10,5,15,30,832.0,67.0,1.9,16.0,415.0,51.09,39.59
2016,10,5,15,45,794.5,64.0,1.9,16.0,363.5,49.77,38.55
2016,10,5,16,0,757.0,61.0,1.9,16.0,312.0,48.48,37.51
2016,10,5,16,15,706.0,56.0,1.85,15.5,259.5,45.47,34.95
2016,10,5,16,30,655.0,51.0,1.8,15.0,207.0,42.45,32.26
2016,10,5,16,45,568.0,44.5,1.75,14.5,156.0,34.72,25.2
2016,10,5,17,0,481.0,38.0,1.7,14.0,105.0,30.57,21.08
2016,10,5,17,15,327.0,27.0,1.65,13.0,63.5,22.15,12.17
2016,10,5,17,30,173.0,16.0,1.6,12.0,22.0,14.55,0.0
2016,10,5,17,45,86.5,8.0,1.6,11.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,129.0,10.5,0.9,8.5,18.0,84.18,0.0
2016,10,6,6,30,258.0,21.0,0.8,9.0,36.0,211.89,93.58
2016,10,6,6,45,391.0,30.5,0.75,9.5,80.0,330.93,266.23
2016,10,6,7,0,524.0,40.0,0.7,10.0,124.0,443.73,364.34
2016,10,6,7,15,597.0,46.5,0.7,10.5,175.0,510.95,419.69
2016,10,6,7,30,670.0,53.0,0.7,11.0,226.0,587.39,478.46
2016,10,6,7,45,718.0,57.0,0.75,11.5,277.5,642.75,518.8
2016,10,6,8,0,766.0,61.0,0.8,12.0,329.0,697.34,556.95
2016,10,6,8,15,796.5,64.5,0.8,12.5,378.5,736.17,581.71
2016,10,6,8,30,827.0,68.0,0.8,13.0,428.0,772.85,604.35
2016,10,6,8,45,850.5,70.0,0.85,13.5,473.5,791.93,615.02
2016,10,6,9,0,874.0,72.0,0.9,14.0,519.0,815.68,629.06
2016,10,6,9,15,889.0,74.0,0.9,14.5,559.5,829.35,635.24
2016,10,6,9,30,904.0,76.0,0.9,15.0,600.0,839.67,639.34
2016,10,6,9,45,921.0,75.0,0.95,16.0,635.0,844.59,639.57
2016,10,6,10,0,938.0,74.0,1.0,17.0,670.0,845.94,637.58
2016,10,6,10,15,945.5,75.0,1.0,17.5,697.0,838.27,630.17
2016,10,6,10,30,953.0,76.0,1.0,18.0,724.0,826.97,620.62
2016,10,6,10,45,957.5,77.0,1.0,18.5,743.0,809.74,607.31
2016,10,6,11,0,962.0,78.0,1.0,19.0,762.0,789.01,591.87
2016,10,6,11,15,964.5,78.5,1.0,19.0,773.0,762.9,574.02
2016,10,6,11,30,967.0,79.0,1.0,19.0,784.0,733.55,553.28
2016,10,6,11,45,967.5,79.0,1.0,19.5,787.0,699.3,526.92
2016,10,6,12,0,968.0,79.0,1.0,20.0,790.0,662.21,498.14
2016,10,6,12,15,967.0,79.0,1.0,20.0,785.0,621.57,467.18
2016,10,6,12,30,966.0,79.0,1.0,20.0,780.0,578.51,433.65
2016,10,6,12,45,963.0,78.0,1.05,20.0,766.5,531.37,396.52
2016,10,6,13,0,960.0,77.0,1.1,20.0,753.0,482.4,356.75
2016,10,6,13,15,954.5,76.0,1.1,20.0,732.0,430.85,313.53
2016,10,6,13,30,949.0,75.0,1.1,20.0,711.0,378.13,268.23
2016,10,6,13,45,940.5,74.0,1.15,20.0,682.0,323.63,220.9
2016,10,6,14,0,932.0,73.0,1.2,20.0,653.0,268.7,173.12
2016,10,6,14,15,920.5,71.5,1.2,20.0,617.5,212.7,126.1
2016,10,6,14,30,909.0,70.0,1.2,20.0,582.0,157.08,84.03
2016,10,6,14,45,892.5,68.5,1.2,20.0,540.0,101.76,52.49
2016,10,6,15,0,876.0,67.0,1.2,20.0,498.0,57.7,44.31
2016,10,6,15,15,854.0,64.0,1.2,19.5,451.5,55.59,42.79
2016,10,6,15,30,832.0,61.0,1.2,19.0,405.0,53.4,41.12
2016,10,6,15,45,799.0,58.0,1.25,19.0,355.0,45.21,34.1
2016,10,6,16,0,766.0,55.0,1.3,19.0,305.0,43.75,32.91
2016,10,6,16,15,717.5,50.5,1.25,18.0,253.5,40.98,30.64
2016,10,6,16,30,669.0,46.0,1.2,17.0,202.0,38.2,28.23
2016,10,6,16,45,587.0,39.5,1.15,16.0,151.5,33.49,23.93
2016,10,6,17,0,505.0,33.0,1.1,15.0,101.0,28.75,19.35
2016,10,6,17,15,252.5,26.5,1.1,14.0,60.5,21.77,11.28
2016,10,6,17,30,0.0,20.0,1.1,13.0,20.0,18.19,0.0
2016,10,6,17,45,0.0,10.0,1.1,12.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,15,141.0,9.5,1.0,10.5,17.5,89.84,0.0
2016,10,7,6,30,282.0,19.0,0.9,11.0,35.0,222.36,76.45
2016,10,7,6,45,411.0,28.5,0.85,11.5,78.5,340.13,270.47
2016,10,7,7,0,540.0,38.0,0.8,12.0,122.0,443.04,361.52
2016,10,7,7,15,610.5,44.0,0.8,12.5,172.5,515.55,420.74
2016,10,7,7,30,681.0,50.0,0.8,13.0,223.0,589.46,477.39
2016,10,7,7,45,725.5,54.0,0.85,13.5,274.0,642.05,515.64
2016,10,7,8,0,770.0,58.0,0.9,14.0,325.0,693.8,551.67
2016,10,7,8,15,799.5,61.5,0.9,14.5,374.0,731.72,575.84
2016,10,7,8,30,829.0,65.0,0.9,15.0,423.0,767.47,597.85
2016,10,7,8,45,850.0,67.5,0.95,16.0,468.0,785.14,606.39
2016,10,7,9,0,871.0,70.0,1.0,17.0,513.0,807.38,618.18
2016,10,7,9,15,886.0,72.0,1.0,17.5,552.5,820.97,624.34
2016,10,7,9,30,901.0,74.0,1.0,18.0,592.0,831.22,628.4
2016,10,7,9,45,904.0,78.5,1.0,18.5,624.0,831.14,625.66
2016,10,7,10,0,907.0,83.0,1.0,19.0,656.0,827.49,620.82
2016,10,7,10,15,746.5,149.0,0.95,19.5,633.5,767.0,577.2
2016,10,7,10,30,586.0,215.0,0.9,20.0,611.0,688.11,518.09
2016,10,7,10,45,758.0,152.0,0.85,21.0,679.0,741.33,554.69
2016,10,7,11,0,930.0,89.0,0.8,22.0,747.0,773.03,572.75
2016,10,7,11,15,933.0,89.5,0.7,22.0,758.0,747.84,553.69
2016,10,7,11,30,936.0,90.0,0.6,22.0,769.0,719.49,531.96
2016,10,7,11,45,935.5,90.5,0.5,22.5,771.5,685.86,505.26
2016,10,7,12,0,935.0,91.0,0.4,23.0,774.0,649.52,476.5
2016,10,7,12,15,933.5,91.0,0.35,23.0,769.0,609.62,446.42
2016,10,7,12,30,932.0,91.0,0.3,23.0,764.0,567.44,414.06
2016,10,7,12,45,916.0,96.0,0.25,23.5,747.5,520.67,376.93
2016,10,7,13,0,900.0,101.0,0.2,24.0,731.0,473.07,338.5
2016,10,7,13,15,699.0,170.0,0.2,24.0,650.5,401.41,285.67
2016,10,7,13,30,498.0,239.0,0.2,24.0,570.0,349.29,248.34
2016,10,7,13,45,562.0,206.5,0.2,24.0,565.0,310.36,215.22
2016,10,7,14,0,626.0,174.0,0.2,24.0,560.0,264.92,176.13
2016,10,7,14,15,520.0,194.0,0.25,23.5,502.5,222.8,147.19
2016,10,7,14,30,414.0,214.0,0.3,23.0,445.0,191.0,129.0
2016,10,7,14,45,564.0,156.0,0.4,23.0,445.5,130.64,84.66
2016,10,7,15,0,714.0,98.0,0.5,23.0,446.0,64.34,49.3
2016,10,7,15,15,690.0,92.0,0.55,22.5,402.0,61.89,47.62
2016,10,7,15,30,666.0,86.0,0.6,22.0,358.0,59.34,45.7
2016,10,7,15,45,606.5,88.0,0.7,21.5,311.5,62.62,48.77
2016,10,7,16,0,547.0,90.0,0.8,21.0,265.0,66.55,52.37
2016,10,7,16,15,546.5,74.5,0.9,20.0,224.5,56.28,43.68
2016,10,7,16,30,546.0,59.0,1.0,19.0,184.0,45.48,34.32
2016,10,7,16,45,453.5,50.0,1.1,18.0,135.5,39.55,28.94
2016,10,7,17,0,361.0,41.0,1.2,17.0,87.0,33.52,23.15
2016,10,7,17,15,180.5,27.5,1.15,16.5,50.5,21.62,10.26
2016,10,7,17,30,0.0,14.0,1.1,16.0,14.0,12.73,0.0
2016,10,7,17,45,0.0,7.0,1.1,15.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,15,91.0,10.0,1.05,12.5,14.5,61.26,0.0
2016,10,8,6,30,182.0,20.0,0.9,13.0,29.0,160.0,33.73
2016,10,8,6,45,318.0,31.5,0.8,13.5,71.0,282.76,222.59
2016,10,8,7,0,454.0,43.0,0.7,14.0,113.0,396.86,321.77
2016,10,8,7,15,533.0,51.0,0.7,14.5,162.5,474.08,385.46
2016,10,8,7,30,612.0,59.0,0.7,15.0,212.0,553.81,446.7
2016,10,8,7,45,662.5,64.5,0.75,16.0,263.0,610.45,487.11
2016,10,8,8,0,713.0,70.0,0.8,17.0,314.0,661.9,521.93
2016,10,8,8,15,747.0,74.0,0.75,17.5,363.0,703.11,547.82
2016,10,8,8,30,781.0,78.0,0.7,18.0,412.0,742.26,571.37
2016,10,8,8,45,805.0,81.0,0.7,19.0,457.0,769.72,585.87
2016,10,8,9,0,829.0,84.0,0.7,20.0,502.0,794.32,598.25
2016,10,8,9,15,846.5,86.5,0.7,20.5,542.0,809.91,605.6
2016,10,8,9,30,864.0,89.0,0.7,21.0,582.0,822.16,610.87
2016,10,8,9,45,903.5,79.5,0.7,22.0,622.0,828.21,611.02
2016,10,8,10,0,943.0,70.0,0.7,23.0,662.0,837.55,613.51
2016,10,8,10,15,950.5,71.0,0.7,23.5,689.0,829.75,606.1
2016,10,8,10,30,958.0,72.0,0.7,24.0,716.0,818.29,596.74
2016,10,8,10,45,962.5,73.5,0.75,24.5,735.0,801.47,584.89
2016,10,8,11,0,967.0,75.0,0.8,25.0,754.0,781.1,570.87
2016,10,8,11,15,970.0,75.0,0.8,25.0,765.5,754.66,553.3
2016,10,8,11,30,973.0,75.0,0.8,25.0,777.0,724.96,532.56
2016,10,8,11,45,973.0,75.5,0.8,25.0,779.5,690.71,507.8
2016,10,8,12,0,973.0,76.0,0.8,25.0,782.0,653.62,480.57
2016,10,8,12,15,972.0,76.0,0.8,25.0,777.0,612.81,450.11
2016,10,8,12,30,971.0,76.0,0.8,25.0,772.0,569.58,417.09
2016,10,8,12,45,967.0,75.5,0.85,25.0,758.0,522.26,380.56
2016,10,8,13,0,963.0,75.0,0.9,25.0,744.0,473.17,341.47
2016,10,8,13,15,957.0,74.5,0.9,25.0,722.5,421.79,299.17
2016,10,8,13,30,951.0,74.0,0.9,25.0,701.0,369.27,254.89
2016,10,8,13,45,942.0,73.0,0.9,25.0,672.0,314.63,208.34
2016,10,8,14,0,933.0,72.0,0.9,25.0,643.0,259.62,161.64
2016,10,8,14,15,921.0,70.5,0.9,24.5,607.0,203.62,116.42
2016,10,8,14,30,909.0,69.0,0.9,24.0,571.0,148.05,76.53
2016,10,8,14,45,891.5,67.0,0.95,24.0,529.0,92.52,47.62
2016,10,8,15,0,874.0,65.0,1.0,24.0,487.0,56.34,42.45
2016,10,8,15,15,851.0,62.5,1.0,23.5,440.5,54.54,41.2
2016,10,8,15,30,828.0,60.0,1.0,23.0,394.0,52.66,39.82
2016,10,8,15,45,794.0,57.0,1.0,22.5,344.0,44.65,33.12
2016,10,8,16,0,760.0,54.0,1.0,22.0,294.0,43.16,31.99
2016,10,8,16,15,709.5,49.5,0.95,21.0,242.5,40.36,29.7
2016,10,8,16,30,659.0,45.0,0.9,20.0,191.0,37.57,27.27
2016,10,8,16,45,574.0,38.0,0.9,19.0,141.5,32.37,22.56
2016,10,8,17,0,489.0,31.0,0.9,18.0,92.0,27.12,17.51
2016,10,8,17,15,329.0,21.0,0.9,17.5,53.0,17.11,6.09
2016,10,8,17,30,169.0,11.0,0.9,17.0,14.0,10.01,0.0
2016,10,8,17,45,84.5,5.5,0.95,16.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,131.0,8.5,1.05,12.5,15.0,82.47,0.0
2016,10,9,6,30,262.0,17.0,0.9,13.0,30.0,203.6,12.54
2016,10,9,6,45,395.0,27.0,0.8,13.5,73.0,325.63,254.1
2016,10,9,7,0,528.0,37.0,0.7,14.0,116.0,430.08,347.31
2016,10,9,7,15,601.5,43.5,0.65,14.5,166.5,504.4,407.65
2016,10,9,7,30,675.0,50.0,0.6,15.0,217.0,580.32,465.02
2016,10,9,7,45,720.5,54.5,0.6,15.5,268.0,633.8,503.08
2016,10,9,8,0,766.0,59.0,0.6,16.0,319.0,686.46,538.76
2016,10,9,8,15,796.5,62.5,0.6,16.5,368.0,724.78,562.84
2016,10,9,8,30,827.0,66.0,0.6,17.0,417.0,760.93,584.78
2016,10,9,8,45,848.0,68.5,0.6,18.0,462.0,778.37,592.29
2016,10,9,9,0,869.0,71.0,0.6,19.0,507.0,800.26,602.91
2016,10,9,9,15,884.5,73.5,0.6,19.5,546.5,814.58,609.41
2016,10,9,9,30,900.0,76.0,0.6,20.0,586.0,825.55,613.83
2016,10,9,9,45,912.0,77.0,0.65,21.0,620.0,828.43,612.77
2016,10,9,10,0,924.0,78.0,0.7,22.0,654.0,827.76,609.63
2016,10,9,10,15,931.5,79.0,0.75,22.0,680.0,819.93,604.31
2016,10,9,10,30,939.0,80.0,0.8,22.0,706.0,808.52,596.83
2016,10,9,10,45,942.5,81.5,0.85,22.5,724.5,791.07,584.37
2016,10,9,11,0,946.0,83.0,0.9,23.0,743.0,770.21,569.78
2016,10,9,11,15,948.5,83.5,0.9,23.0,754.0,744.27,552.29
2016,10,9,11,30,951.0,84.0,0.9,23.0,765.0,715.17,531.08
2016,10,9,11,45,950.0,84.5,0.95,23.0,767.5,680.8,506.43
2016,10,9,12,0,949.0,85.0,1.0,23.0,770.0,643.73,479.28
2016,10,9,12,15,947.0,85.0,1.0,23.0,764.0,603.12,448.44
2016,10,9,12,30,945.0,85.0,1.0,23.0,758.0,560.22,415.14
2016,10,9,12,45,938.0,86.0,1.05,23.0,743.5,513.81,378.65
2016,10,9,13,0,931.0,87.0,1.1,23.0,729.0,465.92,339.87
2016,10,9,13,15,924.5,86.0,1.15,22.5,707.5,415.27,298.41
2016,10,9,13,30,918.0,85.0,1.2,22.0,686.0,363.62,254.87
2016,10,9,13,45,908.0,83.5,1.25,22.0,657.0,309.85,208.52
2016,10,9,14,0,898.0,82.0,1.3,22.0,628.0,255.89,162.23
2016,10,9,14,15,885.0,80.5,1.3,21.5,592.0,201.49,117.96
2016,10,9,14,30,872.0,79.0,1.3,21.0,556.0,147.66,79.41
2016,10,9,14,45,853.0,76.5,1.3,21.0,514.5,85.7,45.45
2016,10,9,15,0,834.0,74.0,1.3,21.0,473.0,54.51,41.47
2016,10,9,15,15,809.0,71.0,1.25,20.5,426.5,53.33,40.71
2016,10,9,15,30,784.0,68.0,1.2,20.0,380.0,52.15,39.92
2016,10,9,15,45,747.0,64.0,1.2,20.0,330.5,50.1,38.25
2016,10,9,16,0,710.0,60.0,1.2,20.0,281.0,48.05,36.54
2016,10,9,16,15,655.0,54.5,1.1,19.0,230.5,44.61,33.67
2016,10,9,16,30,600.0,49.0,1.0,18.0,180.0,37.66,27.57
2016,10,9,16,45,509.5,41.0,0.95,17.5,131.5,32.22,22.54
2016,10,9,17,0,419.0,33.0,0.9,17.0,83.0,26.68,17.11
2016,10,9,17,15,209.5,16.5,0.8,16.0,41.5,13.05,2.48
2016,10,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.0,9.5,13.0,11.82,0.0
2016,10,10,6,30,0.0,26.0,0.9,10.0,26.0,35.33,0.0
2016,10,10,6,45,228.0,34.0,0.85,10.5,67.5,226.54,178.18
2016,10,10,7,0,456.0,42.0,0.8,11.0,109.0,393.9,322.94
2016,10,10,7,15,535.5,49.5,0.75,11.0,158.0,470.29,387.26
2016,10,10,7,30,615.0,57.0,0.7,11.0,207.0,549.12,449.56
2016,10,10,7,45,667.0,62.0,0.7,11.5,258.0,605.78,491.26
2016,10,10,8,0,719.0,67.0,0.7,12.0,309.0,657.62,527.5
2016,10,10,8,15,753.0,71.0,0.7,12.5,357.5,698.52,554.35
2016,10,10,8,30,787.0,75.0,0.7,13.0,406.0,737.38,578.96
2016,10,10,8,45,813.0,77.5,0.7,13.5,451.5,765.59,595.48
2016,10,10,9,0,839.0,80.0,0.7,14.0,497.0,790.96,609.88
2016,10,10,9,15,856.0,82.5,0.75,14.5,537.0,805.95,617.87
2016,10,10,9,30,873.0,85.0,0.8,15.0,577.0,810.79,619.13
2016,10,10,9,45,891.0,84.5,0.85,15.5,612.0,816.59,621.31
2016,10,10,10,0,909.0,84.0,0.9,16.0,647.0,818.88,621.22
2016,10,10,10,15,917.5,85.0,0.95,16.5,673.5,811.81,614.95
2016,10,10,10,30,926.0,86.0,1.0,17.0,700.0,801.17,606.54
2016,10,10,10,45,930.5,87.0,1.05,17.5,719.0,784.0,593.83
2016,10,10,11,0,935.0,88.0,1.1,18.0,738.0,763.43,578.96
2016,10,10,11,15,938.0,88.5,1.1,18.0,749.0,737.98,560.88
2016,10,10,11,30,941.0,89.0,1.1,18.0,760.0,709.37,539.39
2016,10,10,11,45,941.0,89.5,1.15,18.0,762.5,675.83,514.53
2016,10,10,12,0,941.0,90.0,1.2,18.0,765.0,639.55,487.1
2016,10,10,12,15,687.5,188.5,1.2,18.0,679.5,549.98,418.7
2016,10,10,12,30,434.0,287.0,1.2,18.0,594.0,469.69,357.61
2016,10,10,12,45,671.5,192.5,1.25,18.0,657.5,475.31,359.96
2016,10,10,13,0,909.0,98.0,1.3,18.0,721.0,462.02,344.47
2016,10,10,13,15,902.0,97.0,1.3,17.5,699.0,412.07,302.17
2016,10,10,13,30,895.0,96.0,1.3,17.0,677.0,361.21,258.25
2016,10,10,13,45,882.0,95.5,1.3,17.0,647.5,308.46,211.93
2016,10,10,14,0,869.0,95.0,1.3,17.0,618.0,249.81,161.41
2016,10,10,14,15,854.5,93.0,1.3,16.5,582.5,195.62,116.91
2016,10,10,14,30,840.0,91.0,1.3,16.0,547.0,142.34,78.62
2016,10,10,14,45,817.0,89.0,1.3,16.0,504.5,89.89,52.58
2016,10,10,15,0,794.0,87.0,1.3,16.0,462.0,64.13,50.76
2016,10,10,15,15,766.0,83.0,1.25,15.5,416.0,62.5,49.64
2016,10,10,15,30,738.0,79.0,1.2,15.0,370.0,55.39,43.63
2016,10,10,15,45,694.5,75.0,1.2,15.0,320.0,53.87,42.42
2016,10,10,16,0,651.0,71.0,1.2,15.0,270.0,52.39,41.18
2016,10,10,16,15,590.5,64.0,1.15,14.5,220.0,48.42,37.71
2016,10,10,16,30,530.0,57.0,1.1,14.0,170.0,44.39,34.02
2016,10,10,16,45,432.5,47.0,1.1,13.5,123.0,37.5,27.55
2016,10,10,17,0,335.0,37.0,1.1,13.0,76.0,30.45,20.54
2016,10,10,17,15,167.5,18.5,1.05,12.5,38.0,14.92,2.31
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,80.0,8.5,0.7,9.0,12.0,7.73,0.0
2016,10,11,6,30,160.0,17.0,0.7,9.0,24.0,138.16,0.0
2016,10,11,6,45,292.0,30.0,0.75,9.5,64.0,261.51,204.06
2016,10,11,7,0,424.0,43.0,0.8,10.0,104.0,372.04,305.74
2016,10,11,7,15,505.0,51.0,0.8,10.0,152.5,449.14,372.03
2016,10,11,7,30,586.0,59.0,0.8,10.0,201.0,528.68,436.48
2016,10,11,7,45,293.0,65.0,0.8,10.5,136.0,321.0,269.26
2016,10,11,8,0,0.0,71.0,0.8,11.0,71.0,63.46,48.9
2016,10,11,8,15,0.0,85.0,0.8,11.5,85.0,76.75,60.46
2016,10,11,8,30,0.0,99.0,0.8,12.0,99.0,89.96,71.3
2016,10,11,8,45,1.5,128.0,0.85,12.5,129.0,119.6,95.74
2016,10,11,9,0,3.0,157.0,0.9,13.0,159.0,149.16,119.6
2016,10,11,9,15,30.5,198.0,0.85,13.0,215.5,224.38,180.97
2016,10,11,9,30,58.0,239.0,0.8,13.0,272.0,288.48,231.49
2016,10,11,9,45,248.0,239.5,0.8,13.5,390.5,461.64,367.66
2016,10,11,10,0,438.0,240.0,0.8,14.0,509.0,615.83,480.75
2016,10,11,10,15,428.0,254.5,0.75,14.0,527.0,611.22,473.57
2016,10,11,10,30,418.0,269.0,0.7,14.0,545.0,594.55,459.91
2016,10,11,10,45,438.0,268.5,0.7,14.5,564.5,603.9,465.05
2016,10,11,11,0,458.0,268.0,0.7,15.0,584.0,600.58,460.98
2016,10,11,11,15,699.5,176.5,0.7,15.0,667.5,662.95,508.03
2016,10,11,11,30,941.0,85.0,0.7,15.0,751.0,701.28,535.87
2016,10,11,11,45,941.5,85.5,0.7,15.0,753.5,668.11,509.9
2016,10,11,12,0,942.0,86.0,0.7,15.0,756.0,632.18,482.31
2016,10,11,12,15,730.0,168.5,0.75,15.0,686.0,552.01,421.58
2016,10,11,12,30,518.0,251.0,0.8,15.0,616.0,479.45,366.59
2016,10,11,12,45,463.5,267.5,0.85,15.5,589.5,438.67,334.51
2016,10,11,13,0,409.0,284.0,0.9,16.0,563.0,402.23,305.3
2016,10,11,13,15,454.5,256.5,0.95,15.5,557.5,369.15,278.19
2016,10,11,13,30,500.0,229.0,1.0,15.0,552.0,332.74,247.1
2016,10,11,13,45,524.0,209.5,1.05,15.0,535.0,292.31,211.95
2016,10,11,14,0,548.0,190.0,1.1,15.0,518.0,249.34,174.61
2016,10,11,14,15,517.0,188.0,1.15,15.0,482.5,208.24,142.3
2016,10,11,14,30,486.0,186.0,1.2,15.0,447.0,170.11,115.95
2016,10,11,14,45,485.5,170.0,1.25,15.0,414.0,126.77,91.2
