Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,15,0,485.0,154.0,1.3,15.0,381.0,103.29,85.01
2016,10,11,15,15,605.0,117.0,1.3,14.5,371.5,81.18,66.2
2016,10,11,15,30,725.0,80.0,1.3,14.0,362.0,56.24,44.56
2016,10,11,15,45,685.0,75.0,1.35,14.0,313.0,54.02,42.74
2016,10,11,16,0,645.0,70.0,1.4,14.0,264.0,51.78,40.81
2016,10,11,16,15,583.5,63.0,1.4,13.5,214.0,47.78,37.28
2016,10,11,16,30,522.0,56.0,1.4,13.0,164.0,43.72,33.52
2016,10,11,16,45,423.0,46.0,1.4,12.5,117.5,36.8,26.99
2016,10,11,17,0,324.0,36.0,1.4,12.0,71.0,29.73,19.83
2016,10,11,17,15,162.0,18.0,1.3,11.5,35.5,14.6,0.13
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,75.0,8.0,0.85,8.5,11.0,7.28,0.0
2016,10,12,6,30,150.0,16.0,0.8,9.0,22.0,103.8,0.0
2016,10,12,6,45,291.0,28.5,0.75,9.5,62.0,258.42,199.57
2016,10,12,7,0,432.0,41.0,0.7,10.0,102.0,373.65,306.13
2016,10,12,7,15,514.5,49.5,0.65,10.0,151.0,452.07,373.09
2016,10,12,7,30,597.0,58.0,0.6,10.0,200.0,533.18,438.03
2016,10,12,7,45,654.0,62.5,0.55,10.5,250.5,592.08,481.27
2016,10,12,8,0,711.0,67.0,0.5,11.0,301.0,646.11,518.69
2016,10,12,8,15,745.5,71.0,0.5,11.5,349.5,686.95,545.56
2016,10,12,8,30,780.0,75.0,0.5,12.0,398.0,725.76,570.21
2016,10,12,8,45,807.5,77.5,0.5,12.5,443.0,754.81,587.37
2016,10,12,9,0,835.0,80.0,0.5,13.0,488.0,781.04,602.39
2016,10,12,9,15,852.0,82.5,0.55,13.0,528.0,795.79,611.38
2016,10,12,9,30,869.0,85.0,0.6,13.0,568.0,807.19,618.35
2016,10,12,9,45,881.5,86.5,0.65,13.5,601.0,804.02,614.4
2016,10,12,10,0,894.0,88.0,0.7,14.0,634.0,804.07,613.01
2016,10,12,10,15,902.0,89.5,0.75,14.0,660.5,797.11,608.05
2016,10,12,10,30,910.0,91.0,0.8,14.0,687.0,786.64,600.9
2016,10,12,10,45,914.5,92.5,0.9,14.5,705.5,770.09,589.35
2016,10,12,11,0,919.0,94.0,1.0,15.0,724.0,750.19,575.51
2016,10,12,11,15,922.0,94.5,1.05,14.5,734.5,724.96,558.32
2016,10,12,11,30,925.0,95.0,1.1,14.0,745.0,696.63,538.21
2016,10,12,11,45,926.5,94.5,1.15,14.0,747.5,663.42,513.1
2016,10,12,12,0,928.0,94.0,1.2,14.0,750.0,627.46,485.35
2016,10,12,12,15,926.5,93.5,1.2,14.0,744.5,587.28,453.34
2016,10,12,12,30,925.0,93.0,1.2,14.0,739.0,544.87,418.81
2016,10,12,12,45,929.0,89.0,1.25,14.5,727.0,499.82,380.85
2016,10,12,13,0,933.0,85.0,1.3,15.0,715.0,452.52,340.0
2016,10,12,13,15,668.0,173.5,1.25,15.0,617.5,377.41,281.79
2016,10,12,13,30,403.0,262.0,1.2,15.0,520.0,329.09,246.98
2016,10,12,13,45,353.5,260.5,1.15,15.0,479.5,288.71,214.86
2016,10,12,14,0,304.0,259.0,1.1,15.0,439.0,252.87,187.1
2016,10,12,14,15,586.0,168.0,1.15,15.0,489.0,201.44,133.93
2016,10,12,14,30,868.0,77.0,1.2,15.0,539.0,134.29,72.77
2016,10,12,14,45,660.5,117.5,1.3,15.0,453.5,92.52,61.53
2016,10,12,15,0,453.0,158.0,1.4,15.0,368.0,105.98,87.45
2016,10,12,15,15,615.0,111.5,1.45,14.5,365.5,77.32,62.85
2016,10,12,15,30,777.0,65.0,1.5,14.0,363.0,50.22,39.24
2016,10,12,15,45,742.5,60.5,1.6,13.5,314.5,47.69,37.19
2016,10,12,16,0,708.0,56.0,1.7,13.0,266.0,45.13,35.02
2016,10,12,16,15,650.5,50.5,1.55,12.5,215.5,41.56,31.85
2016,10,12,16,30,593.0,45.0,1.4,12.0,165.0,37.97,28.49
2016,10,12,16,45,497.0,37.0,1.3,11.5,118.0,29.21,20.32
2016,10,12,17,0,401.0,29.0,1.2,11.0,71.0,23.53,14.44
2016,10,12,17,15,200.5,14.5,1.1,10.5,35.5,11.58,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.0,8.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,0.9,8.0,17.0,15.46,0.0
2016,10,13,6,45,121.5,31.5,0.8,8.5,48.0,140.73,106.48
2016,10,13,7,0,243.0,46.0,0.7,9.0,79.0,252.78,208.96
2016,10,13,7,15,282.0,62.5,0.7,9.0,116.5,304.29,254.88
2016,10,13,7,30,321.0,79.0,0.7,9.0,154.0,356.92,299.8
2016,10,13,7,45,341.0,96.5,0.75,9.5,193.0,397.39,332.4
2016,10,13,8,0,361.0,114.0,0.8,10.0,232.0,437.01,363.02
2016,10,13,8,15,375.0,130.0,0.8,10.5,269.0,469.1,386.32
2016,10,13,8,30,389.0,146.0,0.8,11.0,306.0,499.74,407.82
2016,10,13,8,45,434.0,155.0,0.8,11.5,351.0,545.15,440.56
2016,10,13,9,0,479.0,164.0,0.8,12.0,396.0,589.26,471.31
2016,10,13,9,15,682.0,118.0,0.75,12.5,478.0,702.31,552.93
2016,10,13,9,30,885.0,72.0,0.7,13.0,560.0,794.26,612.75
2016,10,13,9,45,720.5,132.0,0.7,13.5,545.0,734.73,567.69
2016,10,13,10,0,556.0,192.0,0.7,14.0,530.0,653.46,506.16
2016,10,13,10,15,545.5,206.0,0.7,14.5,549.0,647.56,500.4
2016,10,13,10,30,535.0,220.0,0.7,15.0,568.0,639.33,492.12
2016,10,13,10,45,520.5,232.5,0.7,15.5,579.0,624.53,479.28
2016,10,13,11,0,506.0,245.0,0.7,16.0,590.0,607.96,465.31
2016,10,13,11,15,510.5,248.0,0.7,16.0,600.0,593.7,454.21
2016,10,13,11,30,515.0,251.0,0.7,16.0,610.0,577.34,441.45
2016,10,13,11,45,525.0,245.0,0.75,16.5,612.5,554.18,423.5
2016,10,13,12,0,535.0,239.0,0.8,17.0,615.0,528.95,403.76
2016,10,13,12,15,505.0,251.0,0.8,17.0,604.0,495.97,378.02
2016,10,13,12,30,475.0,263.0,0.8,17.0,593.0,463.57,352.51
2016,10,13,12,45,459.5,264.0,0.85,17.0,578.0,429.64,325.88
2016,10,13,13,0,444.0,265.0,0.9,17.0,563.0,396.09,299.04
2016,10,13,13,15,489.5,239.0,0.9,17.0,558.0,363.44,271.19
2016,10,13,13,30,535.0,213.0,0.9,17.0,553.0,326.28,238.7
2016,10,13,13,45,555.5,195.5,0.9,17.0,534.5,284.74,202.72
2016,10,13,14,0,576.0,178.0,0.9,17.0,516.0,240.93,165.03
2016,10,13,14,15,520.5,182.5,0.9,16.5,474.5,200.06,134.81
2016,10,13,14,30,465.0,187.0,0.9,16.0,433.0,164.6,112.69
2016,10,13,14,45,480.0,167.0,0.9,16.0,403.5,120.14,88.04
2016,10,13,15,0,495.0,147.0,0.9,16.0,374.0,99.23,81.19
2016,10,13,15,15,426.5,142.0,0.9,15.5,323.0,97.3,79.98
2016,10,13,15,30,358.0,137.0,0.9,15.0,272.0,95.42,78.74
2016,10,13,15,45,338.5,120.5,0.9,15.0,234.5,85.61,70.34
2016,10,13,16,0,319.0,104.0,0.9,15.0,197.0,75.38,61.44
2016,10,13,16,15,292.0,86.5,0.8,14.5,159.0,63.91,51.37
2016,10,13,16,30,265.0,69.0,0.7,14.0,121.0,51.97,40.61
2016,10,13,16,45,215.5,51.5,0.6,13.5,85.5,39.47,29.09
2016,10,13,17,0,166.0,34.0,0.5,13.0,50.0,26.49,16.58
2016,10,13,17,15,83.0,17.0,0.5,12.5,25.0,13.39,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,1.7,12.0,5.0,4.55,0.0
2016,10,14,6,45,0.0,16.0,1.8,12.0,16.0,14.08,5.13
2016,10,14,7,0,0.0,27.0,1.9,12.0,27.0,23.79,14.41
2016,10,14,7,15,0.0,40.5,1.9,12.0,40.5,35.74,25.02
2016,10,14,7,30,0.0,54.0,1.9,12.0,54.0,48.69,36.41
2016,10,14,7,45,0.0,68.0,1.9,12.5,68.0,62.12,47.95
2016,10,14,8,0,0.0,82.0,1.9,13.0,82.0,75.39,59.14
2016,10,14,8,15,0.0,95.5,1.9,13.0,95.5,88.02,69.71
2016,10,14,8,30,0.0,109.0,1.9,13.0,109.0,100.58,80.08
2016,10,14,8,45,0.0,85.0,1.95,13.5,85.0,75.6,58.68
2016,10,14,9,0,0.0,61.0,2.0,14.0,61.0,53.91,40.15
2016,10,14,9,15,0.5,110.0,2.0,14.0,110.0,99.28,78.06
2016,10,14,9,30,1.0,159.0,2.0,14.0,159.0,146.84,117.02
2016,10,14,9,45,0.5,123.5,2.0,14.5,123.5,111.37,87.33
2016,10,14,10,0,0.0,88.0,2.0,15.0,88.0,77.98,59.52
2016,10,14,10,15,5.0,148.5,2.0,15.0,152.0,137.51,108.45
2016,10,14,10,30,10.0,209.0,2.0,15.0,216.0,197.53,156.7
2016,10,14,10,45,5.0,175.5,2.05,15.0,179.0,161.46,127.26
2016,10,14,11,0,0.0,142.0,2.1,15.0,142.0,126.75,98.99
2016,10,14,11,15,0.5,147.0,2.05,15.0,147.5,131.35,102.72
2016,10,14,11,30,1.0,152.0,2.0,15.0,153.0,135.88,106.33
2016,10,14,11,45,0.5,132.0,2.0,15.5,132.5,117.48,91.17
2016,10,14,12,0,0.0,112.0,2.0,16.0,112.0,99.34,76.28
2016,10,14,12,15,3.5,154.0,2.0,16.0,156.5,137.95,107.66
2016,10,14,12,30,7.0,196.0,2.0,16.0,201.0,175.42,137.69
2016,10,14,12,45,3.5,161.5,2.0,16.0,164.0,143.39,111.97
2016,10,14,13,0,0.0,127.0,2.0,16.0,127.0,111.94,86.68
2016,10,14,13,15,0.0,77.0,2.0,15.5,77.0,68.23,51.14
2016,10,14,13,30,0.0,27.0,2.0,15.0,27.0,23.85,14.39
2016,10,14,13,45,7.0,115.5,2.0,15.0,119.5,103.19,80.16
2016,10,14,14,0,14.0,204.0,2.0,15.0,212.0,174.27,137.85
2016,10,14,14,15,7.0,130.5,1.95,15.0,134.5,113.95,89.07
2016,10,14,14,30,0.0,57.0,1.9,15.0,57.0,50.38,36.85
2016,10,14,14,45,0.0,83.5,1.9,15.0,83.5,73.92,56.76
2016,10,14,15,0,0.0,110.0,1.9,15.0,110.0,94.75,77.84
2016,10,14,15,15,0.0,57.5,1.85,14.5,57.5,50.78,39.55
2016,10,14,15,30,0.0,5.0,1.8,14.0,5.0,4.39,0.0
2016,10,14,15,45,0.0,4.0,1.8,14.0,4.0,3.51,0.0
2016,10,14,16,0,0.0,3.0,1.8,14.0,3.0,2.63,0.0
2016,10,14,16,15,0.0,2.5,1.7,13.5,2.5,2.19,0.0
2016,10,14,16,30,0.0,2.0,1.6,13.0,2.0,1.75,0.0
2016,10,14,16,45,0.0,1.0,1.5,13.0,1.0,0.88,0.0
2016,10,14,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,69.5,6.5,1.0,10.5,8.5,0.0,0.0
2016,10,15,6,30,139.0,13.0,1.1,11.0,17.0,93.24,0.0
2016,10,15,6,45,289.5,24.5,1.2,11.5,55.0,246.6,179.69
2016,10,15,7,0,440.0,36.0,1.3,12.0,93.0,368.52,300.12
2016,10,15,7,15,523.5,43.0,1.35,12.0,140.5,444.38,367.14
2016,10,15,7,30,607.0,50.0,1.4,12.0,188.0,523.21,432.52
2016,10,15,7,45,656.0,55.5,1.45,12.5,236.5,572.18,470.49
2016,10,15,8,0,705.0,61.0,1.5,13.0,285.0,626.26,510.59
2016,10,15,8,15,363.5,105.5,1.6,13.5,222.0,427.3,352.66
2016,10,15,8,30,22.0,150.0,1.7,14.0,159.0,162.73,131.37
2016,10,15,8,45,14.5,155.0,1.8,14.5,161.5,159.11,128.24
2016,10,15,9,0,7.0,160.0,1.9,15.0,164.0,156.01,124.84
2016,10,15,9,15,7.5,169.5,1.95,15.0,174.0,164.22,131.21
2016,10,15,9,30,8.0,179.0,2.0,15.0,184.0,172.48,137.59
2016,10,15,9,45,4.0,162.0,2.15,15.5,164.5,151.11,119.58
2016,10,15,10,0,0.0,145.0,2.3,16.0,145.0,130.93,102.64
2016,10,15,10,15,2.5,165.0,2.35,16.0,166.5,151.17,119.01
2016,10,15,10,30,5.0,185.0,2.4,16.0,188.0,171.13,134.95
2016,10,15,10,45,2.5,157.0,2.45,16.0,158.5,142.58,111.67
2016,10,15,11,0,0.0,129.0,2.5,16.0,129.0,114.95,89.15
2016,10,15,11,15,4.5,170.0,2.5,16.0,173.0,154.8,121.48
2016,10,15,11,30,9.0,211.0,2.5,16.0,217.0,193.92,152.75
2016,10,15,11,45,4.5,146.5,2.55,16.0,149.5,132.74,103.43
2016,10,15,12,0,0.0,82.0,2.6,16.0,82.0,72.72,54.54
2016,10,15,12,15,2.0,128.5,2.6,16.0,130.0,114.8,89.03
2016,10,15,12,30,4.0,175.0,2.6,16.0,178.0,155.83,122.21
2016,10,15,12,45,2.0,158.5,2.65,16.0,160.0,140.12,109.53
2016,10,15,13,0,0.0,142.0,2.7,16.0,142.0,124.76,97.22
2016,10,15,13,15,0.0,112.5,2.7,16.0,112.5,99.3,76.58
2016,10,15,13,30,0.0,83.0,2.7,16.0,83.0,73.55,55.55
2016,10,15,13,45,36.0,169.0,2.7,16.0,190.0,150.48,117.37
2016,10,15,14,0,72.0,255.0,2.7,16.0,297.0,214.06,166.96
2016,10,15,14,15,70.5,239.5,2.7,15.5,279.0,194.72,151.9
2016,10,15,14,30,69.0,224.0,2.7,15.0,261.0,175.64,137.79
2016,10,15,14,45,34.5,174.0,2.7,15.0,192.5,135.7,112.94
2016,10,15,15,0,0.0,124.0,2.7,15.0,124.0,105.31,87.02
2016,10,15,15,15,0.0,109.5,2.65,14.5,109.5,93.57,77.23
2016,10,15,15,30,0.0,95.0,2.6,14.0,95.0,81.7,67.15
2016,10,15,15,45,0.0,81.0,2.55,14.0,81.0,70.1,57.03
2016,10,15,16,0,0.0,67.0,2.5,14.0,67.0,58.39,46.66
2016,10,15,16,15,0.0,53.5,2.4,13.5,53.5,46.96,36.46
2016,10,15,16,30,0.0,40.0,2.3,13.0,40.0,35.29,25.86
2016,10,15,16,45,0.0,27.5,2.2,13.0,27.5,24.23,15.63
2016,10,15,17,0,0.0,15.0,2.1,13.0,15.0,13.19,5.05
2016,10,15,17,15,0.0,7.5,2.05,13.0,7.5,6.82,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.45,12.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.5,12.0,6.0,5.46,0.0
2016,10,16,6,45,0.0,20.5,2.55,12.5,20.5,18.07,7.48
2016,10,16,7,0,0.0,35.0,2.6,13.0,35.0,33.11,22.0
2016,10,16,7,15,0.0,53.5,2.6,13.0,53.5,52.57,39.12
2016,10,16,7,30,0.0,72.0,2.6,13.0,72.0,71.09,55.32
2016,10,16,7,45,1.5,90.0,2.6,13.0,91.0,89.55,71.26
2016,10,16,8,0,3.0,108.0,2.6,13.0,110.0,107.77,86.73
2016,10,16,8,15,7.5,125.0,2.6,13.0,128.0,126.95,102.86
2016,10,16,8,30,12.0,142.0,2.6,13.0,146.0,146.12,118.75
2016,10,16,8,45,6.0,90.5,2.65,13.5,92.5,85.7,67.42
2016,10,16,9,0,0.0,39.0,2.7,14.0,39.0,34.41,23.66
2016,10,16,9,15,0.0,86.5,2.75,14.0,86.5,76.62,59.18
2016,10,16,9,30,0.0,134.0,2.8,14.0,134.0,121.62,96.42
2016,10,16,9,45,0.0,87.5,2.9,14.5,87.5,77.52,59.43
2016,10,16,10,0,0.0,41.0,3.0,15.0,41.0,36.23,24.81
2016,10,16,10,15,0.0,84.0,3.0,15.0,84.0,74.43,56.6
2016,10,16,10,30,0.0,127.0,3.0,15.0,127.0,113.48,88.65
2016,10,16,10,45,0.0,125.0,3.05,15.0,125.0,111.48,86.85
2016,10,16,11,0,0.0,123.0,3.1,15.0,123.0,109.52,85.16
2016,10,16,11,15,4.5,166.5,3.1,15.0,170.0,151.61,119.5
2016,10,16,11,30,9.0,210.0,3.1,15.0,217.0,192.98,152.79
2016,10,16,11,45,5.5,185.5,3.1,15.0,190.0,167.98,132.47
2016,10,16,12,0,2.0,161.0,3.1,15.0,163.0,143.68,112.8
2016,10,16,12,15,1.0,118.5,3.05,15.0,119.5,105.48,81.71
2016,10,16,12,30,0.0,76.0,3.0,15.0,76.0,67.37,50.43
2016,10,16,12,45,2.0,125.0,3.0,15.0,126.5,111.22,86.59
2016,10,16,13,0,4.0,174.0,3.0,15.0,177.0,153.4,120.95
2016,10,16,13,15,2.0,127.0,3.0,15.0,128.5,112.34,87.55
2016,10,16,13,30,0.0,80.0,3.0,15.0,80.0,70.87,53.57
2016,10,16,13,45,0.0,99.0,3.0,15.0,99.0,87.51,67.49
2016,10,16,14,0,0.0,118.0,3.0,15.0,118.0,103.22,80.62
2016,10,16,14,15,0.0,69.5,2.95,15.0,69.5,61.49,46.08
2016,10,16,14,30,0.0,21.0,2.9,15.0,21.0,18.51,10.04
2016,10,16,14,45,0.0,50.0,2.9,15.0,50.0,44.15,33.45
2016,10,16,15,0,0.0,79.0,2.9,15.0,79.0,69.9,56.22
2016,10,16,15,15,0.0,46.5,2.8,14.5,46.5,41.03,30.94
2016,10,16,15,30,0.0,14.0,2.7,14.0,14.0,12.31,5.41
2016,10,16,15,45,0.0,12.0,2.65,14.0,12.0,10.55,3.84
2016,10,16,16,0,0.0,10.0,2.6,14.0,10.0,8.78,2.26
2016,10,16,16,15,0.0,8.0,2.45,13.5,8.0,7.02,0.66
2016,10,16,16,30,0.0,6.0,2.3,13.0,6.0,5.26,0.0
2016,10,16,16,45,0.0,4.0,2.2,13.0,4.0,3.5,0.0
2016,10,16,17,0,0.0,2.0,2.1,13.0,2.0,1.75,0.0
2016,10,16,17,15,0.0,1.0,2.05,12.5,1.0,0.91,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,31.0,6.5,0.9,9.5,7.0,0.0,0.0
2016,10,17,6,30,62.0,13.0,0.8,10.0,14.0,47.76,0.0
2016,10,17,6,45,213.5,26.5,0.7,10.5,49.5,196.47,133.78
2016,10,17,7,0,365.0,40.0,0.6,11.0,85.0,320.98,259.89
2016,10,17,7,15,457.0,49.0,0.6,11.0,132.0,403.3,331.43
2016,10,17,7,30,549.0,58.0,0.6,11.0,179.0,488.65,401.59
2016,10,17,7,45,614.0,62.5,0.65,11.5,228.5,551.22,450.17
2016,10,17,8,0,679.0,67.0,0.7,12.0,278.0,613.93,496.31
2016,10,17,8,15,716.0,71.0,0.7,12.0,325.5,650.09,521.43
2016,10,17,8,30,753.0,75.0,0.7,12.0,373.0,689.63,548.49
2016,10,17,8,45,783.0,77.0,0.75,12.5,417.5,719.06,567.28
2016,10,17,9,0,813.0,79.0,0.8,13.0,462.0,745.78,583.94
2016,10,17,9,15,831.0,81.5,0.8,13.0,500.5,760.73,592.56
2016,10,17,9,30,849.0,84.0,0.8,13.0,539.0,772.43,599.08
2016,10,17,9,45,595.5,167.0,0.8,13.5,496.0,662.95,517.12
2016,10,17,10,0,342.0,250.0,0.8,14.0,453.0,530.3,415.18
2016,10,17,10,15,359.0,258.5,0.8,14.0,479.0,541.67,424.05
2016,10,17,10,30,376.0,267.0,0.8,14.0,505.0,550.95,429.84
2016,10,17,10,45,331.0,286.0,0.85,14.5,500.0,524.66,408.24
2016,10,17,11,0,286.0,305.0,0.9,15.0,495.0,498.39,387.06
2016,10,17,11,15,239.0,317.0,0.95,15.0,477.0,457.48,355.92
2016,10,17,11,30,192.0,329.0,1.0,15.0,459.0,426.4,331.92
2016,10,17,11,45,278.5,314.0,1.05,15.5,504.0,456.38,354.33
2016,10,17,12,0,365.0,299.0,1.1,16.0,549.0,474.16,366.39
2016,10,17,12,15,640.0,194.0,1.15,16.0,627.5,508.73,391.65
2016,10,17,12,30,915.0,89.0,1.2,16.0,706.0,516.42,394.11
2016,10,17,12,45,565.5,199.0,1.25,16.0,578.0,413.03,315.07
2016,10,17,13,0,216.0,309.0,1.3,16.0,450.0,338.08,260.19
2016,10,17,13,15,559.5,195.0,1.35,15.5,543.5,343.26,256.75
2016,10,17,13,30,903.0,81.0,1.4,15.0,637.0,324.06,228.5
2016,10,17,13,45,894.0,79.0,1.45,15.0,608.5,271.45,181.53
2016,10,17,14,0,885.0,77.0,1.5,15.0,580.0,218.6,135.73
2016,10,17,14,15,871.0,75.0,1.5,15.0,544.5,165.1,93.46
2016,10,17,14,30,857.0,73.0,1.5,15.0,509.0,112.33,60.3
2016,10,17,14,45,838.0,71.0,1.55,15.0,468.0,52.62,40.85
2016,10,17,15,0,819.0,69.0,1.6,15.0,427.0,51.93,40.43
2016,10,17,15,15,791.0,65.5,1.6,14.5,381.5,50.21,39.12
2016,10,17,15,30,763.0,62.0,1.6,14.0,336.0,48.48,37.78
2016,10,17,15,45,721.0,58.0,1.65,14.0,287.5,46.25,35.87
2016,10,17,16,0,679.0,54.0,1.7,14.0,239.0,44.04,33.89
2016,10,17,16,15,615.0,48.5,1.65,13.5,190.0,40.43,30.62
2016,10,17,16,30,551.0,43.0,1.6,13.0,141.0,33.72,24.41
2016,10,17,16,45,437.5,34.5,1.6,12.5,96.5,27.65,18.54
2016,10,17,17,0,324.0,26.0,1.6,12.0,52.0,21.5,10.85
2016,10,17,17,15,162.0,13.0,1.55,11.5,26.0,11.82,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,50.0,5.5,1.15,8.5,6.5,0.0,0.0
2016,10,18,6,30,100.0,11.0,1.2,9.0,13.0,67.65,0.0
2016,10,18,6,45,259.0,23.5,1.25,9.5,49.5,218.77,143.03
2016,10,18,7,0,418.0,36.0,1.3,10.0,86.0,349.65,284.83
2016,10,18,7,15,508.0,43.5,1.4,10.5,133.0,429.17,355.87
2016,10,18,7,30,598.0,51.0,1.5,11.0,180.0,511.8,425.24
2016,10,18,7,45,656.0,55.5,1.6,11.5,229.5,564.6,467.19
2016,10,18,8,0,714.0,60.0,1.7,12.0,279.0,623.47,511.9
2016,10,18,8,15,749.5,63.5,1.75,12.0,326.5,663.34,541.16
2016,10,18,8,30,785.0,67.0,1.8,12.0,374.0,701.25,568.25
2016,10,18,8,45,813.5,69.0,1.85,12.5,418.5,729.55,586.63
2016,10,18,9,0,842.0,71.0,1.9,13.0,463.0,755.1,602.76
2016,10,18,9,15,859.0,73.0,1.9,13.0,501.5,762.2,606.07
2016,10,18,9,30,876.0,75.0,1.9,13.0,540.0,772.78,612.17
2016,10,18,9,45,892.5,75.0,1.9,13.5,573.5,777.24,612.8
2016,10,18,10,0,909.0,75.0,1.9,14.0,607.0,778.23,611.13
2016,10,18,10,15,917.5,76.0,1.85,14.0,633.0,770.78,604.33
2016,10,18,10,30,926.0,77.0,1.8,14.0,659.0,759.81,595.27
2016,10,18,10,45,931.0,78.0,1.8,14.5,677.5,742.84,581.44
2016,10,18,11,0,936.0,79.0,1.8,15.0,696.0,722.47,565.0
2016,10,18,11,15,939.0,79.5,1.8,15.0,706.0,696.95,544.83
2016,10,18,11,30,942.0,80.0,1.8,15.0,716.0,668.3,522.07
2016,10,18,11,45,943.5,80.0,1.8,15.0,718.5,635.24,495.66
2016,10,18,12,0,945.0,80.0,1.8,15.0,721.0,599.38,466.6
2016,10,18,12,15,943.0,79.5,1.8,15.0,715.0,558.62,433.15
2016,10,18,12,30,941.0,79.0,1.8,15.0,709.0,515.65,397.15
2016,10,18,12,45,938.5,78.0,1.8,15.0,695.5,469.99,358.09
2016,10,18,13,0,936.0,77.0,1.8,15.0,682.0,422.56,316.54
2016,10,18,13,15,929.5,76.0,1.8,15.0,660.0,372.23,271.79
2016,10,18,13,30,923.0,75.0,1.8,15.0,638.0,320.91,225.51
2016,10,18,13,45,915.0,73.0,1.85,15.0,609.5,267.66,177.81
2016,10,18,14,0,907.0,71.0,1.9,15.0,581.0,214.06,131.24
2016,10,18,14,15,893.5,69.0,1.9,15.0,545.5,159.65,88.5
2016,10,18,14,30,880.0,67.0,1.9,15.0,510.0,105.9,55.51
2016,10,18,14,45,860.0,65.5,1.9,15.0,468.5,56.63,44.41
2016,10,18,15,0,840.0,64.0,1.9,15.0,427.0,55.56,43.64
2016,10,18,15,15,812.5,61.0,1.85,14.5,381.5,47.01,36.3
2016,10,18,15,30,785.0,58.0,1.8,14.0,336.0,45.55,35.17
2016,10,18,15,45,741.5,54.5,1.8,14.0,287.0,43.59,33.49
2016,10,18,16,0,698.0,51.0,1.8,14.0,238.0,41.67,31.77
2016,10,18,16,15,634.0,45.5,1.7,13.5,188.5,37.95,28.38
2016,10,18,16,30,570.0,40.0,1.6,13.0,139.0,34.22,24.81
2016,10,18,16,45,454.0,32.0,1.55,12.5,94.0,25.62,16.69
2016,10,18,17,0,338.0,24.0,1.5,12.0,49.0,19.81,8.84
2016,10,18,17,15,169.0,12.0,1.55,11.5,24.5,10.91,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,45,241.5,15.0,1.25,8.5,43.0,189.9,116.74
2016,10,19,7,0,483.0,30.0,1.3,9.0,86.0,374.63,305.5
2016,10,19,7,15,567.0,36.5,1.3,9.5,133.5,451.37,374.44
2016,10,19,7,30,651.0,43.0,1.3,10.0,181.0,530.41,439.87
2016,10,19,7,45,702.5,47.0,1.3,10.5,230.5,584.71,482.28
2016,10,19,8,0,754.0,51.0,1.3,11.0,280.0,638.49,522.08
2016,10,19,8,15,787.0,54.0,1.3,11.5,327.0,676.12,548.02
2016,10,19,8,30,820.0,57.0,1.3,12.0,374.0,704.93,566.62
2016,10,19,8,45,843.0,59.5,1.3,12.5,418.0,729.94,581.98
2016,10,19,9,0,866.0,62.0,1.3,13.0,462.0,752.2,595.09
2016,10,19,9,15,882.0,63.5,1.3,13.5,500.5,764.75,601.13
2016,10,19,9,30,898.0,65.0,1.3,14.0,539.0,774.05,605.0
2016,10,19,9,45,910.5,66.0,1.3,14.5,571.5,776.63,604.27
2016,10,19,10,0,923.0,67.0,1.3,15.0,604.0,775.71,601.29
2016,10,19,10,15,931.0,68.0,1.3,15.5,629.5,767.84,593.67
2016,10,19,10,30,939.0,69.0,1.3,16.0,655.0,756.43,583.81
2016,10,19,10,45,944.0,70.0,1.3,16.5,673.0,739.34,570.2
2016,10,19,11,0,949.0,71.0,1.3,17.0,691.0,718.83,554.07
2016,10,19,11,15,951.5,71.0,1.3,17.0,701.5,692.28,533.54
2016,10,19,11,30,954.0,71.0,1.3,17.0,712.0,662.62,510.48
2016,10,19,11,45,953.0,72.0,1.3,17.5,713.5,628.89,483.1
2016,10,19,12,0,952.0,73.0,1.3,18.0,715.0,592.47,453.27
2016,10,19,12,15,950.5,72.5,1.3,18.0,709.0,551.86,420.57
2016,10,19,12,30,949.0,72.0,1.3,18.0,703.0,508.98,385.27
2016,10,19,12,45,942.0,73.0,1.35,18.5,688.5,463.06,346.26
2016,10,19,13,0,935.0,74.0,1.4,19.0,674.0,415.67,305.12
2016,10,19,13,15,928.5,73.0,1.4,18.5,652.5,365.51,261.83
2016,10,19,13,30,922.0,72.0,1.4,18.0,631.0,314.36,216.88
2016,10,19,13,45,912.5,71.0,1.4,18.0,602.0,261.77,170.46
2016,10,19,14,0,903.0,70.0,1.4,18.0,573.0,208.93,125.43
2016,10,19,14,15,889.5,68.0,1.4,18.0,538.0,154.86,84.01
2016,10,19,14,30,876.0,66.0,1.4,18.0,503.0,101.43,52.56
2016,10,19,14,45,857.5,64.0,1.45,18.0,462.0,55.58,42.96
2016,10,19,15,0,839.0,62.0,1.5,18.0,421.0,54.13,41.88
2016,10,19,15,15,812.0,59.0,1.45,17.5,375.5,45.59,34.61
2016,10,19,15,30,785.0,56.0,1.4,17.0,330.0,44.08,33.45
2016,10,19,15,45,745.0,52.5,1.35,16.5,282.0,42.08,31.82
2016,10,19,16,0,705.0,49.0,1.3,16.0,234.0,40.11,30.12
2016,10,19,16,15,641.5,43.5,1.2,15.0,185.0,36.32,26.74
2016,10,19,16,30,578.0,38.0,1.1,14.0,136.0,32.51,23.17
2016,10,19,16,45,466.0,30.0,1.05,13.5,91.5,26.18,17.02
2016,10,19,17,0,354.0,22.0,1.0,13.0,47.0,19.78,7.81
2016,10,19,17,15,177.0,11.0,0.95,12.5,23.5,10.01,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,240.0,15.0,1.05,9.5,42.5,187.08,104.22
2016,10,20,7,0,480.0,30.0,1.0,10.0,85.0,370.7,299.24
2016,10,20,7,15,567.5,37.0,1.0,10.5,133.0,450.09,370.11
2016,10,20,7,30,655.0,44.0,1.0,11.0,181.0,531.9,437.25
2016,10,20,7,45,708.0,48.5,1.05,12.0,231.0,587.88,480.05
2016,10,20,8,0,761.0,53.0,1.1,13.0,281.0,643.32,520.11
2016,10,20,8,15,795.0,56.0,1.05,13.5,329.0,681.66,545.64
2016,10,20,8,30,829.0,59.0,1.0,14.0,377.0,717.95,568.7
2016,10,20,8,45,853.0,61.5,0.95,14.5,421.5,736.85,578.58
2016,10,20,9,0,877.0,64.0,0.9,15.0,466.0,759.71,591.16
2016,10,20,9,15,893.5,66.0,0.95,15.5,505.0,773.1,598.27
2016,10,20,9,30,910.0,68.0,1.0,16.0,544.0,783.17,603.21
2016,10,20,9,45,925.0,68.0,1.05,16.5,577.5,786.22,603.42
2016,10,20,10,0,940.0,68.0,1.1,17.0,611.0,785.71,601.4
2016,10,20,10,15,948.0,69.0,1.1,17.5,637.0,777.53,593.63
2016,10,20,10,30,956.0,70.0,1.1,18.0,663.0,765.73,583.64
2016,10,20,10,45,961.0,71.0,1.15,18.5,681.0,748.23,570.53
2016,10,20,11,0,966.0,72.0,1.2,19.0,699.0,727.25,554.61
2016,10,20,11,15,968.5,72.0,1.2,19.0,709.5,700.19,533.95
2016,10,20,11,30,971.0,72.0,1.2,19.0,720.0,669.97,510.73
2016,10,20,11,45,971.0,72.5,1.25,19.5,721.5,635.74,483.66
2016,10,20,12,0,971.0,73.0,1.3,20.0,723.0,598.72,453.99
2016,10,20,12,15,969.5,72.5,1.3,20.0,717.0,557.38,420.94
2016,10,20,12,30,968.0,72.0,1.3,20.0,711.0,513.72,385.27
2016,10,20,12,45,962.0,72.5,1.35,20.5,696.5,466.98,345.83
2016,10,20,13,0,956.0,73.0,1.4,21.0,682.0,418.66,304.17
2016,10,20,13,15,949.5,72.5,1.4,21.0,660.0,367.97,260.19
2016,10,20,13,30,943.0,72.0,1.4,21.0,638.0,316.24,214.72
2016,10,20,13,45,932.5,70.5,1.4,21.0,609.0,262.01,167.58
2016,10,20,14,0,922.0,69.0,1.4,21.0,580.0,207.64,122.05
2016,10,20,14,15,908.5,67.5,1.4,20.5,544.0,153.02,81.33
2016,10,20,14,30,895.0,66.0,1.4,20.0,508.0,99.01,50.98
2016,10,20,14,45,875.5,64.0,1.4,20.0,466.0,55.75,42.76
2016,10,20,15,0,856.0,62.0,1.4,20.0,424.0,54.27,41.66
2016,10,20,15,15,828.5,59.0,1.3,19.5,378.0,45.82,34.53
2016,10,20,15,30,801.0,56.0,1.2,19.0,332.0,44.29,33.36
2016,10,20,15,45,760.0,52.0,1.1,18.5,283.0,41.87,31.36
2016,10,20,16,0,719.0,48.0,1.0,18.0,234.0,39.44,29.27
2016,10,20,16,15,654.0,43.0,0.95,17.0,184.0,36.05,26.26
2016,10,20,16,30,589.0,38.0,0.9,16.0,134.0,32.7,23.08
2016,10,20,16,45,472.0,29.5,0.9,15.5,89.0,25.86,16.49
2016,10,20,17,0,355.0,21.0,0.9,15.0,44.0,18.92,5.89
2016,10,20,17,15,177.5,10.5,0.95,14.5,22.0,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,228.0,14.5,0.65,10.5,40.0,180.79,87.3
2016,10,21,7,0,456.0,29.0,0.6,11.0,80.0,352.8,281.55
2016,10,21,7,15,544.5,36.0,0.55,11.5,127.0,431.67,351.37
2016,10,21,7,30,633.0,43.0,0.5,12.0,174.0,513.17,417.24
2016,10,21,7,45,687.0,47.5,0.45,12.5,223.0,569.1,459.29
2016,10,21,8,0,741.0,52.0,0.4,13.0,272.0,624.62,498.6
2016,10,21,8,15,775.5,55.5,0.4,13.5,319.0,663.51,524.54
2016,10,21,8,30,810.0,59.0,0.4,14.0,366.0,700.43,548.23
2016,10,21,8,45,834.0,61.5,0.4,14.5,409.5,719.09,558.39
2016,10,21,9,0,858.0,64.0,0.4,15.0,453.0,741.73,571.33
2016,10,21,9,15,874.5,66.0,0.45,15.5,491.5,755.0,578.42
2016,10,21,9,30,891.0,68.0,0.5,16.0,530.0,765.02,583.46
2016,10,21,9,45,901.5,70.0,0.6,17.0,562.0,767.09,582.92
2016,10,21,10,0,912.0,72.0,0.7,18.0,594.0,765.67,580.18
2016,10,21,10,15,920.0,73.0,0.7,18.0,619.5,757.72,573.8
2016,10,21,10,30,928.0,74.0,0.7,18.0,645.0,746.27,565.26
2016,10,21,10,45,932.5,75.0,0.75,18.5,663.0,728.88,552.51
2016,10,21,11,0,937.0,76.0,0.8,19.0,681.0,708.13,536.63
2016,10,21,11,15,940.0,76.5,0.8,19.0,691.0,682.61,517.22
2016,10,21,11,30,943.0,77.0,0.8,19.0,701.0,653.97,495.31
2016,10,21,11,45,942.0,77.5,0.85,19.5,702.5,620.0,468.82
2016,10,21,12,0,941.0,78.0,0.9,20.0,704.0,583.41,439.85
2016,10,21,12,15,939.0,78.0,0.95,20.0,698.0,543.38,408.43
2016,10,21,12,30,937.0,78.0,1.0,20.0,692.0,501.15,374.38
2016,10,21,12,45,930.0,78.5,1.05,20.0,677.0,455.28,336.57
2016,10,21,13,0,923.0,79.0,1.1,20.0,662.0,408.0,296.54
2016,10,21,13,15,916.0,78.0,1.15,19.5,640.5,358.26,254.08
2016,10,21,13,30,909.0,77.0,1.2,19.0,619.0,307.61,210.04
2016,10,21,13,45,534.0,164.5,1.25,19.0,479.0,237.76,164.71
2016,10,21,14,0,159.0,252.0,1.3,19.0,339.0,216.27,162.28
2016,10,21,14,15,507.5,161.5,1.35,18.5,414.0,165.96,109.22
2016,10,21,14,30,856.0,71.0,1.4,18.0,489.0,97.27,52.44
2016,10,21,14,45,574.0,119.0,1.45,18.0,389.5,80.45,64.53
2016,10,21,15,0,292.0,167.0,1.5,18.0,290.0,118.34,97.37
2016,10,21,15,15,523.0,113.5,1.45,17.5,303.5,80.02,64.63
2016,10,21,15,30,754.0,60.0,1.4,17.0,317.0,47.37,36.33
2016,10,21,15,45,710.0,56.0,1.4,16.5,268.5,45.09,34.47
2016,10,21,16,0,666.0,52.0,1.4,16.0,220.0,42.84,32.52
2016,10,21,16,15,597.0,46.0,1.3,15.5,172.0,38.72,28.76
2016,10,21,16,30,528.0,40.0,1.2,15.0,124.0,31.68,22.23
