Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,16,45,406.0,30.5,1.2,14.5,81.5,24.62,15.38
2016,10,21,17,0,284.0,21.0,1.2,14.0,39.0,17.39,3.44
2016,10,21,17,15,142.0,10.5,1.2,13.5,19.5,9.55,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,213.0,15.5,0.75,8.5,38.5,171.85,67.86
2016,10,22,7,0,426.0,31.0,0.7,9.0,77.0,343.01,274.52
2016,10,22,7,15,520.5,38.5,0.7,9.5,124.0,423.56,347.62
2016,10,22,7,30,615.0,46.0,0.7,10.0,171.0,501.89,413.15
2016,10,22,7,45,674.0,51.0,0.7,10.5,220.5,561.67,459.68
2016,10,22,8,0,733.0,56.0,0.7,11.0,270.0,621.07,503.43
2016,10,22,8,15,769.0,59.5,0.65,11.5,317.5,660.86,530.02
2016,10,22,8,30,805.0,63.0,0.6,12.0,365.0,698.65,554.13
2016,10,22,8,45,831.0,65.5,0.6,12.5,409.5,725.27,570.19
2016,10,22,9,0,857.0,68.0,0.6,13.0,454.0,742.59,579.47
2016,10,22,9,15,874.5,70.0,0.55,13.0,492.5,756.4,586.58
2016,10,22,9,30,892.0,72.0,0.5,13.0,531.0,766.96,591.45
2016,10,22,9,45,894.5,77.5,0.5,13.5,562.0,766.93,588.88
2016,10,22,10,0,897.0,83.0,0.5,14.0,593.0,763.36,584.2
2016,10,22,10,15,906.0,84.0,0.55,14.5,618.5,756.02,577.98
2016,10,22,10,30,915.0,85.0,0.6,15.0,644.0,745.21,569.54
2016,10,22,10,45,921.5,85.5,0.65,15.5,662.5,728.64,557.08
2016,10,22,11,0,928.0,86.0,0.7,16.0,681.0,708.69,541.33
2016,10,22,11,15,931.0,86.5,0.75,16.0,691.5,683.17,522.41
2016,10,22,11,30,934.0,87.0,0.8,16.0,702.0,654.57,500.91
2016,10,22,11,45,935.5,87.0,0.85,16.0,704.0,621.63,475.75
2016,10,22,12,0,937.0,87.0,0.9,16.0,706.0,585.94,447.89
2016,10,22,12,15,935.5,86.5,0.9,16.0,700.0,545.68,415.45
2016,10,22,12,30,934.0,86.0,0.9,16.0,694.0,503.21,380.46
2016,10,22,12,45,925.0,87.5,0.95,16.5,679.0,457.4,341.64
2016,10,22,13,0,916.0,89.0,1.0,17.0,664.0,410.33,300.86
2016,10,22,13,15,908.5,87.5,1.0,16.5,642.0,360.21,257.68
2016,10,22,13,30,901.0,86.0,1.0,16.0,620.0,309.25,213.08
2016,10,22,13,45,890.5,84.5,1.05,16.0,590.5,257.04,167.45
2016,10,22,14,0,880.0,83.0,1.1,16.0,561.0,198.55,118.66
2016,10,22,14,15,798.5,91.0,1.1,15.5,503.5,146.15,82.74
2016,10,22,14,30,717.0,99.0,1.1,15.0,446.0,95.58,56.59
2016,10,22,14,45,661.5,101.5,1.15,15.0,400.5,68.42,54.81
2016,10,22,15,0,606.0,104.0,1.2,15.0,355.0,72.09,58.24
2016,10,22,15,15,569.0,100.5,1.2,14.5,315.0,71.63,58.11
2016,10,22,15,30,532.0,97.0,1.2,14.0,275.0,71.34,58.1
2016,10,22,15,45,501.5,85.0,1.2,13.5,232.5,63.9,51.67
2016,10,22,16,0,471.0,73.0,1.2,13.0,190.0,56.16,44.82
2016,10,22,16,15,414.5,61.5,1.15,12.5,147.5,48.45,37.78
2016,10,22,16,30,358.0,50.0,1.1,12.0,105.0,40.46,30.24
2016,10,22,16,45,264.0,35.5,1.1,11.5,68.0,27.73,18.14
2016,10,22,17,0,170.0,21.0,1.1,11.0,31.0,16.6,1.1
2016,10,22,17,15,85.0,10.5,1.1,10.5,15.5,9.55,0.0
2016,10,22,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,205.0,15.0,0.85,8.5,36.5,164.48,45.26
2016,10,23,7,0,410.0,30.0,0.8,9.0,73.0,330.39,263.36
2016,10,23,7,15,505.0,38.0,0.75,9.5,119.0,410.97,337.48
2016,10,23,7,30,600.0,46.0,0.7,10.0,165.0,489.29,403.11
2016,10,23,7,45,657.0,51.0,0.7,10.5,214.0,547.18,448.67
2016,10,23,8,0,714.0,56.0,0.7,11.0,263.0,604.6,491.29
2016,10,23,8,15,751.0,60.0,0.75,11.5,310.0,645.3,520.1
2016,10,23,8,30,788.0,64.0,0.8,12.0,357.0,684.09,546.63
2016,10,23,8,45,813.0,67.0,0.85,12.5,400.5,710.33,563.39
2016,10,23,9,0,838.0,70.0,0.9,13.0,444.0,733.76,577.96
2016,10,23,9,15,856.0,72.0,0.95,13.5,482.5,747.59,585.6
2016,10,23,9,30,874.0,74.0,1.0,14.0,521.0,752.21,586.85
2016,10,23,9,45,892.5,74.0,1.05,14.5,554.5,757.7,588.93
2016,10,23,10,0,911.0,74.0,1.1,15.0,588.0,759.72,588.67
2016,10,23,10,15,919.0,75.0,1.15,15.0,613.5,751.63,582.58
2016,10,23,10,30,927.0,76.0,1.2,15.0,639.0,740.06,574.27
2016,10,23,10,45,755.5,138.0,1.25,15.5,605.5,671.87,521.84
2016,10,23,11,0,584.0,200.0,1.3,16.0,572.0,592.86,461.03
2016,10,23,11,15,763.0,139.5,1.35,16.0,633.0,629.73,489.58
2016,10,23,11,30,942.0,79.0,1.4,16.0,694.0,647.57,502.3
2016,10,23,11,45,940.0,80.0,1.45,16.5,695.5,613.55,474.21
2016,10,23,12,0,938.0,81.0,1.5,17.0,697.0,576.97,444.12
2016,10,23,12,15,935.5,80.5,1.5,17.0,690.0,536.35,410.85
2016,10,23,12,30,933.0,80.0,1.5,17.0,683.0,493.59,375.09
2016,10,23,12,45,926.0,80.5,1.5,17.0,668.0,447.97,336.17
2016,10,23,13,0,919.0,81.0,1.5,17.0,653.0,400.94,295.17
2016,10,23,13,15,911.0,80.0,1.5,17.0,631.0,351.17,251.2
2016,10,23,13,30,903.0,79.0,1.5,17.0,609.0,300.6,206.1
2016,10,23,13,45,891.5,77.5,1.55,17.0,579.5,248.31,160.24
2016,10,23,14,0,880.0,76.0,1.6,17.0,550.0,196.04,116.52
2016,10,23,14,15,864.5,74.0,1.6,16.5,514.5,143.22,78.03
2016,10,23,14,30,849.0,72.0,1.6,16.0,479.0,84.0,45.02
2016,10,23,14,45,825.0,70.0,1.6,16.0,437.5,52.48,40.69
2016,10,23,15,0,801.0,68.0,1.6,16.0,396.0,51.9,40.33
2016,10,23,15,15,770.0,64.5,1.6,15.5,351.0,50.14,38.97
2016,10,23,15,30,739.0,61.0,1.6,15.0,306.0,48.38,37.59
2016,10,23,15,45,687.5,57.5,1.6,14.5,257.5,46.55,36.07
2016,10,23,16,0,636.0,54.0,1.6,14.0,209.0,41.0,31.12
2016,10,23,16,15,562.5,47.0,1.55,13.5,161.5,36.47,26.94
2016,10,23,16,30,489.0,40.0,1.5,13.0,114.0,31.88,22.51
2016,10,23,16,45,354.5,30.0,1.45,12.5,73.0,24.38,15.03
2016,10,23,17,0,220.0,20.0,1.4,12.0,32.0,16.68,0.0
2016,10,23,17,15,110.0,10.0,1.35,11.5,16.0,9.1,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.5,1.8,10.5,15.5,13.66,0.0
2016,10,24,7,0,0.0,31.0,1.9,11.0,31.0,31.34,19.84
2016,10,24,7,15,9.0,50.5,1.95,11.0,52.5,58.53,44.28
2016,10,24,7,30,18.0,70.0,2.0,11.0,74.0,92.88,74.54
2016,10,24,7,45,25.0,89.5,2.1,11.5,96.0,118.37,96.73
2016,10,24,8,0,32.0,109.0,2.2,12.0,118.0,143.45,118.1
2016,10,24,8,15,38.0,127.0,2.2,12.0,139.5,165.47,136.64
2016,10,24,8,30,44.0,145.0,2.2,12.0,161.0,187.31,154.69
2016,10,24,8,45,171.5,162.0,2.2,12.0,236.0,311.19,259.41
2016,10,24,9,0,299.0,179.0,2.2,12.0,311.0,436.37,360.71
2016,10,24,9,15,350.5,186.0,2.15,12.0,354.0,478.2,392.52
2016,10,24,9,30,402.0,193.0,2.1,12.0,397.0,531.65,432.85
2016,10,24,9,45,300.0,225.0,2.1,12.5,383.0,471.27,381.96
2016,10,24,10,0,198.0,257.0,2.1,13.0,369.0,411.38,331.97
2016,10,24,10,15,99.0,191.0,2.05,13.0,247.0,263.58,213.44
2016,10,24,10,30,0.0,125.0,2.0,13.0,125.0,111.71,87.73
2016,10,24,10,45,72.5,213.0,2.0,13.5,259.0,249.28,201.07
2016,10,24,11,0,145.0,301.0,2.0,14.0,393.0,385.67,307.62
2016,10,24,11,15,92.5,286.0,1.95,14.0,345.5,322.64,256.63
2016,10,24,11,30,40.0,271.0,1.9,14.0,298.0,271.12,215.33
2016,10,24,11,45,31.0,258.0,1.85,14.5,279.0,249.84,198.02
2016,10,24,12,0,22.0,245.0,1.8,15.0,260.0,227.6,179.92
2016,10,24,12,15,24.5,248.0,1.8,15.0,264.5,229.09,181.1
2016,10,24,12,30,27.0,251.0,1.8,15.0,269.0,230.15,181.86
2016,10,24,12,45,13.5,180.5,1.8,15.0,189.5,163.0,128.33
2016,10,24,13,0,0.0,110.0,1.8,15.0,110.0,97.14,75.14
2016,10,24,13,15,0.0,106.0,1.8,15.0,106.0,93.58,72.41
2016,10,24,13,30,0.0,102.0,1.8,15.0,102.0,90.04,69.61
2016,10,24,13,45,0.0,110.0,1.85,15.0,110.0,96.6,75.17
2016,10,24,14,0,0.0,118.0,1.9,15.0,118.0,102.85,80.49
2016,10,24,14,15,0.0,130.0,1.9,14.5,130.0,111.8,88.24
2016,10,24,14,30,0.0,142.0,1.9,14.0,142.0,119.76,95.23
2016,10,24,14,45,0.0,74.0,1.95,14.0,74.0,65.45,52.45
2016,10,24,15,0,0.0,6.0,2.0,14.0,6.0,5.28,0.0
2016,10,24,15,15,0.0,5.0,1.95,13.5,5.0,4.39,0.0
2016,10,24,15,30,0.0,4.0,1.9,13.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.5,1.85,13.0,3.5,3.07,0.0
2016,10,24,16,0,0.0,3.0,1.8,13.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.0,1.7,12.5,2.0,1.75,0.0
2016,10,24,16,30,0.0,1.0,1.6,12.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,1.5,12.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,11.5,6.5,5.7,0.0
2016,10,25,7,0,0.0,13.0,1.2,12.0,13.0,11.42,3.55
2016,10,25,7,15,0.0,22.0,1.2,12.0,22.0,19.36,10.78
2016,10,25,7,30,0.0,31.0,1.2,12.0,31.0,27.31,17.87
2016,10,25,7,45,0.0,40.5,1.3,12.5,40.5,35.71,25.23
2016,10,25,8,0,0.0,50.0,1.4,13.0,50.0,44.13,32.46
2016,10,25,8,15,0.0,59.0,1.45,13.0,59.0,52.11,39.28
2016,10,25,8,30,0.0,68.0,1.5,13.0,68.0,60.11,46.02
2016,10,25,8,45,15.0,119.0,1.55,13.5,125.5,122.01,98.46
2016,10,25,9,0,30.0,170.0,1.6,14.0,183.0,197.63,160.59
2016,10,25,9,15,29.5,183.0,1.6,14.0,197.0,208.05,168.31
2016,10,25,9,30,29.0,196.0,1.6,14.0,211.0,218.32,176.09
2016,10,25,9,45,14.5,176.0,1.65,14.5,183.5,173.37,138.62
2016,10,25,10,0,0.0,156.0,1.7,15.0,156.0,141.88,112.18
2016,10,25,10,15,4.0,173.5,1.65,15.0,176.0,160.67,127.41
2016,10,25,10,30,8.0,191.0,1.6,15.0,196.0,179.09,142.11
2016,10,25,10,45,26.5,228.5,1.6,15.0,245.0,225.75,179.57
2016,10,25,11,0,45.0,266.0,1.6,15.0,294.0,278.4,220.98
2016,10,25,11,15,61.0,280.5,1.55,15.0,319.0,297.53,235.56
2016,10,25,11,30,77.0,295.0,1.5,15.0,344.0,314.96,248.77
2016,10,25,11,45,79.0,294.5,1.5,15.5,345.5,309.19,243.43
2016,10,25,12,0,81.0,294.0,1.5,16.0,347.0,303.11,237.96
2016,10,25,12,15,51.5,267.5,1.5,16.0,301.5,259.42,203.71
2016,10,25,12,30,22.0,241.0,1.5,16.0,256.0,219.35,172.38
2016,10,25,12,45,16.5,224.0,1.5,16.0,235.0,200.55,157.68
2016,10,25,13,0,11.0,207.0,1.5,16.0,214.0,182.53,143.52
2016,10,25,13,15,10.5,200.5,1.5,16.0,207.0,175.28,137.88
2016,10,25,13,30,10.0,194.0,1.5,16.0,200.0,168.05,132.24
2016,10,25,13,45,217.0,196.0,1.5,16.0,311.5,194.47,145.16
2016,10,25,14,0,424.0,198.0,1.5,16.0,423.0,204.68,143.89
2016,10,25,14,15,418.5,185.5,1.45,16.0,395.0,166.96,116.01
2016,10,25,14,30,413.0,173.0,1.4,16.0,367.0,129.85,94.49
2016,10,25,14,45,383.5,161.0,1.4,16.0,329.0,108.96,89.79
2016,10,25,15,0,354.0,149.0,1.4,16.0,291.0,107.7,88.99
2016,10,25,15,15,345.0,132.0,1.3,15.5,257.0,97.01,80.07
2016,10,25,15,30,336.0,115.0,1.2,15.0,223.0,82.21,67.42
2016,10,25,15,45,317.0,98.5,1.2,15.0,187.5,71.74,58.25
2016,10,25,16,0,298.0,82.0,1.2,15.0,152.0,60.85,48.53
2016,10,25,16,15,265.0,65.0,1.1,14.5,116.5,49.1,37.91
2016,10,25,16,30,232.0,48.0,1.0,14.0,81.0,36.89,26.68
2016,10,25,16,45,116.0,34.0,0.95,13.5,50.5,27.24,16.89
2016,10,25,17,0,0.0,20.0,0.9,13.0,20.0,16.94,0.0
2016,10,25,17,15,0.0,10.0,0.85,12.5,10.0,9.1,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,213.5,13.0,0.8,9.5,32.5,160.96,0.0
2016,10,26,7,0,427.0,26.0,0.7,10.0,65.0,323.01,249.84
2016,10,26,7,15,523.5,33.0,0.7,10.5,110.5,404.35,329.32
2016,10,26,7,30,620.0,40.0,0.7,11.0,156.0,488.76,400.28
2016,10,26,7,45,676.5,44.5,0.75,11.5,204.0,544.91,445.36
2016,10,26,8,0,733.0,49.0,0.8,12.0,252.0,600.77,487.66
2016,10,26,8,15,447.5,99.5,0.8,12.5,230.0,465.24,380.59
2016,10,26,8,30,162.0,150.0,0.8,13.0,208.0,293.31,240.35
2016,10,26,8,45,507.5,105.0,0.85,13.5,319.0,524.28,427.08
2016,10,26,9,0,853.0,60.0,0.9,14.0,430.0,715.88,566.02
2016,10,26,9,15,870.5,62.0,0.95,14.5,468.0,729.51,571.42
2016,10,26,9,30,888.0,64.0,1.0,15.0,506.0,739.93,576.83
2016,10,26,9,45,899.0,66.0,1.1,15.5,538.0,742.18,577.18
2016,10,26,10,0,910.0,68.0,1.2,16.0,570.0,740.96,575.26
2016,10,26,10,15,919.0,69.0,1.2,16.0,595.5,733.63,569.12
2016,10,26,10,30,928.0,70.0,1.2,16.0,621.0,722.8,560.73
2016,10,26,10,45,931.5,71.5,1.3,16.5,638.5,705.29,547.22
2016,10,26,11,0,935.0,73.0,1.4,17.0,656.0,684.47,530.51
2016,10,26,11,15,939.0,73.5,1.45,17.0,667.0,659.68,511.22
2016,10,26,11,30,943.0,74.0,1.5,17.0,678.0,631.74,489.22
2016,10,26,11,45,942.5,75.5,1.55,17.5,680.0,599.22,462.43
2016,10,26,12,0,942.0,77.0,1.6,18.0,682.0,564.01,433.08
2016,10,26,12,15,941.0,76.5,1.6,18.0,676.0,524.15,400.14
2016,10,26,12,30,940.0,76.0,1.6,18.0,670.0,482.04,364.59
2016,10,26,12,45,935.0,76.0,1.6,18.0,656.5,436.72,325.66
2016,10,26,13,0,930.0,76.0,1.6,18.0,643.0,389.83,284.53
2016,10,26,13,15,923.0,75.0,1.6,17.5,621.0,340.15,240.92
2016,10,26,13,30,916.0,74.0,1.6,17.0,599.0,289.54,196.06
2016,10,26,13,45,905.5,72.5,1.6,17.0,570.0,237.15,150.16
2016,10,26,14,0,895.0,71.0,1.6,17.0,541.0,184.64,106.86
2016,10,26,14,15,880.0,69.0,1.55,16.5,505.5,131.47,69.64
2016,10,26,14,30,865.0,67.0,1.5,16.0,470.0,79.11,45.54
2016,10,26,14,45,844.5,64.5,1.45,16.0,429.0,55.95,43.79
2016,10,26,15,0,824.0,62.0,1.4,16.0,388.0,47.81,36.77
2016,10,26,15,15,793.0,59.0,1.3,15.5,343.0,46.28,35.6
2016,10,26,15,30,762.0,56.0,1.2,15.0,298.0,44.77,34.4
2016,10,26,15,45,716.5,51.5,1.15,15.0,250.0,41.94,31.9
2016,10,26,16,0,671.0,47.0,1.1,15.0,202.0,39.11,29.29
2016,10,26,16,15,595.5,41.0,1.0,14.0,154.5,34.82,25.35
2016,10,26,16,30,520.0,35.0,0.9,13.0,107.0,30.54,21.18
2016,10,26,16,45,379.5,25.5,0.85,12.5,66.5,20.73,11.34
2016,10,26,17,0,239.0,16.0,0.8,12.0,26.0,14.55,0.0
2016,10,26,17,15,119.5,8.0,0.85,11.5,13.0,7.28,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.45,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.88,0.0
2016,10,27,7,15,0.0,2.0,1.0,11.5,2.0,1.75,0.0
2016,10,27,7,30,0.0,3.0,1.0,12.0,3.0,2.63,0.0
2016,10,27,7,45,0.0,4.5,1.05,12.5,4.5,3.95,0.0
2016,10,27,8,0,0.0,6.0,1.1,13.0,6.0,5.27,0.0
2016,10,27,8,15,0.0,7.0,1.1,13.5,7.0,6.15,0.0
2016,10,27,8,30,0.0,8.0,1.1,14.0,8.0,7.03,0.41
2016,10,27,8,45,0.0,7.5,1.15,14.5,7.5,6.59,0.01
2016,10,27,9,0,0.0,7.0,1.2,15.0,7.0,6.16,0.0
2016,10,27,9,15,38.5,111.0,1.15,15.0,130.0,135.27,109.24
2016,10,27,9,30,77.0,215.0,1.1,15.0,253.0,275.56,222.32
2016,10,27,9,45,46.5,206.5,1.1,15.0,230.0,238.93,191.23
2016,10,27,10,0,16.0,198.0,1.1,15.0,207.0,194.74,154.92
2016,10,27,10,15,12.5,195.5,1.15,15.0,203.0,188.01,149.35
2016,10,27,10,30,9.0,193.0,1.2,15.0,199.0,181.73,144.03
2016,10,27,10,45,25.0,226.0,1.25,15.5,242.0,222.28,176.25
2016,10,27,11,0,41.0,259.0,1.3,16.0,285.0,268.8,212.33
2016,10,27,11,15,23.5,223.0,1.45,15.5,238.0,214.59,169.53
2016,10,27,11,30,6.0,187.0,1.6,15.0,191.0,170.08,134.19
2016,10,27,11,45,6.0,187.0,1.75,15.0,191.5,169.2,133.6
2016,10,27,12,0,6.0,187.0,1.9,15.0,192.0,168.29,132.9
2016,10,27,12,15,3.0,170.0,1.9,14.5,172.5,151.2,119.32
2016,10,27,12,30,0.0,153.0,1.9,14.0,153.0,134.6,106.13
2016,10,27,12,45,2.5,168.0,1.95,14.0,169.5,147.89,117.06
2016,10,27,13,0,5.0,183.0,2.0,14.0,186.0,160.45,127.31
2016,10,27,13,15,2.5,164.5,1.9,14.0,166.0,143.35,113.51
2016,10,27,13,30,0.0,146.0,1.8,14.0,146.0,126.71,100.14
2016,10,27,13,45,4.0,160.0,1.7,14.0,162.0,137.92,109.38
2016,10,27,14,0,8.0,174.0,1.6,14.0,178.0,147.74,117.41
2016,10,27,14,15,4.0,123.5,1.5,14.0,125.5,106.76,84.05
2016,10,27,14,30,0.0,73.0,1.4,14.0,73.0,64.56,49.18
2016,10,27,14,45,0.0,49.5,1.35,14.0,49.5,43.69,33.33
2016,10,27,15,0,0.0,26.0,1.3,14.0,26.0,22.9,14.89
2016,10,27,15,15,0.0,23.0,1.2,14.0,23.0,20.24,12.57
2016,10,27,15,30,0.0,20.0,1.1,14.0,20.0,17.59,10.21
2016,10,27,15,45,0.0,16.5,1.0,14.0,16.5,14.5,7.43
2016,10,27,16,0,0.0,13.0,0.9,14.0,13.0,11.42,4.62
2016,10,27,16,15,0.0,9.5,0.8,13.5,9.5,8.34,1.8
2016,10,27,16,30,0.0,6.0,0.7,13.0,6.0,5.26,0.0
2016,10,27,16,45,0.0,3.5,0.65,13.0,3.5,3.07,0.0
2016,10,27,17,0,0.0,1.0,0.6,13.0,1.0,0.91,0.0
2016,10,27,17,15,0.0,0.5,0.6,13.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,1.1,11.5,13.0,11.82,0.0
2016,10,28,7,0,0.0,26.0,1.2,12.0,26.0,25.6,14.15
2016,10,28,7,15,8.5,45.0,1.2,12.0,46.5,52.34,38.57
2016,10,28,7,30,17.0,64.0,1.2,12.0,67.0,85.35,67.57
2016,10,28,7,45,27.0,83.5,1.25,12.0,90.0,113.04,91.85
2016,10,28,8,0,37.0,103.0,1.3,12.0,113.0,140.33,115.38
2016,10,28,8,15,42.5,121.5,1.25,12.0,135.0,162.76,134.21
2016,10,28,8,30,48.0,140.0,1.2,12.0,157.0,184.9,152.42
2016,10,28,8,45,410.5,105.5,1.2,12.5,278.5,443.1,367.66
2016,10,28,9,0,773.0,71.0,1.2,13.0,400.0,670.43,539.41
2016,10,28,9,15,410.5,137.0,1.2,13.0,313.5,474.8,384.83
2016,10,28,9,30,48.0,203.0,1.2,13.0,227.0,240.57,193.77
2016,10,28,9,45,38.0,208.0,1.3,13.5,227.5,234.45,188.94
2016,10,28,10,0,28.0,213.0,1.4,14.0,228.0,218.43,175.19
2016,10,28,10,15,14.0,168.5,1.45,14.0,176.0,162.99,129.91
2016,10,28,10,30,0.0,124.0,1.5,14.0,124.0,110.84,86.89
2016,10,28,10,45,2.0,151.5,1.55,14.5,152.5,137.22,108.35
2016,10,28,11,0,4.0,179.0,1.6,15.0,181.0,163.25,129.1
2016,10,28,11,15,2.0,163.0,1.6,15.0,164.0,146.72,115.53
2016,10,28,11,30,0.0,147.0,1.6,15.0,147.0,130.7,102.48
2016,10,28,11,45,0.0,147.0,1.65,15.0,147.0,130.38,102.24
2016,10,28,12,0,0.0,147.0,1.7,15.0,147.0,130.07,102.0
2016,10,28,12,15,4.5,174.5,1.65,15.0,178.0,155.77,122.85
2016,10,28,12,30,9.0,202.0,1.6,15.0,209.0,180.36,142.57
2016,10,28,12,45,4.5,180.0,1.6,15.0,184.0,158.74,125.2
2016,10,28,13,0,0.0,158.0,1.6,15.0,159.0,137.84,108.5
2016,10,28,13,15,2.5,166.5,1.55,15.0,168.5,144.92,114.36
2016,10,28,13,30,5.0,175.0,1.5,15.0,178.0,151.31,119.59
2016,10,28,13,45,10.5,181.0,1.45,15.0,187.0,155.47,122.88
2016,10,28,14,0,16.0,187.0,1.4,15.0,196.0,158.36,125.18
2016,10,28,14,15,8.0,151.0,1.3,15.0,155.5,128.12,101.12
2016,10,28,14,30,0.0,115.0,1.2,15.0,115.0,98.81,77.52
2016,10,28,14,45,396.0,89.5,1.2,15.0,243.0,61.38,48.75
2016,10,28,15,0,792.0,64.0,1.2,15.0,371.0,49.38,38.34
2016,10,28,15,15,760.0,60.5,1.15,14.5,326.5,47.52,36.87
2016,10,28,15,30,728.0,57.0,1.1,14.0,282.0,45.66,35.35
2016,10,28,15,45,683.0,52.0,1.05,14.0,235.5,42.46,32.49
2016,10,28,16,0,638.0,47.0,1.0,14.0,189.0,39.24,29.5
2016,10,28,16,15,558.0,40.5,0.9,13.5,143.0,34.5,25.07
2016,10,28,16,30,478.0,34.0,0.8,13.0,97.0,27.25,18.2
2016,10,28,16,45,331.5,24.0,0.75,12.5,58.5,19.54,9.7
2016,10,28,17,0,185.0,14.0,0.7,12.0,20.0,12.73,0.0
2016,10,28,17,15,92.5,7.0,0.75,11.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,159.5,13.5,0.95,11.5,26.5,103.28,0.0
2016,10,29,7,0,319.0,27.0,1.0,12.0,53.0,260.58,190.82
2016,10,29,7,15,426.5,35.5,1.05,12.0,96.0,347.52,282.0
2016,10,29,7,30,534.0,44.0,1.1,12.0,139.0,436.48,358.93
2016,10,29,7,45,600.5,49.5,1.15,12.0,186.0,497.19,410.15
2016,10,29,8,0,667.0,55.0,1.2,12.0,233.0,553.94,455.82
2016,10,29,8,15,333.5,55.0,1.2,12.0,144.0,329.22,275.76
2016,10,29,8,30,0.0,55.0,1.2,12.0,55.0,48.56,36.05
2016,10,29,8,45,0.0,92.0,1.3,12.5,92.0,83.39,65.84
2016,10,29,9,0,0.0,129.0,1.4,13.0,129.0,120.17,96.35
2016,10,29,9,15,5.5,149.5,1.4,13.5,152.0,143.69,115.5
2016,10,29,9,30,11.0,170.0,1.4,14.0,175.0,166.93,134.12
2016,10,29,9,45,6.0,164.5,1.45,14.5,167.5,155.96,124.42
2016,10,29,10,0,1.0,159.0,1.5,15.0,160.0,145.75,115.51
2016,10,29,10,15,42.5,211.0,1.5,15.0,236.0,233.24,186.87
2016,10,29,10,30,84.0,263.0,1.5,15.0,312.0,311.0,248.18
2016,10,29,10,45,54.5,249.0,1.5,15.0,281.0,271.95,216.21
2016,10,29,11,0,25.0,235.0,1.5,15.0,250.0,228.55,181.27
2016,10,29,11,15,38.5,253.5,1.45,15.0,277.5,257.51,204.23
2016,10,29,11,30,52.0,272.0,1.4,15.0,305.0,278.18,220.13
2016,10,29,11,45,107.0,286.5,1.4,15.5,354.0,315.8,249.0
2016,10,29,12,0,162.0,301.0,1.4,16.0,403.0,351.4,275.29
2016,10,29,12,15,159.5,298.0,1.35,16.0,397.5,336.0,262.43
2016,10,29,12,30,157.0,295.0,1.3,16.0,392.0,320.43,249.67
2016,10,29,12,45,95.5,268.0,1.3,16.0,327.0,264.0,206.08
2016,10,29,13,0,34.0,241.0,1.3,16.0,262.0,214.41,168.16
2016,10,29,13,15,117.5,249.5,1.25,16.0,316.0,236.93,183.64
2016,10,29,13,30,201.0,258.0,1.2,16.0,370.0,251.46,191.29
2016,10,29,13,45,543.0,163.5,1.2,16.0,446.0,222.47,153.3
2016,10,29,14,0,885.0,69.0,1.2,16.0,522.0,172.59,98.17
2016,10,29,14,15,869.0,67.0,1.2,15.5,486.5,120.23,63.18
2016,10,29,14,30,853.0,65.0,1.2,15.0,451.0,68.79,42.82
2016,10,29,14,45,829.5,63.0,1.2,15.0,410.5,48.01,37.02
2016,10,29,15,0,806.0,61.0,1.2,15.0,370.0,47.25,36.48
2016,10,29,15,15,773.5,58.0,1.15,14.5,325.5,45.7,35.27
2016,10,29,15,30,741.0,55.0,1.1,14.0,281.0,44.17,34.03
2016,10,29,15,45,689.5,51.0,1.05,14.0,233.5,41.74,31.85
2016,10,29,16,0,638.0,47.0,1.0,14.0,186.0,39.37,29.6
2016,10,29,16,15,557.0,40.5,0.95,13.5,140.0,34.64,25.15
2016,10,29,16,30,476.0,34.0,0.9,13.0,94.0,27.38,18.24
2016,10,29,16,45,322.0,23.5,0.85,12.5,56.0,19.19,8.96
2016,10,29,17,0,168.0,13.0,0.8,12.0,18.0,11.82,0.0
2016,10,29,17,15,84.0,6.5,0.8,11.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,2.0,10.5,0.5,0.45,0.0
2016,10,30,7,0,0.0,1.0,2.1,11.0,1.0,0.87,0.0
2016,10,30,7,15,0.0,2.5,2.2,11.0,2.5,2.19,0.0
2016,10,30,7,30,0.0,4.0,2.3,11.0,4.0,3.51,0.0
2016,10,30,7,45,0.0,6.0,2.4,11.5,6.0,5.26,0.0
2016,10,30,8,0,0.0,8.0,2.5,12.0,8.0,7.02,0.45
2016,10,30,8,15,0.0,9.5,2.55,12.0,9.5,8.35,1.6
2016,10,30,8,30,0.0,11.0,2.6,12.0,11.0,9.67,2.74
2016,10,30,8,45,0.0,53.0,2.65,12.5,53.0,46.79,34.67
2016,10,30,9,0,0.0,95.0,2.7,13.0,95.0,85.63,67.48
2016,10,30,9,15,0.0,61.5,2.75,13.0,61.5,54.34,40.78
2016,10,30,9,30,0.0,28.0,2.8,13.0,28.0,24.69,15.47
2016,10,30,9,45,0.0,47.5,2.85,13.5,47.5,41.95,30.05
2016,10,30,10,0,0.0,67.0,2.9,14.0,67.0,59.26,44.48
2016,10,30,10,15,0.0,40.5,2.85,14.0,40.5,35.77,24.63
2016,10,30,10,30,0.0,14.0,2.8,14.0,14.0,12.35,4.81
2016,10,30,10,45,0.0,26.5,2.8,14.0,26.5,23.4,14.14
2016,10,30,11,0,0.0,39.0,2.8,14.0,39.0,34.47,23.43
2016,10,30,11,15,0.0,45.0,2.75,14.0,45.0,39.79,27.88
2016,10,30,11,30,0.0,51.0,2.7,14.0,51.0,45.11,32.32
2016,10,30,11,45,8.5,138.5,2.65,14.5,144.0,127.39,100.44
2016,10,30,12,0,17.0,226.0,2.6,15.0,237.0,207.8,165.18
2016,10,30,12,15,8.5,156.5,2.55,15.0,162.0,141.9,111.73
2016,10,30,12,30,0.0,87.0,2.5,15.0,87.0,77.1,58.71
2016,10,30,12,45,11.5,156.0,2.45,15.0,162.5,140.94,111.15
2016,10,30,13,0,23.0,225.0,2.4,15.0,238.0,200.46,159.0
2016,10,30,13,15,11.5,124.5,2.3,15.0,131.0,112.39,87.61
2016,10,30,13,30,0.0,24.0,2.2,15.0,24.0,21.18,12.22
2016,10,30,13,45,0.0,64.0,2.15,15.0,64.0,56.6,42.1
2016,10,30,14,0,0.0,104.0,2.1,15.0,104.0,91.11,71.0
2016,10,30,14,15,5.5,131.5,2.05,14.5,134.0,112.79,89.09
2016,10,30,14,30,11.0,159.0,2.0,14.0,164.0,131.07,104.72
2016,10,30,14,45,8.5,145.5,1.95,14.0,149.5,120.0,100.32
2016,10,30,15,0,6.0,132.0,1.9,14.0,135.0,109.2,91.16
2016,10,30,15,15,3.0,116.5,1.8,13.5,118.0,96.86,80.7
2016,10,30,15,30,0.0,101.0,1.7,13.0,101.0,84.38,69.93
2016,10,30,15,45,0.0,83.5,1.65,13.0,83.5,70.33,57.44
2016,10,30,16,0,0.0,66.0,1.6,13.0,66.0,56.13,44.6
2016,10,30,16,15,0.0,49.0,1.45,12.5,49.0,42.14,31.84
2016,10,30,16,30,0.0,32.0,1.3,12.0,32.0,27.99,18.76
2016,10,30,16,45,0.0,18.5,1.2,11.5,18.5,16.3,6.31
2016,10,30,17,0,0.0,5.0,1.1,11.0,5.0,4.55,0.0
2016,10,30,17,15,0.0,2.5,1.1,11.0,2.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,147.0,13.0,0.9,8.5,24.0,94.71,0.0
2016,10,31,7,0,294.0,26.0,0.9,9.0,48.0,238.53,165.65
2016,10,31,7,15,409.5,35.5,0.8,9.5,91.0,333.77,271.3
2016,10,31,7,30,525.0,45.0,0.7,10.0,134.0,427.91,351.75
2016,10,31,7,45,597.0,50.0,0.65,10.5,181.0,491.06,403.59
2016,10,31,8,0,669.0,55.0,0.6,11.0,228.0,550.0,449.4
2016,10,31,8,15,711.0,59.5,0.55,11.0,274.0,592.98,480.83
2016,10,31,8,30,753.0,64.0,0.5,11.0,320.0,634.22,509.7
2016,10,31,8,45,784.5,66.0,0.5,11.5,363.0,662.74,528.01
2016,10,31,9,0,816.0,68.0,0.5,12.0,406.0,688.62,544.05
2016,10,31,9,15,700.0,101.0,0.5,12.0,409.5,644.74,510.33
2016,10,31,9,30,584.0,134.0,0.5,12.0,413.0,592.03,469.29
2016,10,31,9,45,614.5,135.0,0.5,12.5,446.0,607.41,479.32
2016,10,31,10,0,645.0,136.0,0.5,13.0,479.0,619.7,486.04
2016,10,31,10,15,538.5,178.5,0.5,13.0,474.0,572.09,448.22
2016,10,31,10,30,432.0,221.0,0.5,13.0,469.0,529.32,414.39
2016,10,31,10,45,327.5,250.5,0.55,13.5,441.5,467.66,366.56
2016,10,31,11,0,223.0,280.0,0.6,14.0,414.0,410.1,321.49
2016,10,31,11,15,565.5,182.5,0.65,14.0,530.0,524.61,410.55
2016,10,31,11,30,908.0,85.0,0.7,14.0,646.0,604.8,468.67
2016,10,31,11,45,655.0,170.5,0.75,14.0,575.5,518.41,401.16
2016,10,31,12,0,402.0,256.0,0.8,14.0,505.0,433.16,336.17
2016,10,31,12,15,274.0,272.5,0.85,14.0,441.5,367.57,286.25
2016,10,31,12,30,146.0,289.0,0.9,14.0,378.0,309.62,242.1
2016,10,31,12,45,86.5,259.5,1.0,14.0,312.0,252.94,198.68
2016,10,31,13,0,27.0,230.0,1.1,14.0,246.0,205.61,162.51
2016,10,31,13,15,13.5,181.0,1.15,14.0,189.0,159.56,126.13
2016,10,31,13,30,0.0,132.0,1.2,14.0,132.0,114.98,90.48
2016,10,31,13,45,67.5,179.5,1.3,14.0,213.5,159.65,124.46
2016,10,31,14,0,135.0,227.0,1.4,14.0,295.0,188.22,144.85
2016,10,31,14,15,198.5,206.5,1.45,14.0,298.5,166.74,126.66
2016,10,31,14,30,262.0,186.0,1.5,14.0,302.0,132.43,110.68
2016,10,31,14,45,520.5,126.0,1.55,14.0,330.0,87.4,71.84
2016,10,31,15,0,779.0,66.0,1.6,14.0,358.0,51.27,40.18
2016,10,31,15,15,743.0,62.5,1.6,13.5,313.5,49.43,38.75
2016,10,31,15,30,707.0,59.0,1.6,13.0,269.0,47.64,37.27
2016,10,31,15,45,650.5,54.5,1.6,13.0,222.0,44.92,34.8
2016,10,31,16,0,594.0,50.0,1.6,13.0,175.0,38.65,29.03
2016,10,31,16,15,504.5,42.5,1.5,12.5,129.5,33.57,24.22
2016,10,31,16,30,415.0,35.0,1.4,12.0,84.0,28.44,19.07
2016,10,31,16,45,207.5,24.5,1.3,11.5,49.0,20.26,8.42
2016,10,31,17,0,0.0,14.0,1.2,11.0,14.0,12.73,0.0
2016,10,31,17,15,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
