Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,137.5,13.0,1.1,8.5,22.5,88.89,0.0
2016,11,1,7,0,275.0,26.0,1.1,9.0,45.0,224.14,148.44
2016,11,1,7,15,394.0,35.0,1.1,9.5,87.5,322.07,261.95
2016,11,1,7,30,513.0,44.0,1.1,10.0,130.0,417.0,344.67
2016,11,1,7,45,586.0,49.5,1.15,10.5,177.0,480.88,398.66
2016,11,1,8,0,659.0,55.0,1.2,11.0,224.0,540.54,446.95
2016,11,1,8,15,702.5,59.5,1.15,11.0,269.5,584.27,480.17
2016,11,1,8,30,746.0,64.0,1.1,11.0,315.0,626.32,510.68
2016,11,1,8,45,778.5,66.5,1.1,11.0,358.0,656.0,531.42
2016,11,1,9,0,811.0,69.0,1.1,11.0,401.0,683.06,549.87
2016,11,1,9,15,405.5,109.0,1.1,11.0,275.0,432.01,354.6
2016,11,1,9,30,0.0,149.0,1.1,11.0,149.0,137.86,110.36
2016,11,1,9,45,443.5,111.5,1.1,11.5,345.5,458.44,377.54
2016,11,1,10,0,887.0,74.0,1.1,12.0,542.0,710.37,565.25
2016,11,1,10,15,897.0,75.5,1.1,12.0,567.0,704.28,556.82
2016,11,1,10,30,907.0,77.0,1.1,12.0,592.0,694.74,548.28
2016,11,1,10,45,913.5,78.0,1.1,12.5,610.0,678.91,534.07
2016,11,1,11,0,920.0,79.0,1.1,13.0,628.0,659.75,517.36
2016,11,1,11,15,662.5,165.0,1.1,13.0,563.5,567.3,445.13
2016,11,1,11,30,405.0,251.0,1.1,13.0,499.0,467.61,367.75
2016,11,1,11,45,360.5,262.5,1.15,13.0,484.0,435.61,342.93
2016,11,1,12,0,316.0,274.0,1.2,13.0,469.0,405.08,318.57
2016,11,1,12,15,270.5,278.5,1.2,13.0,444.5,370.04,290.62
2016,11,1,12,30,225.0,283.0,1.2,13.0,420.0,336.69,264.08
2016,11,1,12,45,195.0,278.0,1.25,13.5,394.5,306.58,239.69
2016,11,1,13,0,165.0,273.0,1.3,14.0,369.0,278.77,217.24
2016,11,1,13,15,167.5,262.5,1.3,14.0,357.0,258.34,200.22
2016,11,1,13,30,170.0,252.0,1.3,14.0,345.0,237.58,182.86
2016,11,1,13,45,519.0,164.0,1.3,14.0,427.0,213.24,148.03
2016,11,1,14,0,868.0,76.0,1.3,14.0,509.0,161.34,91.09
2016,11,1,14,15,851.0,73.5,1.3,13.5,473.5,109.12,57.47
2016,11,1,14,30,834.0,71.0,1.3,13.0,438.0,58.06,46.14
2016,11,1,14,45,808.0,69.0,1.3,13.0,397.5,52.81,41.65
2016,11,1,15,0,782.0,67.0,1.3,13.0,357.0,52.22,41.25
2016,11,1,15,15,746.5,63.0,1.3,12.5,312.0,50.0,39.43
2016,11,1,15,30,711.0,59.0,1.3,12.0,267.0,47.8,37.57
2016,11,1,15,45,654.0,54.5,1.3,12.0,220.0,45.08,35.09
2016,11,1,16,0,597.0,50.0,1.3,12.0,173.0,38.8,29.27
2016,11,1,16,15,506.0,42.5,1.3,11.5,127.5,33.71,24.42
2016,11,1,16,30,415.0,35.0,1.3,11.0,82.0,28.59,19.21
2016,11,1,16,45,253.5,23.0,1.3,10.5,47.0,19.02,6.7
2016,11,1,17,0,92.0,11.0,1.3,10.0,12.0,10.01,0.0
2016,11,1,17,15,46.0,5.5,1.35,9.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,45,151.5,11.5,1.25,6.5,22.0,94.87,0.0
2016,11,2,7,0,303.0,23.0,1.3,7.0,44.0,235.33,147.45
2016,11,2,7,15,421.0,32.5,1.35,7.5,87.0,334.31,273.23
2016,11,2,7,30,539.0,42.0,1.4,8.0,130.0,429.18,357.56
2016,11,2,7,45,606.0,48.0,1.45,8.5,176.5,489.9,409.88
2016,11,2,8,0,673.0,54.0,1.5,9.0,223.0,546.27,456.29
2016,11,2,8,15,716.0,58.5,1.45,9.5,269.5,589.68,489.09
2016,11,2,8,30,759.0,63.0,1.4,10.0,316.0,631.34,518.91
2016,11,2,8,45,789.5,66.0,1.4,10.5,359.0,660.18,538.35
2016,11,2,9,0,820.0,69.0,1.4,11.0,402.0,686.34,555.36
2016,11,2,9,15,840.0,71.0,1.3,11.5,439.5,700.81,562.45
2016,11,2,9,30,860.0,73.0,1.2,12.0,477.0,712.07,567.14
2016,11,2,9,45,883.5,72.0,1.1,12.5,511.0,713.72,564.83
2016,11,2,10,0,907.0,71.0,1.0,13.0,545.0,717.42,564.15
2016,11,2,10,15,916.5,72.0,0.9,13.5,570.0,710.21,555.73
2016,11,2,10,30,926.0,73.0,0.8,14.0,595.0,699.52,544.22
2016,11,2,10,45,932.0,73.5,0.75,14.5,612.5,682.53,528.79
2016,11,2,11,0,938.0,74.0,0.7,15.0,630.0,662.21,510.93
2016,11,2,11,15,941.0,74.5,0.65,15.0,640.0,636.82,490.21
2016,11,2,11,30,944.0,75.0,0.6,15.0,650.0,608.35,466.97
2016,11,2,11,45,944.5,75.5,0.6,15.5,651.5,575.59,439.91
2016,11,2,12,0,945.0,76.0,0.6,16.0,653.0,540.14,410.33
2016,11,2,12,15,943.0,75.5,0.6,16.0,647.0,500.06,377.41
2016,11,2,12,30,941.0,75.0,0.6,16.0,641.0,457.83,341.94
2016,11,2,12,45,938.5,73.5,0.65,16.0,627.0,412.54,303.44
2016,11,2,13,0,936.0,72.0,0.7,16.0,613.0,365.52,262.5
2016,11,2,13,15,928.0,71.0,0.7,16.0,591.0,315.9,218.67
2016,11,2,13,30,920.0,70.0,0.7,16.0,569.0,265.46,174.14
2016,11,2,13,45,908.0,69.0,0.75,16.0,540.0,213.72,130.07
2016,11,2,14,0,896.0,68.0,0.8,16.0,511.0,161.99,89.72
2016,11,2,14,15,880.0,66.0,0.8,16.0,476.0,109.47,56.99
2016,11,2,14,30,864.0,64.0,0.8,16.0,441.0,57.84,45.38
2016,11,2,14,45,840.0,61.5,0.85,16.0,400.0,53.83,42.06
2016,11,2,15,0,816.0,59.0,0.9,16.0,359.0,46.18,35.42
2016,11,2,15,15,782.0,56.0,0.95,15.5,314.0,44.56,34.14
2016,11,2,15,30,748.0,53.0,1.0,15.0,269.0,42.97,32.83
2016,11,2,15,45,695.0,48.5,1.05,14.5,221.5,40.05,30.24
2016,11,2,16,0,642.0,44.0,1.1,14.0,174.0,37.15,27.54
2016,11,2,16,15,555.5,37.0,1.1,13.0,128.0,31.83,22.57
2016,11,2,16,30,469.0,30.0,1.1,12.0,82.0,26.48,17.2
2016,11,2,16,45,234.5,15.0,1.1,11.5,41.0,11.82,1.28
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,159.0,11.0,1.35,7.5,21.0,98.07,0.0
2016,11,3,7,0,318.0,22.0,1.4,8.0,42.0,240.26,137.06
2016,11,3,7,15,436.5,30.5,1.4,8.5,85.0,339.81,275.55
2016,11,3,7,30,555.0,39.0,1.4,9.0,128.0,426.69,354.02
2016,11,3,7,45,623.0,45.0,1.45,9.5,175.0,489.46,408.03
2016,11,3,8,0,691.0,51.0,1.5,10.0,222.0,552.29,459.29
2016,11,3,8,15,733.5,55.0,1.4,10.5,268.0,594.72,490.8
2016,11,3,8,30,776.0,59.0,1.3,11.0,314.0,635.4,519.32
2016,11,3,8,45,805.5,62.0,1.25,11.5,357.0,663.52,537.64
2016,11,3,9,0,835.0,65.0,1.2,12.0,400.0,688.94,553.45
2016,11,3,9,15,855.0,67.0,1.1,12.5,438.0,703.37,560.31
2016,11,3,9,30,875.0,69.0,1.0,13.0,476.0,709.15,560.84
2016,11,3,9,45,894.0,69.0,0.9,14.0,509.0,714.21,559.9
2016,11,3,10,0,913.0,69.0,0.8,15.0,542.0,715.85,556.53
2016,11,3,10,15,922.0,70.0,0.75,15.0,567.0,708.24,549.5
2016,11,3,10,30,931.0,71.0,0.7,15.0,592.0,697.17,539.32
2016,11,3,10,45,936.5,72.0,0.65,15.5,609.5,680.36,524.04
2016,11,3,11,0,942.0,73.0,0.6,16.0,627.0,660.2,506.34
2016,11,3,11,15,945.0,73.5,0.55,16.5,637.0,634.75,484.75
2016,11,3,11,30,948.0,74.0,0.5,17.0,647.0,606.22,460.75
2016,11,3,11,45,947.5,74.5,0.45,17.5,648.5,572.87,432.97
2016,11,3,12,0,947.0,75.0,0.4,18.0,650.0,536.9,402.84
2016,11,3,12,15,945.0,74.5,0.4,18.0,643.5,496.83,370.32
2016,11,3,12,30,943.0,74.0,0.4,18.0,637.0,454.6,335.27
2016,11,3,12,45,937.0,74.0,0.4,18.5,622.5,409.38,296.49
2016,11,3,13,0,931.0,74.0,0.4,19.0,608.0,362.69,255.79
2016,11,3,13,15,923.5,73.0,0.4,18.5,586.5,313.48,213.52
2016,11,3,13,30,916.0,72.0,0.4,18.0,565.0,263.41,170.38
2016,11,3,13,45,903.0,71.0,0.4,18.0,535.5,211.75,127.12
2016,11,3,14,0,890.0,70.0,0.4,18.0,506.0,160.2,87.78
2016,11,3,14,15,873.0,68.0,0.45,18.0,471.0,107.99,56.3
2016,11,3,14,30,856.0,66.0,0.5,18.0,436.0,50.11,38.29
2016,11,3,14,45,702.0,83.0,0.55,18.0,367.0,57.79,45.19
2016,11,3,15,0,548.0,100.0,0.6,18.0,298.0,71.92,57.6
2016,11,3,15,15,642.0,77.0,0.65,17.5,281.0,56.19,44.04
2016,11,3,15,30,736.0,54.0,0.7,17.0,264.0,43.87,33.33
2016,11,3,15,45,681.5,49.5,0.75,16.5,217.0,40.98,30.81
2016,11,3,16,0,627.0,45.0,0.8,16.0,170.0,38.14,28.16
2016,11,3,16,15,536.5,38.0,0.85,15.5,124.5,32.87,23.19
2016,11,3,16,30,446.0,31.0,0.9,15.0,79.0,25.24,15.8
2016,11,3,16,45,223.0,15.5,0.95,14.5,39.5,12.31,0.55
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,139.0,11.0,1.0,9.5,19.5,86.53,0.0
2016,11,4,7,0,278.0,22.0,1.0,10.0,39.0,214.14,105.71
2016,11,4,7,15,402.0,31.5,0.95,10.5,81.0,318.56,254.51
2016,11,4,7,30,526.0,41.0,0.9,11.0,123.0,415.74,339.97
2016,11,4,7,45,597.5,47.5,0.9,11.5,169.5,479.24,393.42
2016,11,4,8,0,669.0,54.0,0.9,12.0,216.0,538.27,440.77
2016,11,4,8,15,713.0,58.0,0.8,12.0,262.0,581.47,473.27
2016,11,4,8,30,757.0,62.0,0.7,12.0,308.0,622.88,502.4
2016,11,4,8,45,787.0,65.5,0.6,12.5,351.0,651.74,520.08
2016,11,4,9,0,817.0,69.0,0.5,13.0,394.0,677.93,535.16
2016,11,4,9,15,837.5,71.5,0.4,13.5,431.5,693.22,541.99
2016,11,4,9,30,858.0,74.0,0.3,14.0,469.0,705.3,546.51
2016,11,4,9,45,873.0,75.5,0.25,15.0,501.0,708.97,544.96
2016,11,4,10,0,888.0,77.0,0.2,16.0,533.0,704.49,538.02
2016,11,4,10,15,898.0,78.5,0.2,16.0,558.5,698.25,532.27
2016,11,4,10,30,908.0,80.0,0.2,16.0,584.0,688.58,523.92
2016,11,4,10,45,914.5,80.5,0.25,16.5,601.5,672.14,510.54
2016,11,4,11,0,921.0,81.0,0.3,17.0,619.0,652.41,494.77
2016,11,4,11,15,924.0,81.5,0.35,17.0,629.0,627.37,475.91
2016,11,4,11,30,927.0,82.0,0.4,17.0,639.0,599.33,454.48
2016,11,4,11,45,927.5,82.0,0.45,17.5,640.5,566.58,428.31
2016,11,4,12,0,928.0,82.0,0.5,18.0,642.0,531.21,399.59
2016,11,4,12,15,925.5,82.0,0.5,18.0,635.5,492.03,367.59
2016,11,4,12,30,923.0,82.0,0.5,18.0,629.0,450.76,333.13
2016,11,4,12,45,919.0,80.5,0.55,18.0,615.0,405.7,295.23
2016,11,4,13,0,915.0,79.0,0.6,18.0,601.0,359.1,255.08
2016,11,4,13,15,907.0,78.0,0.65,18.0,579.0,310.49,212.74
2016,11,4,13,30,899.0,77.0,0.7,18.0,557.0,261.09,169.72
2016,11,4,13,45,887.0,75.0,0.75,18.0,528.0,209.65,126.6
2016,11,4,14,0,875.0,73.0,0.8,18.0,499.0,158.28,87.44
2016,11,4,14,15,857.5,71.0,0.75,17.5,464.0,100.35,51.56
2016,11,4,14,30,840.0,69.0,0.7,17.0,429.0,52.37,40.45
2016,11,4,14,45,816.0,66.0,0.7,17.0,388.5,50.89,39.34
2016,11,4,15,0,792.0,63.0,0.7,17.0,348.0,49.43,38.15
2016,11,4,15,15,756.5,59.5,0.65,16.5,303.5,47.51,36.62
2016,11,4,15,30,721.0,56.0,0.6,16.0,259.0,45.63,35.05
2016,11,4,15,45,666.5,50.5,0.6,15.5,212.0,41.93,31.78
2016,11,4,16,0,612.0,45.0,0.6,15.0,165.0,38.21,28.34
2016,11,4,16,15,520.0,37.5,0.65,14.5,120.0,29.74,20.52
2016,11,4,16,30,428.0,30.0,0.7,14.0,75.0,24.41,15.08
2016,11,4,16,45,214.0,15.0,0.75,13.5,37.5,11.93,0.0
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,6,45,141.5,10.0,0.95,9.0,18.5,86.54,0.0
2016,11,5,7,0,283.0,20.0,0.9,9.0,37.0,212.59,86.02
2016,11,5,7,15,404.5,29.5,0.8,9.5,78.0,316.29,251.82
2016,11,5,7,30,526.0,39.0,0.7,10.0,119.0,411.31,336.18
2016,11,5,7,45,593.0,45.5,0.65,10.5,164.5,465.63,382.44
2016,11,5,8,0,660.0,52.0,0.6,11.0,210.0,527.44,431.42
2016,11,5,8,15,703.5,56.5,0.6,11.5,255.0,570.5,463.92
2016,11,5,8,30,747.0,61.0,0.6,12.0,300.0,611.88,493.27
2016,11,5,8,45,775.0,64.5,0.6,12.5,342.0,639.16,511.13
2016,11,5,9,0,803.0,68.0,0.6,13.0,384.0,663.79,526.66
2016,11,5,9,15,823.0,70.0,0.6,13.0,421.0,678.07,535.41
2016,11,5,9,30,843.0,72.0,0.6,13.0,458.0,689.22,541.97
2016,11,5,9,45,861.0,73.0,0.65,13.5,490.0,694.47,544.11
2016,11,5,10,0,879.0,74.0,0.7,14.0,522.0,691.68,540.69
2016,11,5,10,15,888.0,75.0,0.7,14.0,546.0,684.41,533.95
2016,11,5,10,30,897.0,76.0,0.7,14.0,570.0,673.79,524.72
2016,11,5,10,45,905.5,76.0,0.75,14.5,587.5,658.41,511.68
2016,11,5,11,0,914.0,76.0,0.8,15.0,605.0,639.71,496.07
2016,11,5,11,15,916.0,76.0,0.8,15.0,614.5,613.93,475.43
2016,11,5,11,30,918.0,76.0,0.8,15.0,624.0,585.25,452.33
2016,11,5,11,45,773.0,123.5,0.85,15.5,585.5,523.61,403.78
2016,11,5,12,0,628.0,171.0,0.9,16.0,547.0,465.53,358.1
2016,11,5,12,15,771.5,123.0,0.95,16.0,580.5,456.2,348.32
2016,11,5,12,30,915.0,75.0,1.0,16.0,614.0,438.3,329.6
2016,11,5,12,45,748.5,123.0,1.05,16.0,557.0,374.25,278.78
2016,11,5,13,0,582.0,171.0,1.1,16.0,500.0,323.02,239.02
2016,11,5,13,15,571.5,167.0,1.1,16.0,480.0,284.57,205.84
2016,11,5,13,30,561.0,163.0,1.1,16.0,460.0,246.29,172.91
2016,11,5,13,45,704.5,118.0,1.1,16.0,471.0,202.01,129.65
2016,11,5,14,0,848.0,73.0,1.1,16.0,482.0,146.86,80.38
2016,11,5,14,15,830.0,71.0,1.05,15.5,447.5,96.53,50.58
2016,11,5,14,30,812.0,69.0,1.0,15.0,413.0,52.27,40.73
2016,11,5,14,45,745.0,70.5,1.0,15.0,363.0,54.07,42.49
2016,11,5,15,0,678.0,72.0,1.0,15.0,313.0,51.25,40.09
2016,11,5,15,15,634.5,69.5,0.95,14.5,272.0,50.57,39.64
2016,11,5,15,30,591.0,67.0,0.9,14.0,231.0,50.04,39.26
2016,11,5,15,45,539.0,60.0,0.85,14.0,188.5,45.84,35.44
2016,11,5,16,0,487.0,53.0,0.8,14.0,146.0,41.58,31.41
2016,11,5,16,15,409.0,42.5,0.75,13.0,105.5,34.02,24.38
2016,11,5,16,30,331.0,32.0,0.7,12.0,65.0,26.22,16.63
2016,11,5,16,45,165.5,16.0,0.7,11.5,32.5,12.84,0.0
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,30.5,10.0,0.7,11.0,11.5,25.69,0.0
2016,11,6,7,0,61.0,20.0,0.7,11.0,23.0,72.25,16.93
2016,11,6,7,15,114.0,36.5,0.6,11.0,50.5,136.14,106.03
2016,11,6,7,30,167.0,53.0,0.5,11.0,78.0,189.24,155.03
2016,11,6,7,45,190.5,71.0,0.45,11.5,109.0,227.26,188.2
2016,11,6,8,0,214.0,89.0,0.4,12.0,140.0,264.94,219.69
2016,11,6,8,15,228.5,106.5,0.4,12.0,171.0,295.36,244.53
2016,11,6,8,30,243.0,124.0,0.4,12.0,202.0,324.92,267.9
2016,11,6,8,45,252.5,141.0,0.4,12.5,231.0,349.33,285.94
2016,11,6,9,0,262.0,158.0,0.4,13.0,260.0,372.49,302.54
2016,11,6,9,15,217.0,178.5,0.35,13.5,268.5,348.1,280.94
2016,11,6,9,30,172.0,199.0,0.3,14.0,277.0,334.89,268.32
2016,11,6,9,45,161.0,214.0,0.25,14.5,291.0,338.03,269.03
2016,11,6,10,0,150.0,229.0,0.2,15.0,305.0,340.44,269.04
2016,11,6,10,15,249.5,228.5,0.2,15.0,362.0,409.35,321.9
2016,11,6,10,30,349.0,228.0,0.2,15.0,419.0,463.73,361.86
2016,11,6,10,45,292.0,246.0,0.25,15.5,409.5,433.88,337.09
2016,11,6,11,0,235.0,264.0,0.3,16.0,400.0,397.19,308.36
2016,11,6,11,15,276.0,262.0,0.3,16.0,424.0,414.35,320.91
2016,11,6,11,30,317.0,260.0,0.3,16.0,448.0,420.87,324.75
2016,11,6,11,45,312.5,262.0,0.35,16.0,447.5,404.27,311.51
2016,11,6,12,0,308.0,264.0,0.4,16.0,447.0,387.0,297.8
2016,11,6,12,15,416.5,231.0,0.45,16.0,476.0,390.93,299.16
2016,11,6,12,30,525.0,198.0,0.5,16.0,505.0,383.08,290.13
2016,11,6,12,45,308.0,226.5,0.55,16.0,406.0,301.48,229.32
2016,11,6,13,0,91.0,255.0,0.6,16.0,307.0,240.58,186.33
2016,11,6,13,15,226.5,234.5,0.6,16.0,356.0,249.75,189.04
2016,11,6,13,30,362.0,214.0,0.6,16.0,405.0,244.13,178.13
2016,11,6,13,45,234.0,213.0,0.65,16.5,334.0,199.3,146.98
2016,11,6,14,0,106.0,212.0,0.7,17.0,263.0,176.36,134.73
2016,11,6,14,15,70.0,188.5,0.7,16.5,221.0,149.15,115.89
2016,11,6,14,30,34.0,165.0,0.7,16.0,179.0,127.12,105.24
2016,11,6,14,45,226.0,141.0,0.7,16.0,222.0,101.81,83.79
2016,11,6,15,0,418.0,117.0,0.7,16.0,265.0,82.86,67.57
2016,11,6,15,15,398.5,104.0,0.65,15.5,230.0,74.9,60.87
2016,11,6,15,30,379.0,91.0,0.6,15.0,195.0,66.68,53.78
2016,11,6,15,45,348.0,77.0,0.6,14.5,159.0,57.37,45.55
2016,11,6,16,0,317.0,63.0,0.6,14.0,123.0,47.73,36.81
2016,11,6,16,15,264.0,48.0,0.6,13.5,88.0,36.93,26.83
2016,11,6,16,30,211.0,33.0,0.6,13.0,53.0,25.76,16.01
2016,11,6,16,45,105.5,16.5,0.6,13.0,26.5,12.98,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.7,10.5,12.0,10.91,0.0
2016,11,7,7,0,0.0,24.0,0.7,11.0,24.0,28.79,0.0
2016,11,7,7,15,127.5,36.0,0.7,11.0,54.5,143.9,111.62
2016,11,7,7,30,255.0,48.0,0.7,11.0,85.0,248.98,204.42
2016,11,7,7,45,290.5,63.5,0.7,11.5,120.0,293.19,242.92
2016,11,7,8,0,326.0,79.0,0.7,12.0,155.0,337.59,280.04
2016,11,7,8,15,346.0,94.0,0.65,12.5,189.5,370.61,306.09
2016,11,7,8,30,366.0,109.0,0.6,13.0,224.0,402.53,330.13
2016,11,7,8,45,379.0,123.0,0.6,13.5,256.5,427.05,347.75
2016,11,7,9,0,392.0,137.0,0.6,14.0,289.0,449.91,363.59
2016,11,7,9,15,411.5,148.5,0.55,14.5,321.5,472.66,378.68
2016,11,7,9,30,431.0,160.0,0.5,15.0,354.0,493.46,391.89
2016,11,7,9,45,461.5,166.5,0.45,16.0,387.0,514.26,404.27
2016,11,7,10,0,492.0,173.0,0.4,17.0,420.0,532.63,414.46
2016,11,7,10,15,528.5,170.0,0.35,17.0,447.0,542.38,420.0
2016,11,7,10,30,565.0,167.0,0.3,17.0,474.0,549.19,423.33
2016,11,7,10,45,448.5,206.0,0.25,17.5,455.0,499.11,383.05
2016,11,7,11,0,332.0,245.0,0.2,18.0,436.0,443.55,339.69
2016,11,7,11,15,349.5,246.0,0.2,18.0,449.5,440.24,336.92
2016,11,7,11,30,367.0,247.0,0.2,18.0,463.0,434.85,331.87
2016,11,7,11,45,427.5,231.0,0.2,18.5,483.0,438.18,332.48
2016,11,7,12,0,488.0,215.0,0.2,19.0,503.0,431.49,325.12
2016,11,7,12,15,432.5,228.0,0.2,19.0,481.5,393.99,295.88
2016,11,7,12,30,377.0,241.0,0.2,19.0,460.0,357.99,268.07
2016,11,7,12,45,439.5,218.0,0.25,19.0,467.5,339.82,251.87
2016,11,7,13,0,502.0,195.0,0.3,19.0,475.0,314.62,229.07
2016,11,7,13,15,451.5,199.5,0.3,19.0,444.0,276.01,198.38
2016,11,7,13,30,401.0,204.0,0.3,19.0,413.0,243.8,173.39
2016,11,7,13,45,372.0,197.0,0.3,19.0,383.5,208.89,146.6
2016,11,7,14,0,343.0,190.0,0.3,19.0,354.0,176.53,123.66
2016,11,7,14,15,326.0,177.5,0.3,18.5,324.0,143.86,103.48
2016,11,7,14,30,309.0,165.0,0.3,18.0,294.0,117.24,95.83
2016,11,7,14,45,298.0,151.0,0.35,18.0,265.5,108.72,88.94
2016,11,7,15,0,287.0,137.0,0.4,18.0,237.0,99.93,81.66
2016,11,7,15,15,275.5,119.5,0.4,17.5,205.5,88.58,72.17
2016,11,7,15,30,264.0,102.0,0.4,17.0,174.0,76.85,62.17
2016,11,7,15,45,239.5,85.0,0.45,17.0,141.0,65.03,51.73
2016,11,7,16,0,215.0,68.0,0.5,17.0,108.0,52.83,40.75
2016,11,7,16,15,174.0,50.5,0.55,16.5,77.0,39.87,28.96
2016,11,7,16,30,133.0,33.0,0.6,16.0,46.0,26.55,16.24
2016,11,7,16,45,66.5,16.5,0.65,15.5,23.0,13.59,0.0
2016,11,7,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,108.0,9.0,0.6,11.0,14.0,66.27,0.0
2016,11,8,7,0,216.0,18.0,0.6,11.0,28.0,165.15,0.0
2016,11,8,7,15,344.0,28.0,0.5,11.5,66.0,274.6,211.44
2016,11,8,7,30,472.0,38.0,0.4,12.0,104.0,371.13,299.18
2016,11,8,7,45,546.5,44.0,0.3,12.5,148.0,433.54,351.16
2016,11,8,8,0,621.0,50.0,0.2,13.0,192.0,492.05,397.18
2016,11,8,8,15,666.5,54.5,0.15,13.5,236.0,535.42,429.43
2016,11,8,8,30,712.0,59.0,0.1,14.0,280.0,577.29,458.99
2016,11,8,8,45,744.5,62.0,0.05,14.5,321.0,606.51,477.91
2016,11,8,9,0,777.0,65.0,0.0,15.0,362.0,633.27,494.62
2016,11,8,9,15,798.0,67.5,0.05,15.0,398.0,648.69,504.33
2016,11,8,9,30,819.0,70.0,0.1,15.0,434.0,661.08,512.16
2016,11,8,9,45,841.5,69.5,0.15,15.5,466.0,662.8,511.71
2016,11,8,10,0,864.0,69.0,0.2,16.0,498.0,666.5,512.64
2016,11,8,10,15,873.5,70.0,0.2,16.5,522.5,659.87,505.39
2016,11,8,10,30,883.0,71.0,0.2,17.0,547.0,649.97,495.9
2016,11,8,10,45,888.5,72.0,0.25,17.5,564.0,634.25,482.89
2016,11,8,11,0,894.0,73.0,0.3,18.0,581.0,615.36,467.54
2016,11,8,11,15,897.5,73.5,0.3,18.0,590.5,591.69,448.81
2016,11,8,11,30,901.0,74.0,0.3,18.0,600.0,565.08,427.63
2016,11,8,11,45,900.0,74.5,0.35,18.5,601.5,533.32,402.03
2016,11,8,12,0,899.0,75.0,0.4,19.0,603.0,499.12,374.05
2016,11,8,12,15,897.0,75.0,0.4,19.0,597.0,461.72,343.23
2016,11,8,12,30,895.0,75.0,0.4,19.0,591.0,422.25,310.02
2016,11,8,12,45,888.5,75.0,0.4,19.0,577.0,379.33,273.43
2016,11,8,13,0,882.0,75.0,0.4,19.0,563.0,335.09,235.04
2016,11,8,13,15,874.0,74.0,0.4,19.0,542.5,288.5,194.44
2016,11,8,13,30,866.0,73.0,0.4,19.0,522.0,241.16,153.53
2016,11,8,13,45,853.5,71.5,0.4,19.0,494.5,192.19,113.24
2016,11,8,14,0,841.0,70.0,0.4,19.0,467.0,137.31,72.56
2016,11,8,14,15,824.0,68.0,0.4,19.0,433.0,87.79,45.29
2016,11,8,14,30,807.0,66.0,0.4,19.0,399.0,50.27,38.35
2016,11,8,14,45,782.0,63.0,0.4,19.0,360.0,48.73,37.18
2016,11,8,15,0,757.0,60.0,0.4,19.0,321.0,47.21,35.93
2016,11,8,15,15,720.0,56.5,0.45,18.5,278.5,45.23,34.33
2016,11,8,15,30,683.0,53.0,0.5,18.0,236.0,43.28,32.68
2016,11,8,15,45,625.0,48.0,0.6,17.5,191.0,39.96,29.72
2016,11,8,16,0,567.0,43.0,0.7,17.0,146.0,33.58,23.92
2016,11,8,16,15,471.0,35.0,0.75,16.0,104.0,27.84,18.57
2016,11,8,16,30,375.0,27.0,0.8,15.0,62.0,22.01,12.4
2016,11,8,16,45,187.5,13.5,0.9,14.5,31.0,10.82,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,9,6,45,85.5,8.5,0.95,9.5,12.5,53.46,0.0
2016,11,9,7,0,171.0,17.0,0.9,10.0,25.0,136.78,0.0
2016,11,9,7,15,296.0,29.0,0.95,10.5,62.0,246.17,188.85
2016,11,9,7,30,421.0,41.0,1.0,11.0,99.0,341.49,278.68
2016,11,9,7,45,499.5,49.0,1.05,11.5,142.5,408.06,336.42
2016,11,9,8,0,578.0,57.0,1.1,12.0,186.0,475.79,392.29
2016,11,9,8,15,626.5,62.5,1.0,12.0,230.0,520.86,427.84
2016,11,9,8,30,675.0,68.0,0.9,12.0,274.0,564.77,460.78
2016,11,9,8,45,711.0,71.5,0.85,12.5,315.5,595.96,482.29
2016,11,9,9,0,747.0,75.0,0.8,13.0,357.0,621.59,498.95
2016,11,9,9,15,770.0,78.0,0.75,13.5,394.0,638.9,508.77
2016,11,9,9,30,793.0,81.0,0.7,14.0,431.0,653.18,516.11
2016,11,9,9,45,825.0,78.0,0.7,15.0,465.0,663.5,520.27
2016,11,9,10,0,857.0,75.0,0.7,16.0,499.0,670.25,521.73
2016,11,9,10,15,867.5,76.5,0.65,16.5,523.5,660.29,511.45
2016,11,9,10,30,878.0,78.0,0.6,17.0,548.0,651.51,502.01
2016,11,9,10,45,884.5,79.0,0.6,17.5,565.0,636.36,488.58
2016,11,9,11,0,891.0,80.0,0.6,18.0,582.0,618.02,472.78
2016,11,9,11,15,894.0,80.5,0.55,18.0,591.5,594.03,453.06
2016,11,9,11,30,897.0,81.0,0.5,18.0,601.0,567.13,430.96
2016,11,9,11,45,897.0,81.5,0.45,18.5,603.0,535.91,404.57
2016,11,9,12,0,897.0,82.0,0.4,19.0,605.0,502.18,375.91
2016,11,9,12,15,894.5,82.0,0.4,19.0,598.5,464.54,344.94
2016,11,9,12,30,892.0,82.0,0.4,19.0,592.0,424.89,311.64
2016,11,9,12,45,891.0,79.5,0.4,19.5,579.0,381.71,274.28
2016,11,9,13,0,890.0,77.0,0.4,20.0,566.0,336.83,234.93
2016,11,9,13,15,881.5,75.5,0.4,20.0,545.0,289.35,193.83
2016,11,9,13,30,873.0,74.0,0.4,20.0,524.0,241.19,152.51
2016,11,9,13,45,858.0,73.0,0.45,20.0,495.0,191.95,112.49
2016,11,9,14,0,843.0,72.0,0.5,20.0,466.0,137.12,72.41
2016,11,9,14,15,824.5,70.0,0.5,19.5,432.0,87.5,45.81
2016,11,9,14,30,806.0,68.0,0.5,19.0,398.0,51.91,39.79
2016,11,9,14,45,778.0,65.5,0.55,19.0,358.5,50.79,38.97
2016,11,9,15,0,750.0,63.0,0.6,19.0,319.0,49.72,38.13
2016,11,9,15,15,712.0,59.0,0.7,18.5,276.0,47.4,36.22
2016,11,9,15,30,674.0,55.0,0.8,18.0,233.0,45.1,34.26
2016,11,9,15,45,615.5,49.5,0.9,18.0,188.5,41.4,30.89
2016,11,9,16,0,557.0,44.0,1.0,18.0,144.0,34.5,24.58
2016,11,9,16,15,460.0,35.5,1.0,17.5,101.5,28.36,18.83
2016,11,9,16,30,363.0,27.0,1.0,17.0,59.0,22.1,12.13
2016,11,9,16,45,181.5,13.5,1.0,16.5,29.5,12.28,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.5,0.85,10.5,11.5,10.46,0.0
2016,11,10,7,0,0.0,23.0,0.8,11.0,23.0,20.92,0.0
2016,11,10,7,15,217.0,30.5,0.85,11.5,59.5,200.47,150.84
2016,11,10,7,30,434.0,38.0,0.9,12.0,96.0,344.57,279.56
2016,11,10,7,45,511.0,45.5,0.95,12.5,139.5,409.26,335.39
2016,11,10,8,0,588.0,53.0,1.0,13.0,183.0,475.21,389.71
2016,11,10,8,15,636.5,58.0,1.0,13.5,226.5,519.5,424.49
2016,11,10,8,30,685.0,63.0,1.0,14.0,270.0,562.71,456.84
2016,11,10,8,45,645.5,78.0,1.0,14.5,295.0,556.88,450.17
2016,11,10,9,0,606.0,93.0,1.0,15.0,320.0,547.26,440.71
2016,11,10,9,15,502.5,127.0,1.0,15.0,328.0,506.28,407.25
2016,11,10,9,30,399.0,161.0,1.0,15.0,336.0,468.07,375.72
2016,11,10,9,45,623.0,117.5,1.0,15.5,412.5,571.05,454.67
2016,11,10,10,0,847.0,74.0,1.0,16.0,489.0,659.53,518.58
2016,11,10,10,15,857.5,75.5,0.95,16.5,513.5,649.78,507.54
2016,11,10,10,30,868.0,77.0,0.9,17.0,538.0,641.2,498.27
2016,11,10,10,45,671.0,141.5,0.85,17.5,504.5,571.65,442.67
2016,11,10,11,0,474.0,206.0,0.8,18.0,471.0,493.67,381.76
2016,11,10,11,15,417.5,224.0,0.7,18.0,460.5,460.61,355.61
2016,11,10,11,30,361.0,242.0,0.6,18.0,450.0,423.59,326.25
2016,11,10,11,45,361.5,242.5,0.55,18.5,451.5,407.24,312.17
2016,11,10,12,0,362.0,243.0,0.5,19.0,453.0,389.8,296.96
2016,11,10,12,15,403.0,230.5,0.5,19.0,462.0,377.38,285.88
2016,11,10,12,30,444.0,218.0,0.5,19.0,471.0,362.59,272.25
2016,11,10,12,45,302.5,235.5,0.5,19.0,406.0,303.23,227.83
2016,11,10,13,0,161.0,253.0,0.5,19.0,341.0,256.79,194.64
2016,11,10,13,15,211.5,238.5,0.55,19.0,349.5,245.94,184.12
2016,11,10,13,30,262.0,224.0,0.6,19.0,358.0,227.32,166.86
2016,11,10,13,45,259.5,212.0,0.65,19.5,338.5,199.57,144.61
2016,11,10,14,0,257.0,200.0,0.7,20.0,319.0,172.02,124.01
2016,11,10,14,15,521.5,134.5,0.7,19.5,353.5,115.43,76.78
2016,11,10,14,30,786.0,69.0,0.7,19.0,388.0,52.65,40.4
2016,11,10,14,45,759.5,66.0,0.7,19.0,349.0,51.17,39.31
2016,11,10,15,0,733.0,63.0,0.7,19.0,310.0,49.73,38.13
2016,11,10,15,15,694.5,59.0,0.7,18.5,268.0,47.41,36.23
2016,11,10,15,30,656.0,55.0,0.7,18.0,226.0,45.13,34.29
2016,11,10,15,45,597.0,49.0,0.7,18.0,182.0,37.51,27.47
2016,11,10,16,0,538.0,43.0,0.7,18.0,138.0,33.68,23.86
2016,11,10,16,15,439.5,35.0,0.7,17.5,97.0,27.96,18.46
2016,11,10,16,30,341.0,27.0,0.7,17.0,56.0,22.17,11.96
2016,11,10,16,45,170.5,13.5,0.75,16.5,28.0,12.28,0.0
2016,11,10,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
