Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,0.85,10.5,9.5,8.64,0.0
2016,11,11,7,0,0.0,19.0,0.8,11.0,19.0,17.28,0.0
2016,11,11,7,15,175.5,29.5,0.75,11.5,52.5,172.7,126.95
2016,11,11,7,30,351.0,40.0,0.7,12.0,86.0,294.79,238.75
2016,11,11,7,45,411.0,51.5,0.7,12.5,125.5,351.61,288.15
2016,11,11,8,0,471.0,63.0,0.7,13.0,165.0,409.38,335.95
2016,11,11,8,15,512.0,71.5,0.7,13.5,205.0,451.49,369.3
2016,11,11,8,30,553.0,80.0,0.7,14.0,245.0,492.46,400.3
2016,11,11,8,45,590.5,83.5,0.75,14.5,282.5,523.84,423.34
2016,11,11,9,0,628.0,87.0,0.8,15.0,320.0,553.16,444.16
2016,11,11,9,15,637.5,95.0,0.8,15.5,351.5,566.26,451.63
2016,11,11,9,30,647.0,103.0,0.8,16.0,383.0,576.69,457.03
2016,11,11,9,45,668.5,106.0,0.85,16.5,413.5,586.88,462.81
2016,11,11,10,0,690.0,109.0,0.9,17.0,444.0,594.13,466.29
2016,11,11,10,15,473.5,171.5,0.95,17.0,406.5,501.07,393.94
2016,11,11,10,30,257.0,234.0,1.0,17.0,369.0,406.41,319.86
2016,11,11,10,45,165.0,240.5,1.1,17.5,328.5,337.97,266.33
2016,11,11,11,0,73.0,247.0,1.2,18.0,288.0,275.02,216.14
2016,11,11,11,15,73.0,251.5,1.2,18.0,293.0,273.98,215.24
2016,11,11,11,30,73.0,256.0,1.2,18.0,298.0,272.64,213.82
2016,11,11,11,45,83.0,259.5,1.25,18.0,307.5,275.01,215.4
2016,11,11,12,0,93.0,263.0,1.3,18.0,317.0,276.29,216.03
2016,11,11,12,15,179.0,259.0,1.3,18.0,361.0,303.91,236.31
2016,11,11,12,30,265.0,255.0,1.3,18.0,405.0,322.5,248.3
2016,11,11,12,45,232.0,252.0,1.3,18.0,381.0,291.77,223.59
2016,11,11,13,0,199.0,249.0,1.3,18.0,357.0,264.4,201.93
2016,11,11,13,15,139.0,236.5,1.25,17.5,310.5,226.01,173.14
2016,11,11,13,30,79.0,224.0,1.2,17.0,264.0,196.58,152.08
2016,11,11,13,45,79.5,211.5,1.2,17.0,250.0,179.8,138.77
2016,11,11,14,0,80.0,199.0,1.2,17.0,236.0,162.99,125.83
2016,11,11,14,15,76.5,185.0,1.15,16.5,218.0,145.01,113.17
2016,11,11,14,30,73.0,171.0,1.1,16.0,200.0,130.08,108.09
2016,11,11,14,45,69.5,154.0,1.05,16.0,180.0,118.37,98.27
2016,11,11,15,0,66.0,137.0,1.0,16.0,160.0,106.35,88.07
2016,11,11,15,15,60.0,119.0,0.95,15.5,137.5,93.42,77.08
2016,11,11,15,30,54.0,101.0,0.9,15.0,115.0,80.2,65.61
2016,11,11,15,45,44.0,82.5,0.85,14.5,92.5,66.35,53.34
2016,11,11,16,0,34.0,64.0,0.8,14.0,70.0,52.22,40.57
2016,11,11,16,15,17.0,45.5,0.75,13.5,48.5,37.8,27.3
2016,11,11,16,30,0.0,27.0,0.7,13.0,27.0,23.27,12.83
2016,11,11,16,45,0.0,13.5,0.7,13.0,13.5,12.28,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,6,45,91.0,7.0,0.8,10.5,10.0,0.0,0.0
2016,11,12,7,0,182.0,14.0,0.8,11.0,20.0,112.93,0.0
2016,11,12,7,15,321.0,24.0,0.8,11.0,56.0,248.48,179.35
2016,11,12,7,30,460.0,34.0,0.8,11.0,92.0,352.42,284.66
2016,11,12,7,45,538.5,40.5,0.85,11.5,135.5,416.37,340.97
2016,11,12,8,0,617.0,47.0,0.9,12.0,179.0,476.86,391.57
2016,11,12,8,15,665.0,51.5,0.85,12.5,222.5,521.17,426.29
2016,11,12,8,30,713.0,56.0,0.8,13.0,266.0,564.08,458.08
2016,11,12,8,45,746.5,59.0,0.75,13.5,307.0,593.59,478.31
2016,11,12,9,0,780.0,62.0,0.7,14.0,348.0,620.68,495.91
2016,11,12,9,15,802.5,64.5,0.65,14.0,384.5,636.95,505.85
2016,11,12,9,30,825.0,67.0,0.6,14.0,421.0,650.2,513.35
2016,11,12,9,45,846.0,67.0,0.55,14.5,453.0,651.48,511.32
2016,11,12,10,0,867.0,67.0,0.5,15.0,485.0,654.6,510.45
2016,11,12,10,15,877.5,68.0,0.45,15.5,509.0,648.66,502.91
2016,11,12,10,30,888.0,69.0,0.4,16.0,533.0,639.42,493.05
2016,11,12,10,45,895.0,70.0,0.35,16.5,550.5,624.68,479.24
2016,11,12,11,0,902.0,71.0,0.3,17.0,568.0,606.71,463.07
2016,11,12,11,15,906.0,71.5,0.3,17.0,578.0,583.33,444.32
2016,11,12,11,30,910.0,72.0,0.3,17.0,588.0,556.98,423.07
2016,11,12,11,45,910.0,72.0,0.3,17.5,590.0,525.25,396.71
2016,11,12,12,0,910.0,72.0,0.3,18.0,592.0,491.0,367.99
2016,11,12,12,15,685.0,141.0,0.4,18.0,530.5,420.52,315.15
2016,11,12,12,30,460.0,210.0,0.5,18.0,469.0,359.62,270.33
2016,11,12,12,45,391.5,220.0,0.6,18.0,436.5,319.0,239.19
2016,11,12,13,0,323.0,230.0,0.7,18.0,404.0,284.27,212.58
2016,11,12,13,15,407.5,202.5,0.75,18.0,413.5,263.45,191.98
2016,11,12,13,30,492.0,175.0,0.8,18.0,423.0,231.98,162.16
2016,11,12,13,45,503.5,161.0,0.9,18.0,402.5,193.43,130.41
2016,11,12,14,0,515.0,147.0,1.0,18.0,382.0,153.54,100.46
2016,11,12,14,15,490.0,139.0,1.0,17.5,349.5,115.12,79.06
2016,11,12,14,30,465.0,131.0,1.0,17.0,317.0,90.89,74.05
2016,11,12,14,45,612.5,94.5,1.05,17.0,313.5,67.63,54.02
2016,11,12,15,0,760.0,58.0,1.1,17.0,310.0,45.97,35.13
2016,11,12,15,15,722.0,54.5,1.1,16.5,267.5,43.93,33.46
2016,11,12,15,30,684.0,51.0,1.1,16.0,225.0,41.92,31.72
2016,11,12,15,45,622.5,45.5,1.15,15.5,180.5,38.08,28.24
2016,11,12,16,0,561.0,40.0,1.2,15.0,136.0,34.23,24.6
2016,11,12,16,15,458.5,32.5,1.2,14.5,94.5,25.97,16.89
2016,11,12,16,30,356.0,25.0,1.2,14.0,53.0,20.52,10.3
2016,11,12,16,45,178.0,12.5,1.3,13.5,26.5,11.37,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,9.5,0.9,10.0,9.5,0.0,0.0
2016,11,13,7,0,0.0,19.0,0.9,10.0,19.0,17.28,0.0
2016,11,13,7,15,234.0,26.0,0.8,10.0,55.0,197.68,138.75
2016,11,13,7,30,468.0,33.0,0.7,10.0,91.0,354.43,286.45
2016,11,13,7,45,545.0,40.0,0.65,10.5,134.5,411.84,337.25
2016,11,13,8,0,622.0,47.0,0.6,11.0,178.0,477.78,391.32
2016,11,13,8,15,671.0,51.5,0.5,11.0,221.5,522.72,426.53
2016,11,13,8,30,720.0,56.0,0.4,11.0,265.0,566.23,458.76
2016,11,13,8,45,751.0,60.0,0.35,11.5,306.0,595.26,478.3
2016,11,13,9,0,782.0,64.0,0.3,12.0,347.0,621.81,495.24
2016,11,13,9,15,804.5,66.5,0.3,12.5,384.0,638.03,504.72
2016,11,13,9,30,827.0,69.0,0.3,13.0,421.0,651.21,511.79
2016,11,13,9,45,843.5,70.5,0.35,13.5,452.0,655.96,513.35
2016,11,13,10,0,860.0,72.0,0.4,14.0,483.0,657.4,512.54
2016,11,13,10,15,871.5,73.5,0.45,14.0,508.0,648.29,505.16
2016,11,13,10,30,883.0,75.0,0.5,14.0,533.0,640.2,498.34
2016,11,13,10,45,891.0,75.5,0.55,14.5,550.5,625.51,485.71
2016,11,13,11,0,899.0,76.0,0.6,15.0,568.0,607.59,470.55
2016,11,13,11,15,903.0,76.5,0.65,15.0,578.0,584.23,451.99
2016,11,13,11,30,907.0,77.0,0.7,15.0,588.0,557.9,430.79
2016,11,13,11,45,909.0,76.5,0.75,15.5,590.5,526.71,404.68
2016,11,13,12,0,911.0,76.0,0.8,16.0,593.0,492.9,375.96
2016,11,13,12,15,908.5,76.0,0.8,16.0,587.0,455.17,343.91
2016,11,13,12,30,906.0,76.0,0.8,16.0,581.0,415.4,309.46
2016,11,13,12,45,904.0,74.0,0.85,16.5,568.0,372.15,271.17
2016,11,13,13,0,902.0,72.0,0.9,17.0,555.0,327.23,230.86
2016,11,13,13,15,893.0,71.0,0.85,17.0,534.0,279.97,188.81
2016,11,13,13,30,884.0,70.0,0.8,17.0,513.0,232.03,146.87
2016,11,13,13,45,872.0,68.5,0.8,17.0,485.0,182.78,106.38
2016,11,13,14,0,860.0,67.0,0.8,17.0,457.0,133.57,71.2
2016,11,13,14,15,841.5,65.0,0.75,17.0,423.0,77.62,41.06
2016,11,13,14,30,823.0,63.0,0.7,17.0,389.0,48.55,37.24
2016,11,13,14,45,797.0,60.0,0.7,17.0,350.0,46.91,35.93
2016,11,13,15,0,771.0,57.0,0.7,17.0,311.0,45.3,34.58
2016,11,13,15,15,732.0,53.5,0.7,16.5,268.0,43.22,32.85
2016,11,13,15,30,693.0,50.0,0.7,16.0,225.0,41.17,31.07
2016,11,13,15,45,632.0,45.0,0.7,15.5,180.5,37.75,27.95
2016,11,13,16,0,571.0,40.0,0.7,15.0,136.0,34.35,24.71
2016,11,13,16,15,468.0,32.0,0.75,14.5,94.0,27.97,18.59
2016,11,13,16,30,365.0,24.0,0.8,14.0,52.0,19.68,9.36
2016,11,13,16,45,182.5,12.0,0.9,13.5,26.0,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,93.0,6.0,0.85,9.0,8.5,0.0,0.0
2016,11,14,7,0,186.0,12.0,0.9,9.0,17.0,112.12,0.0
2016,11,14,7,15,332.5,22.0,0.8,9.5,53.0,247.32,166.95
2016,11,14,7,30,479.0,32.0,0.7,10.0,89.0,350.39,282.13
2016,11,14,7,45,559.5,38.5,0.6,10.5,133.0,417.2,340.73
2016,11,14,8,0,640.0,45.0,0.5,11.0,177.0,484.73,395.54
2016,11,14,8,15,689.0,49.5,0.45,11.0,221.0,529.67,431.13
2016,11,14,8,30,738.0,54.0,0.4,11.0,265.0,573.2,463.87
2016,11,14,8,45,770.0,57.0,0.4,11.5,306.5,601.71,483.7
2016,11,14,9,0,802.0,60.0,0.4,12.0,348.0,627.72,500.96
2016,11,14,9,15,824.0,62.5,0.35,12.5,385.0,643.6,509.55
2016,11,14,9,30,846.0,65.0,0.3,13.0,422.0,656.41,515.65
2016,11,14,9,45,861.5,66.5,0.25,13.5,453.0,655.75,512.08
2016,11,14,10,0,877.0,68.0,0.2,14.0,484.0,656.83,509.71
2016,11,14,10,15,887.5,69.5,0.15,14.0,508.5,651.32,503.49
2016,11,14,10,30,898.0,71.0,0.1,14.0,533.0,642.46,494.94
2016,11,14,10,45,905.0,72.0,0.1,14.5,550.5,627.54,481.64
2016,11,14,11,0,912.0,73.0,0.1,15.0,568.0,609.36,465.91
2016,11,14,11,15,915.5,73.5,0.1,15.5,578.0,585.51,445.93
2016,11,14,11,30,919.0,74.0,0.1,16.0,588.0,558.67,423.51
2016,11,14,11,45,920.0,73.5,0.15,16.5,590.0,526.73,397.42
2016,11,14,12,0,921.0,73.0,0.2,17.0,592.0,492.22,368.88
2016,11,14,12,15,919.5,73.0,0.25,17.0,586.5,454.68,338.0
2016,11,14,12,30,918.0,73.0,0.3,17.0,581.0,414.99,304.56
2016,11,14,12,45,911.0,73.0,0.4,17.0,567.0,371.49,267.66
2016,11,14,13,0,904.0,73.0,0.5,17.0,553.0,326.67,228.77
2016,11,14,13,15,895.5,72.0,0.5,17.0,532.0,279.51,187.28
2016,11,14,13,30,887.0,71.0,0.5,17.0,511.0,231.61,145.79
2016,11,14,13,45,874.5,69.0,0.55,17.0,483.5,181.81,105.3
2016,11,14,14,0,862.0,67.0,0.6,17.0,456.0,132.12,70.18
2016,11,14,14,15,844.0,65.0,0.6,16.5,422.0,76.23,40.72
2016,11,14,14,30,826.0,63.0,0.6,16.0,388.0,48.65,37.51
2016,11,14,14,45,799.5,60.5,0.65,16.0,348.5,47.41,36.54
2016,11,14,15,0,773.0,58.0,0.7,16.0,309.0,46.21,35.54
2016,11,14,15,15,734.0,54.0,0.7,15.5,266.0,43.73,33.45
2016,11,14,15,30,695.0,50.0,0.7,15.0,223.0,41.27,31.28
2016,11,14,15,45,633.0,45.0,0.75,14.5,178.5,37.84,28.14
2016,11,14,16,0,571.0,40.0,0.8,14.0,134.0,34.45,24.87
2016,11,14,16,15,465.0,32.0,0.8,13.0,92.5,25.7,16.71
2016,11,14,16,30,359.0,24.0,0.8,12.0,51.0,19.76,9.19
2016,11,14,16,45,179.5,12.0,0.85,11.5,25.5,10.91,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,45,111.0,5.5,0.75,8.5,8.0,0.0,0.0
2016,11,15,7,0,222.0,11.0,0.7,9.0,16.0,130.1,0.0
2016,11,15,7,15,368.0,19.5,0.6,9.5,52.0,255.86,163.35
2016,11,15,7,30,514.0,28.0,0.5,10.0,88.0,365.81,292.17
2016,11,15,7,45,588.5,33.5,0.45,10.5,131.0,427.38,347.14
2016,11,15,8,0,663.0,39.0,0.4,11.0,174.0,489.81,398.32
2016,11,15,8,15,708.5,42.5,0.45,11.0,217.0,531.08,432.22
2016,11,15,8,30,754.0,46.0,0.5,11.0,260.0,571.02,463.58
2016,11,15,8,45,782.5,49.0,0.55,11.5,300.0,591.63,478.49
2016,11,15,9,0,811.0,52.0,0.6,12.0,340.0,615.49,494.96
2016,11,15,9,15,831.0,54.0,0.6,12.5,376.0,629.71,503.26
2016,11,15,9,30,851.0,56.0,0.6,13.0,412.0,641.01,509.28
2016,11,15,9,45,541.0,130.5,0.6,13.5,363.0,514.96,410.03
2016,11,15,10,0,231.0,205.0,0.6,14.0,314.0,363.87,290.61
2016,11,15,10,15,185.0,219.0,0.6,14.0,309.5,342.11,273.51
2016,11,15,10,30,139.0,233.0,0.6,14.0,305.0,320.69,255.62
2016,11,15,10,45,115.5,238.5,0.65,14.0,299.5,304.87,242.74
2016,11,15,11,0,92.0,244.0,0.7,14.0,294.0,282.63,224.86
2016,11,15,11,15,107.5,251.0,0.75,14.0,310.0,291.94,232.07
2016,11,15,11,30,123.0,258.0,0.8,14.0,326.0,304.87,241.73
2016,11,15,11,45,77.0,240.5,0.9,14.5,283.5,254.22,201.31
2016,11,15,12,0,31.0,223.0,1.0,15.0,241.0,212.44,168.11
2016,11,15,12,15,24.0,212.5,1.05,14.5,226.5,195.87,155.35
2016,11,15,12,30,17.0,202.0,1.1,14.0,212.0,182.08,144.69
2016,11,15,12,45,62.0,221.0,1.2,14.0,254.5,209.07,165.53
2016,11,15,13,0,107.0,240.0,1.3,14.0,297.0,230.51,181.06
2016,11,15,13,15,479.5,156.0,1.35,14.0,395.0,239.9,174.68
2016,11,15,13,30,852.0,72.0,1.4,14.0,493.0,224.09,144.08
2016,11,15,13,45,445.0,126.0,1.5,14.0,345.0,156.24,105.23
2016,11,15,14,0,38.0,180.0,1.6,14.0,197.0,145.57,115.11
2016,11,15,14,15,19.0,151.0,1.65,13.5,159.5,125.41,100.02
2016,11,15,14,30,0.0,122.0,1.7,13.0,122.0,102.42,85.46
2016,11,15,14,45,0.0,109.5,1.8,13.0,109.5,92.37,76.83
2016,11,15,15,0,0.0,97.0,1.9,13.0,97.0,82.19,67.97
2016,11,15,15,15,0.0,83.5,1.9,12.5,83.5,71.17,58.35
2016,11,15,15,30,0.0,70.0,1.9,12.0,70.0,60.02,48.44
2016,11,15,15,45,0.0,56.0,1.95,12.0,56.0,48.39,37.82
2016,11,15,16,0,0.0,42.0,2.0,12.0,42.0,36.64,26.97
2016,11,15,16,15,0.0,28.5,1.95,11.5,28.5,25.14,16.26
2016,11,15,16,30,0.0,15.0,1.9,11.0,15.0,13.2,4.02
2016,11,15,16,45,0.0,7.5,1.85,10.5,7.5,6.82,0.0
2016,11,15,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,85.0,5.5,1.55,6.5,7.5,0.0,0.0
2016,11,16,7,0,170.0,11.0,1.6,7.0,15.0,101.45,0.0
2016,11,16,7,15,333.0,21.0,1.65,7.5,51.0,241.23,144.98
2016,11,16,7,30,496.0,31.0,1.7,8.0,87.0,355.68,288.75
2016,11,16,7,45,580.5,37.0,1.8,8.5,131.5,424.37,352.74
2016,11,16,8,0,665.0,43.0,1.9,9.0,176.0,493.65,412.59
2016,11,16,8,15,714.5,47.0,1.95,9.0,220.5,538.32,450.74
2016,11,16,8,30,764.0,51.0,2.0,9.0,265.0,581.53,486.01
2016,11,16,8,45,795.0,54.5,2.15,9.5,306.5,610.03,507.96
2016,11,16,9,0,826.0,58.0,2.3,10.0,348.0,635.98,527.14
2016,11,16,9,15,847.5,60.0,2.35,10.0,385.0,645.71,533.87
2016,11,16,9,30,869.0,62.0,2.4,10.0,422.0,657.73,541.98
2016,11,16,9,45,882.5,64.0,2.45,10.5,453.0,661.27,542.34
2016,11,16,10,0,896.0,66.0,2.5,11.0,484.0,661.5,540.07
2016,11,16,10,15,485.5,144.5,2.5,11.0,372.5,473.08,388.35
2016,11,16,10,30,75.0,223.0,2.5,11.0,261.0,261.97,213.7
2016,11,16,10,45,500.5,147.0,2.55,11.0,414.5,458.58,376.8
2016,11,16,11,0,926.0,71.0,2.6,11.0,568.0,610.26,494.58
2016,11,16,11,15,929.0,71.5,2.65,11.0,578.0,585.93,472.35
2016,11,16,11,30,932.0,72.0,2.7,11.0,588.0,558.61,448.58
2016,11,16,11,45,929.5,73.5,2.75,11.0,589.0,526.73,420.68
2016,11,16,12,0,927.0,75.0,2.8,11.0,590.0,492.38,390.19
2016,11,16,12,15,569.0,163.0,2.8,11.0,478.5,383.33,303.46
2016,11,16,12,30,211.0,251.0,2.8,11.0,367.0,294.86,235.28
2016,11,16,12,45,183.0,246.0,2.85,11.0,345.0,268.02,213.28
2016,11,16,13,0,155.0,241.0,2.9,11.0,323.0,243.27,192.97
2016,11,16,13,15,523.0,156.5,2.85,11.0,416.0,249.62,183.87
2016,11,16,13,30,891.0,72.0,2.8,11.0,509.0,229.81,149.38
2016,11,16,13,45,875.0,71.0,2.8,11.0,480.5,180.28,107.64
2016,11,16,14,0,859.0,70.0,2.8,11.0,452.0,125.42,67.4
2016,11,16,14,15,840.0,68.0,2.75,10.5,417.5,75.72,43.04
2016,11,16,14,30,821.0,66.0,2.7,10.0,383.0,51.13,40.68
2016,11,16,14,45,791.0,63.5,2.7,10.0,343.5,49.94,39.71
2016,11,16,15,0,761.0,61.0,2.7,10.0,304.0,48.81,38.76
2016,11,16,15,15,719.5,57.0,2.6,9.5,261.0,46.4,36.67
2016,11,16,15,30,678.0,53.0,2.5,9.0,218.0,44.04,34.54
2016,11,16,15,45,610.0,47.5,2.45,9.0,173.5,40.24,30.91
2016,11,16,16,0,542.0,42.0,2.4,9.0,129.0,33.37,24.36
2016,11,16,16,15,428.5,33.5,2.25,8.5,88.0,27.14,18.19
2016,11,16,16,30,315.0,25.0,2.1,8.0,47.0,20.82,9.31
2016,11,16,16,45,157.5,12.5,2.0,8.0,23.5,11.37,0.0
2016,11,16,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,230.5,15.5,0.65,5.0,40.5,173.59,94.26
2016,11,17,7,30,461.0,31.0,0.6,5.0,81.0,341.85,276.77
2016,11,17,7,45,550.5,37.0,0.6,5.5,125.0,404.14,334.86
2016,11,17,8,0,640.0,43.0,0.6,6.0,169.0,475.82,395.52
2016,11,17,8,15,691.0,47.5,0.6,6.5,213.0,521.6,432.74
2016,11,17,8,30,742.0,52.0,0.6,7.0,257.0,566.03,467.04
2016,11,17,8,45,779.5,54.5,0.65,7.5,299.0,597.33,490.33
2016,11,17,9,0,817.0,57.0,0.7,8.0,341.0,626.2,510.96
2016,11,17,9,15,839.5,59.0,0.75,8.5,378.0,636.59,517.27
2016,11,17,9,30,862.0,61.0,0.8,9.0,415.0,649.29,525.0
2016,11,17,9,45,880.5,61.5,0.85,9.5,447.0,654.37,526.83
2016,11,17,10,0,899.0,62.0,0.9,10.0,479.0,656.15,526.13
2016,11,17,10,15,910.0,63.5,0.9,10.0,504.0,650.9,520.44
2016,11,17,10,30,921.0,65.0,0.9,10.0,529.0,642.21,512.16
2016,11,17,10,45,928.5,65.5,0.9,10.5,547.0,626.86,497.93
2016,11,17,11,0,936.0,66.0,0.9,11.0,565.0,608.2,481.1
2016,11,17,11,15,940.0,66.0,0.85,11.0,575.0,583.81,460.16
2016,11,17,11,30,944.0,66.0,0.8,11.0,585.0,556.37,436.58
2016,11,17,11,45,945.5,66.0,0.8,11.5,587.0,524.77,409.05
2016,11,17,12,0,947.0,66.0,0.8,12.0,589.0,490.47,378.88
2016,11,17,12,15,945.0,65.5,0.8,12.0,583.5,451.68,345.28
2016,11,17,12,30,943.0,65.0,0.8,12.0,578.0,410.75,309.13
2016,11,17,12,45,938.5,64.5,0.8,12.0,564.5,367.03,269.96
2016,11,17,13,0,934.0,64.0,0.8,12.0,551.0,321.73,228.82
2016,11,17,13,15,925.5,63.0,0.8,12.0,530.0,273.68,185.4
2016,11,17,13,30,917.0,62.0,0.8,12.0,509.0,224.83,142.11
2016,11,17,13,45,904.5,60.5,0.85,12.0,481.0,174.45,100.45
2016,11,17,14,0,892.0,59.0,0.9,12.0,453.0,124.13,64.84
2016,11,17,14,15,874.0,57.5,0.9,12.0,419.0,73.88,41.27
2016,11,17,14,30,856.0,56.0,0.9,12.0,385.0,49.95,39.32
2016,11,17,14,45,830.5,53.5,0.9,12.0,345.5,47.89,37.6
2016,11,17,15,0,805.0,51.0,0.9,12.0,306.0,45.77,35.76
2016,11,17,15,15,767.0,47.5,0.85,11.5,263.0,38.64,29.42
2016,11,17,15,30,729.0,44.0,0.8,11.0,220.0,36.39,27.41
2016,11,17,15,45,669.0,39.5,0.8,10.5,175.5,33.21,24.42
2016,11,17,16,0,609.0,35.0,0.8,10.0,131.0,30.05,21.32
2016,11,17,16,15,503.0,28.0,0.9,9.5,89.5,24.44,15.75
2016,11,17,16,30,397.0,21.0,1.0,9.0,48.0,18.79,7.38
2016,11,17,16,45,198.5,10.5,1.1,9.0,24.0,9.55,0.0
2016,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,7,15,228.0,15.0,1.3,5.0,39.0,169.64,79.3
2016,11,18,7,30,456.0,30.0,1.3,6.0,78.0,327.7,265.22
2016,11,18,7,45,546.0,37.0,1.35,7.0,122.0,399.43,332.1
2016,11,18,8,0,636.0,44.0,1.4,8.0,166.0,472.24,394.2
2016,11,18,8,15,689.0,49.0,1.3,8.5,211.0,519.82,433.13
2016,11,18,8,30,742.0,54.0,1.2,9.0,256.0,566.05,468.77
2016,11,18,8,45,777.0,57.0,1.2,9.5,298.0,596.33,491.1
2016,11,18,9,0,812.0,60.0,1.2,10.0,340.0,624.1,510.61
2016,11,18,9,15,834.5,62.5,1.25,10.5,377.0,640.22,521.04
2016,11,18,9,30,857.0,65.0,1.3,11.0,414.0,653.23,528.87
2016,11,18,9,45,875.5,66.5,1.4,11.5,446.0,654.57,528.33
2016,11,18,10,0,894.0,68.0,1.5,12.0,478.0,657.44,528.69
2016,11,18,10,15,903.5,69.0,1.5,12.5,502.5,650.61,520.85
2016,11,18,10,30,913.0,70.0,1.5,13.0,527.0,640.45,510.5
2016,11,18,10,45,918.0,71.5,1.55,13.5,544.0,624.8,496.29
2016,11,18,11,0,923.0,73.0,1.6,14.0,561.0,605.93,479.47
2016,11,18,11,15,925.0,73.5,1.65,14.0,570.0,581.22,458.87
2016,11,18,11,30,927.0,74.0,1.7,14.0,579.0,553.61,435.6
2016,11,18,11,45,924.5,74.5,1.75,14.0,580.5,521.02,408.0
2016,11,18,12,0,922.0,75.0,1.8,14.0,582.0,486.04,377.84
2016,11,18,12,15,919.0,74.5,1.8,14.0,575.5,447.67,344.12
2016,11,18,12,30,916.0,74.0,1.8,14.0,569.0,407.3,308.01
2016,11,18,12,45,911.5,73.0,1.85,14.0,555.5,364.17,269.06
2016,11,18,13,0,907.0,72.0,1.9,14.0,542.0,319.52,228.25
2016,11,18,13,15,898.5,71.0,1.85,14.0,521.5,272.62,185.51
2016,11,18,13,30,890.0,70.0,1.8,14.0,501.0,224.97,143.12
2016,11,18,13,45,877.5,68.5,1.8,14.0,473.5,175.82,102.51
2016,11,18,14,0,865.0,67.0,1.8,14.0,446.0,126.73,68.02
2016,11,18,14,15,846.5,65.0,1.7,13.5,412.5,71.21,39.97
2016,11,18,14,30,828.0,63.0,1.6,13.0,379.0,48.97,38.3
2016,11,18,14,45,801.5,60.0,1.55,13.0,340.0,47.32,36.92
2016,11,18,15,0,775.0,57.0,1.5,13.0,301.0,45.7,35.52
2016,11,18,15,15,735.0,53.0,1.35,12.5,258.5,43.18,33.36
2016,11,18,15,30,695.0,49.0,1.2,12.0,216.0,40.69,31.12
2016,11,18,15,45,631.0,44.0,1.1,11.5,171.5,37.22,27.89
2016,11,18,16,0,567.0,39.0,1.0,11.0,127.0,33.81,24.53
2016,11,18,16,15,454.0,30.5,1.0,10.5,86.0,26.88,17.73
2016,11,18,16,30,341.0,22.0,1.0,10.0,45.0,18.15,6.4
2016,11,18,16,45,170.5,11.0,1.0,9.5,22.5,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,182.5,15.5,2.8,9.0,34.5,143.56,51.38
2016,11,19,7,30,365.0,31.0,2.8,9.0,69.0,283.41,227.0
2016,11,19,7,45,456.5,39.0,2.8,9.5,109.5,353.15,293.8
2016,11,19,8,0,548.0,47.0,2.8,10.0,150.0,425.26,356.98
2016,11,19,8,15,274.0,62.5,2.8,10.0,114.0,271.58,230.13
2016,11,19,8,30,0.0,78.0,2.8,10.0,78.0,73.17,57.75
2016,11,19,8,45,0.0,91.0,2.85,10.5,91.0,85.22,68.19
2016,11,19,9,0,0.0,104.0,2.9,11.0,104.0,97.19,78.19
2016,11,19,9,15,0.0,88.5,2.9,11.0,88.5,79.85,63.24
2016,11,19,9,30,0.0,73.0,2.9,11.0,73.0,64.56,50.04
2016,11,19,9,45,0.0,80.0,2.9,11.5,80.0,70.86,55.22
2016,11,19,10,0,0.0,87.0,2.9,12.0,87.0,77.26,60.42
2016,11,19,10,15,0.0,90.5,2.85,12.0,90.5,80.38,62.94
2016,11,19,10,30,0.0,94.0,2.8,12.0,94.0,83.5,65.47
2016,11,19,10,45,11.5,148.0,2.8,12.0,154.0,140.06,112.93
2016,11,19,11,0,23.0,202.0,2.8,12.0,214.0,196.07,159.04
2016,11,19,11,15,11.5,119.5,2.75,12.0,125.5,112.48,89.52
2016,11,19,11,30,0.0,37.0,2.7,12.0,37.0,32.67,22.22
2016,11,19,11,45,0.0,85.0,2.7,12.5,85.0,75.28,58.21
2016,11,19,12,0,0.0,133.0,2.7,13.0,133.0,117.61,93.39
2016,11,19,12,15,0.0,105.0,2.65,13.0,105.0,92.86,72.74
2016,11,19,12,30,0.0,77.0,2.6,13.0,77.0,68.15,52.09
2016,11,19,12,45,0.0,49.5,2.6,13.0,49.5,43.73,31.55
2016,11,19,13,0,0.0,22.0,2.6,13.0,22.0,19.4,10.91
2016,11,19,13,15,12.5,104.0,2.55,12.5,110.0,94.29,73.99
2016,11,19,13,30,25.0,186.0,2.5,12.0,198.0,161.06,129.29
2016,11,19,13,45,12.5,147.0,2.5,12.0,153.0,126.63,101.24
2016,11,19,14,0,0.0,108.0,2.5,12.0,108.0,93.48,74.18
2016,11,19,14,15,0.0,82.5,2.4,12.0,82.5,72.52,56.59
2016,11,19,14,30,0.0,57.0,2.3,12.0,57.0,50.33,39.67
2016,11,19,14,45,0.0,51.0,2.25,12.0,51.0,45.01,34.99
2016,11,19,15,0,0.0,45.0,2.2,12.0,45.0,39.69,30.25
2016,11,19,15,15,0.0,38.5,2.1,11.5,38.5,33.93,25.13
2016,11,19,15,30,0.0,32.0,2.0,11.0,32.0,28.18,19.93
2016,11,19,15,45,0.0,25.0,1.95,11.0,25.0,22.0,14.22
2016,11,19,16,0,0.0,18.0,1.9,11.0,18.0,15.82,8.48
2016,11,19,16,15,0.0,12.0,1.9,11.0,12.0,10.54,3.48
2016,11,19,16,30,0.0,6.0,1.9,11.0,6.0,5.26,0.0
2016,11,19,16,45,0.0,3.0,1.9,11.0,3.0,2.73,0.0
2016,11,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,0.9,9.5,8.0,7.02,0.0
2016,11,20,7,30,0.0,16.0,0.9,10.0,16.0,14.07,5.84
2016,11,20,7,45,0.0,26.0,0.9,10.5,26.0,22.9,13.88
2016,11,20,8,0,0.0,36.0,0.9,11.0,36.0,31.74,21.75
2016,11,20,8,15,0.0,46.5,0.9,11.0,46.5,41.04,29.98
2016,11,20,8,30,0.0,57.0,0.9,11.0,57.0,50.59,38.32
2016,11,20,8,45,0.0,66.5,0.9,11.0,66.5,59.41,45.92
2016,11,20,9,0,0.0,76.0,0.9,11.0,76.0,68.19,53.4
2016,11,20,9,15,31.0,121.0,0.85,11.0,133.5,141.43,116.08
2016,11,20,9,30,62.0,166.0,0.8,11.0,191.0,210.19,172.99
2016,11,20,9,45,95.0,183.5,0.8,11.5,225.0,246.83,202.24
2016,11,20,10,0,128.0,201.0,0.8,12.0,259.0,291.98,237.71
2016,11,20,10,15,64.5,178.5,0.8,12.0,207.5,213.14,172.78
2016,11,20,10,30,1.0,156.0,0.8,12.0,156.0,142.37,113.96
2016,11,20,10,45,10.5,176.5,0.8,12.0,182.0,166.44,133.95
2016,11,20,11,0,20.0,197.0,0.8,12.0,208.0,189.69,152.7
2016,11,20,11,15,10.0,176.5,0.8,12.0,182.0,163.63,131.14
2016,11,20,11,30,0.0,156.0,0.8,12.0,156.0,138.91,110.85
2016,11,20,11,45,5.5,172.0,0.85,12.0,175.0,155.2,124.29
2016,11,20,12,0,11.0,188.0,0.9,12.0,194.0,170.7,136.85
2016,11,20,12,15,5.5,151.0,0.9,12.0,154.0,135.13,107.71
2016,11,20,12,30,0.0,114.0,0.9,12.0,114.0,100.55,79.3
2016,11,20,12,45,0.0,70.0,0.9,12.0,70.0,61.92,47.07
2016,11,20,13,0,0.0,26.0,0.9,12.0,26.0,22.93,14.02
2016,11,20,13,15,0.0,22.0,0.9,11.5,22.0,19.39,11.06
2016,11,20,13,30,0.0,18.0,0.9,11.0,18.0,15.86,8.07
2016,11,20,13,45,0.0,26.0,0.9,11.0,26.0,22.91,14.19
2016,11,20,14,0,0.0,34.0,0.9,11.0,34.0,29.98,20.32
2016,11,20,14,15,0.0,66.5,0.85,11.0,66.5,58.78,45.16
2016,11,20,14,30,0.0,99.0,0.8,11.0,99.0,84.97,70.8
2016,11,20,14,45,0.0,88.5,0.8,11.0,88.5,76.29,63.14
2016,11,20,15,0,0.0,78.0,0.8,11.0,78.0,67.53,55.41
2016,11,20,15,15,0.0,66.5,0.75,10.5,66.5,57.9,46.9
2016,11,20,15,30,0.0,55.0,0.7,10.0,55.0,48.18,38.15
2016,11,20,15,45,0.0,43.5,0.65,10.0,43.5,38.37,29.09
2016,11,20,16,0,0.0,32.0,0.6,10.0,32.0,28.21,19.63
2016,11,20,16,15,0.0,21.5,0.7,9.5,21.5,18.93,10.83
2016,11,20,16,30,0.0,11.0,0.8,9.0,11.0,9.67,0.22
2016,11,20,16,45,0.0,5.5,0.9,9.0,5.5,5.0,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,206.5,14.0,1.15,7.5,33.5,151.32,12.08
