Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,21,7,30,413.0,28.0,1.2,8.0,67.0,305.33,239.57
2016,11,21,7,45,508.0,35.0,1.3,8.5,109.0,369.28,304.26
2016,11,21,8,0,603.0,42.0,1.4,9.0,151.0,443.65,368.95
2016,11,21,8,15,658.0,46.5,1.4,9.0,194.0,491.01,409.52
2016,11,21,8,30,713.0,51.0,1.4,9.0,237.0,537.16,447.27
2016,11,21,8,45,752.0,53.5,1.45,9.5,278.5,568.94,471.73
2016,11,21,9,0,791.0,56.0,1.5,10.0,320.0,598.4,493.43
2016,11,21,9,15,814.5,58.5,1.5,10.0,356.5,615.13,505.17
2016,11,21,9,30,838.0,61.0,1.5,10.0,393.0,628.87,514.31
2016,11,21,9,45,851.5,63.5,1.55,10.5,423.5,628.49,512.02
2016,11,21,10,0,865.0,66.0,1.6,11.0,454.0,629.71,510.76
2016,11,21,10,15,639.0,126.0,1.6,11.0,421.0,547.36,443.86
2016,11,21,10,30,413.0,186.0,1.6,11.0,388.0,453.31,368.01
2016,11,21,10,45,351.0,206.0,1.65,11.5,382.0,416.11,337.36
2016,11,21,11,0,289.0,226.0,1.7,12.0,376.0,388.6,313.8
2016,11,21,11,15,599.5,149.0,1.7,12.0,468.0,478.47,384.42
2016,11,21,11,30,910.0,72.0,1.7,12.0,560.0,537.01,426.87
2016,11,21,11,45,507.5,159.5,1.75,12.0,432.0,395.69,315.2
2016,11,21,12,0,105.0,247.0,1.8,12.0,304.0,265.55,212.81
2016,11,21,12,15,239.5,231.5,1.8,12.0,359.5,302.93,241.23
2016,11,21,12,30,374.0,216.0,1.8,12.0,415.0,323.69,253.84
2016,11,21,12,45,360.5,213.0,1.85,12.0,401.0,296.38,230.04
2016,11,21,13,0,347.0,210.0,1.9,12.0,387.0,269.48,206.74
2016,11,21,13,15,617.5,138.5,1.9,12.0,438.0,254.17,182.31
2016,11,21,13,30,888.0,67.0,1.9,12.0,489.0,218.33,138.79
2016,11,21,13,45,874.5,66.0,1.9,12.0,462.0,169.9,98.77
2016,11,21,14,0,861.0,65.0,1.9,12.0,435.0,121.61,65.25
2016,11,21,14,15,842.0,63.0,1.9,11.5,401.5,66.64,38.31
2016,11,21,14,30,823.0,61.0,1.9,11.0,368.0,47.57,37.37
2016,11,21,14,45,794.0,58.5,1.9,11.0,329.5,46.26,36.28
2016,11,21,15,0,765.0,56.0,1.9,11.0,291.0,45.0,35.19
2016,11,21,15,15,723.5,52.0,1.8,10.5,249.0,42.46,32.97
2016,11,21,15,30,682.0,48.0,1.7,10.0,207.0,39.94,30.67
2016,11,21,15,45,613.0,43.0,1.6,10.0,163.5,36.44,27.3
2016,11,21,16,0,544.0,38.0,1.5,10.0,120.0,33.0,23.83
2016,11,21,16,15,426.0,29.5,1.4,9.5,80.0,23.84,15.01
2016,11,21,16,30,308.0,21.0,1.3,9.0,40.0,17.35,4.31
2016,11,21,16,45,154.0,10.5,1.25,8.5,20.0,9.55,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,182.0,15.0,0.35,7.0,31.5,137.86,0.0
2016,11,22,7,30,364.0,30.0,0.3,7.0,63.0,278.2,214.99
2016,11,22,7,45,460.0,38.0,0.25,7.5,104.0,349.79,284.74
2016,11,22,8,0,556.0,46.0,0.2,8.0,145.0,423.88,347.1
2016,11,22,8,15,614.0,51.5,0.2,8.0,188.0,472.53,387.48
2016,11,22,8,30,672.0,57.0,0.2,8.0,231.0,515.94,422.19
2016,11,22,8,45,628.0,70.0,0.25,8.5,253.5,511.03,417.43
2016,11,22,9,0,584.0,83.0,0.3,9.0,276.0,498.07,406.54
2016,11,22,9,15,475.0,114.5,0.35,9.5,283.0,455.8,371.89
2016,11,22,9,30,366.0,146.0,0.4,10.0,290.0,404.38,330.05
2016,11,22,9,45,608.5,108.0,0.45,10.5,369.5,528.52,427.07
2016,11,22,10,0,851.0,70.0,0.5,11.0,449.0,627.53,499.52
2016,11,22,10,15,747.5,96.5,0.5,11.0,442.5,581.2,461.42
2016,11,22,10,30,644.0,123.0,0.5,11.0,436.0,531.61,422.64
2016,11,22,10,45,514.0,164.5,0.55,11.5,420.0,476.8,379.07
2016,11,22,11,0,384.0,206.0,0.6,12.0,404.0,421.2,334.73
2016,11,22,11,15,489.0,180.5,0.6,12.0,438.0,444.86,352.39
2016,11,22,11,30,594.0,155.0,0.6,12.0,472.0,458.21,360.59
2016,11,22,11,45,597.0,155.0,0.6,12.0,474.5,436.05,341.33
2016,11,22,12,0,600.0,155.0,0.6,12.0,477.0,412.0,320.54
2016,11,22,12,15,597.5,154.0,0.6,12.0,472.5,383.05,295.61
2016,11,22,12,30,595.0,153.0,0.6,12.0,468.0,352.87,269.23
2016,11,22,12,45,543.5,164.5,0.6,12.0,446.5,314.29,236.95
2016,11,22,13,0,492.0,176.0,0.6,12.0,425.0,280.9,209.03
2016,11,22,13,15,521.0,160.5,0.6,11.5,415.0,247.55,179.06
2016,11,22,13,30,550.0,145.0,0.6,11.0,405.0,211.14,146.69
2016,11,22,13,45,509.5,144.5,0.65,11.0,375.0,173.95,118.04
2016,11,22,14,0,469.0,144.0,0.7,11.0,345.0,140.05,95.53
2016,11,22,14,15,523.0,121.5,0.7,11.0,329.5,96.69,69.17
2016,11,22,14,30,577.0,99.0,0.7,11.0,314.0,70.61,57.96
2016,11,22,14,45,548.5,94.0,0.7,11.0,280.5,68.47,56.21
2016,11,22,15,0,520.0,89.0,0.7,11.0,247.0,66.41,54.43
2016,11,22,15,15,491.0,79.0,0.65,10.5,211.0,60.05,48.83
2016,11,22,15,30,462.0,69.0,0.6,10.0,175.0,53.53,42.95
2016,11,22,15,45,412.0,58.0,0.6,9.5,138.0,45.84,35.85
2016,11,22,16,0,362.0,47.0,0.6,9.0,101.0,37.93,28.34
2016,11,22,16,15,278.0,34.5,0.65,8.5,67.0,28.25,18.87
2016,11,22,16,30,194.0,22.0,0.7,8.0,33.0,18.23,4.25
2016,11,22,16,45,97.0,11.0,0.8,8.0,16.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,153.0,16.0,0.95,6.5,29.5,121.69,0.0
2016,11,23,7,30,306.0,32.0,0.8,7.0,59.0,245.42,188.36
2016,11,23,7,45,400.0,42.0,0.7,7.5,99.0,317.22,260.25
2016,11,23,8,0,494.0,52.0,0.6,8.0,139.0,391.44,323.76
2016,11,23,8,15,558.5,58.5,0.65,8.5,181.5,444.81,368.44
2016,11,23,8,30,623.0,65.0,0.7,9.0,224.0,497.51,410.67
2016,11,23,8,45,661.5,70.5,0.8,9.5,264.5,531.24,436.91
2016,11,23,9,0,700.0,76.0,0.9,10.0,305.0,562.91,460.71
2016,11,23,9,15,729.0,79.5,0.9,10.0,341.5,583.63,475.45
2016,11,23,9,30,758.0,83.0,0.9,10.0,378.0,601.58,487.73
2016,11,23,9,45,787.5,82.5,0.95,10.0,410.5,609.74,493.06
2016,11,23,10,0,817.0,82.0,1.0,10.0,443.0,617.73,498.05
2016,11,23,10,15,830.0,84.0,1.0,10.0,468.0,614.73,494.04
2016,11,23,10,30,843.0,86.0,1.0,10.0,493.0,608.42,487.52
2016,11,23,10,45,855.5,86.0,1.0,10.5,511.5,596.33,475.71
2016,11,23,11,0,868.0,86.0,1.0,11.0,530.0,580.92,461.25
2016,11,23,11,15,872.5,86.5,1.05,11.0,540.5,558.44,442.43
2016,11,23,11,30,877.0,87.0,1.1,11.0,551.0,533.04,420.97
2016,11,23,11,45,554.5,164.5,1.15,11.0,458.5,420.53,333.17
2016,11,23,12,0,232.0,242.0,1.2,11.0,366.0,318.91,254.16
2016,11,23,12,15,145.0,234.0,1.2,11.0,311.5,264.71,211.49
2016,11,23,12,30,58.0,226.0,1.2,11.0,257.0,216.18,173.38
2016,11,23,12,45,458.0,156.5,1.3,11.0,388.0,280.0,215.25
2016,11,23,13,0,858.0,87.0,1.4,11.0,519.0,309.32,223.01
2016,11,23,13,15,848.5,85.5,1.45,11.0,499.0,263.55,181.15
2016,11,23,13,30,839.0,84.0,1.5,11.0,479.0,217.28,140.19
2016,11,23,13,45,825.0,82.0,1.55,11.0,452.0,169.73,101.2
2016,11,23,14,0,811.0,80.0,1.6,11.0,425.0,122.57,68.59
2016,11,23,14,15,790.0,77.0,1.65,10.5,391.5,75.05,47.42
2016,11,23,14,30,769.0,74.0,1.7,10.0,358.0,57.86,46.81
2016,11,23,14,45,741.0,70.0,1.75,10.0,320.0,55.63,44.89
2016,11,23,15,0,713.0,66.0,1.8,10.0,282.0,48.76,38.74
2016,11,23,15,15,667.0,61.5,1.75,9.5,240.5,46.3,36.59
2016,11,23,15,30,621.0,57.0,1.7,9.0,199.0,43.89,34.37
2016,11,23,15,45,550.5,50.0,1.65,9.0,156.0,39.28,29.96
2016,11,23,16,0,480.0,43.0,1.6,9.0,113.0,34.63,25.34
2016,11,23,16,15,356.0,33.0,1.5,8.5,74.5,27.05,17.74
2016,11,23,16,30,232.0,23.0,1.4,8.0,36.0,19.31,4.13
2016,11,23,16,45,116.0,11.5,1.35,7.5,18.0,10.46,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,16.0,1.0,4.0,29.0,96.89,0.0
2016,11,24,7,30,306.0,32.0,1.0,4.0,58.0,242.96,185.94
2016,11,24,7,45,417.5,41.5,1.05,4.5,99.5,325.57,270.27
2016,11,24,8,0,529.0,51.0,1.1,5.0,141.0,409.88,344.09
2016,11,24,8,15,593.0,57.0,1.1,5.0,185.0,462.72,389.79
2016,11,24,8,30,657.0,63.0,1.1,5.0,229.0,514.74,432.9
2016,11,24,8,45,705.5,66.5,1.1,5.5,271.5,552.6,462.3
2016,11,24,9,0,754.0,70.0,1.1,6.0,314.0,584.5,486.0
2016,11,24,9,15,782.0,73.0,1.05,6.5,351.5,604.77,499.27
2016,11,24,9,30,810.0,76.0,1.0,7.0,389.0,621.99,509.71
2016,11,24,9,45,832.5,77.5,1.0,7.5,421.5,630.79,513.93
2016,11,24,10,0,855.0,79.0,1.0,8.0,454.0,636.2,515.43
2016,11,24,10,15,868.0,81.0,0.95,8.5,479.5,632.8,509.65
2016,11,24,10,30,881.0,83.0,0.9,9.0,505.0,625.97,501.26
2016,11,24,10,45,890.5,83.5,0.85,9.5,523.5,612.05,487.51
2016,11,24,11,0,900.0,84.0,0.8,10.0,542.0,594.81,471.17
2016,11,24,11,15,904.0,84.5,0.65,10.0,552.5,571.35,449.82
2016,11,24,11,30,908.0,85.0,0.5,10.0,563.0,544.92,425.94
2016,11,24,11,45,909.5,85.0,0.35,10.5,566.0,513.93,397.58
2016,11,24,12,0,911.0,85.0,0.2,11.0,569.0,480.32,366.97
2016,11,24,12,15,908.5,85.0,0.2,11.0,563.5,442.65,334.72
2016,11,24,12,30,906.0,85.0,0.2,11.0,558.0,402.95,300.11
2016,11,24,12,45,900.5,84.0,0.25,11.5,545.0,359.54,261.69
2016,11,24,13,0,895.0,83.0,0.3,12.0,532.0,314.75,221.61
2016,11,24,13,15,885.5,81.5,0.35,12.0,511.0,267.45,179.91
2016,11,24,13,30,876.0,80.0,0.4,12.0,490.0,219.57,138.56
2016,11,24,13,45,861.5,78.5,0.5,12.0,462.5,170.7,99.42
2016,11,24,14,0,847.0,77.0,0.6,12.0,435.0,122.2,66.63
2016,11,24,14,15,826.0,74.5,0.65,11.5,401.0,73.35,45.61
2016,11,24,14,30,805.0,72.0,0.7,11.0,367.0,56.53,45.43
2016,11,24,14,45,774.5,68.5,0.75,11.0,328.0,54.63,43.84
2016,11,24,15,0,744.0,65.0,0.8,11.0,289.0,52.79,42.24
2016,11,24,15,15,698.5,60.5,0.9,10.5,246.5,45.71,35.92
2016,11,24,15,30,653.0,56.0,1.0,10.0,204.0,43.24,33.66
2016,11,24,15,45,582.0,49.0,1.1,9.5,160.0,38.58,29.27
2016,11,24,16,0,511.0,42.0,1.2,9.0,116.0,33.87,24.66
2016,11,24,16,15,385.0,32.0,1.25,8.5,76.5,26.23,16.99
2016,11,24,16,30,259.0,22.0,1.3,8.0,37.0,18.42,3.02
2016,11,24,16,45,129.5,11.0,1.4,7.5,18.5,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,88.5,15.0,1.1,4.5,22.0,61.02,0.0
2016,11,25,7,30,177.0,30.0,1.0,5.0,44.0,168.59,125.33
2016,11,25,7,45,244.5,44.5,0.9,5.5,77.5,227.99,188.4
2016,11,25,8,0,312.0,59.0,0.8,6.0,111.0,287.1,241.12
2016,11,25,8,15,353.0,71.5,0.85,6.5,146.5,328.55,277.31
2016,11,25,8,30,394.0,84.0,0.9,7.0,182.0,369.88,311.96
2016,11,25,8,45,418.5,96.0,0.95,7.5,216.0,399.4,335.66
2016,11,25,9,0,443.0,108.0,1.0,8.0,250.0,427.5,357.41
2016,11,25,9,15,472.5,113.0,1.0,8.0,280.0,448.99,373.89
2016,11,25,9,30,502.0,118.0,1.0,8.0,310.0,468.72,388.6
2016,11,25,9,45,522.5,125.0,1.0,8.5,339.5,482.92,397.81
2016,11,25,10,0,543.0,132.0,1.0,9.0,369.0,494.77,404.98
2016,11,25,10,15,495.0,152.0,1.0,9.5,377.5,476.05,387.69
2016,11,25,10,30,447.0,172.0,1.0,10.0,386.0,455.9,369.66
2016,11,25,10,45,428.0,184.0,1.0,10.5,394.5,443.71,358.18
2016,11,25,11,0,409.0,196.0,1.0,11.0,403.0,430.36,345.74
2016,11,25,11,15,386.5,205.5,1.0,11.0,404.0,405.64,325.26
2016,11,25,11,30,364.0,215.0,1.0,11.0,405.0,387.87,310.09
2016,11,25,11,45,339.5,221.0,1.0,11.0,399.0,365.82,291.53
2016,11,25,12,0,315.0,227.0,1.0,11.0,393.0,344.13,273.25
2016,11,25,12,15,270.0,231.0,1.0,11.0,372.5,313.23,247.96
2016,11,25,12,30,225.0,235.0,1.0,11.0,352.0,283.48,223.83
2016,11,25,12,45,200.5,231.0,1.0,11.0,333.5,258.81,203.56
2016,11,25,13,0,176.0,227.0,1.0,11.0,315.0,235.79,184.75
2016,11,25,13,15,155.5,218.0,1.0,11.0,293.5,211.79,165.28
2016,11,25,13,30,135.0,209.0,1.0,11.0,272.0,189.55,147.63
2016,11,25,13,45,189.0,193.5,1.0,11.0,276.0,174.19,132.88
2016,11,25,14,0,243.0,178.0,1.0,11.0,280.0,149.49,112.2
2016,11,25,14,15,344.5,149.0,0.95,10.5,282.0,115.2,88.23
2016,11,25,14,30,446.0,120.0,0.9,10.0,284.0,84.53,70.6
2016,11,25,14,45,420.0,112.5,0.85,10.0,253.5,80.32,67.03
2016,11,25,15,0,394.0,105.0,0.8,10.0,223.0,76.06,63.29
2016,11,25,15,15,369.0,92.0,0.75,9.5,189.5,67.65,55.84
2016,11,25,15,30,344.0,79.0,0.7,9.0,156.0,59.0,48.02
2016,11,25,15,45,308.5,64.5,0.7,9.0,122.5,48.9,38.61
2016,11,25,16,0,273.0,50.0,0.7,9.0,89.0,38.49,28.76
2016,11,25,16,15,198.5,35.5,0.75,8.5,58.0,27.66,18.18
2016,11,25,16,30,124.0,21.0,0.8,8.0,27.0,16.54,1.54
2016,11,25,16,45,62.0,10.5,0.85,8.0,13.5,9.55,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.7,7.0,6.0,5.46,0.0
2016,11,26,7,30,0.0,12.0,1.8,7.0,12.0,10.54,2.29
2016,11,26,7,45,0.0,22.5,1.9,7.0,22.5,19.81,11.23
2016,11,26,8,0,0.0,33.0,2.0,7.0,33.0,29.09,19.65
2016,11,26,8,15,0.0,44.0,2.0,7.0,44.0,38.83,28.42
2016,11,26,8,30,0.0,55.0,2.0,7.0,55.0,49.05,37.53
2016,11,26,8,45,0.0,66.0,2.05,7.0,66.0,59.41,46.64
2016,11,26,9,0,0.0,77.0,2.1,7.0,77.0,69.68,55.58
2016,11,26,9,15,0.0,86.5,1.95,7.0,86.5,78.37,63.04
2016,11,26,9,30,0.0,96.0,1.8,7.0,96.0,87.02,70.39
2016,11,26,9,45,0.0,94.5,1.7,7.0,94.5,84.89,68.4
2016,11,26,10,0,0.0,93.0,1.6,7.0,93.0,83.06,66.69
2016,11,26,10,15,3.0,127.0,1.6,7.0,128.5,116.9,95.61
2016,11,26,10,30,6.0,161.0,1.6,7.0,164.0,150.59,123.95
2016,11,26,10,45,62.5,195.0,1.6,7.0,226.5,221.25,183.5
2016,11,26,11,0,119.0,229.0,1.6,7.0,289.0,288.73,238.66
2016,11,26,11,15,139.5,234.5,1.65,7.0,306.5,297.47,245.02
2016,11,26,11,30,160.0,240.0,1.7,7.0,324.0,304.52,250.12
2016,11,26,11,45,127.5,239.0,1.8,7.5,306.0,279.22,228.53
2016,11,26,12,0,95.0,238.0,1.9,8.0,288.0,252.75,206.31
2016,11,26,12,15,47.5,159.0,1.95,8.0,184.0,159.51,129.58
2016,11,26,12,30,0.0,80.0,2.0,8.0,80.0,70.81,55.42
2016,11,26,12,45,0.0,81.5,2.05,8.0,81.5,72.14,56.7
2016,11,26,13,0,0.0,83.0,2.1,8.0,83.0,73.47,57.9
2016,11,26,13,15,3.5,121.0,2.1,8.0,123.0,106.29,85.87
2016,11,26,13,30,7.0,159.0,2.1,8.0,163.0,136.48,111.38
2016,11,26,13,45,3.5,130.5,2.1,8.0,132.5,112.22,91.07
2016,11,26,14,0,0.0,102.0,2.1,8.0,102.0,88.47,71.12
2016,11,26,14,15,60.0,128.0,2.0,8.0,150.0,104.6,84.3
2016,11,26,14,30,120.0,154.0,1.9,8.0,198.0,113.96,97.62
2016,11,26,14,45,105.5,140.0,1.85,8.0,175.5,104.51,89.3
2016,11,26,15,0,91.0,126.0,1.8,8.0,153.0,94.82,80.69
2016,11,26,15,15,80.5,108.0,1.7,8.0,129.5,84.94,71.77
2016,11,26,15,30,70.0,90.0,1.6,8.0,106.0,71.65,59.6
2016,11,26,15,45,51.0,71.5,1.55,8.0,81.5,57.73,46.67
2016,11,26,16,0,32.0,53.0,1.5,8.0,57.0,43.54,33.32
2016,11,26,16,15,16.0,35.0,1.55,8.0,37.0,29.41,19.63
2016,11,26,16,30,0.0,17.0,1.6,8.0,17.0,14.95,0.3
2016,11,26,16,45,0.0,8.5,1.65,8.0,8.5,7.73,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,86.5,16.0,2.4,7.0,22.5,60.4,0.0
2016,11,27,7,30,173.0,32.0,2.4,7.0,45.0,166.71,116.64
2016,11,27,7,45,310.5,42.0,2.4,7.5,84.5,261.64,215.18
2016,11,27,8,0,448.0,52.0,2.4,8.0,124.0,357.84,300.21
2016,11,27,8,15,517.5,59.0,2.4,8.0,166.0,413.97,349.75
2016,11,27,8,30,587.0,66.0,2.4,8.0,208.0,469.51,397.0
2016,11,27,8,45,653.0,67.0,2.45,8.5,251.0,514.85,433.89
2016,11,27,9,0,719.0,68.0,2.5,9.0,294.0,558.24,467.89
2016,11,27,9,15,748.0,71.0,2.5,9.0,330.5,575.23,480.59
2016,11,27,9,30,777.0,74.0,2.5,9.0,367.0,593.18,493.61
2016,11,27,9,45,704.5,90.5,2.5,9.5,372.5,562.23,466.25
2016,11,27,10,0,632.0,107.0,2.5,10.0,378.0,526.06,435.12
2016,11,27,10,15,663.0,106.0,2.45,10.0,404.5,532.47,438.98
2016,11,27,10,30,694.0,105.0,2.4,10.0,431.0,535.63,439.79
2016,11,27,10,45,789.5,91.5,2.35,10.0,475.5,557.97,455.66
2016,11,27,11,0,885.0,78.0,2.3,10.0,520.0,575.51,466.88
2016,11,27,11,15,629.0,144.0,2.25,10.0,461.5,482.63,390.97
2016,11,27,11,30,373.0,210.0,2.2,10.0,403.0,386.66,313.28
2016,11,27,11,45,307.5,222.5,2.15,10.5,382.0,351.6,283.77
2016,11,27,12,0,242.0,235.0,2.1,11.0,361.0,315.94,253.82
2016,11,27,12,15,567.0,156.5,2.05,11.0,449.0,366.65,289.11
2016,11,27,12,30,892.0,78.0,2.0,11.0,537.0,390.3,298.17
2016,11,27,12,45,768.0,102.0,2.0,11.0,491.0,329.1,246.86
2016,11,27,13,0,644.0,126.0,2.0,11.0,445.0,279.5,206.09
2016,11,27,13,15,538.5,147.0,1.95,10.5,406.5,238.35,173.22
2016,11,27,13,30,433.0,168.0,1.9,10.0,368.0,206.32,149.57
2016,11,27,13,45,369.5,168.0,1.85,10.0,332.0,175.2,126.67
2016,11,27,14,0,306.0,168.0,1.8,10.0,296.0,147.16,108.77
2016,11,27,14,15,540.0,118.5,1.75,10.0,322.5,93.41,67.79
2016,11,27,14,30,774.0,69.0,1.7,10.0,349.0,54.05,43.37
2016,11,27,14,45,739.0,66.0,1.65,10.0,310.5,52.49,42.08
2016,11,27,15,0,704.0,63.0,1.6,10.0,272.0,51.02,40.79
2016,11,27,15,15,657.0,58.5,1.5,9.5,231.0,44.06,34.55
2016,11,27,15,30,610.0,54.0,1.4,9.0,190.0,41.55,32.24
2016,11,27,15,45,534.0,47.5,1.3,8.5,148.0,37.27,28.17
2016,11,27,16,0,458.0,41.0,1.2,8.0,106.0,32.99,23.92
2016,11,27,16,15,333.5,31.0,1.15,7.5,69.0,25.35,16.15
2016,11,27,16,30,209.0,21.0,1.1,7.0,32.0,17.53,0.76
2016,11,27,16,45,104.5,10.5,1.1,7.0,16.0,9.55,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.5,12.5,2.25,8.0,12.5,11.63,0.0
2016,11,28,7,30,1.0,25.0,2.3,8.0,25.0,26.24,12.79
2016,11,28,7,45,23.5,42.5,2.4,8.0,46.0,65.63,49.92
2016,11,28,8,0,46.0,60.0,2.5,8.0,67.0,98.09,79.43
2016,11,28,8,15,59.5,78.5,2.55,8.0,90.5,126.3,104.79
2016,11,28,8,30,73.0,97.0,2.6,8.0,114.0,153.94,129.26
2016,11,28,8,45,83.5,114.0,2.7,8.5,137.5,177.14,149.18
2016,11,28,9,0,94.0,131.0,2.8,9.0,161.0,210.41,177.11
2016,11,28,9,15,104.0,145.0,2.8,9.0,181.5,228.6,192.21
2016,11,28,9,30,114.0,159.0,2.8,9.0,202.0,246.32,206.71
2016,11,28,9,45,116.0,173.0,2.85,9.0,219.5,258.36,216.18
2016,11,28,10,0,118.0,187.0,2.9,9.0,237.0,269.7,224.98
2016,11,28,10,15,135.5,198.5,2.9,9.0,259.5,286.86,238.73
2016,11,28,10,30,153.0,210.0,2.9,9.0,282.0,302.83,251.31
2016,11,28,10,45,306.5,195.0,2.9,9.5,345.5,375.53,310.69
2016,11,28,11,0,460.0,180.0,2.9,10.0,409.0,440.89,361.8
2016,11,28,11,15,630.0,145.0,2.9,10.0,465.5,483.19,393.87
2016,11,28,11,30,800.0,110.0,2.9,10.0,522.0,510.84,412.99
2016,11,28,11,45,575.0,163.0,2.9,10.0,460.0,424.73,342.48
2016,11,28,12,0,350.0,216.0,2.9,10.0,398.0,348.31,280.7
2016,11,28,12,15,304.5,221.5,2.85,10.0,379.0,317.76,255.0
2016,11,28,12,30,259.0,227.0,2.8,10.0,360.0,289.54,231.24
2016,11,28,12,45,143.0,209.5,2.8,10.5,283.0,223.45,178.4
2016,11,28,13,0,27.0,192.0,2.8,11.0,206.0,171.46,138.29
2016,11,28,13,15,237.0,178.0,2.75,10.5,288.0,197.58,152.08
2016,11,28,13,30,447.0,164.0,2.7,10.0,370.0,205.48,148.71
2016,11,28,13,45,223.5,134.0,2.7,10.0,237.0,132.37,97.52
2016,11,28,14,0,0.0,104.0,2.7,10.0,104.0,90.01,71.91
2016,11,28,14,15,0.0,95.5,2.65,10.0,95.5,82.61,65.77
2016,11,28,14,30,0.0,87.0,2.6,10.0,87.0,75.42,62.61
2016,11,28,14,45,0.0,77.5,2.55,10.0,77.5,67.48,55.57
2016,11,28,15,0,0.0,68.0,2.5,10.0,68.0,59.45,48.39
2016,11,28,15,15,0.0,57.5,2.35,9.5,57.5,50.56,40.41
2016,11,28,15,30,0.0,47.0,2.2,9.0,47.0,41.49,32.15
2016,11,28,15,45,0.0,36.5,2.1,9.0,36.5,32.19,23.5
2016,11,28,16,0,0.0,26.0,2.0,9.0,26.0,22.9,14.8
2016,11,28,16,15,0.0,17.0,1.9,8.5,17.0,14.95,7.14
2016,11,28,16,30,0.0,8.0,1.8,8.0,8.0,7.02,0.0
2016,11,28,16,45,0.0,4.0,1.7,7.5,4.0,3.64,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,220.5,10.5,1.4,3.5,25.5,125.32,0.0
2016,11,29,7,30,441.0,21.0,1.4,4.0,51.0,289.08,189.46
2016,11,29,7,45,543.5,27.0,1.4,5.0,92.5,369.29,301.79
2016,11,29,8,0,646.0,33.0,1.4,6.0,134.0,445.01,370.28
2016,11,29,8,15,703.0,37.0,1.4,6.0,177.0,492.15,412.49
2016,11,29,8,30,760.0,41.0,1.4,6.0,220.0,533.49,447.97
2016,11,29,8,45,796.0,44.0,1.45,6.5,261.5,563.65,472.18
2016,11,29,9,0,832.0,47.0,1.5,7.0,303.0,591.78,493.58
2016,11,29,9,15,855.5,49.0,1.45,7.0,339.5,608.2,505.18
2016,11,29,9,30,879.0,51.0,1.4,7.0,376.0,621.75,514.08
2016,11,29,9,45,894.5,52.5,1.4,7.5,407.5,626.53,515.34
2016,11,29,10,0,910.0,54.0,1.4,8.0,439.0,628.05,513.93
2016,11,29,10,15,921.0,55.0,1.35,8.5,464.0,622.86,506.87
2016,11,29,10,30,932.0,56.0,1.3,9.0,489.0,614.3,497.14
2016,11,29,10,45,938.0,57.0,1.3,9.5,507.0,599.46,482.9
2016,11,29,11,0,944.0,58.0,1.3,10.0,525.0,581.36,466.01
2016,11,29,11,15,947.5,58.0,1.3,10.0,535.0,557.65,445.41
2016,11,29,11,30,951.0,58.0,1.3,10.0,545.0,530.93,422.07
2016,11,29,11,45,950.0,59.0,1.3,10.5,548.0,500.23,394.4
2016,11,29,12,0,949.0,60.0,1.3,11.0,551.0,466.94,364.16
2016,11,29,12,15,947.0,60.0,1.3,11.0,546.0,429.84,330.93
2016,11,29,12,30,945.0,60.0,1.3,11.0,541.0,390.56,295.16
2016,11,29,12,45,932.0,62.5,1.3,11.0,528.0,348.16,256.43
2016,11,29,13,0,919.0,65.0,1.3,11.0,515.0,304.72,216.45
2016,11,29,13,15,910.5,64.0,1.3,11.0,495.5,258.47,174.19
2016,11,29,13,30,902.0,63.0,1.3,11.0,476.0,211.4,132.43
2016,11,29,13,45,887.0,62.0,1.35,11.0,449.0,162.91,93.03
2016,11,29,14,0,872.0,61.0,1.4,11.0,422.0,114.65,60.51
2016,11,29,14,15,853.5,59.0,1.35,10.5,389.5,65.98,40.59
2016,11,29,14,30,835.0,57.0,1.3,10.0,357.0,44.88,35.14
2016,11,29,14,45,807.5,54.5,1.3,10.0,319.0,43.47,33.95
2016,11,29,15,0,780.0,52.0,1.3,10.0,281.0,42.11,32.74
2016,11,29,15,15,738.5,48.5,1.25,9.5,239.5,39.87,30.75
2016,11,29,15,30,697.0,45.0,1.2,9.0,198.0,37.67,28.71
2016,11,29,15,45,630.0,40.0,1.15,8.5,155.5,34.07,25.27
2016,11,29,16,0,563.0,35.0,1.1,8.0,113.0,30.52,21.7
2016,11,29,16,15,440.5,26.5,1.1,7.5,74.0,23.42,14.42
2016,11,29,16,30,318.0,18.0,1.1,7.0,35.0,16.19,0.0
2016,11,29,16,45,159.0,9.0,1.15,6.5,17.5,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.0,11.5,0.25,6.0,21.5,87.28,0.0
2016,11,30,7,30,294.0,23.0,0.3,6.0,43.0,215.05,130.32
2016,11,30,7,45,401.5,32.0,0.35,6.5,81.0,299.71,240.98
2016,11,30,8,0,509.0,41.0,0.4,7.0,119.0,378.41,310.85
2016,11,30,8,15,574.5,47.0,0.4,7.0,160.5,430.44,355.69
2016,11,30,8,30,640.0,53.0,0.4,7.0,202.0,482.25,398.31
2016,11,30,8,45,683.5,56.5,0.4,7.5,242.0,512.55,421.81
2016,11,30,9,0,727.0,60.0,0.4,8.0,282.0,545.48,446.16
2016,11,30,9,15,755.5,63.0,0.5,8.0,318.0,565.96,461.95
2016,11,30,9,30,784.0,66.0,0.6,8.0,354.0,583.62,475.28
2016,11,30,9,45,806.5,67.5,0.7,8.5,386.0,592.75,481.02
2016,11,30,10,0,829.0,69.0,0.8,9.0,418.0,598.68,484.13
2016,11,30,10,15,414.5,98.0,0.8,9.0,272.5,365.01,300.16
2016,11,30,10,30,0.0,127.0,0.8,9.0,127.0,114.6,91.84
2016,11,30,10,45,13.0,159.5,0.85,9.0,166.0,152.11,124.06
2016,11,30,11,0,26.0,192.0,0.9,9.0,205.0,188.6,154.08
2016,11,30,11,15,110.5,212.0,0.9,9.0,268.5,260.47,212.77
2016,11,30,11,30,195.0,232.0,0.9,9.0,332.0,313.73,254.47
2016,11,30,11,45,169.5,234.5,0.95,9.5,321.5,294.1,237.31
2016,11,30,12,0,144.0,237.0,1.0,10.0,311.0,275.54,221.61
2016,11,30,12,15,123.0,233.5,1.05,10.0,296.5,254.87,204.71
2016,11,30,12,30,102.0,230.0,1.1,10.0,282.0,234.47,188.12
2016,11,30,12,45,478.0,155.5,1.15,10.0,390.0,282.6,217.07
2016,11,30,13,0,854.0,81.0,1.2,10.0,498.0,297.94,214.0
2016,11,30,13,15,427.0,93.5,1.3,9.5,302.0,170.35,121.7
2016,11,30,13,30,0.0,106.0,1.4,9.0,106.0,92.62,74.02
2016,11,30,13,45,0.0,56.0,1.5,9.0,56.0,49.46,37.29
2016,11,30,14,0,0.0,6.0,1.6,9.0,6.0,5.28,0.0
2016,11,30,14,15,0.0,12.0,1.6,9.0,12.0,10.55,3.6
2016,11,30,14,30,0.0,18.0,1.6,9.0,18.0,15.84,8.86
2016,11,30,14,45,0.0,16.0,1.65,9.0,16.0,14.07,7.25
2016,11,30,15,0,0.0,14.0,1.7,9.0,14.0,12.3,5.64
2016,11,30,15,15,0.0,12.0,1.65,8.5,12.0,10.54,4.03
2016,11,30,15,30,0.0,10.0,1.6,8.0,10.0,8.78,2.4
2016,11,30,15,45,206.5,27.5,1.6,8.0,56.0,19.89,12.46
2016,11,30,16,0,413.0,45.0,1.6,8.0,102.0,36.7,27.19
2016,11,30,16,15,289.0,33.5,1.55,7.5,66.0,27.76,18.07
2016,11,30,16,30,165.0,22.0,1.5,7.0,30.0,17.43,0.0
2016,11,30,16,45,82.5,11.0,1.5,7.0,15.0,10.01,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,181.0,10.5,1.45,4.5,22.0,103.72,0.0
2016,12,1,7,30,362.0,21.0,1.4,5.0,44.0,241.1,136.78
2016,12,1,7,45,478.5,28.5,1.4,5.5,84.5,331.03,268.69
2016,12,1,8,0,595.0,36.0,1.4,6.0,125.0,415.35,345.61
2016,12,1,8,15,658.0,40.5,1.4,6.0,168.0,466.27,391.14
2016,12,1,8,30,721.0,45.0,1.4,6.0,211.0,516.29,433.69
2016,12,1,8,45,763.0,48.0,1.45,6.5,252.5,550.12,460.98
2016,12,1,9,0,805.0,51.0,1.5,7.0,294.0,581.76,485.31
2016,12,1,9,15,831.5,53.5,1.55,7.0,331.5,595.7,495.92
2016,12,1,9,30,858.0,56.0,1.6,7.0,369.0,611.67,507.57
2016,12,1,9,45,873.0,58.5,1.7,7.5,400.5,617.41,510.27
2016,12,1,10,0,888.0,61.0,1.8,8.0,432.0,619.92,510.29
2016,12,1,10,15,900.5,62.5,1.8,8.0,457.5,616.42,505.79
2016,12,1,10,30,913.0,64.0,1.8,8.0,483.0,609.55,498.54
2016,12,1,10,45,921.0,65.0,1.85,8.5,502.0,596.15,485.48
2016,12,1,11,0,929.0,66.0,1.9,9.0,521.0,579.47,469.67
2016,12,1,11,15,933.5,66.5,1.9,9.0,532.0,557.17,449.8
2016,12,1,11,30,938.0,67.0,1.9,9.0,543.0,531.83,427.14
2016,12,1,11,45,938.5,67.0,1.95,9.5,546.0,501.18,399.3
2016,12,1,12,0,939.0,67.0,2.0,10.0,549.0,467.92,368.79
2016,12,1,12,15,937.5,67.0,1.95,10.0,544.5,431.4,335.4
2016,12,1,12,30,936.0,67.0,1.9,10.0,540.0,392.68,299.52
2016,12,1,12,45,931.0,66.5,1.9,10.0,528.0,350.38,260.28
2016,12,1,13,0,926.0,66.0,1.9,10.0,516.0,306.53,219.3
2016,12,1,13,15,917.0,65.0,1.85,10.0,496.0,260.0,176.35
