Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,13,30,908.0,64.0,1.8,10.0,476.0,212.68,134.05
2016,12,1,13,45,893.5,63.0,1.75,10.0,449.0,164.1,94.27
2016,12,1,14,0,879.0,62.0,1.7,10.0,422.0,115.66,61.49
2016,12,1,14,15,859.5,60.0,1.7,10.0,389.0,66.72,41.35
2016,12,1,14,30,840.0,58.0,1.7,10.0,356.0,45.77,35.94
2016,12,1,14,45,810.5,55.5,1.7,10.0,318.0,44.36,34.74
2016,12,1,15,0,781.0,53.0,1.7,10.0,280.0,43.01,33.54
2016,12,1,15,15,738.5,49.0,1.55,9.5,238.5,40.35,31.18
2016,12,1,15,30,696.0,45.0,1.4,9.0,197.0,37.72,28.74
2016,12,1,15,45,628.5,39.5,1.3,8.5,154.0,33.65,24.88
2016,12,1,16,0,561.0,34.0,1.2,8.0,111.0,29.59,20.85
2016,12,1,16,15,437.5,26.0,1.2,7.5,72.5,22.96,13.96
2016,12,1,16,30,314.0,18.0,1.2,7.0,34.0,16.22,0.0
2016,12,1,16,45,157.0,9.0,1.25,6.5,17.0,8.19,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,202.5,9.5,1.7,3.5,22.0,113.55,0.0
2016,12,2,7,30,405.0,19.0,1.7,4.0,44.0,261.37,134.33
2016,12,2,7,45,514.0,26.0,1.75,4.5,84.5,347.57,282.13
2016,12,2,8,0,623.0,33.0,1.8,5.0,125.0,427.02,356.92
2016,12,2,8,15,683.5,37.5,1.8,5.5,168.0,476.4,401.27
2016,12,2,8,30,744.0,42.0,1.8,6.0,211.0,525.0,442.42
2016,12,2,8,45,780.5,45.0,1.8,6.5,252.0,550.65,463.39
2016,12,2,9,0,817.0,48.0,1.8,7.0,293.0,578.88,485.03
2016,12,2,9,15,842.0,50.5,1.85,7.5,330.0,596.85,497.87
2016,12,2,9,30,867.0,53.0,1.9,8.0,367.0,612.0,507.96
2016,12,2,9,45,881.0,55.5,2.0,8.5,398.5,617.23,510.21
2016,12,2,10,0,895.0,58.0,2.1,9.0,430.0,619.22,509.75
2016,12,2,10,15,907.0,59.5,2.1,9.0,455.0,615.49,505.06
2016,12,2,10,30,919.0,61.0,2.1,9.0,480.0,608.39,497.61
2016,12,2,10,45,925.5,62.0,2.1,9.5,498.5,594.2,483.62
2016,12,2,11,0,932.0,63.0,2.1,10.0,517.0,576.77,466.95
2016,12,2,11,15,936.5,63.5,2.05,10.0,528.0,554.57,446.92
2016,12,2,11,30,941.0,64.0,2.0,10.0,539.0,529.31,424.11
2016,12,2,11,45,942.0,64.0,2.0,10.0,542.0,498.96,397.05
2016,12,2,12,0,943.0,64.0,2.0,10.0,545.0,465.97,367.25
2016,12,2,12,15,941.0,64.0,2.0,10.0,540.5,429.28,333.83
2016,12,2,12,30,939.0,64.0,2.0,10.0,536.0,390.42,297.89
2016,12,2,12,45,934.5,63.0,2.0,10.5,524.0,347.86,257.87
2016,12,2,13,0,930.0,62.0,2.0,11.0,512.0,303.73,216.24
2016,12,2,13,15,921.5,61.0,2.0,11.0,492.5,257.31,173.48
2016,12,2,13,30,913.0,60.0,2.0,11.0,473.0,210.06,131.28
2016,12,2,13,45,897.0,59.5,2.0,11.0,446.0,161.64,91.79
2016,12,2,14,0,881.0,59.0,2.0,11.0,419.0,113.49,59.38
2016,12,2,14,15,861.5,57.0,2.0,10.5,386.5,64.6,39.39
2016,12,2,14,30,842.0,55.0,2.0,10.0,354.0,49.08,38.94
2016,12,2,14,45,811.5,53.0,2.0,10.0,316.0,42.37,32.93
2016,12,2,15,0,781.0,51.0,2.0,10.0,278.0,41.36,32.04
2016,12,2,15,15,738.0,47.5,1.9,9.5,236.5,39.08,30.01
2016,12,2,15,30,695.0,44.0,1.8,9.0,195.0,36.84,27.93
2016,12,2,15,45,624.5,39.0,1.7,9.0,152.5,33.2,24.4
2016,12,2,16,0,554.0,34.0,1.6,9.0,110.0,29.59,20.73
2016,12,2,16,15,430.0,26.0,1.55,8.0,71.5,22.96,13.89
2016,12,2,16,30,306.0,18.0,1.5,7.0,33.0,16.23,0.0
2016,12,2,16,45,153.0,9.0,1.5,6.5,16.5,8.19,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,167.0,10.0,1.2,4.5,19.5,95.25,0.0
2016,12,3,7,30,334.0,20.0,1.2,5.0,39.0,221.24,97.48
2016,12,3,7,45,448.5,27.5,1.3,5.5,77.5,310.85,249.96
2016,12,3,8,0,563.0,35.0,1.4,6.0,116.0,392.96,326.69
2016,12,3,8,15,627.0,40.0,1.4,6.5,158.0,444.38,372.34
2016,12,3,8,30,691.0,45.0,1.4,7.0,200.0,495.1,414.98
2016,12,3,8,45,732.5,48.0,1.45,7.5,240.0,528.35,442.02
2016,12,3,9,0,774.0,51.0,1.5,8.0,280.0,559.51,466.15
2016,12,3,9,15,801.0,53.5,1.5,8.0,316.5,578.56,480.4
2016,12,3,9,30,828.0,56.0,1.5,8.0,353.0,590.19,488.53
2016,12,3,9,45,845.0,58.0,1.55,8.5,384.5,596.79,491.75
2016,12,3,10,0,862.0,60.0,1.6,9.0,416.0,600.3,492.32
2016,12,3,10,15,874.5,61.5,1.55,9.5,441.0,597.27,487.04
2016,12,3,10,30,887.0,63.0,1.5,10.0,466.0,590.97,479.14
2016,12,3,10,45,896.5,63.5,1.5,10.5,484.5,578.54,466.74
2016,12,3,11,0,906.0,64.0,1.5,11.0,503.0,562.87,451.68
2016,12,3,11,15,910.5,64.5,1.5,11.0,514.0,541.38,432.7
2016,12,3,11,30,915.0,65.0,1.5,11.0,525.0,516.92,411.03
2016,12,3,11,45,916.0,65.5,1.5,11.5,528.5,487.95,384.68
2016,12,3,12,0,917.0,66.0,1.5,12.0,532.0,456.38,355.77
2016,12,3,12,15,915.5,65.5,1.5,12.0,528.0,420.39,323.45
2016,12,3,12,30,914.0,65.0,1.5,12.0,524.0,382.28,288.7
2016,12,3,12,45,911.5,64.0,1.5,12.0,512.5,341.43,251.08
2016,12,3,13,0,909.0,63.0,1.5,12.0,501.0,298.87,211.6
2016,12,3,13,15,901.0,62.0,1.45,12.0,482.0,253.58,170.12
2016,12,3,13,30,893.0,61.0,1.4,12.0,463.0,207.42,129.19
2016,12,3,13,45,880.5,59.5,1.4,12.0,437.5,159.63,90.35
2016,12,3,14,0,868.0,58.0,1.4,12.0,412.0,111.85,58.16
2016,12,3,14,15,850.0,56.5,1.3,12.0,380.0,64.12,38.78
2016,12,3,14,30,832.0,55.0,1.2,12.0,348.0,49.02,38.57
2016,12,3,14,45,803.5,52.5,1.15,12.0,311.0,41.94,32.29
2016,12,3,15,0,775.0,50.0,1.1,12.0,274.0,40.51,31.04
2016,12,3,15,15,734.0,46.5,1.0,11.0,233.5,38.22,29.08
2016,12,3,15,30,693.0,43.0,0.9,10.0,193.0,35.96,27.05
2016,12,3,15,45,622.0,38.5,0.8,9.5,150.5,32.74,23.97
2016,12,3,16,0,551.0,34.0,0.7,9.0,108.0,29.6,20.77
2016,12,3,16,15,429.0,26.0,0.7,8.5,70.5,22.97,13.88
2016,12,3,16,30,307.0,18.0,0.7,8.0,33.0,16.24,0.0
2016,12,3,16,45,153.5,9.0,0.75,8.0,16.5,8.19,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,138.0,10.0,0.7,5.5,17.5,80.0,0.0
2016,12,4,7,30,276.0,20.0,0.6,6.0,35.0,194.89,68.68
2016,12,4,7,45,396.5,29.0,0.55,6.5,73.0,290.01,229.46
2016,12,4,8,0,517.0,38.0,0.5,7.0,111.0,374.96,306.92
2016,12,4,8,15,585.0,43.5,0.45,7.0,152.5,421.94,348.37
2016,12,4,8,30,653.0,49.0,0.4,7.0,194.0,475.36,392.45
2016,12,4,8,45,699.0,52.5,0.4,7.5,234.5,511.87,420.98
2016,12,4,9,0,745.0,56.0,0.4,8.0,275.0,546.32,446.63
2016,12,4,9,15,773.0,59.0,0.45,8.5,311.5,566.59,461.01
2016,12,4,9,30,801.0,62.0,0.5,9.0,348.0,584.04,472.82
2016,12,4,9,45,793.0,71.0,0.6,9.5,375.0,583.26,470.87
2016,12,4,10,0,785.0,80.0,0.7,10.0,402.0,579.34,466.53
2016,12,4,10,15,623.0,119.0,0.75,10.0,384.5,515.06,415.53
2016,12,4,10,30,461.0,158.0,0.8,10.0,367.0,443.94,359.3
2016,12,4,10,45,476.5,162.0,0.85,10.5,385.0,443.9,358.28
2016,12,4,11,0,492.0,166.0,0.9,11.0,403.0,441.51,354.58
2016,12,4,11,15,491.0,170.5,0.9,11.0,412.0,428.67,343.0
2016,12,4,11,30,490.0,175.0,0.9,11.0,421.0,414.18,330.05
2016,12,4,11,45,554.0,157.0,0.95,11.0,437.0,406.91,322.56
2016,12,4,12,0,618.0,139.0,1.0,11.0,453.0,397.73,312.63
2016,12,4,12,15,601.0,143.0,1.0,11.0,446.0,368.13,286.64
2016,12,4,12,30,584.0,147.0,1.0,11.0,439.0,338.2,260.19
2016,12,4,12,45,508.5,162.5,1.05,11.0,412.5,297.37,226.45
2016,12,4,13,0,433.0,178.0,1.1,11.0,386.0,263.62,198.94
2016,12,4,13,15,411.5,174.5,1.1,11.0,366.0,231.66,171.63
2016,12,4,13,30,390.0,171.0,1.1,11.0,346.0,202.93,147.67
2016,12,4,13,45,311.5,171.5,1.15,11.0,306.0,170.3,124.51
2016,12,4,14,0,233.0,172.0,1.2,11.0,266.0,144.44,108.7
2016,12,4,14,15,264.0,154.5,1.2,10.5,253.5,116.57,90.87
2016,12,4,14,30,295.0,137.0,1.2,10.0,241.0,99.96,84.41
2016,12,4,14,45,266.5,128.5,1.2,10.0,215.0,94.39,79.61
2016,12,4,15,0,238.0,120.0,1.2,10.0,189.0,88.68,74.57
2016,12,4,15,15,214.0,104.0,1.15,9.5,159.0,77.88,64.99
2016,12,4,15,30,190.0,88.0,1.1,9.0,129.0,66.78,54.94
2016,12,4,15,45,164.5,70.5,1.1,9.0,100.5,54.33,43.36
2016,12,4,16,0,139.0,53.0,1.1,9.0,72.0,41.53,31.3
2016,12,4,16,15,69.5,36.5,1.1,8.5,46.0,29.73,19.55
2016,12,4,16,30,0.0,20.0,1.1,8.0,20.0,17.16,0.0
2016,12,4,16,45,0.0,10.0,1.1,8.0,10.0,9.1,0.0
2016,12,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,43.0,10.0,1.3,6.0,12.0,31.1,0.0
2016,12,5,7,30,86.0,20.0,1.3,6.0,24.0,81.94,17.79
2016,12,5,7,45,136.5,35.5,1.3,6.5,50.5,140.49,110.12
2016,12,5,8,0,187.0,51.0,1.3,7.0,77.0,187.95,155.75
2016,12,5,8,15,214.5,66.5,1.3,7.0,106.0,222.66,187.59
2016,12,5,8,30,242.0,82.0,1.3,7.0,135.0,257.14,218.13
2016,12,5,8,45,257.5,97.0,1.3,7.0,163.5,283.04,240.43
2016,12,5,9,0,273.0,112.0,1.3,7.0,192.0,307.99,261.21
2016,12,5,9,15,285.0,125.0,1.3,7.0,217.5,327.12,276.62
2016,12,5,9,30,297.0,138.0,1.3,7.0,243.0,345.03,290.65
2016,12,5,9,45,294.5,151.5,1.3,7.5,263.5,353.23,295.8
2016,12,5,10,0,292.0,165.0,1.3,8.0,284.0,360.06,299.73
2016,12,5,10,15,351.0,166.5,1.3,8.0,318.0,388.84,322.46
2016,12,5,10,30,410.0,168.0,1.3,8.0,352.0,424.23,349.58
2016,12,5,10,45,385.5,180.5,1.35,8.5,359.0,402.89,330.59
2016,12,5,11,0,361.0,193.0,1.4,9.0,366.0,389.88,318.49
2016,12,5,11,15,475.0,169.0,1.4,9.0,402.5,418.75,340.37
2016,12,5,11,30,589.0,145.0,1.4,9.0,439.0,437.24,352.77
2016,12,5,11,45,561.0,155.0,1.4,9.0,436.5,408.02,327.37
2016,12,5,12,0,533.0,165.0,1.4,9.0,434.0,382.25,304.8
2016,12,5,12,15,551.0,158.0,1.4,9.0,434.5,359.23,283.68
2016,12,5,12,30,569.0,151.0,1.4,9.0,435.0,333.75,259.96
2016,12,5,12,45,518.0,160.5,1.4,9.0,414.5,298.62,229.61
2016,12,5,13,0,467.0,170.0,1.4,9.0,394.0,266.13,201.81
2016,12,5,13,15,379.5,178.5,1.35,9.0,356.0,228.96,172.23
2016,12,5,13,30,292.0,187.0,1.3,9.0,318.0,198.1,149.27
2016,12,5,13,45,330.0,170.0,1.3,9.0,310.0,171.63,125.85
2016,12,5,14,0,368.0,153.0,1.3,9.0,302.0,141.59,102.22
2016,12,5,14,15,333.0,144.5,1.25,9.0,271.5,111.81,86.41
2016,12,5,14,30,298.0,136.0,1.2,9.0,241.0,99.33,84.19
2016,12,5,14,45,274.5,126.0,1.15,9.0,214.5,92.81,78.5
2016,12,5,15,0,251.0,116.0,1.1,9.0,188.0,86.13,72.57
2016,12,5,15,15,231.0,100.5,1.05,8.5,159.0,75.63,63.21
2016,12,5,15,30,211.0,85.0,1.0,8.0,130.0,64.83,53.39
2016,12,5,15,45,182.5,68.0,1.0,7.5,101.0,52.65,42.12
2016,12,5,16,0,154.0,51.0,1.0,7.0,72.0,40.14,30.33
2016,12,5,16,15,77.0,35.5,1.0,7.0,46.0,29.04,19.1
2016,12,5,16,30,0.0,20.0,1.0,7.0,20.0,17.15,0.0
2016,12,5,16,45,0.0,10.0,1.0,7.0,10.0,9.1,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,154.5,9.0,1.55,3.5,17.0,86.98,0.0
2016,12,6,7,30,309.0,18.0,1.6,4.0,34.0,201.49,28.11
2016,12,6,7,45,431.5,26.5,1.7,4.5,72.0,297.23,235.91
2016,12,6,8,0,554.0,35.0,1.8,5.0,110.0,383.95,320.06
2016,12,6,8,15,622.5,40.0,1.85,5.0,152.0,437.94,369.68
2016,12,6,8,30,691.0,45.0,1.9,5.0,194.0,491.2,416.29
2016,12,6,8,45,734.0,48.5,1.95,5.5,235.0,526.01,445.28
2016,12,6,9,0,777.0,52.0,2.0,6.0,276.0,558.74,471.23
2016,12,6,9,15,805.0,54.5,2.0,6.5,313.0,578.53,485.6
2016,12,6,9,30,833.0,57.0,2.0,7.0,350.0,595.46,497.09
2016,12,6,9,45,853.0,59.0,2.0,7.5,382.0,599.49,498.16
2016,12,6,10,0,873.0,61.0,2.0,8.0,414.0,604.89,499.94
2016,12,6,10,15,885.5,62.5,2.0,8.0,440.0,601.92,495.86
2016,12,6,10,30,898.0,64.0,2.0,8.0,466.0,595.66,489.07
2016,12,6,10,45,907.0,64.5,2.0,8.0,484.5,582.98,477.11
2016,12,6,11,0,916.0,65.0,2.0,8.0,503.0,567.05,462.39
2016,12,6,11,15,920.5,65.5,2.0,8.0,514.5,545.57,443.01
2016,12,6,11,30,925.0,66.0,2.0,8.0,526.0,521.09,420.87
2016,12,6,11,45,924.5,67.0,2.0,8.0,529.5,491.9,394.51
2016,12,6,12,0,924.0,68.0,2.0,8.0,533.0,460.15,365.51
2016,12,6,12,15,922.0,68.0,1.95,8.0,529.0,424.43,332.55
2016,12,6,12,30,920.0,68.0,1.9,8.0,525.0,386.58,297.17
2016,12,6,12,45,912.0,68.0,1.9,8.0,512.5,344.91,258.3
2016,12,6,13,0,904.0,68.0,1.9,8.0,500.0,301.92,217.94
2016,12,6,13,15,503.0,132.5,1.9,8.0,371.5,218.39,159.69
2016,12,6,13,30,102.0,197.0,1.9,8.0,243.0,177.42,141.38
2016,12,6,13,45,480.0,130.5,1.95,8.0,326.5,158.13,108.56
2016,12,6,14,0,858.0,64.0,2.0,8.0,410.0,111.25,58.79
2016,12,6,14,15,588.5,98.5,1.95,7.5,327.5,81.17,57.11
2016,12,6,14,30,319.0,133.0,1.9,7.0,245.0,97.53,83.34
2016,12,6,14,45,538.5,94.0,1.9,7.0,258.5,69.65,58.19
2016,12,6,15,0,758.0,55.0,1.9,7.0,272.0,44.68,35.47
2016,12,6,15,15,714.5,51.0,1.8,6.5,231.5,42.08,33.14
2016,12,6,15,30,671.0,47.0,1.7,6.0,191.0,39.51,30.73
2016,12,6,15,45,599.0,41.5,1.6,6.0,149.0,35.5,26.8
2016,12,6,16,0,527.0,36.0,1.5,6.0,107.0,31.53,22.73
2016,12,6,16,15,400.0,27.5,1.45,5.5,69.5,22.39,13.53
2016,12,6,16,30,273.0,19.0,1.4,5.0,32.0,15.8,0.0
2016,12,6,16,45,136.5,9.5,1.35,5.0,16.0,8.64,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.95,3.0,10.0,9.1,0.0
2016,12,7,7,30,0.0,20.0,0.9,3.0,20.0,21.13,0.0
2016,12,7,7,45,73.0,34.0,0.9,3.0,44.0,93.05,71.13
2016,12,7,8,0,146.0,48.0,0.9,3.0,68.0,159.86,133.4
2016,12,7,8,15,164.5,64.5,0.85,3.0,94.5,190.4,161.73
2016,12,7,8,30,183.0,81.0,0.8,3.0,121.0,220.31,188.58
2016,12,7,8,45,191.0,97.5,0.75,3.5,146.0,243.12,208.01
2016,12,7,9,0,199.0,114.0,0.7,4.0,171.0,264.91,225.84
2016,12,7,9,15,205.0,129.0,0.7,4.0,194.5,282.5,240.12
2016,12,7,9,30,211.0,144.0,0.7,4.0,218.0,299.01,253.18
2016,12,7,9,45,284.0,148.5,0.75,4.5,257.5,342.99,289.09
2016,12,7,10,0,357.0,153.0,0.8,5.0,297.0,385.35,322.53
2016,12,7,10,15,340.0,167.0,0.85,5.0,311.0,382.46,318.76
2016,12,7,10,30,323.0,181.0,0.9,5.0,325.0,378.35,314.37
2016,12,7,10,45,380.0,178.0,0.95,5.5,354.5,396.87,328.17
2016,12,7,11,0,437.0,175.0,1.0,6.0,384.0,419.97,344.79
2016,12,7,11,15,303.5,200.5,0.95,6.0,347.0,354.43,290.46
2016,12,7,11,30,170.0,226.0,0.9,6.0,310.0,295.78,242.3
2016,12,7,11,45,142.0,227.0,0.9,6.0,297.5,274.76,224.93
2016,12,7,12,0,114.0,228.0,0.9,6.0,285.0,251.88,205.92
2016,12,7,12,15,57.0,169.5,0.9,6.0,198.0,172.22,140.61
2016,12,7,12,30,0.0,111.0,0.9,6.0,111.0,97.88,79.02
2016,12,7,12,45,105.0,162.0,0.95,6.0,212.0,173.16,140.18
2016,12,7,13,0,210.0,213.0,1.0,6.0,313.0,233.53,185.82
2016,12,7,13,15,115.5,191.0,1.1,6.0,246.0,182.77,146.15
2016,12,7,13,30,21.0,169.0,1.2,6.0,179.0,146.35,119.66
2016,12,7,13,45,59.0,171.5,1.35,6.0,196.0,145.85,117.86
2016,12,7,14,0,97.0,174.0,1.5,6.0,213.0,143.56,115.2
2016,12,7,14,15,48.5,129.5,1.5,6.0,149.0,105.03,85.36
2016,12,7,14,30,0.0,85.0,1.5,6.0,85.0,73.71,62.0
2016,12,7,14,45,0.0,76.0,1.5,6.0,76.0,66.17,55.26
2016,12,7,15,0,0.0,67.0,1.5,6.0,67.0,58.55,48.34
2016,12,7,15,15,332.0,54.5,1.5,6.0,126.0,39.63,30.96
2016,12,7,15,30,664.0,42.0,1.5,6.0,185.0,35.0,26.6
2016,12,7,15,45,592.5,37.5,1.5,6.0,144.0,31.76,23.4
2016,12,7,16,0,521.0,33.0,1.5,6.0,103.0,28.59,20.1
2016,12,7,16,15,260.5,32.0,1.55,5.5,67.0,26.36,16.93
2016,12,7,16,30,0.0,31.0,1.6,5.0,31.0,24.73,0.0
2016,12,7,16,45,0.0,15.5,1.65,5.0,15.5,14.1,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,2.55,10.0,6.0,5.46,0.0
2016,12,8,7,30,0.0,12.0,2.5,10.0,12.0,10.56,0.0
2016,12,8,7,45,0.0,27.5,2.5,10.0,27.5,27.1,15.81
2016,12,8,8,0,0.0,43.0,2.5,10.0,43.0,43.4,31.07
2016,12,8,8,15,5.0,59.5,2.45,10.0,60.5,62.96,48.54
2016,12,8,8,30,10.0,76.0,2.4,10.0,78.0,82.03,65.46
2016,12,8,8,45,15.5,91.5,2.4,10.5,95.5,99.88,80.99
2016,12,8,9,0,21.0,107.0,2.4,11.0,113.0,117.61,96.13
2016,12,8,9,15,25.0,120.5,2.35,11.0,129.0,140.57,115.59
2016,12,8,9,30,29.0,134.0,2.3,11.0,145.0,154.96,127.57
2016,12,8,9,45,23.5,142.0,2.25,11.0,151.5,148.65,121.87
2016,12,8,10,0,18.0,150.0,2.2,11.0,158.0,151.28,123.72
2016,12,8,10,15,13.5,153.5,2.15,11.0,160.0,150.11,122.41
2016,12,8,10,30,9.0,157.0,2.1,11.0,162.0,149.28,121.41
2016,12,8,10,45,4.5,143.5,2.05,11.0,146.0,132.44,107.08
2016,12,8,11,0,0.0,130.0,2.0,11.0,130.0,116.58,93.64
2016,12,8,11,15,10.0,158.5,1.95,11.0,163.5,147.48,119.46
2016,12,8,11,30,20.0,187.0,1.9,11.0,197.0,177.3,143.98
2016,12,8,11,45,20.0,188.5,1.85,11.5,198.5,176.87,143.1
2016,12,8,12,0,20.0,190.0,1.8,12.0,200.0,176.37,142.27
2016,12,8,12,15,21.0,189.5,1.75,12.0,200.0,174.41,140.53
2016,12,8,12,30,22.0,189.0,1.7,12.0,200.0,172.29,138.67
2016,12,8,12,45,18.0,181.5,1.7,12.0,190.5,162.63,130.76
2016,12,8,13,0,14.0,174.0,1.7,12.0,181.0,153.38,123.26
2016,12,8,13,15,7.0,156.5,1.65,12.0,160.0,135.88,109.07
2016,12,8,13,30,0.0,139.0,1.6,12.0,139.0,119.3,95.69
2016,12,8,13,45,14.0,148.0,1.55,12.0,154.0,126.78,101.5
2016,12,8,14,0,28.0,157.0,1.5,12.0,169.0,127.41,101.74
2016,12,8,14,15,54.5,151.5,1.45,11.5,171.5,119.32,95.56
2016,12,8,14,30,81.0,146.0,1.4,11.0,174.0,112.75,95.44
2016,12,8,14,45,76.5,131.0,1.35,11.0,155.5,102.11,86.15
2016,12,8,15,0,72.0,116.0,1.3,11.0,137.0,91.21,76.53
2016,12,8,15,15,64.5,99.5,1.25,11.0,116.0,79.11,65.7
2016,12,8,15,30,57.0,83.0,1.2,11.0,95.0,66.74,54.46
2016,12,8,15,45,259.5,60.5,1.15,11.0,97.5,45.87,35.48
2016,12,8,16,0,462.0,38.0,1.1,11.0,100.0,30.49,21.33
2016,12,8,16,15,338.5,28.5,1.05,10.5,64.5,23.2,13.9
2016,12,8,16,30,215.0,19.0,1.0,10.0,29.0,15.74,0.0
2016,12,8,16,45,107.5,9.5,0.95,10.0,14.5,8.64,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.0,0.7,9.0,6.0,5.46,0.0
2016,12,9,7,30,0.0,12.0,0.7,9.0,12.0,10.56,0.0
2016,12,9,7,45,3.5,28.0,0.7,9.5,28.5,30.3,18.23
2016,12,9,8,0,7.0,44.0,0.7,10.0,45.0,49.29,36.14
2016,12,9,8,15,15.0,60.5,0.75,10.0,63.5,70.55,55.16
2016,12,9,8,30,23.0,77.0,0.8,10.0,82.0,98.94,80.04
2016,12,9,8,45,29.0,93.0,0.85,10.5,100.5,118.36,96.77
2016,12,9,9,0,35.0,109.0,0.9,11.0,119.0,137.48,112.9
2016,12,9,9,15,38.0,123.0,0.9,11.0,135.0,151.9,124.93
2016,12,9,9,30,41.0,137.0,0.9,11.0,151.0,166.11,136.59
2016,12,9,9,45,34.5,146.0,0.9,11.5,158.5,168.43,137.81
2016,12,9,10,0,28.0,155.0,0.9,12.0,166.0,170.9,139.16
2016,12,9,10,15,40.5,169.5,0.9,12.0,187.0,190.6,155.23
2016,12,9,10,30,53.0,184.0,0.9,12.0,208.0,209.5,170.38
2016,12,9,10,45,84.0,198.0,0.9,12.5,237.5,237.2,192.3
2016,12,9,11,0,115.0,212.0,0.9,13.0,267.0,269.87,217.62
2016,12,9,11,15,120.0,217.5,0.85,13.0,276.0,271.0,217.66
2016,12,9,11,30,125.0,223.0,0.8,13.0,285.0,271.37,217.23
2016,12,9,11,45,62.5,164.5,0.8,13.0,195.5,177.45,141.74
2016,12,9,12,0,0.0,106.0,0.8,13.0,106.0,93.83,73.5
2016,12,9,12,15,0.0,125.5,0.75,13.0,125.5,110.75,87.78
2016,12,9,12,30,0.0,145.0,0.7,13.0,145.0,127.21,101.34
2016,12,9,12,45,0.0,144.0,0.65,13.0,144.0,125.76,100.12
2016,12,9,13,0,0.0,143.0,0.6,13.0,143.0,124.25,98.94
2016,12,9,13,15,3.5,149.0,0.6,12.5,150.5,129.08,103.1
2016,12,9,13,30,7.0,155.0,0.6,12.0,158.0,133.12,106.59
2016,12,9,13,45,5.0,147.0,0.6,12.0,149.0,124.91,100.01
2016,12,9,14,0,3.0,139.0,0.6,12.0,140.0,116.87,93.62
2016,12,9,14,15,1.5,93.5,0.55,12.0,94.0,80.93,63.69
2016,12,9,14,30,0.0,48.0,0.5,12.0,48.0,42.35,32.6
2016,12,9,14,45,0.0,43.0,0.5,12.0,43.0,37.92,28.72
2016,12,9,15,0,0.0,38.0,0.5,12.0,38.0,33.49,24.74
2016,12,9,15,15,309.5,41.5,0.45,11.5,108.0,29.43,21.11
2016,12,9,15,30,619.0,45.0,0.4,11.0,178.0,37.5,28.36
2016,12,9,15,45,551.5,39.5,0.4,11.0,139.0,33.47,24.48
2016,12,9,16,0,484.0,34.0,0.4,11.0,100.0,27.0,18.3
2016,12,9,16,15,365.5,26.0,0.4,11.0,65.0,20.95,12.03
2016,12,9,16,30,247.0,18.0,0.4,11.0,30.0,14.81,0.0
2016,12,9,16,45,123.5,9.0,0.45,11.0,15.0,8.19,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,10.0,4.0,3.64,0.0
2016,12,10,7,30,0.0,8.0,1.6,10.0,8.0,7.28,0.0
2016,12,10,7,45,0.0,19.5,1.7,10.5,19.5,17.18,7.64
2016,12,10,8,0,0.0,31.0,1.8,11.0,31.0,27.56,17.56
2016,12,10,8,15,0.0,44.0,1.8,11.0,44.0,40.48,29.06
2016,12,10,8,30,0.0,57.0,1.8,11.0,57.0,53.05,40.17
2016,12,10,8,45,0.0,70.0,1.85,11.0,70.0,65.4,50.98
2016,12,10,9,0,0.0,83.0,1.9,11.0,83.0,77.59,61.52
2016,12,10,9,15,0.0,94.5,1.9,11.0,94.5,88.05,70.44
2016,12,10,9,30,0.0,106.0,1.9,11.0,106.0,98.46,79.22
2016,12,10,9,45,7.0,126.0,1.95,11.0,129.0,121.9,99.09
2016,12,10,10,0,14.0,146.0,2.0,11.0,152.0,144.93,118.37
2016,12,10,10,15,7.0,123.0,2.0,11.0,126.0,116.08,93.74
2016,12,10,10,30,0.0,100.0,2.0,11.0,100.0,89.38,70.96
2016,12,10,10,45,0.0,62.0,2.0,11.0,62.0,54.79,41.47
2016,12,10,11,0,0.0,24.0,2.0,11.0,24.0,21.15,12.6
2016,12,10,11,15,0.0,62.0,1.95,11.0,62.0,54.8,41.45
2016,12,10,11,30,0.0,100.0,1.9,11.0,100.0,88.71,70.17
2016,12,10,11,45,1.5,131.5,1.85,11.0,132.5,117.42,94.23
2016,12,10,12,0,3.0,163.0,1.8,11.0,165.0,145.46,117.52
2016,12,10,12,15,1.5,138.0,1.75,11.0,139.0,122.25,98.12
2016,12,10,12,30,0.0,113.0,1.7,11.0,113.0,99.62,79.24
2016,12,10,12,45,0.0,120.0,1.65,11.0,120.0,105.38,84.16
2016,12,10,13,0,0.0,127.0,1.6,11.0,127.0,110.9,88.86
2016,12,10,13,15,0.0,80.0,1.55,11.0,80.0,70.79,55.06
2016,12,10,13,30,0.0,33.0,1.5,11.0,33.0,29.1,19.49
2016,12,10,13,45,0.0,22.5,1.5,11.0,22.5,19.82,11.53
2016,12,10,14,0,0.0,12.0,1.5,11.0,12.0,10.56,3.52
2016,12,10,14,15,0.0,11.0,1.45,11.0,11.0,9.67,2.77
2016,12,10,14,30,0.0,10.0,1.4,11.0,10.0,8.79,2.35
2016,12,10,14,45,0.0,9.0,1.35,11.0,9.0,7.91,1.56
2016,12,10,15,0,0.0,8.0,1.3,11.0,8.0,7.03,0.75
2016,12,10,15,15,0.0,6.5,1.2,10.5,6.5,5.7,0.0
2016,12,10,15,30,0.0,5.0,1.1,10.0,5.0,4.39,0.0
2016,12,10,15,45,0.0,4.0,1.05,10.0,4.0,3.51,0.0
2016,12,10,16,0,0.0,3.0,1.0,10.0,3.0,2.63,0.0
2016,12,10,16,15,0.0,1.5,0.95,10.0,1.5,1.31,0.0
2016,12,10,16,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,1.0,4.0,8.0,7.28,0.0
2016,12,11,7,30,0.0,16.0,0.9,4.0,16.0,14.55,0.0
2016,12,11,7,45,68.5,30.5,0.85,4.5,39.0,94.75,68.64
2016,12,11,8,0,137.0,45.0,0.8,5.0,62.0,150.82,123.82
2016,12,11,8,15,157.5,61.5,0.85,5.0,88.0,182.37,153.23
2016,12,11,8,30,178.0,78.0,0.9,5.0,114.0,213.36,181.15
2016,12,11,8,45,189.5,94.0,1.0,5.5,139.5,237.6,202.18
2016,12,11,9,0,201.0,110.0,1.1,6.0,165.0,260.97,221.78
2016,12,11,9,15,206.5,125.0,1.05,6.0,188.5,278.41,235.95
2016,12,11,9,30,212.0,140.0,1.0,6.0,212.0,294.77,248.85
2016,12,11,9,45,128.0,150.0,1.0,6.5,194.5,239.74,201.17
2016,12,11,10,0,44.0,160.0,1.0,7.0,177.0,186.4,154.85
2016,12,11,10,15,50.5,172.0,1.0,7.0,193.5,199.48,165.74
2016,12,11,10,30,57.0,184.0,1.0,7.0,210.0,212.05,175.82
2016,12,11,10,45,163.0,193.0,1.0,7.5,269.0,283.73,234.9
2016,12,11,11,0,269.0,202.0,1.0,8.0,328.0,349.51,286.71
2016,12,11,11,15,180.0,210.0,1.0,8.0,295.5,294.5,240.86
2016,12,11,11,30,91.0,218.0,1.0,8.0,263.0,245.25,200.4
2016,12,11,11,45,132.0,222.0,1.05,8.5,287.5,266.08,216.66
2016,12,11,12,0,173.0,226.0,1.1,9.0,312.0,278.58,225.29
2016,12,11,12,15,151.0,224.5,1.05,9.0,299.5,258.61,208.37
2016,12,11,12,30,129.0,223.0,1.0,9.0,287.0,239.88,192.77
2016,12,11,12,45,65.5,189.0,1.0,9.0,222.0,183.05,147.32
2016,12,11,13,0,2.0,155.0,1.0,9.0,157.0,134.72,109.15
2016,12,11,13,15,1.0,148.0,1.05,9.0,149.0,127.74,103.62
2016,12,11,13,30,0.0,141.0,1.1,9.0,141.0,120.9,98.07
2016,12,11,13,45,0.0,128.5,1.15,9.0,128.5,110.0,89.03
2016,12,11,14,0,0.0,116.0,1.2,9.0,116.0,99.25,80.07
2016,12,11,14,15,0.0,107.0,1.2,8.5,107.0,91.29,73.57
2016,12,11,14,30,0.0,98.0,1.2,8.0,98.0,83.66,70.5
2016,12,11,14,45,0.0,87.5,1.2,8.0,87.5,75.04,62.84
2016,12,11,15,0,0.0,77.0,1.2,8.0,77.0,66.32,55.0
2016,12,11,15,15,0.0,65.5,1.1,7.5,65.5,56.75,46.37
2016,12,11,15,30,0.0,54.0,1.0,7.0,54.0,47.08,37.51
2016,12,11,15,45,0.0,42.0,0.95,7.0,42.0,36.92,28.0
2016,12,11,16,0,0.0,30.0,0.9,7.0,30.0,26.45,18.13
2016,12,11,16,15,0.0,19.5,0.9,6.5,19.5,17.17,9.09
2016,12,11,16,30,0.0,9.0,0.9,6.0,9.0,7.91,0.0
2016,12,11,16,45,0.0,4.5,0.95,6.0,4.5,4.09,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
