Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.0,4.0,7.5,6.82,0.0
2016,12,12,7,30,0.0,15.0,1.0,4.0,15.0,13.64,0.0
2016,12,12,7,45,65.0,29.0,1.0,4.5,37.0,89.55,63.58
2016,12,12,8,0,130.0,43.0,1.0,5.0,59.0,143.65,117.67
2016,12,12,8,15,148.5,60.0,0.95,5.0,85.0,174.99,146.91
2016,12,12,8,30,167.0,77.0,0.9,5.0,111.0,205.52,174.36
2016,12,12,8,45,178.0,93.0,0.9,5.5,136.0,229.4,194.99
2016,12,12,9,0,189.0,109.0,0.9,6.0,161.0,252.44,214.17
2016,12,12,9,15,195.0,124.0,0.85,6.0,184.5,270.19,228.6
2016,12,12,9,30,201.0,139.0,0.8,6.0,208.0,276.47,233.29
2016,12,12,9,45,311.0,138.5,0.8,6.5,256.0,347.3,291.42
2016,12,12,10,0,421.0,138.0,0.8,7.0,304.0,416.85,345.97
2016,12,12,10,15,484.0,135.5,0.75,7.0,338.0,442.67,364.77
2016,12,12,10,30,547.0,133.0,0.7,7.0,372.0,465.32,380.93
2016,12,12,10,45,479.0,155.0,0.65,7.5,370.5,436.69,355.38
2016,12,12,11,0,411.0,177.0,0.6,8.0,369.0,407.82,330.33
2016,12,12,11,15,443.0,175.0,0.5,8.0,386.5,407.79,328.57
2016,12,12,11,30,475.0,173.0,0.4,8.0,404.0,404.8,323.85
2016,12,12,11,45,380.5,193.5,0.35,8.5,380.0,357.08,284.41
2016,12,12,12,0,286.0,214.0,0.3,9.0,356.0,319.22,253.43
2016,12,12,12,15,195.5,217.5,0.3,9.0,314.0,269.9,214.57
2016,12,12,12,30,105.0,221.0,0.3,9.0,272.0,228.62,182.55
2016,12,12,12,45,159.0,215.5,0.3,9.0,291.5,233.83,185.08
2016,12,12,13,0,213.0,210.0,0.3,9.0,311.0,232.91,181.62
2016,12,12,13,15,201.5,202.5,0.3,9.0,295.0,210.99,163.2
2016,12,12,13,30,190.0,195.0,0.3,9.0,279.0,189.82,145.88
2016,12,12,13,45,145.0,184.0,0.35,9.0,246.0,162.8,125.94
2016,12,12,14,0,100.0,173.0,0.4,9.0,213.0,143.73,113.23
2016,12,12,14,15,97.0,160.0,0.4,9.0,196.5,126.05,100.89
2016,12,12,14,30,94.0,147.0,0.4,9.0,180.0,113.39,96.4
2016,12,12,14,45,90.0,132.0,0.4,9.0,160.5,102.78,87.18
2016,12,12,15,0,86.0,117.0,0.4,9.0,141.0,88.94,74.96
2016,12,12,15,15,78.5,100.5,0.45,8.5,120.0,77.43,64.78
2016,12,12,15,30,71.0,84.0,0.5,8.0,99.0,65.61,54.09
2016,12,12,15,45,59.5,66.5,0.6,8.0,77.0,52.82,42.2
2016,12,12,16,0,48.0,49.0,0.7,8.0,55.0,39.68,29.83
2016,12,12,16,15,24.0,33.0,0.7,7.5,36.0,27.89,18.21
2016,12,12,16,30,0.0,17.0,0.7,7.0,17.0,14.91,0.0
2016,12,12,16,45,0.0,8.5,0.7,7.0,8.5,7.73,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,7.0,9.5,8.64,0.0
2016,12,13,7,30,0.0,19.0,0.7,7.0,19.0,17.28,0.0
2016,12,13,7,45,206.0,26.5,0.75,7.5,51.5,172.78,123.56
2016,12,13,8,0,412.0,34.0,0.8,8.0,84.0,303.97,247.2
2016,12,13,8,15,488.5,41.0,0.85,8.0,122.5,360.82,298.53
2016,12,13,8,30,565.0,48.0,0.9,8.0,161.0,418.43,348.19
2016,12,13,8,45,612.5,52.5,0.95,8.5,199.5,455.3,378.78
2016,12,13,9,0,660.0,57.0,1.0,9.0,238.0,487.33,404.35
2016,12,13,9,15,615.0,73.0,0.95,9.0,259.5,482.06,398.94
2016,12,13,9,30,570.0,89.0,0.9,9.0,281.0,469.78,387.96
2016,12,13,9,45,456.0,119.5,0.9,9.5,282.5,424.55,349.86
2016,12,13,10,0,342.0,150.0,0.9,10.0,284.0,372.36,306.3
2016,12,13,10,15,459.5,137.0,0.85,10.0,329.5,429.84,351.74
2016,12,13,10,30,577.0,124.0,0.8,10.0,375.0,477.66,387.4
2016,12,13,10,45,329.5,164.5,0.8,10.0,309.5,354.74,288.43
2016,12,13,11,0,82.0,205.0,0.8,10.0,244.0,238.77,193.94
2016,12,13,11,15,73.5,208.0,0.75,10.0,243.5,232.38,188.85
2016,12,13,11,30,65.0,211.0,0.7,10.0,243.0,226.27,183.43
2016,12,13,11,45,32.5,178.0,0.7,10.0,194.0,176.47,142.69
2016,12,13,12,0,0.0,145.0,0.7,10.0,145.0,128.34,103.2
2016,12,13,12,15,47.0,182.0,0.65,10.0,205.0,179.6,145.11
2016,12,13,12,30,94.0,219.0,0.6,10.0,265.0,223.27,179.13
2016,12,13,12,45,48.5,187.5,0.55,10.0,211.5,176.79,141.66
2016,12,13,13,0,3.0,156.0,0.5,10.0,158.0,135.84,109.37
2016,12,13,13,15,45.5,174.5,0.5,10.0,195.0,156.83,125.36
2016,12,13,13,30,88.0,193.0,0.5,10.0,232.0,172.88,136.56
2016,12,13,13,45,44.0,154.5,0.5,10.0,174.0,132.43,105.09
2016,12,13,14,0,0.0,116.0,0.5,10.0,116.0,99.27,79.57
2016,12,13,14,15,0.0,107.0,0.45,10.0,107.0,91.31,73.06
2016,12,13,14,30,0.0,98.0,0.4,10.0,98.0,83.66,69.88
2016,12,13,14,45,0.0,87.5,0.4,10.0,87.5,75.04,62.31
2016,12,13,15,0,0.0,77.0,0.4,10.0,77.0,66.33,54.57
2016,12,13,15,15,286.5,64.5,0.4,9.5,126.0,47.32,37.51
2016,12,13,15,30,573.0,52.0,0.4,9.0,175.0,39.94,30.8
2016,12,13,15,45,505.5,45.5,0.45,9.0,136.5,35.61,26.63
2016,12,13,16,0,438.0,39.0,0.5,9.0,98.0,31.25,22.27
2016,12,13,16,15,219.0,34.5,0.5,9.0,64.0,26.96,17.36
2016,12,13,16,30,0.0,30.0,0.5,9.0,30.0,24.27,2.66
2016,12,13,16,45,0.0,15.0,0.55,9.0,15.0,13.64,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,8.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,1.0,8.0,9.0,8.19,0.0
2016,12,14,7,45,4.5,24.5,1.05,8.5,25.0,26.64,13.91
2016,12,14,8,0,9.0,40.0,1.1,9.0,41.0,46.25,33.42
2016,12,14,8,15,19.5,57.0,1.1,9.0,60.5,76.43,60.24
2016,12,14,8,30,30.0,74.0,1.1,9.0,80.0,100.46,81.63
2016,12,14,8,45,37.5,90.0,1.1,9.5,99.5,120.82,99.36
2016,12,14,9,0,45.0,106.0,1.1,10.0,119.0,140.89,116.44
2016,12,14,9,15,50.0,121.0,1.15,10.0,136.5,157.81,130.73
2016,12,14,9,30,55.0,136.0,1.2,10.0,154.0,174.41,144.52
2016,12,14,9,45,109.0,152.0,1.25,10.5,193.0,231.0,191.73
2016,12,14,10,0,163.0,168.0,1.3,11.0,232.0,276.3,228.42
2016,12,14,10,15,81.5,141.5,1.3,11.0,173.5,184.99,151.97
2016,12,14,10,30,0.0,115.0,1.3,11.0,115.0,103.66,82.86
2016,12,14,10,45,0.0,99.0,1.35,11.0,99.0,88.25,69.91
2016,12,14,11,0,0.0,83.0,1.4,11.0,83.0,73.48,57.34
2016,12,14,11,15,0.0,92.0,1.4,11.0,92.0,81.59,64.18
2016,12,14,11,30,0.0,101.0,1.4,11.0,101.0,89.62,70.91
2016,12,14,11,45,0.0,96.0,1.45,11.0,96.0,85.06,67.01
2016,12,14,12,0,0.0,91.0,1.5,11.0,91.0,80.56,63.21
2016,12,14,12,15,2.0,126.5,1.5,11.0,127.5,112.44,90.03
2016,12,14,12,30,4.0,162.0,1.5,11.0,164.0,143.24,115.64
2016,12,14,12,45,2.0,133.0,1.55,11.0,134.0,117.1,93.86
2016,12,14,13,0,0.0,104.0,1.6,11.0,104.0,91.47,72.5
2016,12,14,13,15,0.0,99.0,1.55,11.0,99.0,87.02,68.85
2016,12,14,13,30,0.0,94.0,1.5,11.0,94.0,82.59,65.19
2016,12,14,13,45,0.0,103.5,1.5,11.0,103.5,90.08,71.65
2016,12,14,14,0,0.0,113.0,1.5,11.0,113.0,96.95,77.59
2016,12,14,14,15,0.0,104.0,1.4,11.0,104.0,89.04,70.98
2016,12,14,14,30,0.0,95.0,1.3,11.0,95.0,81.4,67.69
2016,12,14,14,45,0.0,85.0,1.25,11.0,85.0,73.15,60.42
2016,12,14,15,0,0.0,75.0,1.2,11.0,75.0,64.81,53.0
2016,12,14,15,15,0.0,64.0,1.15,10.5,64.0,55.61,44.8
2016,12,14,15,30,0.0,53.0,1.1,10.0,53.0,46.32,36.38
2016,12,14,15,45,0.0,41.5,1.05,10.0,41.5,36.55,27.32
2016,12,14,16,0,0.0,30.0,1.0,10.0,30.0,26.45,17.89
2016,12,14,16,15,0.0,19.5,1.0,9.5,19.5,17.17,9.0
2016,12,14,16,30,0.0,9.0,1.0,9.0,9.0,7.9,0.0
2016,12,14,16,45,0.0,4.5,1.05,9.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,1.95,10.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,1.9,10.0,3.0,2.73,0.0
2016,12,15,7,45,0.0,8.5,1.9,10.0,8.5,7.46,0.0
2016,12,15,8,0,0.0,14.0,1.9,10.0,14.0,12.3,4.67
2016,12,15,8,15,0.0,21.0,1.95,10.0,21.0,18.47,10.22
2016,12,15,8,30,0.0,28.0,2.0,10.0,28.0,24.65,15.75
2016,12,15,8,45,0.0,35.0,2.05,10.0,35.0,30.84,21.25
2016,12,15,9,0,0.0,42.0,2.1,10.0,42.0,37.03,26.69
2016,12,15,9,15,0.0,48.5,2.1,10.0,48.5,42.79,31.7
2016,12,15,9,30,0.0,55.0,2.1,10.0,55.0,48.56,36.66
2016,12,15,9,45,0.0,55.0,2.1,10.5,55.0,48.56,36.52
2016,12,15,10,0,0.0,55.0,2.1,11.0,55.0,48.56,36.38
2016,12,15,10,15,0.0,51.5,2.1,11.0,51.5,45.46,33.65
2016,12,15,10,30,0.0,48.0,2.1,11.0,48.0,42.37,30.93
2016,12,15,10,45,0.0,51.0,2.1,11.0,51.0,45.03,33.17
2016,12,15,11,0,0.0,54.0,2.1,11.0,54.0,47.69,35.41
2016,12,15,11,15,0.0,79.5,2.15,11.0,79.5,70.35,54.69
2016,12,15,11,30,0.0,105.0,2.2,11.0,105.0,93.23,74.01
2016,12,15,11,45,0.0,106.0,2.3,11.0,106.0,93.98,74.58
2016,12,15,12,0,0.0,107.0,2.4,11.0,107.0,94.73,75.2
2016,12,15,12,15,0.0,116.5,2.45,11.0,116.5,102.92,82.11
2016,12,15,12,30,0.0,126.0,2.5,11.0,126.0,110.9,88.84
2016,12,15,12,45,0.0,91.0,2.55,11.0,91.0,80.43,63.16
2016,12,15,13,0,0.0,56.0,2.6,11.0,56.0,49.47,36.88
2016,12,15,13,15,0.0,59.0,2.6,11.0,59.0,52.13,39.21
2016,12,15,13,30,0.0,62.0,2.6,11.0,62.0,54.79,41.54
2016,12,15,13,45,0.0,51.0,2.65,11.0,51.0,45.02,33.23
2016,12,15,14,0,0.0,40.0,2.7,11.0,40.0,35.27,24.89
2016,12,15,14,15,0.0,37.0,2.65,11.0,37.0,32.61,22.65
2016,12,15,14,30,0.0,34.0,2.6,11.0,34.0,29.96,21.53
2016,12,15,14,45,0.0,30.5,2.6,11.0,30.5,26.86,18.76
2016,12,15,15,0,0.0,27.0,2.6,11.0,27.0,23.76,15.97
2016,12,15,15,15,0.0,23.0,2.6,11.0,23.0,20.23,12.74
2016,12,15,15,30,0.0,19.0,2.6,11.0,19.0,16.7,9.49
2016,12,15,15,45,0.0,14.5,2.6,11.0,14.5,12.74,5.81
2016,12,15,16,0,0.0,10.0,2.6,11.0,10.0,8.77,2.13
2016,12,15,16,15,0.0,6.5,2.6,11.0,6.5,5.7,0.0
2016,12,15,16,30,0.0,3.0,2.6,11.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,2.6,11.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,51.5,7.5,2.4,5.0,9.0,0.0,0.0
2016,12,16,7,30,103.0,15.0,2.4,5.0,18.0,66.8,0.0
2016,12,16,7,45,258.0,26.5,2.4,5.5,51.5,198.07,134.55
2016,12,16,8,0,413.0,38.0,2.4,6.0,85.0,307.03,252.17
2016,12,16,8,15,499.0,45.0,2.45,6.0,125.5,370.11,311.23
2016,12,16,8,30,585.0,52.0,2.5,6.0,166.0,433.62,367.52
2016,12,16,8,45,292.5,48.5,2.6,6.0,105.5,250.38,215.08
2016,12,16,9,0,0.0,45.0,2.7,6.0,45.0,39.69,29.37
2016,12,16,9,15,0.0,52.0,2.7,6.0,52.0,45.9,34.95
2016,12,16,9,30,0.0,59.0,2.7,6.0,59.0,52.11,40.37
2016,12,16,9,45,0.0,65.5,2.7,6.5,65.5,57.89,45.28
2016,12,16,10,0,0.0,72.0,2.7,7.0,72.0,63.67,50.13
2016,12,16,10,15,28.5,127.0,2.7,7.0,139.5,138.81,115.3
2016,12,16,10,30,57.0,182.0,2.7,7.0,207.0,210.58,175.98
2016,12,16,10,45,58.5,190.0,2.75,7.0,216.5,215.61,179.65
2016,12,16,11,0,60.0,198.0,2.8,7.0,226.0,220.34,183.23
2016,12,16,11,15,152.0,206.0,2.8,7.0,279.0,277.1,230.5
2016,12,16,11,30,244.0,214.0,2.8,7.0,332.0,327.18,270.74
2016,12,16,11,45,240.5,217.5,2.85,7.0,335.0,312.16,257.18
2016,12,16,12,0,237.0,221.0,2.9,7.0,338.0,302.2,247.89
2016,12,16,12,15,567.0,148.5,2.9,7.0,425.5,359.9,289.64
2016,12,16,12,30,897.0,76.0,2.9,7.0,513.0,390.27,304.5
2016,12,16,12,45,896.0,74.5,2.9,7.0,503.0,350.93,266.79
2016,12,16,13,0,895.0,73.0,2.9,7.0,493.0,309.75,227.38
2016,12,16,13,15,631.5,122.5,2.9,7.0,414.0,245.13,178.62
2016,12,16,13,30,368.0,172.0,2.9,7.0,335.0,203.99,152.95
2016,12,16,13,45,184.0,129.0,2.9,7.0,210.5,126.35,95.35
2016,12,16,14,0,0.0,86.0,2.9,7.0,86.0,75.43,60.22
2016,12,16,14,15,0.0,79.5,2.9,7.0,79.5,69.79,55.48
2016,12,16,14,30,0.0,73.0,2.9,7.0,73.0,64.21,53.19
2016,12,16,14,45,377.5,66.0,2.9,7.0,174.5,46.15,36.78
2016,12,16,15,0,755.0,59.0,2.9,7.0,276.0,48.05,38.56
2016,12,16,15,15,712.0,54.5,2.85,6.5,235.5,45.09,35.88
2016,12,16,15,30,669.0,50.0,2.8,6.0,195.0,42.14,33.13
2016,12,16,15,45,602.0,44.0,2.8,6.0,153.5,37.73,28.84
2016,12,16,16,0,535.0,38.0,2.8,6.0,112.0,30.5,21.85
2016,12,16,16,15,410.5,29.5,2.75,5.5,74.0,24.05,15.2
2016,12,16,16,30,286.0,21.0,2.7,5.0,36.0,17.51,2.24
2016,12,16,16,45,143.0,10.5,2.7,5.0,18.0,9.55,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,128.5,6.5,1.1,0.5,9.5,0.0,0.0
2016,12,17,7,30,257.0,13.0,1.1,1.0,19.0,144.22,0.0
2016,12,17,7,45,405.5,21.5,1.1,1.5,56.0,265.08,177.82
2016,12,17,8,0,554.0,30.0,1.1,2.0,93.0,369.85,304.01
2016,12,17,8,15,631.0,36.0,1.1,2.0,135.5,429.26,360.43
2016,12,17,8,30,708.0,42.0,1.1,2.0,178.0,488.55,412.6
2016,12,17,8,45,754.0,46.0,1.1,2.5,220.0,526.27,444.28
2016,12,17,9,0,800.0,50.0,1.1,3.0,262.0,561.98,472.66
2016,12,17,9,15,829.5,52.5,1.15,3.5,300.5,583.45,488.91
2016,12,17,9,30,859.0,55.0,1.2,4.0,339.0,597.61,498.89
2016,12,17,9,45,879.5,57.0,1.25,4.5,372.5,607.2,504.69
2016,12,17,10,0,900.0,59.0,1.3,5.0,406.0,613.63,507.67
2016,12,17,10,15,913.0,60.5,1.3,5.0,433.0,611.7,504.43
2016,12,17,10,30,926.0,62.0,1.3,5.0,460.0,606.42,498.43
2016,12,17,10,45,934.5,63.5,1.35,5.5,480.0,595.19,487.15
2016,12,17,11,0,943.0,65.0,1.4,6.0,500.0,580.61,473.04
2016,12,17,11,15,947.5,65.5,1.4,6.0,513.0,559.58,454.15
2016,12,17,11,30,952.0,66.0,1.4,6.0,526.0,535.45,432.46
2016,12,17,11,45,952.5,66.5,1.45,6.0,530.5,506.47,406.73
2016,12,17,12,0,953.0,67.0,1.5,6.0,535.0,474.79,378.18
2016,12,17,12,15,952.0,67.0,1.5,6.0,532.5,439.45,345.77
2016,12,17,12,30,951.0,67.0,1.5,6.0,530.0,401.79,310.72
2016,12,17,12,45,944.0,67.0,1.5,6.0,519.0,360.09,271.79
2016,12,17,13,0,937.0,67.0,1.5,6.0,508.0,316.86,231.12
2016,12,17,13,15,929.0,66.0,1.45,6.0,490.0,271.21,188.39
2016,12,17,13,30,921.0,65.0,1.4,6.0,472.0,224.57,145.82
2016,12,17,13,45,908.0,64.0,1.4,6.0,447.0,176.46,105.04
2016,12,17,14,0,895.0,63.0,1.4,6.0,422.0,128.23,70.04
2016,12,17,14,15,876.5,61.0,1.3,6.0,390.5,79.14,45.6
2016,12,17,14,30,858.0,59.0,1.2,6.0,359.0,46.78,37.47
2016,12,17,14,45,830.5,56.5,1.2,6.0,322.0,45.37,36.26
2016,12,17,15,0,803.0,54.0,1.2,6.0,285.0,44.0,35.03
2016,12,17,15,15,761.5,50.0,1.2,5.5,244.0,41.32,32.61
2016,12,17,15,30,720.0,46.0,1.2,5.0,203.0,38.67,30.12
2016,12,17,15,45,653.0,41.0,1.2,4.5,160.5,35.04,26.61
2016,12,17,16,0,586.0,36.0,1.2,4.0,118.0,31.45,22.96
2016,12,17,16,15,466.0,28.0,1.25,3.5,78.5,24.82,16.1
2016,12,17,16,30,346.0,20.0,1.3,3.0,39.0,18.11,3.24
2016,12,17,16,45,173.0,10.0,1.4,3.0,19.5,9.1,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,127.0,6.0,1.3,-0.5,9.0,0.0,0.0
2016,12,18,7,30,254.0,12.0,1.3,0.0,18.0,141.54,0.0
2016,12,18,7,45,405.5,20.5,1.35,0.0,54.5,263.46,172.94
2016,12,18,8,0,557.0,29.0,1.4,0.0,91.0,370.19,306.7
2016,12,18,8,15,634.5,34.5,1.4,0.5,133.5,429.21,363.32
2016,12,18,8,30,712.0,40.0,1.4,1.0,176.0,488.18,415.28
2016,12,18,8,45,760.5,43.5,1.45,1.5,218.5,526.76,448.43
2016,12,18,9,0,809.0,47.0,1.5,2.0,261.0,558.93,474.88
2016,12,18,9,15,840.0,49.5,1.5,2.5,300.0,581.26,491.78
2016,12,18,9,30,871.0,52.0,1.5,3.0,339.0,600.97,505.75
2016,12,18,9,45,891.0,54.0,1.5,3.5,372.5,610.42,511.03
2016,12,18,10,0,911.0,56.0,1.5,4.0,406.0,616.67,513.49
2016,12,18,10,15,925.0,57.5,1.45,4.0,433.5,615.4,510.36
2016,12,18,10,30,939.0,59.0,1.4,4.0,461.0,610.71,504.39
2016,12,18,10,45,948.5,60.0,1.4,4.5,482.0,599.44,492.63
2016,12,18,11,0,958.0,61.0,1.4,5.0,503.0,584.78,478.04
2016,12,18,11,15,964.0,61.5,1.4,5.0,516.5,564.36,459.54
2016,12,18,11,30,970.0,62.0,1.4,5.0,530.0,540.73,438.13
2016,12,18,11,45,972.0,62.5,1.4,5.5,535.5,512.11,411.56
2016,12,18,12,0,974.0,63.0,1.4,6.0,541.0,480.63,382.2
2016,12,18,12,15,973.0,62.5,1.4,6.0,538.5,444.26,349.01
2016,12,18,12,30,972.0,62.0,1.4,6.0,536.0,405.53,313.13
2016,12,18,12,45,968.0,61.5,1.4,6.5,525.5,363.67,273.5
2016,12,18,13,0,964.0,61.0,1.4,7.0,515.0,320.0,231.96
2016,12,18,13,15,956.0,60.5,1.4,7.0,497.0,273.81,188.9
2016,12,18,13,30,948.0,60.0,1.4,7.0,479.0,226.56,145.86
2016,12,18,13,45,935.5,59.0,1.4,7.0,453.5,177.42,104.18
2016,12,18,14,0,923.0,58.0,1.4,7.0,428.0,128.08,68.23
2016,12,18,14,15,905.0,56.0,1.35,6.5,396.5,77.78,42.96
2016,12,18,14,30,887.0,54.0,1.3,6.0,365.0,48.63,39.15
2016,12,18,14,45,859.5,52.0,1.3,6.0,327.5,46.86,37.63
2016,12,18,15,0,832.0,50.0,1.3,6.0,290.0,45.05,35.99
2016,12,18,15,15,792.5,46.5,1.25,5.5,249.0,38.43,29.94
2016,12,18,15,30,753.0,43.0,1.2,5.0,208.0,36.1,27.76
2016,12,18,15,45,688.5,38.5,1.2,4.5,164.5,32.81,24.58
2016,12,18,16,0,624.0,34.0,1.2,4.0,121.0,29.58,21.28
2016,12,18,16,15,508.0,26.5,1.2,3.5,81.0,23.36,14.88
2016,12,18,16,30,392.0,19.0,1.2,3.0,41.0,17.07,3.33
2016,12,18,16,45,196.0,9.5,1.3,2.5,20.5,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,8.0,1.35,0.0,8.0,0.0,0.0
2016,12,19,7,30,0.0,16.0,1.3,0.0,16.0,14.55,0.0
2016,12,19,7,45,258.0,23.0,1.3,0.5,51.0,192.33,121.74
2016,12,19,8,0,516.0,30.0,1.3,1.0,86.0,347.73,287.16
2016,12,19,8,15,595.0,36.0,1.3,1.5,128.0,407.82,344.17
2016,12,19,8,30,674.0,42.0,1.3,2.0,170.0,467.9,396.9
2016,12,19,8,45,722.5,45.5,1.3,2.5,211.0,506.32,429.59
2016,12,19,9,0,771.0,49.0,1.3,3.0,252.0,542.86,459.07
2016,12,19,9,15,802.0,52.0,1.3,3.5,290.0,565.91,476.44
2016,12,19,9,30,833.0,55.0,1.3,4.0,328.0,586.21,490.84
2016,12,19,9,45,855.0,56.5,1.3,4.5,361.5,591.93,493.41
2016,12,19,10,0,877.0,58.0,1.3,5.0,395.0,599.03,496.66
2016,12,19,10,15,891.0,59.5,1.3,5.5,422.0,598.15,493.4
2016,12,19,10,30,905.0,61.0,1.3,6.0,449.0,593.97,487.43
2016,12,19,10,45,913.0,62.5,1.3,6.5,469.0,583.05,476.08
2016,12,19,11,0,921.0,64.0,1.3,7.0,489.0,568.88,462.04
2016,12,19,11,15,926.5,65.0,1.25,7.0,502.0,549.63,444.3
2016,12,19,11,30,932.0,66.0,1.2,7.0,515.0,527.27,423.81
2016,12,19,11,45,933.5,66.5,1.2,7.5,520.0,499.52,398.3
2016,12,19,12,0,935.0,67.0,1.2,8.0,525.0,469.05,370.15
2016,12,19,12,15,934.0,66.5,1.15,8.0,522.5,434.02,338.27
2016,12,19,12,30,933.0,66.0,1.1,8.0,520.0,396.73,303.89
2016,12,19,12,45,928.5,65.5,1.1,8.0,510.0,356.22,266.49
2016,12,19,13,0,924.0,65.0,1.1,8.0,500.0,314.03,227.18
2016,12,19,13,15,916.0,64.0,1.1,8.0,482.5,269.11,185.65
2016,12,19,13,30,908.0,63.0,1.1,8.0,465.0,223.21,144.12
2016,12,19,13,45,894.5,62.5,1.1,8.0,440.5,176.18,104.42
2016,12,19,14,0,881.0,62.0,1.1,8.0,416.0,129.06,70.11
2016,12,19,14,15,862.0,60.0,1.05,7.5,385.0,80.71,45.45
2016,12,19,14,30,843.0,58.0,1.0,7.0,354.0,45.85,36.47
2016,12,19,14,45,816.0,55.5,0.95,7.0,317.5,44.42,35.26
2016,12,19,15,0,789.0,53.0,0.9,7.0,281.0,43.03,34.01
2016,12,19,15,15,747.5,49.5,0.9,6.5,241.0,40.77,31.98
2016,12,19,15,30,706.0,46.0,0.9,6.0,201.0,38.55,29.91
2016,12,19,15,45,639.5,41.0,0.95,5.5,159.0,34.92,26.42
2016,12,19,16,0,573.0,36.0,1.0,5.0,117.0,31.33,22.8
2016,12,19,16,15,457.0,28.0,1.0,4.5,78.0,24.71,16.04
2016,12,19,16,30,341.0,20.0,1.0,4.0,39.0,18.0,4.39
2016,12,19,16,45,170.5,10.0,1.05,4.0,19.5,9.1,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,7.5,1.6,0.5,7.5,0.0,0.0
2016,12,20,7,30,0.0,15.0,1.6,1.0,15.0,13.64,0.0
2016,12,20,7,45,240.5,22.5,1.6,1.5,48.0,181.69,110.5
2016,12,20,8,0,481.0,30.0,1.6,2.0,81.0,327.91,270.24
2016,12,20,8,15,561.0,36.0,1.55,2.5,121.5,388.09,327.58
2016,12,20,8,30,641.0,42.0,1.5,3.0,162.0,448.36,380.54
2016,12,20,8,45,688.5,46.0,1.45,3.5,202.5,486.52,412.98
2016,12,20,9,0,736.0,50.0,1.4,4.0,243.0,522.91,442.25
2016,12,20,9,15,767.5,53.0,1.3,4.5,280.0,546.24,459.36
2016,12,20,9,30,799.0,56.0,1.2,5.0,317.0,566.93,473.45
2016,12,20,9,45,823.0,57.0,1.15,5.5,349.5,577.74,479.55
2016,12,20,10,0,847.0,58.0,1.1,6.0,382.0,581.44,479.91
2016,12,20,10,15,861.0,59.5,1.05,6.5,408.5,580.96,476.67
2016,12,20,10,30,875.0,61.0,1.0,7.0,435.0,577.28,470.78
2016,12,20,10,45,884.0,62.0,0.95,7.5,454.5,566.96,459.64
2016,12,20,11,0,893.0,63.0,0.9,8.0,474.0,553.47,445.93
2016,12,20,11,15,898.5,64.0,0.85,8.0,487.0,534.99,428.96
2016,12,20,11,30,904.0,65.0,0.8,8.0,500.0,513.49,409.36
2016,12,20,11,45,905.5,65.0,0.8,8.5,505.0,486.15,384.58
2016,12,20,12,0,907.0,65.0,0.8,9.0,510.0,456.2,357.28
2016,12,20,12,15,906.0,65.0,0.75,9.0,508.0,422.76,327.02
2016,12,20,12,30,905.0,65.0,0.7,9.0,506.0,387.09,294.35
2016,12,20,12,45,897.5,66.0,0.7,9.5,495.5,348.21,258.38
2016,12,20,13,0,890.0,67.0,0.7,10.0,485.0,307.88,220.87
2016,12,20,13,15,882.0,66.0,0.7,10.0,468.0,264.44,181.24
2016,12,20,13,30,874.0,65.0,0.7,10.0,451.0,220.08,141.58
2016,12,20,13,45,861.0,63.5,0.75,10.0,427.5,173.88,102.97
2016,12,20,14,0,848.0,62.0,0.8,10.0,404.0,127.64,69.32
2016,12,20,14,15,829.5,60.0,0.8,9.5,374.0,75.45,40.51
2016,12,20,14,30,811.0,58.0,0.8,9.0,344.0,45.62,35.97
2016,12,20,14,45,784.5,55.5,0.8,9.0,308.5,44.21,34.78
2016,12,20,15,0,758.0,53.0,0.8,9.0,273.0,42.84,33.56
2016,12,20,15,15,717.5,49.5,0.8,8.5,234.0,40.6,31.57
2016,12,20,15,30,677.0,46.0,0.8,8.0,195.0,38.39,29.53
2016,12,20,15,45,614.5,40.5,0.8,7.5,154.5,34.33,25.68
2016,12,20,16,0,552.0,35.0,0.8,7.0,114.0,30.27,21.67
2016,12,20,16,15,438.5,27.5,0.85,6.5,76.5,24.13,15.44
2016,12,20,16,30,325.0,20.0,0.9,6.0,39.0,17.93,4.86
2016,12,20,16,45,162.5,10.0,0.95,5.5,19.5,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,15,74.5,5.0,1.15,4.5,6.5,0.0,0.0
2016,12,21,7,30,149.0,10.0,1.1,5.0,13.0,85.39,0.0
2016,12,21,7,45,293.5,20.0,1.05,5.5,45.0,206.64,119.16
2016,12,21,8,0,438.0,30.0,1.0,6.0,77.0,311.39,251.24
2016,12,21,8,15,520.0,36.5,0.95,6.0,116.5,364.94,302.84
2016,12,21,8,30,602.0,43.0,0.9,6.0,156.0,426.47,356.29
2016,12,21,8,45,650.5,47.5,0.9,6.5,195.5,465.57,388.98
2016,12,21,9,0,699.0,52.0,0.9,7.0,235.0,503.01,418.76
2016,12,21,9,15,732.0,55.5,0.85,7.5,271.5,527.82,436.92
2016,12,21,9,30,765.0,59.0,0.8,8.0,308.0,550.1,452.25
2016,12,21,9,45,793.0,60.0,0.8,8.5,341.0,563.54,460.66
2016,12,21,10,0,821.0,61.0,0.8,9.0,374.0,573.91,466.38
2016,12,21,10,15,836.0,62.5,0.75,9.0,400.5,573.95,464.31
2016,12,21,10,30,851.0,64.0,0.7,9.0,427.0,567.54,457.33
2016,12,21,10,45,680.0,108.0,0.7,9.5,406.5,507.54,408.1
2016,12,21,11,0,509.0,152.0,0.7,10.0,386.0,438.49,352.55
2016,12,21,11,15,696.5,110.0,0.7,10.0,439.5,481.78,385.22
2016,12,21,11,30,884.0,68.0,0.7,10.0,493.0,507.82,402.07
2016,12,21,11,45,886.5,68.0,0.7,10.5,498.5,481.54,377.87
2016,12,21,12,0,889.0,68.0,0.7,11.0,504.0,452.63,351.68
2016,12,21,12,15,889.0,68.0,0.7,11.0,502.0,420.19,322.82
2016,12,21,12,30,889.0,68.0,0.7,11.0,500.0,385.51,291.49
2016,12,21,12,45,885.5,67.0,0.7,11.5,491.0,346.67,255.81
2016,12,21,13,0,882.0,66.0,0.7,12.0,482.0,306.18,218.38
2016,12,21,13,15,875.0,65.5,0.7,12.0,465.5,263.82,179.87
2016,12,21,13,30,868.0,65.0,0.7,12.0,449.0,220.44,141.19
2016,12,21,13,45,857.5,63.0,0.7,12.0,426.0,174.49,102.78
2016,12,21,14,0,847.0,61.0,0.7,12.0,403.0,128.28,69.04
2016,12,21,14,15,829.5,59.0,0.65,11.5,373.0,76.18,40.04
2016,12,21,14,30,812.0,57.0,0.6,11.0,343.0,44.81,34.95
2016,12,21,14,45,787.5,54.5,0.6,11.0,308.5,43.39,33.76
2016,12,21,15,0,763.0,52.0,0.6,11.0,274.0,42.0,32.54
2016,12,21,15,15,723.5,48.5,0.6,10.5,235.5,39.73,30.53
2016,12,21,15,30,684.0,45.0,0.6,10.0,197.0,37.49,28.48
2016,12,21,15,45,623.0,40.0,0.65,9.5,156.5,33.86,25.05
2016,12,21,16,0,562.0,35.0,0.7,9.0,116.0,30.24,21.48
2016,12,21,16,15,452.0,27.5,0.75,8.5,78.0,24.1,15.32
2016,12,21,16,30,342.0,20.0,0.8,8.0,40.0,17.89,5.31
2016,12,21,16,45,171.0,10.0,0.85,7.5,20.0,9.1,0.0
2016,12,21,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,7,15,81.5,5.5,1.05,4.0,6.5,0.0,0.0
2016,12,22,7,30,163.0,11.0,1.0,4.0,13.0,93.38,0.0
2016,12,22,7,45,319.0,20.5,1.0,4.5,46.5,220.19,122.54
2016,12,22,8,0,475.0,30.0,1.0,5.0,80.0,323.92,261.69
2016,12,22,8,15,559.0,36.5,1.0,5.0,121.5,386.99,321.62
2016,12,22,8,30,643.0,43.0,1.0,5.0,163.0,450.31,376.9
2016,12,22,8,45,695.0,47.5,1.0,5.5,204.5,492.01,411.78
2016,12,22,9,0,747.0,52.0,1.0,6.0,246.0,531.97,443.54
2016,12,22,9,15,779.0,55.0,0.9,6.5,283.5,555.87,460.49
2016,12,22,9,30,811.0,58.0,0.8,7.0,321.0,577.06,474.39
2016,12,22,9,45,833.0,60.0,0.75,7.5,354.5,588.03,480.25
2016,12,22,10,0,855.0,62.0,0.7,8.0,388.0,595.86,483.38
