Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,10,15,869.5,63.5,0.6,8.5,415.0,591.68,476.74
2016,12,22,10,30,884.0,65.0,0.5,9.0,442.0,588.28,470.46
2016,12,22,10,45,894.0,66.0,0.45,9.5,462.0,578.46,459.78
2016,12,22,11,0,904.0,67.0,0.4,10.0,482.0,565.41,446.56
2016,12,22,11,15,909.5,68.0,0.4,10.0,495.5,546.76,430.31
2016,12,22,11,30,915.0,69.0,0.4,10.0,509.0,525.06,411.44
2016,12,22,11,45,917.0,69.0,0.4,10.5,514.5,497.72,387.2
2016,12,22,12,0,919.0,69.0,0.4,11.0,520.0,467.68,360.44
2016,12,22,12,15,918.5,69.0,0.5,11.0,518.0,434.07,331.71
2016,12,22,12,30,918.0,69.0,0.6,11.0,516.0,398.17,300.23
2016,12,22,12,45,916.5,67.5,0.7,11.0,507.0,358.4,264.77
2016,12,22,13,0,915.0,66.0,0.8,11.0,498.0,316.77,226.97
2016,12,22,13,15,907.5,65.5,0.8,11.0,481.0,272.91,186.96
2016,12,22,13,30,900.0,65.0,0.8,11.0,464.0,227.99,146.74
2016,12,22,13,45,889.0,63.5,0.8,11.0,440.0,180.9,107.1
2016,12,22,14,0,878.0,62.0,0.8,11.0,416.0,133.52,72.17
2016,12,22,14,15,859.5,60.0,0.7,11.0,385.5,85.35,46.43
2016,12,22,14,30,841.0,58.0,0.6,11.0,355.0,45.76,35.78
2016,12,22,14,45,814.0,55.5,0.55,11.0,319.5,44.32,34.61
2016,12,22,15,0,787.0,53.0,0.5,11.0,284.0,42.93,33.38
2016,12,22,15,15,746.5,49.5,0.6,10.5,244.0,40.66,31.38
2016,12,22,15,30,706.0,46.0,0.7,10.0,204.0,38.43,29.33
2016,12,22,15,45,640.0,41.0,0.8,9.5,162.0,34.79,25.89
2016,12,22,16,0,574.0,36.0,0.9,9.0,120.0,31.18,22.32
2016,12,22,16,15,462.5,28.5,0.95,8.5,81.0,25.06,16.19
2016,12,22,16,30,351.0,21.0,1.0,8.0,42.0,18.88,6.46
2016,12,22,16,45,175.5,10.5,1.05,8.0,21.0,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,6.0,1.5,1.31,0.0
2016,12,23,8,0,0.0,3.0,2.7,6.0,3.0,2.63,0.0
2016,12,23,8,15,0.0,5.0,2.7,6.0,5.0,4.38,0.0
2016,12,23,8,30,0.0,7.0,2.7,6.0,7.0,6.14,0.0
2016,12,23,8,45,0.0,9.0,2.7,6.5,9.0,7.9,1.32
2016,12,23,9,0,0.0,11.0,2.7,7.0,11.0,9.66,2.89
2016,12,23,9,15,0.0,12.5,2.55,7.0,12.5,10.98,4.06
2016,12,23,9,30,0.0,14.0,2.4,7.0,14.0,12.31,5.23
2016,12,23,9,45,0.0,15.5,2.3,7.5,15.5,13.63,6.37
2016,12,23,10,0,0.0,17.0,2.2,8.0,17.0,14.96,7.49
2016,12,23,10,15,0.0,16.5,2.1,8.0,16.5,14.52,7.09
2016,12,23,10,30,0.0,16.0,2.0,8.0,16.0,14.09,6.69
2016,12,23,10,45,0.0,12.5,1.9,8.5,12.5,11.0,3.96
2016,12,23,11,0,0.0,9.0,1.8,9.0,9.0,7.92,1.25
2016,12,23,11,15,0.0,9.5,1.9,9.0,9.5,8.36,1.62
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,8.81,2.0
2016,12,23,11,45,0.0,37.0,2.15,9.0,37.0,32.65,22.67
2016,12,23,12,0,0.0,64.0,2.3,9.0,64.0,56.58,43.26
2016,12,23,12,15,34.5,138.5,2.35,8.5,155.5,137.43,111.83
2016,12,23,12,30,69.0,213.0,2.4,8.0,247.0,211.24,172.84
2016,12,23,12,45,34.5,116.0,2.5,8.0,133.0,113.4,91.05
2016,12,23,13,0,0.0,19.0,2.6,8.0,19.0,16.74,8.93
2016,12,23,13,15,0.0,22.0,2.6,8.0,22.0,19.38,11.27
2016,12,23,13,30,0.0,25.0,2.6,8.0,25.0,22.03,13.6
2016,12,23,13,45,0.0,33.0,2.6,8.0,33.0,29.09,19.78
2016,12,23,14,0,0.0,41.0,2.6,8.0,41.0,36.16,25.99
2016,12,23,14,15,0.0,32.5,2.5,7.5,32.5,28.64,19.51
2016,12,23,14,30,0.0,24.0,2.4,7.0,24.0,21.13,13.81
2016,12,23,14,45,0.0,21.5,2.35,7.0,21.5,18.92,11.8
2016,12,23,15,0,0.0,19.0,2.3,7.0,19.0,16.71,9.78
2016,12,23,15,15,0.0,16.0,2.2,6.5,16.0,14.06,7.36
2016,12,23,15,30,0.0,13.0,2.1,6.0,13.0,11.42,4.9
2016,12,23,15,45,0.0,10.5,2.05,6.0,10.5,9.22,2.82
2016,12,23,16,0,0.0,8.0,2.0,6.0,8.0,7.02,0.72
2016,12,23,16,15,0.0,5.0,1.95,5.5,5.0,4.38,0.0
2016,12,23,16,30,0.0,2.0,1.9,5.0,2.0,1.75,0.0
2016,12,23,16,45,0.0,1.0,1.9,5.0,1.0,0.91,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,228.0,15.0,2.05,3.5,38.5,163.04,83.03
2016,12,24,8,0,456.0,30.0,2.1,4.0,77.0,312.98,255.07
2016,12,24,8,15,542.5,36.5,2.15,4.0,117.5,377.4,317.82
2016,12,24,8,30,629.0,43.0,2.2,4.0,158.0,442.12,375.94
2016,12,24,8,45,684.5,46.5,2.25,4.5,199.5,484.81,413.03
2016,12,24,9,0,740.0,50.0,2.3,5.0,241.0,525.78,446.99
2016,12,24,9,15,773.0,53.0,2.3,5.0,279.0,550.41,466.98
2016,12,24,9,30,806.0,56.0,2.3,5.0,317.0,572.42,484.07
2016,12,24,9,45,832.5,57.5,2.35,5.5,351.0,585.75,493.0
2016,12,24,10,0,859.0,59.0,2.4,6.0,385.0,591.86,495.94
2016,12,24,10,15,874.0,60.5,2.35,6.0,412.0,592.23,494.39
2016,12,24,10,30,889.0,62.0,2.3,6.0,439.0,589.35,490.05
2016,12,24,10,45,899.5,62.5,2.3,6.0,460.0,579.46,480.23
2016,12,24,11,0,910.0,63.0,2.3,6.0,481.0,566.31,467.6
2016,12,24,11,15,916.0,64.0,2.3,6.0,494.5,548.09,450.65
2016,12,24,11,30,922.0,65.0,2.3,6.0,508.0,526.75,430.87
2016,12,24,11,45,925.0,65.0,2.3,6.0,514.0,499.94,406.28
2016,12,24,12,0,928.0,65.0,2.3,6.0,520.0,470.35,378.89
2016,12,24,12,15,928.0,65.0,2.3,6.0,519.0,436.87,347.74
2016,12,24,12,30,928.0,65.0,2.3,6.0,518.0,401.04,313.93
2016,12,24,12,45,919.0,66.0,2.3,6.0,508.0,360.99,276.18
2016,12,24,13,0,910.0,67.0,2.3,6.0,498.0,319.55,236.8
2016,12,24,13,15,903.0,66.5,2.25,6.0,481.5,276.08,195.52
2016,12,24,13,30,896.0,66.0,2.2,6.0,465.0,231.5,154.06
2016,12,24,13,45,885.5,64.0,2.2,6.0,441.5,184.28,112.78
2016,12,24,14,0,875.0,62.0,2.2,6.0,418.0,136.74,76.14
2016,12,24,14,15,857.5,60.5,2.15,6.0,388.0,89.13,49.14
2016,12,24,14,30,840.0,59.0,2.1,6.0,358.0,46.48,37.15
2016,12,24,14,45,814.5,56.0,2.05,6.0,322.5,44.66,35.58
2016,12,24,15,0,789.0,53.0,2.0,6.0,287.0,42.86,33.96
2016,12,24,15,15,750.0,49.5,1.9,5.5,247.0,40.59,31.93
2016,12,24,15,30,711.0,46.0,1.8,5.0,207.0,38.36,29.85
2016,12,24,15,45,648.5,41.5,1.7,4.5,165.5,35.18,26.79
2016,12,24,16,0,586.0,37.0,1.6,4.0,124.0,32.06,23.63
2016,12,24,16,15,474.0,29.5,1.55,3.5,84.5,25.95,17.45
2016,12,24,16,30,362.0,22.0,1.5,3.0,45.0,19.79,8.32
2016,12,24,16,45,181.0,11.0,1.5,3.0,22.5,10.01,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,45,224.5,15.0,0.95,2.5,37.5,160.92,78.34
2016,12,25,8,0,449.0,30.0,0.9,3.0,75.0,317.35,256.91
2016,12,25,8,15,535.5,36.0,0.9,3.0,115.5,372.96,311.76
2016,12,25,8,30,622.0,42.0,0.9,3.0,156.0,437.09,368.28
2016,12,25,8,45,677.0,46.0,0.95,3.5,197.0,479.98,404.82
2016,12,25,9,0,732.0,50.0,1.0,4.0,238.0,521.27,438.4
2016,12,25,9,15,765.0,53.0,1.05,4.5,276.0,545.98,457.48
2016,12,25,9,30,798.0,56.0,1.1,5.0,314.0,568.09,473.76
2016,12,25,9,45,814.5,60.0,1.15,5.5,346.5,578.5,480.24
2016,12,25,10,0,831.0,64.0,1.2,6.0,379.0,585.82,484.03
2016,12,25,10,15,846.0,65.5,1.2,6.0,406.0,586.14,482.69
2016,12,25,10,30,861.0,67.0,1.2,6.0,433.0,583.2,478.67
2016,12,25,10,45,871.5,68.0,1.2,6.0,453.5,570.97,467.37
2016,12,25,11,0,882.0,69.0,1.2,6.0,474.0,558.88,455.9
2016,12,25,11,15,633.5,129.5,1.2,6.0,424.5,472.19,385.41
2016,12,25,11,30,385.0,190.0,1.2,6.0,375.0,377.21,308.67
2016,12,25,11,45,401.0,189.0,1.25,6.5,384.0,368.56,300.4
2016,12,25,12,0,417.0,188.0,1.3,7.0,393.0,362.25,293.02
2016,12,25,12,15,396.5,192.0,1.25,7.0,386.0,334.99,269.22
2016,12,25,12,30,376.0,196.0,1.2,7.0,379.0,312.27,249.08
2016,12,25,12,45,420.0,182.5,1.2,7.0,384.0,297.57,234.04
2016,12,25,13,0,464.0,169.0,1.2,7.0,389.0,276.44,212.99
2016,12,25,13,15,484.0,158.5,1.2,7.0,381.0,247.78,186.06
2016,12,25,13,30,504.0,148.0,1.2,7.0,373.0,216.79,157.31
2016,12,25,13,45,409.0,155.5,1.2,7.0,332.0,180.45,130.27
2016,12,25,14,0,314.0,163.0,1.2,7.0,291.0,154.77,114.32
2016,12,25,14,15,370.5,142.0,1.15,7.0,282.5,118.97,87.17
2016,12,25,14,30,427.0,121.0,1.1,7.0,274.0,85.29,72.14
2016,12,25,14,45,412.5,111.0,1.1,7.0,247.0,79.28,66.88
2016,12,25,15,0,398.0,101.0,1.1,7.0,220.0,73.14,61.4
2016,12,25,15,15,539.0,74.0,1.05,6.5,211.0,56.08,45.97
2016,12,25,15,30,680.0,47.0,1.0,6.0,202.0,39.06,30.4
2016,12,25,15,45,620.5,42.0,1.0,5.5,161.5,35.48,27.0
2016,12,25,16,0,561.0,37.0,1.0,5.0,121.0,31.92,23.45
2016,12,25,16,15,453.0,29.5,1.05,4.5,83.0,25.83,17.34
2016,12,25,16,30,345.0,22.0,1.1,4.0,45.0,18.03,7.46
2016,12,25,16,45,172.5,11.0,1.15,3.5,22.5,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,246.0,13.5,1.55,0.5,38.0,166.89,78.48
2016,12,26,8,0,492.0,27.0,1.6,1.0,76.0,330.76,270.69
2016,12,26,8,15,574.5,32.5,1.55,1.5,117.0,391.72,330.82
2016,12,26,8,30,657.0,38.0,1.5,2.0,158.0,453.19,385.41
2016,12,26,8,45,706.0,42.0,1.5,2.5,199.0,492.7,419.58
2016,12,26,9,0,755.0,46.0,1.5,3.0,240.0,530.62,450.65
2016,12,26,9,15,787.0,49.0,1.45,3.5,278.0,554.88,469.04
2016,12,26,9,30,819.0,52.0,1.4,4.0,316.0,571.95,480.95
2016,12,26,9,45,838.0,54.5,1.35,4.5,349.0,582.38,486.87
2016,12,26,10,0,857.0,57.0,1.3,5.0,382.0,589.8,490.03
2016,12,26,10,15,872.0,58.5,1.25,5.0,409.5,590.46,488.54
2016,12,26,10,30,887.0,60.0,1.2,5.0,437.0,587.88,484.33
2016,12,26,10,45,895.5,62.0,1.15,5.5,457.5,578.85,474.09
2016,12,26,11,0,904.0,64.0,1.1,6.0,478.0,566.57,461.19
2016,12,26,11,15,910.0,64.5,1.0,6.0,492.0,548.1,443.76
2016,12,26,11,30,916.0,65.0,0.9,6.0,506.0,526.57,423.68
2016,12,26,11,45,917.0,65.5,0.85,6.5,512.0,499.68,398.75
2016,12,26,12,0,918.0,66.0,0.8,7.0,518.0,470.12,371.34
2016,12,26,12,15,917.5,66.0,0.7,7.0,516.5,436.91,340.89
2016,12,26,12,30,917.0,66.0,0.6,7.0,515.0,401.38,308.0
2016,12,26,12,45,912.5,66.0,0.55,7.5,505.5,362.37,271.61
2016,12,26,13,0,908.0,66.0,0.5,8.0,496.0,321.65,233.43
2016,12,26,13,15,900.0,65.0,0.45,8.0,479.5,277.69,193.05
2016,12,26,13,30,892.0,64.0,0.4,8.0,463.0,232.73,152.4
2016,12,26,13,45,880.0,62.5,0.4,8.0,439.5,185.96,112.43
2016,12,26,14,0,868.0,61.0,0.4,8.0,416.0,139.0,76.63
2016,12,26,14,15,850.0,59.5,0.4,8.0,386.0,91.73,49.39
2016,12,26,14,30,832.0,58.0,0.4,8.0,356.0,45.56,36.03
2016,12,26,14,45,806.0,55.5,0.4,8.0,321.0,44.12,34.87
2016,12,26,15,0,780.0,53.0,0.4,8.0,286.0,42.72,33.63
2016,12,26,15,15,741.5,49.5,0.55,7.5,246.5,40.46,31.61
2016,12,26,15,30,703.0,46.0,0.7,7.0,207.0,38.22,29.54
2016,12,26,15,45,642.0,41.0,0.85,6.5,166.0,34.59,26.09
2016,12,26,16,0,581.0,36.0,1.0,6.0,125.0,30.96,22.5
2016,12,26,16,15,476.0,29.0,1.1,5.5,86.0,25.32,16.85
2016,12,26,16,30,371.0,22.0,1.2,5.0,47.0,19.65,9.0
2016,12,26,16,45,185.5,11.0,1.3,4.5,23.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,218.5,14.5,1.1,2.5,36.5,156.48,69.15
2016,12,27,8,0,437.0,29.0,1.0,3.0,73.0,301.74,244.21
2016,12,27,8,15,523.5,36.0,0.95,3.0,113.0,366.31,306.48
2016,12,27,8,30,610.0,43.0,0.9,3.0,153.0,431.53,363.73
2016,12,27,8,45,665.0,47.0,0.85,3.5,194.0,474.61,399.86
2016,12,27,9,0,720.0,51.0,0.8,4.0,235.0,516.07,432.8
2016,12,27,9,15,754.0,54.0,0.8,4.5,273.0,541.57,452.03
2016,12,27,9,30,788.0,57.0,0.8,5.0,311.0,564.51,468.45
2016,12,27,9,45,813.0,59.0,0.8,5.5,344.5,577.91,476.86
2016,12,27,10,0,838.0,61.0,0.8,6.0,378.0,588.22,482.54
2016,12,27,10,15,853.5,62.5,0.8,6.5,405.5,585.26,477.93
2016,12,27,10,30,869.0,64.0,0.8,7.0,433.0,583.2,473.81
2016,12,27,10,45,878.5,65.5,0.8,7.5,454.0,574.44,464.37
2016,12,27,11,0,888.0,67.0,0.8,8.0,475.0,562.48,452.36
2016,12,27,11,15,894.0,68.0,0.8,8.0,488.5,544.93,436.68
2016,12,27,11,30,900.0,69.0,0.8,8.0,502.0,524.33,418.34
2016,12,27,11,45,902.0,69.5,0.85,8.5,508.5,498.34,395.11
2016,12,27,12,0,904.0,70.0,0.9,9.0,515.0,469.66,369.26
2016,12,27,12,15,903.5,70.0,0.9,9.0,513.5,436.89,339.97
2016,12,27,12,30,903.0,70.0,0.9,9.0,512.0,401.84,308.16
2016,12,27,12,45,897.5,70.0,0.9,9.0,503.0,362.99,272.72
2016,12,27,13,0,892.0,70.0,0.9,9.0,494.0,322.55,235.4
2016,12,27,13,15,884.5,69.0,0.9,9.0,477.5,279.33,195.63
2016,12,27,13,30,877.0,68.0,0.9,9.0,461.0,235.09,155.46
2016,12,27,13,45,865.5,66.5,0.9,9.0,438.0,189.01,115.74
2016,12,27,14,0,854.0,65.0,0.9,9.0,415.0,137.73,75.83
2016,12,27,14,15,724.5,79.0,0.85,9.0,361.5,92.68,52.97
2016,12,27,14,30,595.0,93.0,0.8,9.0,308.0,66.4,54.67
2016,12,27,14,45,569.0,88.0,0.75,9.0,277.5,63.95,52.6
2016,12,27,15,0,543.0,83.0,0.7,9.0,247.0,61.54,50.48
2016,12,27,15,15,515.5,74.5,0.7,8.0,213.0,56.19,45.83
2016,12,27,15,30,488.0,66.0,0.7,7.0,179.0,50.73,40.95
2016,12,27,15,45,437.0,57.0,0.7,6.5,143.5,44.63,35.25
2016,12,27,16,0,386.0,48.0,0.7,6.0,108.0,38.39,29.25
2016,12,27,16,15,312.0,36.0,0.75,5.5,74.5,29.15,20.3
2016,12,27,16,30,238.0,24.0,0.8,5.0,41.0,19.61,9.36
2016,12,27,16,45,119.0,12.0,0.9,5.0,20.5,10.91,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,248.0,13.5,1.5,1.5,38.0,167.65,71.49
2016,12,28,8,0,496.0,27.0,1.5,2.0,76.0,333.12,270.72
2016,12,28,8,15,580.0,33.0,1.45,2.5,117.5,395.78,332.47
2016,12,28,8,30,664.0,39.0,1.4,3.0,159.0,459.06,388.27
2016,12,28,8,45,715.5,42.5,1.4,3.5,200.5,499.79,423.27
2016,12,28,9,0,767.0,46.0,1.4,4.0,242.0,538.91,455.12
2016,12,28,9,15,799.0,49.0,1.35,4.5,280.5,563.45,473.54
2016,12,28,9,30,831.0,52.0,1.3,5.0,319.0,580.75,485.49
2016,12,28,9,45,856.5,52.5,1.3,5.5,353.0,592.79,493.02
2016,12,28,10,0,882.0,53.0,1.3,6.0,387.0,601.85,497.82
2016,12,28,10,15,896.0,54.5,1.3,6.5,415.0,602.03,495.42
2016,12,28,10,30,910.0,56.0,1.3,7.0,443.0,598.91,490.32
2016,12,28,10,45,920.0,57.0,1.35,7.5,464.0,589.54,480.63
2016,12,28,11,0,930.0,58.0,1.4,8.0,485.0,576.84,468.16
2016,12,28,11,15,935.5,58.5,1.3,8.5,499.0,557.88,449.66
2016,12,28,11,30,941.0,59.0,1.2,9.0,513.0,535.78,428.52
2016,12,28,11,45,943.5,59.0,1.15,9.5,519.0,508.68,403.54
2016,12,28,12,0,946.0,59.0,1.1,10.0,525.0,478.75,375.94
2016,12,28,12,15,945.5,59.0,1.1,10.0,524.0,444.89,345.66
2016,12,28,12,30,945.0,59.0,1.1,10.0,523.0,408.64,312.74
2016,12,28,12,45,940.5,59.0,1.1,10.0,514.0,368.81,276.3
2016,12,28,13,0,936.0,59.0,1.1,10.0,505.0,327.21,237.78
2016,12,28,13,15,929.0,58.0,1.1,10.0,488.5,282.51,196.53
2016,12,28,13,30,922.0,57.0,1.1,10.0,472.0,236.67,154.76
2016,12,28,13,45,911.0,56.0,1.1,10.5,448.5,189.27,113.45
2016,12,28,14,0,900.0,55.0,1.1,11.0,425.0,141.5,76.27
2016,12,28,14,15,883.5,53.5,1.0,10.5,395.5,92.87,47.36
2016,12,28,14,30,867.0,52.0,0.9,10.0,366.0,47.04,37.05
2016,12,28,14,45,843.0,50.0,0.85,10.0,330.5,45.32,35.62
2016,12,28,15,0,819.0,48.0,0.8,10.0,295.0,43.55,34.06
2016,12,28,15,15,783.0,45.0,0.8,9.0,255.5,40.9,31.79
2016,12,28,15,30,747.0,42.0,0.8,8.0,216.0,34.83,26.33
2016,12,28,15,45,689.5,38.0,0.8,7.5,174.5,31.96,23.61
2016,12,28,16,0,632.0,34.0,0.8,7.0,133.0,29.12,20.79
2016,12,28,16,15,534.0,27.5,0.85,6.5,93.0,23.87,15.59
2016,12,28,16,30,436.0,21.0,0.9,6.0,53.0,18.58,8.83
2016,12,28,16,45,218.0,10.5,0.95,6.0,26.5,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,240.5,14.0,1.5,3.5,38.0,164.23,66.31
2016,12,29,8,0,481.0,28.0,1.5,4.0,76.0,325.66,262.6
2016,12,29,8,15,568.0,34.5,1.5,4.5,117.5,390.73,326.14
2016,12,29,8,30,655.0,41.0,1.5,5.0,159.0,456.43,383.79
2016,12,29,8,45,705.5,45.5,1.5,5.5,201.0,497.95,419.24
2016,12,29,9,0,756.0,50.0,1.5,6.0,243.0,537.81,451.5
2016,12,29,9,15,789.0,53.5,1.4,6.5,282.0,563.68,470.58
2016,12,29,9,30,822.0,57.0,1.3,7.0,321.0,586.9,486.54
2016,12,29,9,45,833.5,61.5,1.2,7.5,353.5,595.21,490.11
2016,12,29,10,0,845.0,66.0,1.1,8.0,386.0,600.4,490.96
2016,12,29,10,15,861.0,68.0,1.0,8.5,414.0,602.16,488.96
2016,12,29,10,30,877.0,70.0,0.9,9.0,442.0,600.58,484.17
2016,12,29,10,45,888.0,71.0,0.8,9.5,463.5,591.6,473.66
2016,12,29,11,0,899.0,72.0,0.7,10.0,485.0,576.81,458.74
2016,12,29,11,15,905.0,72.5,0.6,10.5,499.5,558.54,440.99
2016,12,29,11,30,911.0,73.0,0.5,11.0,514.0,537.21,420.74
2016,12,29,11,45,913.5,73.5,0.45,11.5,520.0,511.2,397.21
2016,12,29,12,0,916.0,74.0,0.4,12.0,526.0,482.43,371.21
2016,12,29,12,15,915.0,74.0,0.35,12.0,525.0,449.08,341.96
2016,12,29,12,30,914.0,74.0,0.3,12.0,524.0,413.44,310.33
2016,12,29,12,45,915.0,71.5,0.3,12.0,515.5,374.03,275.39
2016,12,29,13,0,916.0,69.0,0.3,12.0,507.0,332.55,238.11
2016,12,29,13,15,908.0,68.5,0.25,12.0,490.5,288.68,198.58
2016,12,29,13,30,900.0,68.0,0.2,12.0,474.0,243.75,158.6
2016,12,29,13,45,886.5,66.5,0.2,12.5,450.0,196.29,118.33
2016,12,29,14,0,873.0,65.0,0.2,13.0,426.0,148.74,81.97
2016,12,29,14,15,855.0,63.5,0.2,12.5,396.0,95.7,49.22
2016,12,29,14,30,837.0,62.0,0.2,12.0,366.0,48.61,38.14
2016,12,29,14,45,808.0,59.5,0.2,12.0,330.0,47.23,37.08
2016,12,29,15,0,779.0,57.0,0.2,12.0,294.0,45.9,35.93
2016,12,29,15,15,740.0,53.5,0.35,11.5,254.5,43.72,34.03
2016,12,29,15,30,701.0,50.0,0.5,11.0,215.0,41.58,32.1
2016,12,29,15,45,636.0,45.5,0.65,10.5,173.0,38.5,29.2
2016,12,29,16,0,571.0,41.0,0.8,10.0,131.0,35.5,26.23
2016,12,29,16,15,466.0,33.0,0.85,9.5,91.5,26.57,17.77
2016,12,29,16,30,361.0,25.0,0.9,9.0,52.0,20.56,10.51
2016,12,29,16,45,180.5,12.5,0.95,8.5,26.0,11.37,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,14.0,0.95,6.5,14.0,12.33,0.0
2016,12,30,8,0,0.0,28.0,0.9,7.0,28.0,26.19,16.03
2016,12,30,8,15,0.0,45.0,0.85,7.0,45.0,44.59,32.76
2016,12,30,8,30,0.0,62.0,0.8,7.0,62.0,61.9,48.28
2016,12,30,8,45,5.0,77.5,0.8,7.5,79.0,79.65,63.99
2016,12,30,9,0,10.0,93.0,0.8,8.0,96.0,97.24,79.3
2016,12,30,9,15,14.5,107.5,0.8,8.5,112.0,113.22,92.91
2016,12,30,9,30,19.0,122.0,0.8,9.0,128.0,129.09,106.19
2016,12,30,9,45,23.0,135.0,0.8,9.5,143.0,142.85,117.43
2016,12,30,10,0,27.0,148.0,0.8,10.0,158.0,164.95,135.47
2016,12,30,10,15,29.0,158.5,0.8,10.0,170.0,174.25,142.83
2016,12,30,10,30,31.0,169.0,0.8,10.0,182.0,183.34,150.03
2016,12,30,10,45,32.0,177.0,0.8,10.5,191.0,188.95,154.03
2016,12,30,11,0,33.0,185.0,0.8,11.0,200.0,194.37,157.86
2016,12,30,11,15,33.5,190.5,0.8,11.0,206.5,196.79,159.53
2016,12,30,11,30,34.0,196.0,0.8,11.0,213.0,199.03,161.09
2016,12,30,11,45,50.5,206.5,0.85,11.0,232.0,213.28,172.47
2016,12,30,12,0,67.0,217.0,0.9,11.0,251.0,225.96,182.35
2016,12,30,12,15,68.0,216.5,0.9,11.0,250.5,220.83,177.76
2016,12,30,12,30,69.0,216.0,0.9,11.0,250.0,215.45,173.04
2016,12,30,12,45,67.5,212.5,0.9,11.0,245.5,206.44,165.42
2016,12,30,13,0,66.0,209.0,0.9,11.0,241.0,197.41,157.8
2016,12,30,13,15,460.0,141.5,0.9,11.0,351.0,233.91,173.62
2016,12,30,13,30,854.0,74.0,0.9,11.0,461.0,237.83,158.22
2016,12,30,13,45,841.0,72.5,0.9,11.0,438.0,191.92,118.44
2016,12,30,14,0,828.0,71.0,0.9,11.0,415.0,146.01,82.52
2016,12,30,14,15,809.5,69.0,0.9,10.5,385.5,99.59,53.8
2016,12,30,14,30,791.0,67.0,0.9,10.0,356.0,54.19,43.47
2016,12,30,14,45,763.5,64.5,0.9,10.0,321.5,51.0,40.73
2016,12,30,15,0,736.0,62.0,0.9,10.0,287.0,49.82,39.72
2016,12,30,15,15,696.5,58.0,0.85,9.5,248.5,47.35,37.57
2016,12,30,15,30,657.0,54.0,0.8,9.0,210.0,44.92,35.38
2016,12,30,15,45,591.0,48.5,0.75,8.5,168.5,37.55,28.6
2016,12,30,16,0,525.0,43.0,0.7,8.0,127.0,34.02,25.16
2016,12,30,16,15,422.5,34.5,0.7,7.5,89.0,27.74,19.03
2016,12,30,16,30,320.0,26.0,0.7,7.0,51.0,21.35,11.55
2016,12,30,16,45,160.0,13.0,0.75,6.5,25.5,11.82,0.0
2016,12,30,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
